Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,32.5,84.42,8.44
2016,1,1,8,0,373.0,31.0,3.1,-1.0,65.0,181.97,137.4
2016,1,1,8,15,469.0,39.0,3.05,-0.5,105.0,242.64,197.89
2016,1,1,8,30,565.0,47.0,3.0,0.0,145.0,309.93,259.89
2016,1,1,8,45,624.5,52.0,2.95,0.0,186.0,362.72,309.15
2016,1,1,9,0,684.0,57.0,2.9,0.0,227.0,414.72,356.53
2016,1,1,9,15,722.0,61.0,2.75,0.5,265.5,459.6,395.69
2016,1,1,9,30,760.0,65.0,2.6,1.0,304.0,504.38,433.33
2016,1,1,9,45,792.0,66.5,2.5,2.0,338.5,542.4,463.6
2016,1,1,10,0,824.0,68.0,2.4,3.0,373.0,579.22,491.83
2016,1,1,10,15,841.5,70.0,2.3,3.5,401.5,606.19,512.14
2016,1,1,10,30,859.0,72.0,2.2,4.0,430.0,630.83,530.08
2016,1,1,10,45,869.5,73.5,2.1,4.5,451.5,647.9,541.63
2016,1,1,11,0,880.0,75.0,2.0,5.0,473.0,662.09,550.68
2016,1,1,11,15,887.0,76.0,1.9,5.0,487.0,670.44,555.99
2016,1,1,11,30,894.0,77.0,1.8,5.0,501.0,675.65,558.78
2016,1,1,11,45,895.5,77.5,1.75,5.5,507.5,673.55,555.28
2016,1,1,12,0,897.0,78.0,1.7,6.0,514.0,668.26,549.35
2016,1,1,12,15,896.5,78.0,1.65,6.0,513.0,657.98,540.55
2016,1,1,12,30,896.0,78.0,1.6,6.0,512.0,644.6,529.31
2016,1,1,12,45,893.5,77.0,1.55,6.0,504.0,625.89,513.88
2016,1,1,13,0,891.0,76.0,1.5,6.0,496.0,604.31,496.05
2016,1,1,13,15,883.0,75.0,1.45,6.0,479.5,576.91,473.41
2016,1,1,13,30,875.0,74.0,1.4,6.0,463.0,547.15,448.55
2016,1,1,13,45,860.0,73.0,1.4,6.0,439.5,511.71,419.02
2016,1,1,14,0,845.0,72.0,1.4,6.0,416.0,474.71,387.56
2016,1,1,14,15,826.0,70.0,1.3,6.0,386.5,433.63,351.66
2016,1,1,14,30,807.0,68.0,1.2,6.0,357.0,391.79,314.37
2016,1,1,14,45,777.0,65.5,1.2,6.0,321.5,345.08,272.78
2016,1,1,15,0,747.0,63.0,1.2,6.0,286.0,299.1,230.97
2016,1,1,15,15,705.5,59.0,1.1,5.0,247.0,249.62,186.54
2016,1,1,15,30,664.0,55.0,1.0,4.0,208.0,202.14,143.61
2016,1,1,15,45,596.0,49.5,0.95,3.5,166.5,151.81,99.95
2016,1,1,16,0,528.0,44.0,0.9,3.0,125.0,107.3,63.55
2016,1,1,16,15,419.5,35.0,0.95,2.5,86.5,62.69,32.17
2016,1,1,16,30,311.0,26.0,1.0,2.0,48.0,28.54,10.68
2016,1,1,16,45,155.5,13.0,1.05,1.5,24.0,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,77.5,16.0,1.8,-0.5,23.5,50.09,1.99
2016,1,2,8,0,155.0,32.0,2.0,0.0,47.0,107.44,80.07
2016,1,2,8,15,190.0,48.0,2.0,0.0,75.0,144.92,117.72
2016,1,2,8,30,225.0,64.0,2.0,0.0,103.0,178.02,149.24
2016,1,2,8,45,246.5,79.0,2.05,0.5,131.5,212.2,180.8
2016,1,2,9,0,268.0,94.0,2.1,1.0,160.0,247.18,212.26
2016,1,2,9,15,280.0,108.0,2.0,1.5,187.0,276.5,237.93
2016,1,2,9,30,292.0,122.0,1.9,2.0,214.0,305.68,262.71
2016,1,2,9,45,307.5,132.5,1.85,2.5,238.5,332.33,284.9
2016,1,2,10,0,323.0,143.0,1.8,3.0,263.0,358.73,306.36
2016,1,2,10,15,210.0,162.5,1.65,3.5,242.5,309.03,262.46
2016,1,2,10,30,97.0,182.0,1.5,4.0,222.0,255.15,214.82
2016,1,2,10,45,186.0,187.5,1.4,5.0,269.5,324.79,273.06
2016,1,2,11,0,275.0,193.0,1.3,6.0,317.0,395.77,329.88
2016,1,2,11,15,410.5,171.5,1.2,6.5,363.5,466.62,386.55
2016,1,2,11,30,546.0,150.0,1.1,7.0,410.0,530.01,435.73
2016,1,2,11,45,302.0,179.5,1.05,7.5,323.5,394.16,324.35
2016,1,2,12,0,58.0,209.0,1.0,8.0,237.0,254.25,207.71
2016,1,2,12,15,145.0,212.5,1.05,8.5,283.0,317.61,260.89
2016,1,2,12,30,232.0,216.0,1.1,9.0,329.0,372.01,304.59
2016,1,2,12,45,145.5,209.0,1.2,9.5,279.5,307.42,251.19
2016,1,2,13,0,59.0,202.0,1.3,10.0,230.0,240.67,196.11
2016,1,2,13,15,57.0,195.0,1.25,10.0,221.5,230.1,187.77
2016,1,2,13,30,55.0,188.0,1.2,10.0,213.0,219.57,179.2
2016,1,2,13,45,43.0,174.5,1.2,10.0,193.5,197.26,160.93
2016,1,2,14,0,31.0,161.0,1.2,10.0,174.0,175.79,143.31
2016,1,2,14,15,109.5,156.0,1.0,10.0,196.5,206.0,168.11
2016,1,2,14,30,188.0,151.0,0.8,10.0,219.0,226.9,183.79
2016,1,2,14,45,180.0,138.0,0.65,10.0,197.5,202.43,162.54
2016,1,2,15,0,172.0,125.0,0.5,10.0,176.0,178.34,141.62
2016,1,2,15,15,163.0,108.5,0.6,9.0,152.0,150.98,118.53
2016,1,2,15,30,154.0,92.0,0.7,8.0,128.0,124.31,95.58
2016,1,2,15,45,137.5,75.5,0.8,7.5,103.0,97.12,72.15
2016,1,2,16,0,121.0,59.0,0.9,7.0,78.0,71.59,50.42
2016,1,2,16,15,91.0,42.5,0.95,6.0,54.0,46.34,30.06
2016,1,2,16,30,61.0,26.0,1.0,5.0,30.0,24.22,11.0
2016,1,2,16,45,30.5,13.0,1.1,4.0,15.0,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.0,1.0,1.5,15.0,14.48,0.0
2016,1,3,8,0,0.0,30.0,1.0,2.0,30.0,30.96,19.79
2016,1,3,8,15,9.0,46.5,1.0,2.5,48.0,52.17,39.47
2016,1,3,8,30,18.0,63.0,1.0,3.0,66.0,77.47,62.14
2016,1,3,8,45,25.0,79.0,1.0,3.5,84.5,98.35,80.8
2016,1,3,9,0,32.0,95.0,1.0,4.0,103.0,119.55,99.44
2016,1,3,9,15,36.5,110.0,1.1,4.0,120.5,138.5,116.04
2016,1,3,9,30,41.0,125.0,1.2,4.0,138.0,157.63,132.56
2016,1,3,9,45,44.0,138.0,1.3,4.5,153.5,173.59,145.9
2016,1,3,10,0,47.0,151.0,1.4,5.0,169.0,189.61,159.11
2016,1,3,10,15,221.5,153.0,1.55,5.0,245.0,312.54,264.97
2016,1,3,10,30,396.0,155.0,1.7,5.0,321.0,433.98,365.94
2016,1,3,10,45,459.5,151.0,1.85,5.0,352.5,473.41,397.98
2016,1,3,11,0,523.0,147.0,2.0,5.0,384.0,512.37,429.93
2016,1,3,11,15,261.5,138.0,2.15,5.0,256.5,324.67,274.81
2016,1,3,11,30,0.0,129.0,2.3,5.0,129.0,126.93,103.93
2016,1,3,11,45,129.0,172.0,2.5,5.5,235.5,267.13,225.23
2016,1,3,12,0,258.0,215.0,2.7,6.0,342.0,402.43,337.13
2016,1,3,12,15,265.0,214.0,2.8,6.0,343.5,401.65,335.89
2016,1,3,12,30,272.0,213.0,2.9,6.0,345.0,399.83,334.43
2016,1,3,12,45,257.0,211.0,3.05,6.5,334.5,382.56,319.58
2016,1,3,13,0,242.0,209.0,3.2,7.0,324.0,365.02,304.51
2016,1,3,13,15,316.0,190.5,3.15,7.0,335.0,379.47,316.97
2016,1,3,13,30,390.0,172.0,3.1,7.0,346.0,389.53,325.18
2016,1,3,13,45,372.0,165.5,3.05,7.5,325.0,360.91,300.23
2016,1,3,14,0,354.0,159.0,3.0,8.0,304.0,332.4,275.35
2016,1,3,14,15,331.5,150.0,2.8,7.5,278.5,299.65,247.59
2016,1,3,14,30,309.0,141.0,2.6,7.0,253.0,267.76,220.22
2016,1,3,14,45,290.0,130.5,2.4,7.0,227.5,236.69,192.82
2016,1,3,15,0,271.0,120.0,2.2,7.0,202.0,206.62,166.03
2016,1,3,15,15,254.5,105.5,2.0,6.5,174.5,174.43,137.5
2016,1,3,15,30,238.0,91.0,1.8,6.0,147.0,143.41,109.84
2016,1,3,15,45,208.5,75.0,1.65,5.5,117.5,109.97,80.82
2016,1,3,16,0,179.0,59.0,1.5,5.0,88.0,79.28,54.86
2016,1,3,16,15,135.0,43.0,1.55,4.5,61.0,50.43,32.06
2016,1,3,16,30,91.0,27.0,1.6,4.0,34.0,26.09,12.34
2016,1,3,16,45,45.5,13.5,1.65,4.0,17.0,13.27,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,4.5,7.5,7.23,0.0
2016,1,4,8,0,0.0,15.0,2.3,5.0,15.0,14.47,6.1
2016,1,4,8,15,0.0,24.5,2.4,5.5,24.5,23.65,14.66
2016,1,4,8,30,0.0,34.0,2.5,6.0,34.0,32.83,22.94
2016,1,4,8,45,0.0,43.5,2.7,6.5,43.5,42.02,31.14
2016,1,4,9,0,0.0,53.0,2.9,7.0,53.0,51.21,39.24
2016,1,4,9,15,0.0,61.5,2.95,7.5,61.5,59.66,46.56
2016,1,4,9,30,0.0,70.0,3.0,8.0,70.0,68.13,53.8
2016,1,4,9,45,0.0,77.5,3.1,8.5,77.5,75.56,60.04
2016,1,4,10,0,0.0,85.0,3.2,9.0,85.0,83.01,66.23
2016,1,4,10,15,28.0,130.5,3.3,9.0,142.0,153.21,126.51
2016,1,4,10,30,56.0,176.0,3.4,9.0,199.0,222.37,184.76
2016,1,4,10,45,195.5,180.5,3.55,9.5,268.5,323.03,270.21
2016,1,4,11,0,335.0,185.0,3.7,10.0,338.0,426.07,355.21
2016,1,4,11,15,447.0,166.5,3.8,10.5,376.5,485.99,403.86
2016,1,4,11,30,559.0,148.0,3.9,11.0,415.0,537.76,445.55
2016,1,4,11,45,469.0,172.0,4.0,11.5,398.5,502.66,414.96
2016,1,4,12,0,379.0,196.0,4.1,12.0,382.0,459.65,378.58
2016,1,4,12,15,278.5,209.5,4.05,12.0,346.5,405.7,333.61
2016,1,4,12,30,178.0,223.0,4.0,12.0,311.0,346.95,284.58
2016,1,4,12,45,332.0,194.5,4.0,12.0,354.0,410.45,338.16
2016,1,4,13,0,486.0,166.0,4.0,12.0,397.0,467.48,384.88
2016,1,4,13,15,243.0,115.5,3.8,12.0,231.0,259.25,214.43
2016,1,4,13,30,0.0,65.0,3.6,12.0,65.0,62.83,47.89
2016,1,4,13,45,397.0,69.5,3.4,12.0,233.5,280.02,232.47
2016,1,4,14,0,794.0,74.0,3.2,12.0,402.0,458.29,373.45
2016,1,4,14,15,548.5,108.5,2.8,11.5,327.5,357.96,290.24
2016,1,4,14,30,303.0,143.0,2.4,11.0,253.0,268.14,217.11
2016,1,4,14,45,288.0,131.5,2.0,10.5,228.5,237.68,191.04
2016,1,4,15,0,273.0,120.0,1.6,10.0,204.0,207.93,165.01
2016,1,4,15,15,257.5,105.5,1.55,9.5,176.5,175.89,137.05
2016,1,4,15,30,242.0,91.0,1.5,9.0,149.0,144.93,109.78
2016,1,4,15,45,214.0,75.5,1.45,8.5,119.5,111.98,81.44
2016,1,4,16,0,186.0,60.0,1.4,8.0,90.0,81.61,55.93
2016,1,4,16,15,142.0,44.0,1.45,8.0,63.0,52.29,32.89
2016,1,4,16,30,98.0,28.0,1.5,8.0,36.0,27.49,13.3
2016,1,4,16,45,49.0,14.0,1.55,8.0,18.0,13.76,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,6.5,14.5,14.0,0.0
2016,1,5,8,0,0.0,29.0,2.3,7.0,29.0,29.61,18.22
2016,1,5,8,15,8.0,46.0,2.35,7.0,47.5,51.12,37.84
2016,1,5,8,30,16.0,63.0,2.4,7.0,66.0,76.59,60.46
2016,1,5,8,45,24.0,79.0,2.45,7.5,84.5,97.85,79.25
2016,1,5,9,0,32.0,95.0,2.5,8.0,103.0,119.51,98.15
2016,1,5,9,15,36.5,110.0,2.65,8.0,120.5,138.46,114.63
2016,1,5,9,30,41.0,125.0,2.8,8.0,138.0,157.59,131.04
2016,1,5,9,45,44.0,138.5,2.95,8.5,154.0,174.16,144.82
2016,1,5,10,0,47.0,152.0,3.1,9.0,170.0,190.78,158.45
2016,1,5,10,15,23.5,119.5,3.25,9.0,128.5,138.02,113.39
2016,1,5,10,30,0.0,87.0,3.4,9.0,87.0,84.58,67.29
2016,1,5,10,45,0.0,47.0,3.6,9.5,47.0,45.4,33.57
2016,1,5,11,0,0.0,7.0,3.8,10.0,7.0,6.75,0.18
2016,1,5,11,15,0.0,40.5,3.85,10.0,40.5,39.12,28.06
2016,1,5,11,30,0.0,74.0,3.9,10.0,74.0,71.55,55.73
2016,1,5,11,45,0.0,96.0,4.0,10.0,96.0,93.23,74.07
2016,1,5,12,0,0.0,118.0,4.1,10.0,118.0,115.36,92.73
2016,1,5,12,15,6.5,148.0,4.1,9.5,151.5,150.0,122.18
2016,1,5,12,30,13.0,178.0,4.1,9.0,185.0,184.8,151.63
2016,1,5,12,45,6.5,132.5,4.15,9.0,136.0,133.74,108.7
2016,1,5,13,0,0.0,87.0,4.2,9.0,87.0,84.22,66.7
2016,1,5,13,15,0.0,57.5,4.1,9.0,57.5,55.57,42.29
2016,1,5,13,30,0.0,28.0,4.0,9.0,28.0,27.03,17.77
2016,1,5,13,45,98.0,104.5,3.9,9.0,145.0,156.28,129.28
2016,1,5,14,0,196.0,181.0,3.8,9.0,262.0,278.39,230.86
2016,1,5,14,15,275.0,159.0,3.6,8.5,264.5,285.64,236.14
2016,1,5,14,30,354.0,137.0,3.4,8.0,267.0,283.24,232.68
2016,1,5,14,45,335.0,127.5,3.25,8.0,241.0,251.36,204.35
2016,1,5,15,0,316.0,118.0,3.1,8.0,215.0,220.35,176.57
2016,1,5,15,15,300.0,104.0,2.85,7.5,186.5,186.76,146.59
2016,1,5,15,30,284.0,90.0,2.6,7.0,158.0,154.2,117.32
2016,1,5,15,45,254.5,75.0,2.35,7.0,127.5,119.4,86.71
2016,1,5,16,0,225.0,60.0,2.1,7.0,97.0,87.45,59.45
2016,1,5,16,15,176.0,44.5,2.0,6.5,68.5,55.64,34.6
2016,1,5,16,30,127.0,29.0,1.9,6.0,40.0,28.72,14.08
2016,1,5,16,45,63.5,14.5,1.8,5.5,20.0,14.25,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,7,45,11.5,17.0,3.35,6.5,18.0,21.24,0.0
2016,1,6,8,0,23.0,34.0,3.2,7.0,36.0,47.41,32.17
2016,1,6,8,15,54.0,53.0,3.2,7.0,61.5,87.31,68.0
2016,1,6,8,30,85.0,72.0,3.2,7.0,87.0,123.78,100.53
2016,1,6,8,45,120.0,89.0,3.25,7.5,116.0,161.11,133.51
2016,1,6,9,0,155.0,106.0,3.3,8.0,145.0,200.54,167.91
2016,1,6,9,15,172.0,122.0,3.3,8.0,171.5,231.04,194.48
2016,1,6,9,30,189.0,138.0,3.3,8.0,198.0,262.05,221.05
2016,1,6,9,45,213.0,146.5,3.35,8.0,221.0,295.36,249.27
2016,1,6,10,0,237.0,155.0,3.4,8.0,244.0,322.42,272.04
2016,1,6,10,15,190.0,170.5,3.4,8.0,245.5,306.78,258.1
2016,1,6,10,30,143.0,186.0,3.4,8.0,247.0,296.27,248.24
2016,1,6,10,45,71.5,133.5,3.4,8.0,164.0,183.38,152.88
2016,1,6,11,0,0.0,81.0,3.4,8.0,81.0,78.34,61.97
2016,1,6,11,15,0.0,46.5,3.35,8.0,46.5,44.93,33.28
2016,1,6,11,30,0.0,12.0,3.3,8.0,12.0,11.58,4.41
2016,1,6,11,45,25.0,110.5,3.25,8.0,123.0,127.38,104.45
2016,1,6,12,0,50.0,209.0,3.2,8.0,234.0,249.24,206.46
2016,1,6,12,15,29.5,191.0,3.2,7.5,206.0,215.07,177.67
2016,1,6,12,30,9.0,173.0,3.2,7.0,178.0,177.09,145.85
2016,1,6,12,45,24.0,185.0,3.2,7.0,197.0,198.28,164.05
2016,1,6,13,0,39.0,197.0,3.2,7.0,216.0,223.82,185.62
2016,1,6,13,15,170.5,193.5,3.1,7.0,272.0,297.58,248.74
2016,1,6,13,30,302.0,190.0,3.0,7.0,328.0,363.72,303.61
2016,1,6,13,45,156.5,170.5,2.95,7.0,242.0,254.92,212.33
2016,1,6,14,0,11.0,151.0,2.9,7.0,156.0,153.4,126.4
2016,1,6,14,15,172.5,146.0,2.7,7.0,210.5,224.52,186.66
2016,1,6,14,30,334.0,141.0,2.5,7.0,265.0,280.12,230.75
2016,1,6,14,45,327.5,131.5,2.35,7.0,243.0,253.52,206.57
2016,1,6,15,0,321.0,122.0,2.2,7.0,221.0,226.79,182.19
2016,1,6,15,15,299.5,108.0,2.05,6.5,191.5,191.37,150.87
2016,1,6,15,30,278.0,94.0,1.9,6.0,162.0,157.48,120.71
2016,1,6,15,45,261.0,77.5,1.75,6.0,132.0,123.69,90.45
2016,1,6,16,0,244.0,61.0,1.6,6.0,102.0,91.58,62.38
2016,1,6,16,15,189.5,46.0,1.55,5.5,72.0,58.68,36.77
2016,1,6,16,30,135.0,31.0,1.5,5.0,42.0,31.25,16.14
2016,1,6,16,45,67.5,15.5,1.45,5.0,21.0,13.19,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,18.5,1.1,3.5,28.0,61.41,2.92
2016,1,7,8,0,207.0,37.0,1.2,4.0,56.0,132.12,97.69
2016,1,7,8,15,302.5,49.0,1.15,4.0,93.0,189.47,151.7
2016,1,7,8,30,398.0,61.0,1.1,4.0,130.0,254.35,209.39
2016,1,7,8,45,478.0,66.5,1.05,4.5,171.0,311.81,259.74
2016,1,7,9,0,558.0,72.0,1.0,5.0,212.0,373.77,312.42
2016,1,7,9,15,600.5,77.0,0.8,5.5,249.0,418.8,349.05
2016,1,7,9,30,643.0,82.0,0.6,6.0,286.0,464.37,384.39
2016,1,7,9,45,717.5,75.0,0.45,6.5,326.0,514.75,422.55
2016,1,7,10,0,792.0,68.0,0.3,7.0,366.0,563.77,458.11
2016,1,7,10,15,809.5,70.0,0.35,7.0,394.0,590.82,478.69
2016,1,7,10,30,827.0,72.0,0.4,7.0,422.0,615.68,497.59
2016,1,7,10,45,837.0,74.5,0.45,7.5,443.5,633.86,510.36
2016,1,7,11,0,847.0,77.0,0.5,8.0,465.0,649.27,520.96
2016,1,7,11,15,854.0,77.5,0.6,8.0,479.5,657.54,527.89
2016,1,7,11,30,861.0,78.0,0.7,8.0,494.0,662.79,532.6
2016,1,7,11,45,863.5,79.0,0.85,8.5,501.5,662.57,532.82
2016,1,7,12,0,866.0,80.0,1.0,9.0,509.0,659.24,530.58
2016,1,7,12,15,866.0,80.0,1.1,9.0,508.5,650.09,524.29
2016,1,7,12,30,866.0,80.0,1.2,9.0,508.0,637.91,515.58
2016,1,7,12,45,433.0,49.5,1.3,9.0,263.5,324.2,270.38
2016,1,7,13,0,0.0,19.0,1.4,9.0,19.0,18.34,10.14
2016,1,7,13,15,0.0,18.5,1.45,9.0,18.5,17.86,9.85
2016,1,7,13,30,0.0,18.0,1.5,9.0,18.0,17.37,9.44
2016,1,7,13,45,0.0,17.0,1.6,9.0,17.0,16.41,8.62
2016,1,7,14,0,0.0,16.0,1.7,9.0,16.0,15.44,7.79
2016,1,7,14,15,391.5,43.0,1.6,8.5,188.5,222.86,184.62
2016,1,7,14,30,783.0,70.0,1.5,8.0,361.0,395.75,319.4
2016,1,7,14,45,760.5,66.5,1.4,8.0,327.5,351.47,278.42
2016,1,7,15,0,738.0,63.0,1.3,8.0,294.0,307.32,238.17
2016,1,7,15,15,700.0,59.0,1.15,7.5,255.5,258.73,194.37
2016,1,7,15,30,662.0,55.0,1.0,7.0,217.0,212.27,152.16
2016,1,7,15,45,608.0,49.0,0.85,6.5,177.0,162.66,108.52
2016,1,7,16,0,554.0,43.0,0.7,6.0,137.0,117.97,70.87
2016,1,7,16,15,459.0,35.5,0.7,5.5,98.0,73.02,38.04
2016,1,7,16,30,364.0,28.0,0.7,5.0,59.0,37.36,16.15
2016,1,7,16,45,182.0,14.0,0.75,5.0,29.5,10.57,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,14.5,16.0,0.95,1.0,17.5,20.77,0.0
2016,1,8,8,0,29.0,32.0,1.0,1.0,35.0,46.23,32.05
2016,1,8,8,15,44.5,49.0,0.95,1.0,56.0,72.47,56.92
2016,1,8,8,30,60.0,66.0,0.9,1.0,77.0,104.7,86.17
2016,1,8,8,45,70.5,83.0,0.9,1.0,99.0,130.23,109.37
2016,1,8,9,0,81.0,100.0,0.9,1.0,121.0,156.17,132.56
2016,1,8,9,15,86.0,116.5,0.8,1.5,141.5,178.95,152.21
2016,1,8,9,30,91.0,133.0,0.7,2.0,162.0,195.05,165.7
2016,1,8,9,45,91.5,146.5,0.6,2.5,178.5,211.28,178.88
2016,1,8,10,0,92.0,160.0,0.5,3.0,195.0,227.33,191.55
2016,1,8,10,15,53.0,158.0,0.4,3.5,178.5,200.37,167.48
2016,1,8,10,30,14.0,156.0,0.3,4.0,162.0,166.34,137.64
2016,1,8,10,45,31.5,174.0,0.25,4.5,188.5,203.26,168.39
2016,1,8,11,0,49.0,192.0,0.2,5.0,215.0,234.19,193.17
2016,1,8,11,15,141.5,203.5,0.2,5.5,272.0,314.18,258.76
2016,1,8,11,30,234.0,215.0,0.2,6.0,329.0,386.92,316.13
2016,1,8,11,45,183.5,221.0,0.2,7.0,311.0,358.52,290.83
2016,1,8,12,0,133.0,227.0,0.2,8.0,293.0,329.9,266.52
2016,1,8,12,15,73.5,204.5,0.25,8.0,241.0,258.06,209.19
2016,1,8,12,30,14.0,182.0,0.3,8.0,189.0,189.56,153.41
2016,1,8,12,45,49.5,198.5,0.4,8.5,222.5,233.28,189.97
2016,1,8,13,0,85.0,215.0,0.5,9.0,256.0,270.51,219.99
2016,1,8,13,15,123.0,210.5,0.55,9.0,268.0,289.41,235.47
2016,1,8,13,30,161.0,206.0,0.6,9.0,280.0,300.99,245.05
2016,1,8,13,45,272.5,182.5,0.7,9.0,300.5,331.88,270.53
2016,1,8,14,0,384.0,159.0,0.8,9.0,321.0,354.81,288.5
2016,1,8,14,15,317.0,156.5,0.75,8.5,284.0,303.89,246.94
2016,1,8,14,30,250.0,154.0,0.7,8.0,247.0,260.71,211.82
2016,1,8,14,45,234.0,142.5,0.65,8.0,223.5,231.8,187.33
2016,1,8,15,0,218.0,131.0,0.6,8.0,200.0,203.77,163.22
2016,1,8,15,15,207.0,115.0,0.6,7.5,174.0,173.72,137.38
2016,1,8,15,30,196.0,99.0,0.6,7.0,148.0,144.45,111.84
2016,1,8,15,45,173.5,82.5,0.65,7.0,120.0,113.41,84.99
2016,1,8,16,0,151.0,66.0,0.7,7.0,92.0,84.49,60.3
2016,1,8,16,15,118.5,49.0,0.75,6.5,66.0,56.49,37.63
2016,1,8,16,30,86.0,32.0,0.8,6.0,40.0,31.99,18.04
2016,1,8,16,45,43.0,16.0,0.85,5.5,20.0,13.62,0.0
2016,1,8,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,195.5,14.0,3.15,3.0,32.0,84.97,8.8
2016,1,9,8,0,391.0,28.0,3.3,3.0,64.0,184.88,137.84
2016,1,9,8,15,481.5,35.0,3.3,3.0,103.5,243.06,196.01
2016,1,9,8,30,572.0,42.0,3.3,3.0,143.0,304.53,253.22
2016,1,9,8,45,626.5,47.0,3.35,3.5,183.0,356.21,300.87
2016,1,9,9,0,681.0,52.0,3.4,4.0,223.0,409.91,348.81
2016,1,9,9,15,393.5,93.0,3.35,4.0,195.5,326.73,279.86
2016,1,9,9,30,106.0,134.0,3.3,4.0,168.0,211.29,179.72
2016,1,9,9,45,104.0,147.5,3.3,4.5,184.0,226.66,192.76
2016,1,9,10,0,102.0,161.0,3.3,5.0,200.0,241.64,204.89
2016,1,9,10,15,80.5,170.0,3.2,5.0,202.0,231.58,195.7
2016,1,9,10,30,59.0,179.0,3.1,5.0,204.0,227.76,191.72
2016,1,9,10,45,75.5,191.5,3.05,5.5,225.5,251.93,211.75
2016,1,9,11,0,92.0,204.0,3.0,6.0,247.0,276.18,231.55
2016,1,9,11,15,76.0,206.5,2.9,6.0,243.0,267.42,223.52
2016,1,9,11,30,60.0,209.0,2.8,6.0,239.0,258.46,215.45
2016,1,9,11,45,87.0,218.0,2.7,6.0,261.5,285.07,237.88
2016,1,9,12,0,114.0,227.0,2.6,6.0,284.0,311.16,259.57
2016,1,9,12,15,100.0,225.0,2.45,6.0,275.0,297.81,247.94
2016,1,9,12,30,86.0,223.0,2.3,6.0,266.0,284.57,236.59
2016,1,9,12,45,139.5,221.5,2.2,6.0,290.0,319.12,265.79
2016,1,9,13,0,193.0,220.0,2.1,6.0,314.0,345.43,287.66
2016,1,9,13,15,144.5,212.5,2.0,6.0,281.5,304.1,252.87
2016,1,9,13,30,96.0,205.0,1.9,6.0,249.0,260.5,216.44
2016,1,9,13,45,70.0,189.5,1.85,6.0,221.0,227.35,188.84
2016,1,9,14,0,44.0,174.0,1.8,6.0,193.0,195.84,162.46
2016,1,9,14,15,49.5,164.5,1.75,6.0,184.5,186.53,154.77
2016,1,9,14,30,55.0,155.0,1.7,6.0,176.0,176.77,146.5
2016,1,9,14,45,49.5,142.0,1.7,6.0,159.5,158.88,131.3
2016,1,9,15,0,44.0,129.0,1.7,6.0,143.0,141.45,116.39
2016,1,9,15,15,38.5,113.0,1.65,6.0,124.5,121.53,99.22
2016,1,9,15,30,33.0,97.0,1.6,6.0,106.0,102.2,82.41
2016,1,9,15,45,24.0,80.0,1.55,6.0,86.0,81.85,64.75
2016,1,9,16,0,15.0,63.0,1.5,6.0,66.0,62.48,47.9
2016,1,9,16,15,7.5,46.0,1.45,5.5,47.5,44.59,32.27
2016,1,9,16,30,0.0,29.0,1.4,5.0,29.0,27.7,16.89
2016,1,9,16,45,0.0,14.5,1.4,5.0,14.5,14.0,0.0
2016,1,9,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,7,45,182.0,15.5,1.75,3.5,32.5,82.93,10.34
2016,1,10,8,0,364.0,31.0,2.0,4.0,65.0,178.8,132.94
2016,1,10,8,15,457.0,39.5,1.95,4.5,105.0,238.93,191.21
2016,1,10,8,30,550.0,48.0,1.9,5.0,145.0,305.71,251.22
2016,1,10,8,45,614.5,52.5,1.9,5.5,186.5,360.44,300.22
2016,1,10,9,0,679.0,57.0,1.9,6.0,228.0,414.98,347.66
2016,1,10,9,15,716.0,60.5,1.85,6.5,267.0,459.5,385.31
2016,1,10,9,30,753.0,64.0,1.8,7.0,306.0,503.95,421.58
2016,1,10,9,45,404.5,111.0,1.8,7.5,242.5,373.31,313.54
2016,1,10,10,0,56.0,158.0,1.8,8.0,179.0,203.26,168.48
2016,1,10,10,15,58.5,169.0,1.7,8.0,192.5,216.73,180.04
2016,1,10,10,30,61.0,180.0,1.6,8.0,206.0,230.2,190.86
2016,1,10,10,45,61.5,189.5,1.55,8.5,217.5,240.54,198.66
2016,1,10,11,0,62.0,199.0,1.5,9.0,229.0,250.76,206.3
2016,1,10,11,15,62.5,205.5,1.4,9.0,236.0,257.38,211.29
2016,1,10,11,30,63.0,212.0,1.3,9.0,243.0,263.87,216.18
2016,1,10,11,45,50.0,208.5,1.25,9.5,233.5,250.05,204.06
2016,1,10,12,0,37.0,205.0,1.2,10.0,224.0,236.39,192.23
2016,1,10,12,15,37.0,205.0,1.15,10.0,224.0,235.21,191.21
2016,1,10,12,30,37.0,205.0,1.1,10.0,224.0,233.98,190.14
2016,1,10,12,45,37.0,202.5,1.1,10.5,221.0,229.99,186.59
2016,1,10,13,0,37.0,200.0,1.1,11.0,218.0,225.95,183.05
2016,1,10,13,15,36.5,194.0,1.1,11.0,211.5,217.86,176.58
2016,1,10,13,30,36.0,188.0,1.1,11.0,205.0,209.77,170.14
2016,1,10,13,45,454.5,125.5,1.15,11.0,321.0,372.7,304.69
2016,1,10,14,0,873.0,63.0,1.2,11.0,437.0,495.78,398.9
2016,1,10,14,15,856.0,61.5,1.15,10.5,408.0,455.52,364.16
2016,1,10,14,30,839.0,60.0,1.1,10.0,379.0,414.81,329.52
2016,1,10,14,45,816.0,57.5,1.1,10.0,344.5,369.13,289.64
2016,1,10,15,0,793.0,55.0,1.1,10.0,310.0,323.45,248.79
2016,1,10,15,15,758.0,52.0,1.0,9.5,271.5,274.1,204.6
2016,1,10,15,30,723.0,49.0,0.9,9.0,233.0,226.46,161.41
2016,1,10,15,45,670.5,44.5,0.85,8.5,191.5,175.96,116.93
2016,1,10,16,0,618.0,40.0,0.8,8.0,150.0,129.59,77.55
2016,1,10,16,15,531.0,33.5,0.85,7.5,109.5,82.51,42.39
2016,1,10,16,30,444.0,27.0,0.9,7.0,69.0,43.89,18.59
2016,1,10,16,45,222.0,13.5,1.0,6.5,34.5,10.61,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,32.0,16.5,1.0,4.5,19.5,29.35,0.99
2016,1,11,8,0,64.0,33.0,1.0,5.0,39.0,64.52,46.04
2016,1,11,8,15,84.5,50.5,1.1,5.0,62.5,95.06,74.9
2016,1,11,8,30,105.0,68.0,1.2,5.0,86.0,126.45,103.41
2016,1,11,8,45,117.5,85.0,1.35,5.5,110.5,154.5,128.56
2016,1,11,9,0,130.0,102.0,1.5,6.0,135.0,183.01,153.6
2016,1,11,9,15,136.0,118.5,1.45,6.0,158.0,207.85,175.13
2016,1,11,9,30,142.0,135.0,1.4,6.0,181.0,232.6,196.14
2016,1,11,9,45,147.5,149.0,1.4,6.5,201.5,253.86,213.51
2016,1,11,10,0,153.0,163.0,1.4,7.0,222.0,274.93,230.41
2016,1,11,10,15,210.0,171.5,1.45,7.5,258.0,321.26,268.69
2016,1,11,10,30,267.0,180.0,1.5,8.0,294.0,376.56,313.29
2016,1,11,10,45,157.5,187.0,1.55,8.5,255.5,307.37,254.59
2016,1,11,11,0,48.0,194.0,1.6,9.0,217.0,235.8,193.55
2016,1,11,11,15,71.5,207.0,1.65,9.5,241.5,265.08,217.73
2016,1,11,11,30,95.0,220.0,1.7,10.0,266.0,294.25,241.12
2016,1,11,11,45,244.0,209.5,1.75,10.5,331.5,393.7,322.85
2016,1,11,12,0,393.0,199.0,1.8,11.0,397.0,477.13,389.38
2016,1,11,12,15,349.5,207.0,1.8,11.0,383.5,452.72,368.73
2016,1,11,12,30,306.0,215.0,1.8,11.0,370.0,427.93,348.46
2016,1,11,12,45,287.5,214.5,1.85,11.0,358.5,409.49,333.76
2016,1,11,13,0,269.0,214.0,1.9,11.0,347.0,390.74,318.68
2016,1,11,13,15,279.5,206.0,1.9,11.0,340.0,380.62,310.68
2016,1,11,13,30,290.0,198.0,1.9,11.0,333.0,369.2,301.45
2016,1,11,13,45,189.5,192.5,1.9,11.5,279.0,297.02,242.13
2016,1,11,14,0,89.0,187.0,1.9,12.0,225.0,231.55,188.14
2016,1,11,14,15,119.5,176.0,1.8,11.5,223.5,233.42,190.1
2016,1,11,14,30,150.0,165.0,1.7,11.0,222.0,229.45,186.65
2016,1,11,14,45,463.0,110.0,1.6,11.0,265.0,289.97,231.87
2016,1,11,15,0,776.0,55.0,1.5,11.0,308.0,319.98,247.08
2016,1,11,15,15,742.5,52.0,1.35,10.0,269.5,271.73,203.68
2016,1,11,15,30,709.0,49.0,1.2,9.0,231.0,225.07,161.46
2016,1,11,15,45,660.0,44.5,1.05,8.5,190.5,175.78,117.62
2016,1,11,16,0,611.0,40.0,0.9,8.0,150.0,130.29,78.6
2016,1,11,16,15,526.5,33.5,0.95,7.5,110.0,83.54,43.33
