Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,442.0,27.0,1.0,7.0,70.0,45.0,19.22
2016,1,11,16,45,221.0,13.5,1.05,6.5,35.0,10.51,0.0
2016,1,11,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,7,45,218.0,13.5,1.75,3.0,34.5,91.57,17.12
2016,1,12,8,0,436.0,27.0,1.9,4.0,69.0,195.74,145.88
2016,1,12,8,15,524.0,34.0,1.75,4.0,109.5,255.8,204.84
2016,1,12,8,30,612.0,41.0,1.6,4.0,150.0,321.78,264.81
2016,1,12,8,45,665.0,45.5,1.5,4.5,191.5,373.93,311.6
2016,1,12,9,0,718.0,50.0,1.4,5.0,233.0,427.95,358.11
2016,1,12,9,15,752.0,53.0,1.35,5.5,271.5,471.57,394.71
2016,1,12,9,30,786.0,56.0,1.3,6.0,310.0,514.93,429.74
2016,1,12,9,45,576.5,99.0,1.3,6.5,296.0,463.79,387.17
2016,1,12,10,0,367.0,142.0,1.3,7.0,282.0,394.94,329.62
2016,1,12,10,15,385.5,150.5,1.4,7.0,307.5,421.97,352.25
2016,1,12,10,30,404.0,159.0,1.5,7.0,333.0,448.22,373.3
2016,1,12,10,45,410.5,167.0,1.6,7.5,351.5,465.1,385.91
2016,1,12,11,0,417.0,175.0,1.7,8.0,370.0,480.54,397.3
2016,1,12,11,15,452.5,173.5,1.75,8.5,391.5,503.41,414.8
2016,1,12,11,30,488.0,172.0,1.8,9.0,413.0,524.83,430.92
2016,1,12,11,45,395.0,195.0,1.85,9.5,392.0,478.46,392.22
2016,1,12,12,0,302.0,218.0,1.9,10.0,371.0,438.98,358.94
2016,1,12,12,15,402.0,196.5,1.9,10.0,400.5,476.12,389.91
2016,1,12,12,30,502.0,175.0,1.9,10.0,430.0,516.82,422.43
2016,1,12,12,45,497.5,173.5,1.9,10.5,423.0,502.76,410.0
2016,1,12,13,0,493.0,172.0,1.9,11.0,416.0,487.15,396.7
2016,1,12,13,15,391.5,186.0,1.8,11.0,376.0,424.93,346.25
2016,1,12,13,30,290.0,200.0,1.7,11.0,336.0,372.06,303.01
2016,1,12,13,45,301.0,188.5,1.6,11.0,324.0,355.9,289.92
2016,1,12,14,0,312.0,177.0,1.5,11.0,312.0,338.33,275.21
2016,1,12,14,15,316.0,164.0,1.25,11.0,293.0,314.54,254.88
2016,1,12,14,30,320.0,151.0,1.0,11.0,274.0,289.78,233.42
2016,1,12,14,45,307.5,139.0,0.8,11.0,249.0,258.8,206.78
2016,1,12,15,0,295.0,127.0,0.6,11.0,224.0,228.25,180.2
2016,1,12,15,15,283.5,112.5,0.7,10.5,196.5,196.08,152.78
2016,1,12,15,30,272.0,98.0,0.8,10.0,169.0,164.56,125.34
2016,1,12,15,45,248.0,83.0,0.9,9.5,139.0,130.81,96.27
2016,1,12,16,0,224.0,68.0,1.0,9.0,109.0,99.18,69.31
2016,1,12,16,15,190.5,51.5,1.0,8.5,80.0,67.5,43.67
2016,1,12,16,30,157.0,35.0,1.0,8.0,51.0,38.57,21.62
2016,1,12,16,45,78.5,17.5,1.05,8.0,25.5,13.49,1.08
2016,1,12,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,13,7,45,178.5,15.5,3.4,8.5,33.0,82.42,16.96
2016,1,13,8,0,357.0,31.0,3.6,9.0,66.0,176.97,130.49
2016,1,13,8,15,452.0,39.0,3.75,9.0,105.5,237.33,188.14
2016,1,13,8,30,547.0,47.0,3.9,9.0,145.0,304.56,248.79
2016,1,13,8,45,599.0,53.5,4.05,9.5,186.0,356.03,295.34
2016,1,13,9,0,651.0,60.0,4.2,10.0,227.0,409.62,342.38
2016,1,13,9,15,689.5,64.0,4.45,10.0,265.5,454.65,382.14
2016,1,13,9,30,728.0,68.0,4.7,10.0,304.0,497.25,419.14
2016,1,13,9,45,730.5,76.5,4.95,10.5,335.5,529.3,445.62
2016,1,13,10,0,733.0,85.0,5.2,11.0,367.0,556.31,467.48
2016,1,13,10,15,366.5,88.5,5.35,11.0,229.5,339.26,287.33
2016,1,13,10,30,0.0,92.0,5.5,11.0,92.0,89.6,70.92
2016,1,13,10,45,193.5,137.0,5.65,11.0,228.0,281.66,236.82
2016,1,13,11,0,387.0,182.0,5.8,11.0,364.0,461.63,386.83
2016,1,13,11,15,288.0,203.5,5.85,11.0,341.5,420.45,350.58
2016,1,13,11,30,189.0,225.0,5.9,11.0,319.0,370.08,307.23
2016,1,13,11,45,190.5,228.5,6.0,11.0,324.5,373.15,309.7
2016,1,13,12,0,192.0,232.0,6.1,11.0,330.0,375.57,311.53
2016,1,13,12,15,513.5,163.5,6.1,11.0,425.0,521.04,435.54
2016,1,13,12,30,835.0,95.0,6.1,11.0,520.0,646.53,539.76
2016,1,13,12,45,531.0,159.0,6.1,11.0,428.0,509.51,424.8
2016,1,13,13,0,227.0,223.0,6.1,11.0,336.0,370.91,307.38
2016,1,13,13,15,113.5,161.0,6.0,10.5,217.5,232.61,192.7
2016,1,13,13,30,0.0,99.0,5.9,10.0,99.0,96.07,76.53
2016,1,13,13,45,163.5,137.5,5.8,10.0,209.0,230.71,192.13
2016,1,13,14,0,327.0,176.0,5.7,10.0,319.0,345.58,287.34
2016,1,13,14,15,277.0,169.5,5.45,9.5,285.5,303.11,251.27
2016,1,13,14,30,227.0,163.0,5.2,9.0,252.0,263.54,217.84
2016,1,13,14,45,215.5,151.5,4.95,9.0,229.5,237.01,194.63
2016,1,13,15,0,204.0,140.0,4.7,9.0,207.0,209.18,170.12
2016,1,13,15,15,424.5,102.0,4.15,8.5,220.5,230.02,180.92
2016,1,13,15,30,645.0,64.0,3.6,8.0,234.0,227.68,168.45
2016,1,13,15,45,610.5,56.0,3.1,8.0,195.0,180.36,124.93
2016,1,13,16,0,576.0,48.0,2.6,8.0,156.0,135.54,85.15
2016,1,13,16,15,486.0,40.5,2.35,7.0,115.5,88.32,49.04
2016,1,13,16,30,396.0,33.0,2.1,6.0,75.0,49.88,24.05
2016,1,13,16,45,198.0,16.5,1.85,5.5,37.5,12.21,1.43
2016,1,13,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,7,45,81.0,17.0,1.2,4.5,25.0,53.05,11.4
2016,1,14,8,0,162.0,34.0,1.3,5.0,50.0,112.41,83.74
2016,1,14,8,15,196.5,50.5,1.4,5.0,79.0,150.89,120.94
2016,1,14,8,30,231.0,67.0,1.5,5.0,108.0,185.09,152.78
2016,1,14,8,45,256.5,81.5,1.65,5.5,138.5,221.05,185.24
2016,1,14,9,0,282.0,96.0,1.8,6.0,169.0,258.19,217.93
2016,1,14,9,15,292.5,111.0,1.8,6.5,197.0,288.85,244.15
2016,1,14,9,30,303.0,126.0,1.8,7.0,225.0,319.23,269.4
2016,1,14,9,45,312.5,138.0,1.85,7.5,249.5,345.01,290.37
2016,1,14,10,0,322.0,150.0,1.9,8.0,274.0,370.23,310.45
2016,1,14,10,15,203.5,169.5,1.95,8.0,250.0,315.54,263.85
2016,1,14,10,30,85.0,189.0,2.0,8.0,226.0,256.15,212.69
2016,1,14,10,45,69.0,194.0,2.05,8.0,225.0,250.67,207.8
2016,1,14,11,0,53.0,199.0,2.1,8.0,224.0,244.8,202.36
2016,1,14,11,15,98.0,213.0,2.15,8.0,261.5,289.77,240.14
2016,1,14,11,30,143.0,227.0,2.2,8.0,299.0,341.78,282.87
2016,1,14,11,45,141.0,231.5,2.25,8.0,303.0,343.72,283.96
2016,1,14,12,0,139.0,236.0,2.3,8.0,307.0,345.2,284.95
2016,1,14,12,15,106.0,231.0,2.3,8.0,285.5,309.04,254.95
2016,1,14,12,30,73.0,226.0,2.3,8.0,264.0,280.06,230.72
2016,1,14,12,45,68.5,221.5,2.3,8.0,256.5,270.34,222.79
2016,1,14,13,0,64.0,217.0,2.3,8.0,249.0,260.68,214.85
2016,1,14,13,15,77.0,214.0,2.15,8.0,251.5,262.95,216.89
2016,1,14,13,30,90.0,211.0,2.0,8.0,254.0,264.4,218.14
2016,1,14,13,45,45.0,151.0,1.95,8.0,172.5,174.72,143.63
2016,1,14,14,0,0.0,91.0,1.9,8.0,91.0,88.18,70.42
2016,1,14,14,15,0.0,89.5,1.75,8.0,89.5,86.72,69.41
2016,1,14,14,30,0.0,88.0,1.6,8.0,88.0,85.26,68.27
2016,1,14,14,45,0.0,79.5,1.5,8.0,79.5,76.94,61.25
2016,1,14,15,0,0.0,71.0,1.4,8.0,71.0,68.66,54.2
2016,1,14,15,15,0.0,62.5,1.45,7.5,62.5,60.41,47.21
2016,1,14,15,30,0.0,54.0,1.5,7.0,54.0,52.18,40.13
2016,1,14,15,45,0.0,44.0,1.6,7.0,44.0,42.5,31.59
2016,1,14,16,0,0.0,34.0,1.7,7.0,34.0,32.83,22.97
2016,1,14,16,15,0.0,25.0,2.0,7.0,25.0,24.13,15.14
2016,1,14,16,30,0.0,16.0,2.3,7.0,16.0,15.43,7.24
2016,1,14,16,45,0.0,9.0,2.65,7.0,9.0,8.68,0.0
2016,1,14,17,0,0.0,2.0,3.0,7.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.2,7.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,45,200.0,15.0,0.45,5.5,35.0,88.91,25.25
2016,1,15,8,0,400.0,30.0,0.4,6.0,70.0,191.5,142.37
2016,1,15,8,15,490.5,37.5,0.5,6.0,110.5,251.47,198.91
2016,1,15,8,30,581.0,45.0,0.6,6.0,151.0,317.96,257.98
2016,1,15,8,45,633.0,50.0,0.75,6.5,192.0,366.13,301.08
2016,1,15,9,0,685.0,55.0,0.9,7.0,233.0,419.65,347.15
2016,1,15,9,15,720.5,59.0,1.0,7.0,271.5,464.64,385.51
2016,1,15,9,30,756.0,63.0,1.1,7.0,310.0,509.56,422.83
2016,1,15,9,45,766.5,68.5,1.2,7.5,342.5,541.02,447.85
2016,1,15,10,0,777.0,74.0,1.3,8.0,375.0,570.46,470.72
2016,1,15,10,15,794.5,76.5,1.3,8.0,404.0,598.72,492.44
2016,1,15,10,30,812.0,79.0,1.3,8.0,433.0,624.84,512.1
2016,1,15,10,45,824.0,80.5,1.3,8.5,455.5,643.84,525.15
2016,1,15,11,0,836.0,82.0,1.3,9.0,478.0,660.16,536.0
2016,1,15,11,15,843.5,82.5,1.25,9.0,493.5,669.48,542.01
2016,1,15,11,30,851.0,83.0,1.2,9.0,509.0,675.8,545.76
2016,1,15,11,45,673.0,132.0,1.2,9.0,472.0,609.95,493.19
2016,1,15,12,0,495.0,181.0,1.2,9.0,435.0,536.24,434.65
2016,1,15,12,15,445.5,192.5,1.15,9.0,421.5,510.02,413.78
2016,1,15,12,30,396.0,204.0,1.1,9.0,408.0,476.96,387.27
2016,1,15,12,45,262.0,217.0,1.05,9.5,351.5,398.94,323.81
2016,1,15,13,0,128.0,230.0,1.0,10.0,295.0,319.11,258.52
2016,1,15,13,15,282.5,203.5,0.9,10.0,340.5,382.6,311.0
2016,1,15,13,30,437.0,177.0,0.8,10.0,386.0,437.57,353.88
2016,1,15,13,45,428.0,171.5,0.75,10.0,369.0,412.65,333.01
2016,1,15,14,0,419.0,166.0,0.7,10.0,352.0,387.02,312.04
2016,1,15,14,15,607.5,118.0,0.65,10.0,368.0,411.6,330.06
2016,1,15,14,30,796.0,70.0,0.6,10.0,384.0,418.89,332.02
2016,1,15,14,45,779.0,65.5,0.6,10.0,351.0,374.84,293.89
2016,1,15,15,0,762.0,61.0,0.6,10.0,318.0,330.38,254.85
2016,1,15,15,15,727.5,58.0,0.6,9.5,280.0,281.99,212.47
2016,1,15,15,30,693.0,55.0,0.6,9.0,242.0,235.31,170.78
2016,1,15,15,45,647.0,49.5,0.6,9.0,201.5,185.75,126.84
2016,1,15,16,0,601.0,44.0,0.6,9.0,161.0,139.73,87.02
2016,1,15,16,15,519.0,37.5,0.65,8.5,120.0,92.71,50.77
2016,1,15,16,30,437.0,31.0,0.7,8.0,79.0,52.48,24.18
2016,1,15,16,45,294.5,21.0,0.8,7.5,46.5,17.62,6.42
2016,1,15,17,0,152.0,11.0,0.9,7.0,14.0,10.81,0.0
2016,1,15,17,15,76.0,5.5,0.9,6.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,7,45,148.5,17.5,3.25,7.0,32.5,76.61,23.78
2016,1,16,8,0,297.0,35.0,3.3,7.0,65.0,160.72,120.57
2016,1,16,8,15,389.0,44.5,3.25,7.0,104.0,219.83,176.1
2016,1,16,8,30,481.0,54.0,3.2,7.0,143.0,285.59,235.32
2016,1,16,8,45,549.0,59.0,3.2,7.5,184.0,341.04,284.83
2016,1,16,9,0,617.0,64.0,3.2,8.0,225.0,399.69,335.74
2016,1,16,9,15,351.5,101.5,3.15,8.5,196.5,317.35,267.44
2016,1,16,9,30,86.0,139.0,3.1,9.0,168.0,199.55,166.34
2016,1,16,9,45,89.5,153.0,3.1,9.5,185.5,218.01,181.79
2016,1,16,10,0,93.0,167.0,3.1,10.0,203.0,236.45,196.63
2016,1,16,10,15,172.5,177.0,3.05,10.5,250.5,305.36,254.23
2016,1,16,10,30,252.0,187.0,3.0,11.0,298.0,377.06,312.67
2016,1,16,10,45,177.0,200.0,3.0,11.5,280.0,336.34,277.28
2016,1,16,11,0,102.0,213.0,3.0,12.0,262.0,293.66,240.47
2016,1,16,11,15,100.0,220.0,3.0,12.0,269.0,299.3,244.83
2016,1,16,11,30,98.0,227.0,3.0,12.0,276.0,304.65,248.81
2016,1,16,11,45,65.0,217.5,3.0,12.5,250.5,270.27,219.71
2016,1,16,12,0,32.0,208.0,3.0,13.0,225.0,236.32,191.03
2016,1,16,12,15,16.0,178.5,2.9,13.0,187.0,187.57,151.03
2016,1,16,12,30,0.0,149.0,2.8,13.0,149.0,146.43,116.95
2016,1,16,12,45,0.0,104.0,2.75,13.0,104.0,101.03,79.45
2016,1,16,13,0,0.0,59.0,2.7,13.0,59.0,57.03,42.69
2016,1,16,13,15,6.0,116.5,2.55,13.0,119.5,116.99,93.1
2016,1,16,13,30,12.0,174.0,2.4,13.0,180.0,178.12,143.62
2016,1,16,13,45,160.5,179.0,2.3,13.0,250.5,269.77,219.98
2016,1,16,14,0,309.0,184.0,2.2,13.0,321.0,347.57,282.32
2016,1,16,14,15,422.0,151.5,2.0,13.0,327.0,358.59,289.77
2016,1,16,14,30,535.0,119.0,1.8,13.0,333.0,356.98,286.14
2016,1,16,14,45,507.0,115.0,1.65,13.0,303.5,319.1,253.34
2016,1,16,15,0,479.0,111.0,1.5,13.0,274.0,282.3,221.22
2016,1,16,15,15,458.0,100.0,1.4,12.5,241.0,242.1,186.28
2016,1,16,15,30,437.0,89.0,1.3,12.0,208.0,203.0,151.81
2016,1,16,15,45,393.0,78.0,1.2,11.5,172.0,160.34,115.15
2016,1,16,16,0,349.0,67.0,1.1,11.0,136.0,121.45,82.37
2016,1,16,16,15,290.5,54.0,1.1,10.5,102.0,83.09,52.15
2016,1,16,16,30,232.0,41.0,1.1,10.0,68.0,50.51,28.72
2016,1,16,16,45,116.0,27.0,1.15,10.0,40.5,22.42,10.42
2016,1,16,17,0,0.0,13.0,1.2,10.0,13.0,12.78,0.0
2016,1,16,17,15,0.0,6.5,1.2,9.5,6.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.65,9.5,3.5,3.37,0.0
2016,1,17,8,0,0.0,7.0,2.8,10.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,10.0,11.5,11.08,3.77
2016,1,17,8,30,0.0,16.0,2.7,10.0,16.0,15.43,7.66
2016,1,17,8,45,0.0,20.5,2.7,10.5,20.5,19.77,11.49
2016,1,17,9,0,0.0,25.0,2.7,11.0,25.0,24.12,15.27
2016,1,17,9,15,0.0,29.0,2.7,11.0,29.0,27.99,18.63
2016,1,17,9,30,0.0,33.0,2.7,11.0,33.0,31.85,21.96
2016,1,17,9,45,0.0,67.0,2.75,11.0,67.0,64.76,50.2
2016,1,17,10,0,0.0,101.0,2.8,11.0,101.0,99.47,79.62
2016,1,17,10,15,8.0,132.5,2.8,11.0,136.0,137.41,111.59
2016,1,17,10,30,16.0,164.0,2.8,11.0,171.0,175.95,143.65
2016,1,17,10,45,8.0,131.5,2.85,11.5,135.0,135.39,109.22
2016,1,17,11,0,0.0,99.0,2.9,12.0,99.0,96.36,76.09
2016,1,17,11,15,0.0,97.5,2.9,12.0,97.5,94.75,74.7
2016,1,17,11,30,0.0,96.0,2.9,12.0,96.0,93.18,73.31
2016,1,17,11,45,2.0,132.5,2.9,12.0,133.5,131.38,105.19
2016,1,17,12,0,4.0,169.0,2.9,12.0,171.0,170.07,137.11
2016,1,17,12,15,9.5,179.5,2.8,12.0,184.5,184.29,148.8
2016,1,17,12,30,15.0,190.0,2.7,12.0,198.0,198.35,160.39
2016,1,17,12,45,7.5,172.5,2.65,12.0,176.5,175.03,141.09
2016,1,17,13,0,0.0,155.0,2.6,12.0,155.0,152.24,122.25
2016,1,17,13,15,9.5,169.0,2.5,11.5,173.5,171.99,139.12
2016,1,17,13,30,19.0,183.0,2.4,11.0,192.0,191.26,155.47
2016,1,17,13,45,9.5,145.0,2.35,11.0,149.5,146.98,118.81
2016,1,17,14,0,0.0,107.0,2.3,11.0,107.0,103.95,82.91
2016,1,17,14,15,0.0,88.5,2.2,11.0,88.5,85.72,67.71
2016,1,17,14,30,0.0,70.0,2.1,11.0,70.0,67.67,52.5
2016,1,17,14,45,0.0,64.0,2.05,11.0,64.0,61.86,47.65
2016,1,17,15,0,0.0,58.0,2.0,11.0,58.0,56.04,42.76
2016,1,17,15,15,0.0,51.0,1.9,10.5,51.0,49.27,37.06
2016,1,17,15,30,0.0,44.0,1.8,10.0,44.0,42.49,31.29
2016,1,17,15,45,0.0,36.5,1.75,10.0,36.5,35.24,24.96
2016,1,17,16,0,0.0,29.0,1.7,10.0,29.0,27.99,18.56
2016,1,17,16,15,0.0,22.0,1.7,10.0,22.0,21.22,12.53
2016,1,17,16,30,0.0,15.0,1.7,10.0,15.0,14.46,6.45
2016,1,17,16,45,0.0,9.0,1.75,10.0,9.0,8.67,0.54
2016,1,17,17,0,0.0,3.0,1.8,10.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,14.5,0.6,8.0,37.0,96.41,37.54
2016,1,18,8,0,446.0,29.0,0.7,8.0,74.0,203.61,151.85
2016,1,18,8,15,533.5,35.5,0.75,8.5,116.0,264.38,208.23
2016,1,18,8,30,621.0,42.0,0.8,9.0,158.0,330.97,266.62
2016,1,18,8,45,679.5,46.0,0.9,10.0,201.5,386.27,314.23
2016,1,18,9,0,738.0,50.0,1.0,11.0,245.0,443.86,361.98
2016,1,18,9,15,771.5,53.0,1.05,11.0,285.0,488.6,399.25
2016,1,18,9,30,805.0,56.0,1.1,11.0,325.0,533.06,435.25
2016,1,18,9,45,825.5,59.0,1.2,11.5,360.0,569.14,463.39
2016,1,18,10,0,846.0,62.0,1.3,12.0,395.0,603.55,489.58
2016,1,18,10,15,861.0,64.0,1.4,12.0,424.5,627.34,508.31
2016,1,18,10,30,876.0,66.0,1.5,12.0,454.0,652.67,527.85
2016,1,18,10,45,883.0,68.0,1.65,12.5,476.0,670.1,540.31
2016,1,18,11,0,890.0,70.0,1.8,13.0,498.0,684.58,550.27
2016,1,18,11,15,614.0,141.0,1.95,13.0,441.0,586.58,473.42
2016,1,18,11,30,338.0,212.0,2.1,13.0,384.0,466.11,377.12
2016,1,18,11,45,295.5,223.0,2.25,13.5,375.0,447.42,361.9
2016,1,18,12,0,253.0,234.0,2.4,14.0,366.0,427.8,345.25
2016,1,18,12,15,126.5,155.5,2.35,14.0,221.5,247.53,201.11
2016,1,18,12,30,0.0,77.0,2.3,14.0,77.0,74.47,56.88
2016,1,18,12,45,0.0,90.0,2.25,14.0,90.0,87.12,67.62
2016,1,18,13,0,0.0,103.0,2.2,14.0,103.0,100.0,78.35
2016,1,18,13,15,0.0,73.0,2.1,13.5,73.0,70.59,53.99
2016,1,18,13,30,0.0,43.0,2.0,13.0,43.0,41.54,29.69
2016,1,18,13,45,15.5,111.0,1.9,13.0,118.5,116.31,92.81
2016,1,18,14,0,31.0,179.0,1.8,13.0,194.0,194.98,157.66
2016,1,18,14,15,15.5,143.5,1.65,13.0,151.0,147.54,118.49
2016,1,18,14,30,0.0,108.0,1.5,13.0,108.0,104.89,83.25
2016,1,18,14,45,0.0,98.5,1.35,13.0,98.5,95.52,75.61
2016,1,18,15,0,0.0,89.0,1.2,13.0,89.0,86.19,67.89
2016,1,18,15,15,0.0,79.0,1.1,12.5,79.0,76.42,59.84
2016,1,18,15,30,0.0,69.0,1.0,12.0,69.0,66.67,51.7
2016,1,18,15,45,0.0,57.5,0.9,11.5,57.5,55.53,42.21
2016,1,18,16,0,0.0,46.0,0.8,11.0,46.0,44.43,32.61
2016,1,18,16,15,0.0,35.0,0.8,10.5,35.0,33.8,23.26
2016,1,18,16,30,0.0,24.0,0.8,10.0,24.0,23.16,13.8
2016,1,18,16,45,0.0,14.5,0.85,10.0,14.5,13.99,4.69
2016,1,18,17,0,0.0,5.0,0.9,10.0,5.0,4.91,0.0
2016,1,18,17,15,0.0,2.5,0.9,10.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.25,9.5,7.0,6.75,0.0
2016,1,19,8,0,0.0,14.0,5.4,10.0,14.0,13.5,5.42
2016,1,19,8,15,0.0,22.0,5.35,10.0,22.0,21.23,12.39
2016,1,19,8,30,0.0,30.0,5.3,10.0,30.0,28.96,19.29
2016,1,19,8,45,0.0,38.5,5.3,10.5,38.5,37.17,26.5
2016,1,19,9,0,0.0,47.0,5.3,11.0,47.0,45.4,33.62
2016,1,19,9,15,0.0,55.0,5.3,11.0,55.0,53.14,40.3
2016,1,19,9,30,0.0,63.0,5.3,11.0,63.0,60.89,46.92
2016,1,19,9,45,59.0,117.5,5.3,11.0,141.0,157.89,130.67
2016,1,19,10,0,118.0,172.0,5.3,11.0,219.0,265.19,221.26
2016,1,19,10,15,160.5,184.0,5.4,11.5,253.0,306.65,255.59
2016,1,19,10,30,203.0,196.0,5.5,12.0,287.0,349.12,290.47
2016,1,19,10,45,143.5,205.0,5.65,12.5,271.0,320.61,265.04
2016,1,19,11,0,84.0,214.0,5.8,13.0,255.0,282.88,232.13
2016,1,19,11,15,42.0,170.0,5.95,13.0,190.5,203.99,166.35
2016,1,19,11,30,0.0,126.0,6.1,13.0,126.0,123.5,98.35
2016,1,19,11,45,0.0,133.0,6.25,13.0,133.0,130.48,104.15
2016,1,19,12,0,0.0,140.0,6.4,13.0,140.0,137.46,109.92
2016,1,19,12,15,0.0,142.5,6.25,13.0,142.5,139.85,111.87
2016,1,19,12,30,0.0,145.0,6.1,13.0,145.0,142.26,113.87
2016,1,19,12,45,34.0,186.0,5.95,13.0,203.5,210.61,171.22
2016,1,19,13,0,68.0,227.0,5.8,13.0,262.0,274.31,223.91
2016,1,19,13,15,190.5,217.5,5.65,12.5,312.0,340.3,280.18
2016,1,19,13,30,313.0,208.0,5.5,12.0,362.0,399.27,329.63
2016,1,19,13,45,255.0,205.0,5.35,12.0,327.0,353.97,291.55
2016,1,19,14,0,197.0,202.0,5.2,12.0,292.0,307.68,252.91
2016,1,19,14,15,187.0,192.5,4.95,11.5,274.0,285.17,234.38
2016,1,19,14,30,177.0,183.0,4.7,11.0,256.0,262.95,215.85
2016,1,19,14,45,170.0,168.5,4.5,11.0,233.5,237.28,193.93
2016,1,19,15,0,163.0,154.0,4.3,11.0,211.0,211.93,172.06
2016,1,19,15,15,155.5,137.0,3.9,10.5,186.5,184.34,148.33
2016,1,19,15,30,148.0,120.0,3.5,10.0,162.0,157.31,124.84
2016,1,19,15,45,133.5,102.0,3.15,10.0,135.5,128.39,99.62
2016,1,19,16,0,119.0,84.0,2.8,10.0,109.0,100.87,75.75
2016,1,19,16,15,96.0,65.5,2.55,9.5,82.5,73.39,52.79
2016,1,19,16,30,73.0,47.0,2.3,9.0,56.0,48.48,32.5
2016,1,19,16,45,36.5,30.0,2.05,9.0,34.5,27.37,14.76
2016,1,19,17,0,0.0,13.0,1.8,9.0,13.0,12.78,0.0
2016,1,19,17,15,0.0,6.5,1.65,8.5,6.5,6.39,0.0
2016,1,19,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,45,17.5,18.5,1.05,5.5,20.5,24.54,7.76
2016,1,20,8,0,35.0,37.0,1.1,6.0,41.0,54.22,39.07
2016,1,20,8,15,47.5,55.0,1.15,6.5,62.5,80.7,63.2
2016,1,20,8,30,60.0,73.0,1.2,7.0,84.0,107.53,87.16
2016,1,20,8,45,69.0,90.5,1.25,7.5,106.5,132.63,109.28
2016,1,20,9,0,78.0,108.0,1.3,8.0,129.0,158.11,131.3
2016,1,20,9,15,82.5,124.0,1.2,8.5,149.5,179.62,149.38
2016,1,20,9,30,87.0,140.0,1.1,9.0,170.0,201.2,167.08
2016,1,20,9,45,210.5,147.5,1.05,9.5,229.0,298.25,248.08
2016,1,20,10,0,334.0,155.0,1.0,10.0,288.0,386.78,319.38
2016,1,20,10,15,351.0,164.5,1.0,10.0,314.0,413.71,339.89
2016,1,20,10,30,368.0,174.0,1.0,10.0,340.0,440.06,360.13
2016,1,20,10,45,576.0,130.5,1.05,10.5,404.5,545.55,443.77
2016,1,20,11,0,784.0,87.0,1.1,11.0,469.0,640.47,516.41
2016,1,20,11,15,835.5,82.0,1.1,11.0,501.0,673.85,539.73
2016,1,20,11,30,887.0,77.0,1.1,11.0,533.0,700.76,558.51
2016,1,20,11,45,892.5,77.0,1.1,11.5,541.5,702.62,558.16
2016,1,20,12,0,898.0,77.0,1.1,12.0,550.0,701.26,555.89
2016,1,20,12,15,897.5,77.0,1.0,12.0,551.0,692.59,548.4
2016,1,20,12,30,897.0,77.0,0.9,12.0,552.0,680.76,538.58
2016,1,20,12,45,664.0,137.5,0.85,12.5,487.0,585.73,463.85
2016,1,20,13,0,431.0,198.0,0.8,13.0,422.0,486.84,386.14
2016,1,20,13,15,549.5,159.5,0.7,13.0,437.0,506.57,402.53
2016,1,20,13,30,668.0,121.0,0.6,13.0,452.0,521.62,413.37
2016,1,20,13,45,773.0,93.0,0.5,13.0,460.5,528.3,416.9
2016,1,20,14,0,878.0,65.0,0.4,13.0,469.0,526.06,412.96
2016,1,20,14,15,761.0,82.0,0.3,13.0,417.0,457.53,358.41
2016,1,20,14,30,644.0,99.0,0.2,13.0,365.0,393.6,307.65
2016,1,20,14,45,571.0,103.5,0.15,13.0,324.5,341.35,265.61
2016,1,20,15,0,498.0,108.0,0.1,13.0,284.0,292.1,225.44
2016,1,20,15,15,479.0,98.0,0.15,12.5,252.5,252.43,192.28
2016,1,20,15,30,460.0,88.0,0.2,12.0,221.0,213.62,158.95
2016,1,20,15,45,432.0,77.0,0.3,11.5,186.0,172.88,123.99
2016,1,20,16,0,404.0,66.0,0.4,11.0,151.0,134.3,90.92
2016,1,20,16,15,358.5,53.5,0.45,10.5,116.0,94.52,58.72
2016,1,20,16,30,313.0,41.0,0.5,10.0,81.0,59.76,33.11
2016,1,20,16,45,156.5,30.5,0.6,9.5,50.5,28.04,14.15
2016,1,20,17,0,0.0,20.0,0.7,9.0,20.0,18.47,0.0
2016,1,20,17,15,0.0,10.0,0.7,8.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,21,7,45,197.0,16.5,2.35,6.5,37.5,92.6,45.39
2016,1,21,8,0,394.0,33.0,2.6,7.0,75.0,195.3,149.04
2016,1,21,8,15,480.5,40.5,2.55,7.0,116.0,254.61,204.75
2016,1,21,8,30,567.0,48.0,2.5,7.0,157.0,320.12,263.86
2016,1,21,8,45,627.0,52.5,2.5,7.5,200.0,374.84,312.56
2016,1,21,9,0,687.0,57.0,2.5,8.0,243.0,429.65,359.88
2016,1,21,9,15,722.0,60.5,2.55,8.5,282.0,474.69,397.9
2016,1,21,9,30,757.0,64.0,2.6,9.0,321.0,519.64,434.69
2016,1,21,9,45,485.0,117.5,2.65,10.0,288.5,436.36,364.29
2016,1,21,10,0,213.0,171.0,2.7,11.0,256.0,323.33,268.22
2016,1,21,10,15,528.5,121.0,2.75,11.5,353.5,487.14,404.8
2016,1,21,10,30,844.0,71.0,2.8,12.0,451.0,647.64,532.16
2016,1,21,10,45,722.5,105.0,2.9,13.0,442.0,617.35,504.02
2016,1,21,11,0,601.0,139.0,3.0,14.0,433.0,577.82,470.01
2016,1,21,11,15,739.5,107.0,2.9,14.0,481.0,640.45,519.7
2016,1,21,11,30,878.0,75.0,2.8,14.0,529.0,694.7,560.4
2016,1,21,11,45,874.5,77.5,2.75,14.5,535.5,693.3,557.29
2016,1,21,12,0,871.0,80.0,2.7,15.0,542.0,688.75,552.39
2016,1,21,12,15,619.0,150.0,2.55,15.0,479.0,591.84,474.93
2016,1,21,12,30,367.0,220.0,2.4,15.0,416.0,481.55,386.18
2016,1,21,12,45,422.0,204.5,2.25,15.0,427.0,499.17,400.51
2016,1,21,13,0,477.0,189.0,2.1,15.0,438.0,507.67,406.95
2016,1,21,13,15,469.0,185.0,1.8,14.5,424.5,486.19,389.63
2016,1,21,13,30,461.0,181.0,1.5,14.0,411.0,463.56,371.38
2016,1,21,13,45,426.5,179.5,1.2,14.0,385.0,427.86,341.96
2016,1,21,14,0,392.0,178.0,0.9,14.0,359.0,389.06,310.12
2016,1,21,14,15,245.5,179.5,0.85,13.5,290.5,304.55,243.6
2016,1,21,14,30,99.0,181.0,0.8,13.0,222.0,224.29,179.92
2016,1,21,14,45,49.5,141.5,0.8,13.0,162.0,159.71,127.98
2016,1,21,15,0,0.0,102.0,0.8,13.0,102.0,98.87,78.29
2016,1,21,15,15,0.0,90.5,0.85,12.5,90.5,87.57,69.21
2016,1,21,15,30,0.0,79.0,0.9,12.0,79.0,76.33,59.89
2016,1,21,15,45,0.0,66.5,0.95,12.0,66.5,64.17,49.51
2016,1,21,16,0,0.0,54.0,1.0,12.0,54.0,52.08,39.04
2016,1,21,16,15,0.0,41.5,1.05,11.5,41.5,40.05,28.55
2016,1,21,16,30,0.0,29.0,1.1,11.0,29.0,28.0,17.92
2016,1,21,16,45,0.0,18.0,1.15,10.5,18.0,17.37,8.0
2016,1,21,17,0,0.0,7.0,1.2,10.0,7.0,6.75,0.0
2016,1,21,17,15,0.0,3.5,1.2,10.0,3.5,3.44,0.0
2016,1,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
