Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,9.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,9.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,11.5,3.5,9.5,11.5,11.09,1.1
2016,1,22,8,0,0.0,20.0,3.5,10.0,20.0,19.3,10.32
2016,1,22,8,15,0.0,31.0,3.4,10.0,31.0,29.93,19.86
2016,1,22,8,30,0.0,42.0,3.3,10.0,42.0,40.57,29.33
2016,1,22,8,45,0.0,53.5,3.25,10.0,53.5,51.98,39.37
2016,1,22,9,0,0.0,65.0,3.2,10.0,65.0,63.55,49.45
2016,1,22,9,15,0.0,76.0,3.15,10.0,76.0,74.58,58.93
2016,1,22,9,30,0.0,87.0,3.1,10.0,87.0,85.61,68.3
2016,1,22,9,45,12.0,121.0,3.1,10.5,126.0,128.62,104.82
2016,1,22,10,0,24.0,155.0,3.1,11.0,165.0,172.62,141.53
2016,1,22,10,15,43.5,174.5,3.05,11.0,194.0,213.17,175.28
2016,1,22,10,30,63.0,194.0,3.0,11.0,223.0,247.62,203.67
2016,1,22,10,45,88.5,208.5,3.0,11.0,251.0,280.62,230.82
2016,1,22,11,0,114.0,223.0,3.0,11.0,279.0,313.88,257.95
2016,1,22,11,15,65.5,208.0,3.0,11.0,241.0,262.49,214.81
2016,1,22,11,30,17.0,193.0,3.0,11.0,203.0,204.84,166.35
2016,1,22,11,45,63.5,219.5,3.05,11.5,254.0,271.72,221.77
2016,1,22,12,0,110.0,246.0,3.1,12.0,305.0,331.67,270.25
2016,1,22,12,15,55.0,190.5,3.2,11.5,220.0,231.81,188.82
2016,1,22,12,30,0.0,135.0,3.3,11.0,135.0,132.05,105.73
2016,1,22,12,45,61.0,188.5,3.4,11.0,221.0,230.9,189.08
2016,1,22,13,0,122.0,242.0,3.5,11.0,307.0,330.2,270.42
2016,1,22,13,15,62.5,203.0,3.35,11.0,236.5,243.52,198.83
2016,1,22,13,30,3.0,164.0,3.2,11.0,166.0,162.67,131.47
2016,1,22,13,45,58.5,186.5,3.05,11.0,214.0,219.57,179.58
2016,1,22,14,0,114.0,209.0,2.9,11.0,262.0,273.16,223.7
2016,1,22,14,15,57.0,150.0,2.85,11.0,176.5,176.66,143.93
2016,1,22,14,30,0.0,91.0,2.8,11.0,91.0,88.15,69.74
2016,1,22,14,45,16.5,116.5,2.75,11.0,122.5,119.94,96.81
2016,1,22,15,0,33.0,142.0,2.7,11.0,154.0,151.64,123.29
2016,1,22,15,15,29.0,127.0,2.6,10.5,137.0,133.48,108.15
2016,1,22,15,30,25.0,112.0,2.5,10.0,120.0,115.74,93.28
2016,1,22,15,45,18.5,96.0,2.45,10.0,101.0,96.61,76.98
2016,1,22,16,0,12.0,80.0,2.4,10.0,82.0,78.8,61.71
2016,1,22,16,15,6.0,62.5,2.4,9.5,63.5,60.4,45.9
2016,1,22,16,30,0.0,45.0,2.4,9.0,45.0,42.8,30.6
2016,1,22,16,45,0.0,28.5,2.4,9.0,28.5,27.14,16.02
2016,1,22,17,0,0.0,12.0,2.4,9.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,2.45,9.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.7,6.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,3.0,7.0,12.0,11.8,0.0
2016,1,23,7,45,100.0,29.5,3.3,7.5,40.5,74.56,40.42
2016,1,23,8,0,200.0,47.0,3.6,8.0,69.0,143.49,110.25
2016,1,23,8,15,291.5,59.5,3.8,8.0,108.0,201.63,162.84
2016,1,23,8,30,383.0,72.0,4.0,8.0,147.0,267.16,221.24
2016,1,23,8,45,413.5,86.5,4.2,8.5,185.0,312.16,261.61
2016,1,23,9,0,444.0,101.0,4.4,9.0,223.0,358.29,301.87
2016,1,23,9,15,242.5,119.0,4.5,9.0,187.5,274.79,232.01
2016,1,23,9,30,41.0,137.0,4.6,9.0,152.0,170.89,141.91
2016,1,23,9,45,126.5,155.5,4.7,9.5,206.0,250.49,210.3
2016,1,23,10,0,212.0,174.0,4.8,10.0,260.0,326.93,274.64
2016,1,23,10,15,111.0,168.5,4.7,10.0,214.0,257.27,214.56
2016,1,23,10,30,10.0,163.0,4.6,10.0,168.0,170.51,139.49
2016,1,23,10,45,381.5,138.5,4.6,10.0,327.5,423.71,357.13
2016,1,23,11,0,753.0,114.0,4.6,10.0,487.0,658.26,548.37
2016,1,23,11,15,533.0,169.5,4.6,10.0,438.0,566.93,470.93
2016,1,23,11,30,313.0,225.0,4.6,10.0,389.0,467.5,387.2
2016,1,23,11,45,156.5,133.0,4.7,10.0,215.0,255.04,212.86
2016,1,23,12,0,0.0,41.0,4.8,10.0,41.0,39.62,28.22
2016,1,23,12,15,0.0,32.5,4.8,10.0,32.5,31.4,21.25
2016,1,23,12,30,0.0,24.0,4.8,10.0,24.0,23.18,14.23
2016,1,23,12,45,0.0,74.5,4.85,10.0,74.5,72.05,55.9
2016,1,23,13,0,0.0,125.0,4.9,10.0,125.0,121.85,97.97
2016,1,23,13,15,176.0,166.5,4.9,10.0,256.0,279.61,233.01
2016,1,23,13,30,352.0,208.0,4.9,10.0,387.0,425.87,353.61
2016,1,23,13,45,271.5,209.5,4.9,10.0,344.0,370.87,307.15
2016,1,23,14,0,191.0,211.0,4.9,10.0,301.0,316.06,261.32
2016,1,23,14,15,95.5,113.5,4.75,9.5,158.5,161.58,132.87
2016,1,23,14,30,0.0,16.0,4.6,9.0,16.0,15.44,7.74
2016,1,23,14,45,0.0,14.5,4.45,9.0,14.5,13.99,6.52
2016,1,23,15,0,0.0,13.0,4.3,9.0,13.0,12.54,5.28
2016,1,23,15,15,0.0,11.5,4.05,8.5,11.5,11.09,4.05
2016,1,23,15,30,0.0,10.0,3.8,8.0,10.0,9.64,2.81
2016,1,23,15,45,291.0,34.0,3.55,8.0,98.5,102.31,72.95
2016,1,23,16,0,582.0,58.0,3.3,8.0,187.0,163.65,110.79
2016,1,23,16,15,504.0,50.5,3.1,7.5,145.0,114.74,70.52
2016,1,23,16,30,426.0,43.0,2.9,7.0,103.0,73.43,40.35
2016,1,23,16,45,302.0,32.0,2.75,6.5,66.5,35.39,17.72
2016,1,23,17,0,178.0,21.0,2.6,6.0,30.0,17.13,0.0
2016,1,23,17,15,89.0,10.5,2.5,5.5,15.0,10.32,0.0
2016,1,23,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,3.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,4.0,8.0,7.86,0.0
2016,1,24,7,45,22.5,24.5,1.5,4.5,27.0,34.27,17.12
2016,1,24,8,0,45.0,41.0,1.7,5.0,46.0,67.77,50.92
2016,1,24,8,15,62.0,59.5,1.65,5.0,70.0,97.34,77.96
2016,1,24,8,30,79.0,78.0,1.6,5.0,94.0,127.7,105.36
2016,1,24,8,45,90.0,96.0,1.55,5.0,118.5,155.44,130.13
2016,1,24,9,0,101.0,114.0,1.5,5.0,143.0,183.65,154.85
2016,1,24,9,15,111.0,130.5,1.45,5.0,166.0,209.84,177.37
2016,1,24,9,30,121.0,147.0,1.4,5.0,189.0,236.33,199.71
2016,1,24,9,45,292.5,142.0,1.35,5.5,258.0,342.87,290.12
2016,1,24,10,0,464.0,137.0,1.3,6.0,327.0,459.05,384.54
2016,1,24,10,15,396.5,162.0,1.25,6.0,333.0,451.55,375.92
2016,1,24,10,30,329.0,187.0,1.2,6.0,339.0,432.38,358.99
2016,1,24,10,45,332.0,197.0,1.2,6.5,357.0,448.64,370.91
2016,1,24,11,0,335.0,207.0,1.2,7.0,375.0,463.72,381.46
2016,1,24,11,15,418.5,196.0,1.25,7.5,412.0,517.71,423.89
2016,1,24,11,30,502.0,185.0,1.3,8.0,449.0,563.77,459.31
2016,1,24,11,45,531.0,178.5,1.4,8.5,462.0,574.94,467.41
2016,1,24,12,0,560.0,172.0,1.5,9.0,475.0,583.99,474.17
2016,1,24,12,15,726.0,126.0,1.55,9.5,519.5,645.16,522.18
2016,1,24,12,30,892.0,80.0,1.6,10.0,564.0,691.7,557.7
2016,1,24,12,45,900.0,76.0,1.7,10.5,559.5,678.14,546.77
2016,1,24,13,0,908.0,72.0,1.8,11.0,555.0,661.26,533.44
2016,1,24,13,15,902.5,71.0,1.95,11.0,541.0,636.01,514.62
2016,1,24,13,30,897.0,70.0,2.1,11.0,527.0,608.08,493.28
2016,1,24,13,45,882.0,70.5,2.25,11.0,504.5,573.9,466.43
2016,1,24,14,0,867.0,71.0,2.4,11.0,482.0,537.92,437.44
2016,1,24,14,15,852.5,69.5,2.3,10.5,454.0,499.52,405.69
2016,1,24,14,30,838.0,68.0,2.2,10.0,426.0,458.51,371.05
2016,1,24,14,45,813.5,66.5,2.15,10.0,391.0,412.26,330.86
2016,1,24,15,0,789.0,65.0,2.1,10.0,356.0,366.05,289.78
2016,1,24,15,15,759.0,62.0,1.85,9.5,317.5,316.83,245.66
2016,1,24,15,30,729.0,59.0,1.6,9.0,279.0,268.81,201.84
2016,1,24,15,45,691.0,53.5,1.35,8.5,237.5,217.91,155.67
2016,1,24,16,0,653.0,48.0,1.1,8.0,196.0,169.67,112.34
2016,1,24,16,15,583.5,42.0,1.1,7.0,153.0,119.69,71.16
2016,1,24,16,30,514.0,36.0,1.1,6.0,110.0,76.33,39.27
2016,1,24,16,45,396.0,27.0,1.15,5.5,71.5,34.16,14.69
2016,1,24,17,0,278.0,18.0,1.2,5.0,33.0,13.94,0.0
2016,1,24,17,15,139.0,9.0,1.2,4.5,16.5,8.85,0.0
2016,1,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,25,7,15,88.5,6.0,0.8,4.5,8.0,0.0,0.0
2016,1,25,7,30,177.0,12.0,0.9,5.0,16.0,60.16,0.0
2016,1,25,7,45,323.0,21.5,1.0,5.5,50.5,141.72,86.28
2016,1,25,8,0,469.0,31.0,1.1,6.0,85.0,218.99,168.86
2016,1,25,8,15,549.0,37.5,1.2,6.5,128.0,279.02,224.41
2016,1,25,8,30,629.0,44.0,1.3,7.0,171.0,344.37,282.53
2016,1,25,8,45,679.5,48.5,1.45,7.5,214.0,397.87,329.81
2016,1,25,9,0,730.0,53.0,1.6,8.0,257.0,453.19,377.07
2016,1,25,9,15,429.0,100.5,1.65,8.0,225.0,364.66,305.47
2016,1,25,9,30,128.0,148.0,1.7,8.0,193.0,241.69,201.79
2016,1,25,9,45,119.5,163.5,1.8,8.5,209.0,256.08,213.63
2016,1,25,10,0,111.0,179.0,1.9,9.0,225.0,269.66,223.98
2016,1,25,10,15,91.5,189.5,1.95,9.5,229.0,261.85,216.48
2016,1,25,10,30,72.0,200.0,2.0,10.0,233.0,260.53,214.26
2016,1,25,10,45,53.5,202.0,2.05,10.5,227.5,249.37,204.06
2016,1,25,11,0,35.0,204.0,2.1,11.0,222.0,237.85,193.62
2016,1,25,11,15,78.0,224.0,2.15,11.0,265.0,289.36,236.25
2016,1,25,11,30,121.0,244.0,2.2,11.0,308.0,348.25,283.86
2016,1,25,11,45,89.5,240.5,2.25,11.0,288.5,313.4,254.97
2016,1,25,12,0,58.0,237.0,2.3,11.0,269.0,286.01,232.24
2016,1,25,12,15,57.5,238.0,2.3,11.0,269.5,285.24,231.62
2016,1,25,12,30,57.0,239.0,2.3,11.0,270.0,284.35,230.84
2016,1,25,12,45,460.5,163.0,2.35,11.5,410.0,485.94,398.51
2016,1,25,13,0,864.0,87.0,2.4,12.0,550.0,654.97,531.13
2016,1,25,13,15,858.0,86.0,2.4,12.0,536.0,629.97,509.98
2016,1,25,13,30,852.0,85.0,2.4,12.0,522.0,602.45,488.1
2016,1,25,13,45,845.5,82.5,2.4,12.0,501.5,570.67,462.57
2016,1,25,14,0,839.0,80.0,2.4,12.0,481.0,536.72,434.83
2016,1,25,14,15,824.0,78.0,2.35,11.5,452.5,497.07,402.53
2016,1,25,14,30,809.0,76.0,2.3,11.0,424.0,456.23,368.43
2016,1,25,14,45,594.5,105.5,2.25,11.0,350.5,362.45,291.71
2016,1,25,15,0,380.0,135.0,2.2,11.0,277.0,282.17,226.35
2016,1,25,15,15,361.0,123.5,1.9,10.5,247.0,245.69,194.87
2016,1,25,15,30,342.0,112.0,1.6,10.0,217.0,210.31,163.75
2016,1,25,15,45,324.5,97.0,1.3,10.0,184.5,173.2,130.7
2016,1,25,16,0,307.0,82.0,1.0,10.0,152.0,137.43,99.01
2016,1,25,16,15,273.5,66.5,1.0,9.0,119.0,100.49,68.22
2016,1,25,16,30,240.0,51.0,1.0,8.0,86.0,66.87,41.71
2016,1,25,16,45,177.0,36.0,1.05,7.5,56.5,36.22,20.46
2016,1,25,17,0,114.0,21.0,1.1,7.0,27.0,16.41,2.03
2016,1,25,17,15,57.0,10.5,1.1,7.0,13.5,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,4.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,4.0,17.0,16.71,0.0
2016,1,26,7,45,229.0,25.5,0.35,4.5,52.5,116.98,73.84
2016,1,26,8,0,458.0,34.0,0.4,5.0,88.0,222.98,172.56
2016,1,26,8,15,540.5,41.0,0.5,5.0,131.5,283.82,228.25
2016,1,26,8,30,623.0,48.0,0.6,5.0,175.0,347.31,284.88
2016,1,26,8,45,676.0,53.0,0.7,5.0,219.5,402.7,333.71
2016,1,26,9,0,729.0,58.0,0.8,5.0,264.0,460.04,382.7
2016,1,26,9,15,762.5,61.5,0.9,5.5,305.0,506.33,420.89
2016,1,26,9,30,796.0,65.0,1.0,6.0,346.0,552.35,457.77
2016,1,26,9,45,812.0,69.5,1.1,6.5,381.5,588.18,485.71
2016,1,26,10,0,828.0,74.0,1.2,7.0,417.0,622.13,511.59
2016,1,26,10,15,844.5,76.0,1.2,7.5,448.0,651.42,532.59
2016,1,26,10,30,861.0,78.0,1.2,8.0,479.0,678.39,551.37
2016,1,26,10,45,875.5,78.5,1.3,9.0,504.0,699.7,564.98
2016,1,26,11,0,890.0,79.0,1.4,10.0,529.0,718.19,576.49
2016,1,26,11,15,897.0,80.0,1.45,10.0,546.0,724.99,581.08
2016,1,26,11,30,904.0,81.0,1.5,10.0,563.0,732.69,586.57
2016,1,26,11,45,908.0,81.0,1.55,10.5,572.0,733.88,586.37
2016,1,26,12,0,912.0,81.0,1.6,11.0,581.0,731.76,583.95
2016,1,26,12,15,912.5,81.5,1.65,11.0,582.5,724.45,578.96
2016,1,26,12,30,913.0,82.0,1.7,11.0,584.0,713.87,571.72
2016,1,26,12,45,903.5,84.0,1.75,11.0,576.0,695.06,558.23
2016,1,26,13,0,894.0,86.0,1.8,11.0,568.0,676.06,543.72
2016,1,26,13,15,888.0,85.0,1.8,11.0,554.0,650.4,523.85
2016,1,26,13,30,882.0,84.0,1.8,11.0,540.0,622.11,501.7
2016,1,26,13,45,740.0,110.0,1.85,11.0,482.0,543.28,439.76
2016,1,26,14,0,598.0,136.0,1.9,11.0,424.0,468.85,380.54
2016,1,26,14,15,601.0,126.5,1.85,11.0,401.5,438.25,355.47
2016,1,26,14,30,604.0,117.0,1.8,11.0,379.0,405.85,328.03
2016,1,26,14,45,625.0,102.0,1.75,11.0,355.0,373.81,300.07
2016,1,26,15,0,646.0,87.0,1.7,11.0,331.0,338.64,268.51
2016,1,26,15,15,606.5,85.5,1.5,10.5,295.5,293.47,228.92
2016,1,26,15,30,567.0,84.0,1.3,10.0,260.0,250.64,190.86
2016,1,26,15,45,609.5,69.0,1.1,9.5,233.0,217.1,157.67
2016,1,26,16,0,652.0,54.0,0.9,9.0,206.0,178.54,119.74
2016,1,26,16,15,582.5,47.5,0.95,8.0,162.0,127.42,77.55
2016,1,26,16,30,513.0,41.0,1.0,7.0,118.0,82.9,44.31
2016,1,26,16,45,392.0,31.5,1.05,6.5,78.0,40.62,19.18
2016,1,26,17,0,271.0,22.0,1.1,6.0,38.0,17.49,4.2
2016,1,26,17,15,135.5,11.0,1.1,5.5,19.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,4.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,4.0,16.0,15.73,0.0
2016,1,27,7,45,165.5,28.0,1.8,4.5,48.0,100.23,65.03
2016,1,27,8,0,331.0,40.0,2.0,5.0,80.0,183.47,143.96
2016,1,27,8,15,400.5,51.0,2.05,5.5,119.5,238.52,194.67
2016,1,27,8,30,470.0,62.0,2.1,6.0,159.0,298.55,248.41
2016,1,27,8,45,521.0,69.5,2.15,6.5,199.5,350.1,293.98
2016,1,27,9,0,572.0,77.0,2.2,7.0,240.0,403.88,340.04
2016,1,27,9,15,625.5,75.5,2.15,7.0,278.0,450.62,379.76
2016,1,27,9,30,679.0,74.0,2.1,7.0,316.0,498.45,419.36
2016,1,27,9,45,748.0,73.5,2.1,7.5,365.5,555.55,464.77
2016,1,27,10,0,817.0,73.0,2.1,8.0,415.0,616.21,511.61
2016,1,27,10,15,731.0,95.5,2.05,8.5,417.5,603.8,499.03
2016,1,27,10,30,645.0,118.0,2.0,9.0,420.0,582.71,480.14
2016,1,27,10,45,763.5,97.5,1.95,9.5,473.0,646.46,529.49
2016,1,27,11,0,882.0,77.0,1.9,10.0,526.0,708.88,574.27
2016,1,27,11,15,889.0,78.0,1.8,10.0,543.0,719.8,580.31
2016,1,27,11,30,896.0,79.0,1.7,10.0,560.0,727.57,584.54
2016,1,27,11,45,902.5,78.5,1.6,10.5,570.0,730.04,583.92
2016,1,27,12,0,909.0,78.0,1.5,11.0,580.0,729.22,581.04
2016,1,27,12,15,909.5,78.0,1.45,11.0,581.5,721.43,574.77
2016,1,27,12,30,910.0,78.0,1.4,11.0,583.0,710.4,566.35
2016,1,27,12,45,912.0,76.5,1.4,11.5,577.0,695.49,554.71
2016,1,27,13,0,914.0,75.0,1.4,12.0,571.0,677.37,540.14
2016,1,27,13,15,908.5,74.0,1.35,12.0,557.5,651.96,520.29
2016,1,27,13,30,903.0,73.0,1.3,12.0,544.0,623.83,498.18
2016,1,27,13,45,896.0,71.5,1.3,12.5,522.5,591.74,472.26
2016,1,27,14,0,889.0,70.0,1.3,13.0,501.0,557.35,444.12
2016,1,27,14,15,876.0,68.5,1.25,12.5,473.0,517.79,412.68
2016,1,27,14,30,863.0,67.0,1.2,12.0,445.0,476.74,379.2
2016,1,27,14,45,845.5,64.5,1.2,12.0,411.0,431.85,341.33
2016,1,27,15,0,828.0,62.0,1.2,12.0,377.0,385.67,301.36
2016,1,27,15,15,801.0,59.0,1.05,11.5,337.5,335.39,257.26
2016,1,27,15,30,774.0,56.0,0.9,11.0,298.0,285.95,212.94
2016,1,27,15,45,735.5,52.0,0.8,11.0,255.5,233.81,166.08
2016,1,27,16,0,697.0,48.0,0.7,11.0,213.0,184.29,121.83
2016,1,27,16,15,633.5,42.5,0.75,10.0,168.5,132.64,79.1
2016,1,27,16,30,570.0,37.0,0.8,9.0,124.0,86.93,44.83
2016,1,27,16,45,461.0,28.5,0.9,8.5,83.5,42.81,18.75
2016,1,27,17,0,352.0,20.0,1.0,8.0,43.0,16.72,4.89
2016,1,27,17,15,176.0,10.0,1.0,7.5,21.5,9.83,0.0
2016,1,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,5.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,5.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,20.0,0.75,5.5,20.0,19.31,8.93
2016,1,28,8,0,0.0,33.0,0.8,6.0,33.0,32.48,22.03
2016,1,28,8,15,0.0,48.5,0.95,6.0,48.5,48.63,36.59
2016,1,28,8,30,0.0,64.0,1.1,6.0,64.0,64.55,50.81
2016,1,28,8,45,0.0,79.5,1.25,6.5,79.5,80.36,64.64
2016,1,28,9,0,0.0,95.0,1.4,7.0,95.0,96.11,78.17
2016,1,28,9,15,0.5,110.0,1.3,7.0,110.0,111.55,91.35
2016,1,28,9,30,1.0,125.0,1.2,7.0,125.0,127.02,104.35
2016,1,28,9,45,13.0,144.0,1.2,7.5,149.5,154.05,127.03
2016,1,28,10,0,25.0,163.0,1.2,8.0,174.0,181.63,149.81
2016,1,28,10,15,111.0,187.0,1.2,8.5,239.0,279.52,231.56
2016,1,28,10,30,197.0,211.0,1.2,9.0,304.0,365.79,301.1
2016,1,28,10,45,526.5,144.5,1.3,9.5,410.0,536.08,439.57
2016,1,28,11,0,856.0,78.0,1.4,10.0,516.0,698.57,563.58
2016,1,28,11,15,446.0,149.5,1.55,10.5,378.5,490.98,400.11
2016,1,28,11,30,36.0,221.0,1.7,11.0,241.0,255.25,205.76
2016,1,28,11,45,36.5,225.0,1.9,11.5,245.0,258.91,209.33
2016,1,28,12,0,37.0,229.0,2.1,12.0,249.0,262.47,211.85
2016,1,28,12,15,18.5,185.5,2.05,12.0,195.5,196.39,158.03
2016,1,28,12,30,0.0,142.0,2.0,12.0,142.0,138.95,110.68
2016,1,28,12,45,0.0,136.5,2.0,12.5,136.5,133.33,105.99
2016,1,28,13,0,0.0,131.0,2.0,13.0,131.0,127.75,101.27
2016,1,28,13,15,33.0,180.5,1.85,13.0,198.0,202.13,162.89
2016,1,28,13,30,66.0,230.0,1.7,13.0,265.0,272.41,219.57
2016,1,28,13,45,67.5,221.5,1.6,13.0,256.0,261.76,210.78
2016,1,28,14,0,69.0,213.0,1.5,13.0,247.0,250.91,202.16
2016,1,28,14,15,42.0,188.5,1.4,13.0,209.0,208.98,168.22
2016,1,28,14,30,15.0,164.0,1.3,13.0,171.0,167.13,134.24
2016,1,28,14,45,7.5,106.5,1.25,13.0,110.0,106.49,84.43
2016,1,28,15,0,0.0,49.0,1.2,13.0,49.0,47.33,34.86
2016,1,28,15,15,0.0,44.0,1.05,12.5,44.0,42.49,30.93
2016,1,28,15,30,0.0,39.0,0.9,12.0,39.0,37.65,26.9
2016,1,28,15,45,0.0,33.5,0.75,11.5,33.5,32.33,22.39
2016,1,28,16,0,0.0,28.0,0.6,11.0,28.0,27.02,17.81
2016,1,28,16,15,0.0,22.0,0.65,10.5,22.0,21.22,12.72
2016,1,28,16,30,0.0,16.0,0.7,10.0,16.0,15.43,7.58
2016,1,28,16,45,0.0,10.5,0.8,10.0,10.5,10.12,2.79
2016,1,28,17,0,0.0,5.0,0.9,10.0,5.0,4.82,0.0
2016,1,28,17,15,0.0,2.5,0.9,9.5,2.5,2.46,0.0
2016,1,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,71.0,7.0,2.85,10.0,9.5,6.88,0.0
2016,1,29,7,30,142.0,14.0,3.0,10.0,19.0,53.52,0.0
2016,1,29,7,45,278.0,25.0,3.2,10.5,53.5,135.74,90.89
2016,1,29,8,0,414.0,36.0,3.4,11.0,88.0,211.58,163.66
2016,1,29,8,15,494.0,43.0,3.5,11.0,129.5,270.25,217.47
2016,1,29,8,30,574.0,50.0,3.6,11.0,171.0,334.63,275.04
2016,1,29,8,45,287.0,27.5,3.7,11.5,88.0,184.06,153.16
2016,1,29,9,0,0.0,5.0,3.8,12.0,5.0,4.82,0.0
2016,1,29,9,15,0.0,5.5,3.8,12.0,5.5,5.3,0.0
2016,1,29,9,30,0.0,6.0,3.8,12.0,6.0,5.79,0.0
2016,1,29,9,45,71.0,96.5,3.85,12.5,126.5,148.48,122.26
2016,1,29,10,0,142.0,187.0,3.9,13.0,247.0,299.46,247.18
2016,1,29,10,15,76.0,178.5,3.9,13.0,211.0,238.89,195.71
2016,1,29,10,30,10.0,170.0,3.9,13.0,175.0,177.56,143.4
2016,1,29,10,45,5.0,114.5,3.9,13.0,117.0,115.5,91.81
2016,1,29,11,0,0.0,59.0,3.9,13.0,59.0,57.03,42.65
2016,1,29,11,15,0.0,41.0,3.9,13.0,41.0,39.62,27.94
2016,1,29,11,30,0.0,23.0,3.9,13.0,23.0,22.21,13.2
2016,1,29,11,45,0.0,23.5,3.95,13.0,23.5,22.7,13.6
2016,1,29,12,0,0.0,24.0,4.0,13.0,24.0,23.18,14.0
2016,1,29,12,15,0.0,43.5,4.05,13.0,43.5,42.04,29.91
2016,1,29,12,30,0.0,63.0,4.1,13.0,63.0,60.92,45.78
2016,1,29,12,45,0.0,67.5,4.2,13.0,67.5,65.27,49.44
2016,1,29,13,0,0.0,72.0,4.3,13.0,72.0,69.63,53.12
2016,1,29,13,15,29.5,151.0,4.3,13.0,166.5,169.48,136.86
2016,1,29,13,30,59.0,230.0,4.3,13.0,261.0,268.26,217.8
2016,1,29,13,45,29.5,191.5,4.3,13.0,207.0,208.78,168.86
2016,1,29,14,0,0.0,153.0,4.3,13.0,153.0,149.38,119.79
2016,1,29,14,15,57.5,175.5,4.2,12.5,201.0,203.75,165.85
2016,1,29,14,30,115.0,198.0,4.1,12.0,249.0,253.85,207.4
2016,1,29,14,45,58.5,166.0,4.1,12.0,192.0,189.05,153.78
2016,1,29,15,0,2.0,134.0,4.1,12.0,135.0,130.82,105.62
2016,1,29,15,15,1.0,120.5,4.05,12.0,121.0,116.98,94.24
2016,1,29,15,30,0.0,107.0,4.0,12.0,107.0,103.3,82.83
2016,1,29,15,45,0.0,91.5,3.95,12.0,91.5,88.12,69.98
2016,1,29,16,0,0.0,76.0,3.9,12.0,76.0,73.03,57.03
2016,1,29,16,15,0.0,60.5,3.9,11.5,60.5,58.03,44.08
2016,1,29,16,30,0.0,45.0,3.9,11.0,45.0,43.16,31.06
2016,1,29,16,45,0.0,30.5,3.95,11.0,30.5,29.36,18.73
2016,1,29,17,0,0.0,16.0,4.0,11.0,16.0,15.44,5.44
2016,1,29,17,15,0.0,8.0,4.0,11.0,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,104.5,7.0,1.8,5.5,11.0,6.88,0.0
2016,1,30,7,30,209.0,14.0,2.1,6.0,22.0,72.7,0.0
2016,1,30,7,45,349.0,23.5,2.45,6.5,59.0,158.58,110.02
2016,1,30,8,0,489.0,33.0,2.8,7.0,96.0,233.52,183.4
2016,1,30,8,15,565.5,39.5,2.8,7.0,140.0,294.06,239.78
2016,1,30,8,30,642.0,46.0,2.8,7.0,184.0,359.68,299.08
2016,1,30,8,45,696.0,49.0,2.85,7.5,228.5,414.59,347.72
2016,1,30,9,0,750.0,52.0,2.9,8.0,273.0,471.52,396.41
2016,1,30,9,15,781.5,55.0,2.85,8.0,314.5,517.29,435.06
2016,1,30,9,30,813.0,58.0,2.8,8.0,356.0,562.68,472.29
2016,1,30,9,45,839.5,59.0,2.8,8.5,393.5,597.8,499.88
2016,1,30,10,0,866.0,60.0,2.8,9.0,431.0,635.46,528.63
2016,1,30,10,15,881.5,61.5,2.8,9.0,462.0,664.7,550.38
2016,1,30,10,30,897.0,63.0,2.8,9.0,493.0,691.51,569.75
2016,1,30,10,45,909.0,63.5,2.8,9.5,518.0,712.05,583.2
2016,1,30,11,0,921.0,64.0,2.8,10.0,543.0,729.65,594.43
2016,1,30,11,15,677.5,138.5,2.8,10.0,496.5,651.0,532.14
2016,1,30,11,30,434.0,213.0,2.8,10.0,450.0,554.57,452.93
2016,1,30,11,45,687.5,140.0,2.8,10.5,523.5,658.81,537.68
2016,1,30,12,0,941.0,67.0,2.8,11.0,597.0,748.58,604.87
2016,1,30,12,15,942.0,67.0,2.8,11.0,598.5,741.06,598.41
2016,1,30,12,30,943.0,67.0,2.8,11.0,600.0,730.15,590.33
2016,1,30,12,45,932.5,70.0,2.85,11.0,592.5,711.41,576.79
2016,1,30,13,0,922.0,73.0,2.9,11.0,585.0,689.73,561.06
2016,1,30,13,15,471.0,137.5,2.85,11.0,399.0,451.12,370.71
2016,1,30,13,30,20.0,202.0,2.8,11.0,213.0,211.18,170.72
2016,1,30,13,45,53.0,211.5,2.8,11.0,238.5,243.15,198.16
2016,1,30,14,0,86.0,221.0,2.8,11.0,264.0,268.78,219.42
2016,1,30,14,15,261.0,192.0,2.75,10.5,311.5,332.12,272.61
2016,1,30,14,30,436.0,163.0,2.7,10.0,359.0,378.15,309.61
2016,1,30,14,45,370.5,159.5,2.7,10.0,317.5,323.94,264.18
2016,1,30,15,0,305.0,156.0,2.7,10.0,276.0,277.33,225.12
2016,1,30,15,15,294.5,141.5,2.45,9.5,248.0,244.14,196.55
2016,1,30,15,30,284.0,127.0,2.2,9.0,220.0,211.45,167.89
2016,1,30,15,45,271.0,110.5,2.0,8.5,189.0,176.82,137.35
2016,1,30,16,0,258.0,94.0,1.8,8.0,158.0,143.2,107.54
2016,1,30,16,15,232.5,77.0,1.7,7.5,126.0,108.35,77.6
2016,1,30,16,30,207.0,60.0,1.6,7.0,94.0,76.09,50.97
2016,1,30,16,45,163.0,43.5,1.55,6.5,64.5,46.17,28.75
2016,1,30,17,0,119.0,27.0,1.5,6.0,35.0,21.01,10.46
2016,1,30,17,15,59.5,13.5,1.55,5.5,17.5,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,3.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.6,3.0,19.0,19.95,0.0
2016,1,31,7,45,132.0,32.0,1.9,3.5,49.0,91.03,64.23
2016,1,31,8,0,264.0,45.0,2.2,4.0,79.0,166.52,132.87
2016,1,31,8,15,307.5,59.5,2.35,4.0,114.5,212.07,175.47
2016,1,31,8,30,351.0,74.0,2.5,4.0,150.0,260.7,219.98
2016,1,31,8,45,376.0,88.0,2.65,4.0,185.5,302.12,257.51
2016,1,31,9,0,401.0,102.0,2.8,4.0,221.0,344.37,294.82
2016,1,31,9,15,423.5,112.5,2.95,4.5,254.5,381.68,326.64
2016,1,31,9,30,446.0,123.0,3.1,5.0,288.0,419.12,357.81
2016,1,31,9,45,303.0,156.5,3.3,5.5,274.0,371.07,315.59
2016,1,31,10,0,160.0,190.0,3.5,6.0,260.0,315.08,265.93
2016,1,31,10,15,84.0,178.5,3.6,6.0,215.5,244.31,205.32
2016,1,31,10,30,8.0,167.0,3.7,6.0,171.0,172.79,142.95
2016,1,31,10,45,281.0,166.5,3.85,6.5,313.5,384.36,325.86
2016,1,31,11,0,554.0,166.0,4.0,7.0,456.0,588.69,493.4
2016,1,31,11,15,750.5,118.5,4.1,7.0,524.5,683.62,570.63
2016,1,31,11,30,947.0,71.0,4.2,7.0,593.0,766.8,634.8
2016,1,31,11,45,955.5,70.0,4.3,7.5,604.0,770.39,636.0
2016,1,31,12,0,964.0,69.0,4.4,8.0,615.0,770.48,635.17
2016,1,31,12,15,965.0,69.0,4.45,8.0,617.0,762.79,629.43
2016,1,31,12,30,966.0,69.0,4.5,8.0,619.0,751.62,621.17
2016,1,31,12,45,961.0,70.5,4.55,8.5,612.5,734.56,607.37
2016,1,31,13,0,956.0,72.0,4.6,9.0,606.0,714.31,591.23
2016,1,31,13,15,950.5,71.0,4.6,8.5,592.0,687.94,571.3
2016,1,31,13,30,945.0,70.0,4.6,8.0,578.0,658.69,548.4
2016,1,31,13,45,936.0,69.5,4.65,8.0,556.0,625.21,520.82
2016,1,31,14,0,927.0,69.0,4.7,8.0,534.0,589.38,490.77
2016,1,31,14,15,914.0,67.5,4.65,8.0,505.0,548.28,455.51
2016,1,31,14,30,901.0,66.0,4.6,8.0,476.0,505.56,418.16
2016,1,31,14,45,881.0,64.5,4.55,8.0,440.0,458.37,376.31
2016,1,31,15,0,861.0,63.0,4.5,8.0,404.0,410.73,333.1
2016,1,31,15,15,834.5,60.0,4.3,7.5,363.5,358.66,285.71
2016,1,31,15,30,808.0,57.0,4.1,7.0,323.0,307.3,237.98
2016,1,31,15,45,768.5,53.5,3.9,6.5,278.5,253.09,187.7
2016,1,31,16,0,729.0,50.0,3.7,6.0,234.0,201.53,139.98
2016,1,31,16,15,667.0,45.0,3.75,5.5,188.0,147.99,93.17
2016,1,31,16,30,605.0,40.0,3.8,5.0,142.0,100.21,54.95
2016,1,31,16,45,496.0,32.5,3.9,4.5,98.5,53.78,25.41
2016,1,31,17,0,387.0,25.0,4.0,4.0,55.0,19.4,9.81
2016,1,31,17,15,193.5,12.5,4.35,4.0,27.5,12.29,0.0
2016,1,31,17,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,2,1,7,15,181.0,7.5,3.15,0.5,15.0,51.06,0.0
2016,2,1,7,30,362.0,15.0,3.4,1.0,30.0,127.19,0.0
2016,2,1,7,45,494.0,22.5,3.7,1.5,72.5,204.17,148.99
2016,2,1,8,0,626.0,30.0,4.0,2.0,115.0,284.56,229.05
2016,2,1,8,15,695.5,35.0,4.2,2.5,162.0,344.13,286.61
2016,2,1,8,30,765.0,40.0,4.4,3.0,209.0,409.97,347.74
2016,2,1,8,45,807.5,43.5,4.65,4.0,256.0,464.23,396.91
2016,2,1,9,0,850.0,47.0,4.9,5.0,303.0,519.68,445.28
2016,2,1,9,15,878.0,49.5,5.0,5.0,346.0,566.25,486.11
2016,2,1,9,30,906.0,52.0,5.1,5.0,389.0,612.05,525.24
2016,2,1,9,45,915.5,57.0,5.2,5.5,426.5,648.07,554.37
2016,2,1,10,0,925.0,62.0,5.3,6.0,464.0,681.56,580.73
2016,2,1,10,15,938.5,63.5,5.2,6.0,496.0,710.87,602.49
2016,2,1,10,30,952.0,65.0,5.1,6.0,528.0,737.48,621.92
2016,2,1,10,45,959.5,66.5,5.0,6.5,553.0,756.94,634.45
2016,2,1,11,0,967.0,68.0,4.9,7.0,578.0,773.15,644.4
2016,2,1,11,15,972.5,69.0,4.8,7.0,595.5,783.96,651.38
2016,2,1,11,30,978.0,70.0,4.7,7.0,613.0,791.28,655.77
2016,2,1,11,45,981.5,70.0,4.65,7.5,622.5,792.44,654.66
2016,2,1,12,0,985.0,70.0,4.6,8.0,632.0,790.0,650.97
2016,2,1,12,15,985.0,70.0,4.5,8.0,633.5,781.45,643.71
2016,2,1,12,30,985.0,70.0,4.4,8.0,635.0,769.35,633.92
2016,2,1,12,45,978.5,71.0,4.35,8.5,627.5,750.42,618.19
2016,2,1,13,0,972.0,72.0,4.3,9.0,620.0,728.27,600.19
2016,2,1,13,15,966.0,71.5,4.1,9.0,605.0,701.75,578.47
2016,2,1,13,30,960.0,71.0,3.9,9.0,590.0,672.31,553.99
2016,2,1,13,45,951.5,70.0,3.75,9.0,567.5,638.1,525.71
2016,2,1,14,0,943.0,69.0,3.6,9.0,545.0,601.48,495.04
2016,2,1,14,15,929.5,67.5,3.4,8.5,515.5,559.49,460.24
2016,2,1,14,30,916.0,66.0,3.2,8.0,486.0,515.88,423.28
2016,2,1,14,45,898.0,63.5,3.0,8.0,450.0,467.84,381.12
2016,2,1,15,0,880.0,61.0,2.8,8.0,414.0,419.08,337.39
2016,2,1,15,15,853.5,58.5,2.35,7.5,372.5,366.82,290.08
2016,2,1,15,30,827.0,56.0,1.9,7.0,331.0,314.76,242.04
2016,2,1,15,45,789.0,52.0,1.5,6.5,286.0,259.36,191.08
