Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,751.0,48.0,1.1,6.0,241.0,206.43,142.41
2016,2,1,16,15,692.0,43.5,1.1,5.5,194.5,152.49,95.54
2016,2,1,16,30,633.0,39.0,1.1,5.0,148.0,103.95,56.66
2016,2,1,16,45,535.5,31.5,1.1,4.5,104.0,56.22,25.81
2016,2,1,17,0,438.0,24.0,1.1,4.0,60.0,19.9,10.66
2016,2,1,17,15,219.0,12.0,1.15,3.5,30.0,11.8,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.5,1.6,3.0,12.5,12.29,0.0
2016,2,2,7,30,0.0,25.0,1.7,3.0,25.0,28.15,0.0
2016,2,2,7,45,188.0,35.5,1.85,3.5,61.5,121.0,88.97
2016,2,2,8,0,376.0,46.0,2.0,4.0,98.0,211.34,169.55
2016,2,2,8,15,457.0,55.0,2.05,4.0,141.0,272.59,225.66
2016,2,2,8,30,538.0,64.0,2.1,4.0,184.0,339.49,285.64
2016,2,2,8,45,596.5,69.0,2.15,4.0,228.5,395.67,335.55
2016,2,2,9,0,655.0,74.0,2.2,4.0,273.0,454.43,386.27
2016,2,2,9,15,691.0,78.5,2.2,4.0,315.0,501.8,426.21
2016,2,2,9,30,727.0,83.0,2.2,4.0,357.0,549.31,465.23
2016,2,2,9,45,363.5,109.5,2.25,4.5,246.5,365.01,311.3
2016,2,2,10,0,0.0,136.0,2.3,5.0,136.0,135.56,111.53
2016,2,2,10,15,123.0,176.0,2.2,5.0,236.5,275.64,232.93
2016,2,2,10,30,246.0,216.0,2.1,5.0,337.0,415.65,348.63
2016,2,2,10,45,128.0,200.5,2.05,5.0,263.5,307.99,257.58
2016,2,2,11,0,10.0,185.0,2.0,5.0,190.0,191.92,158.33
2016,2,2,11,15,59.0,222.0,1.9,5.0,254.5,273.83,227.7
2016,2,2,11,30,108.0,259.0,1.8,5.0,319.0,349.73,289.82
2016,2,2,11,45,74.5,250.0,1.7,5.5,292.0,313.87,258.73
2016,2,2,12,0,41.0,241.0,1.6,6.0,265.0,278.3,228.42
2016,2,2,12,15,40.0,242.0,1.4,6.0,265.5,277.35,227.41
2016,2,2,12,30,39.0,243.0,1.2,6.0,266.0,276.33,226.19
2016,2,2,12,45,40.5,241.5,1.0,6.5,265.0,274.28,223.82
2016,2,2,13,0,42.0,240.0,0.8,7.0,264.0,272.09,221.33
2016,2,2,13,15,42.0,234.5,0.9,7.0,258.0,264.55,215.62
2016,2,2,13,30,42.0,229.0,1.0,7.0,252.0,256.96,209.87
2016,2,2,13,45,41.0,220.5,1.15,7.0,242.0,245.6,201.09
2016,2,2,14,0,40.0,212.0,1.3,7.0,232.0,234.27,192.26
2016,2,2,14,15,440.5,146.0,1.45,7.0,350.5,385.82,319.32
2016,2,2,14,30,841.0,80.0,1.6,7.0,469.0,497.65,406.66
2016,2,2,14,45,823.0,77.0,1.75,7.0,434.5,451.58,366.79
2016,2,2,15,0,805.0,74.0,1.9,7.0,400.0,404.99,326.39
2016,2,2,15,15,777.0,71.0,1.85,6.5,360.0,354.54,281.81
2016,2,2,15,30,749.0,68.0,1.8,6.0,320.0,305.04,236.97
2016,2,2,15,45,691.5,66.0,1.75,6.0,275.0,249.18,186.62
2016,2,2,16,0,634.0,64.0,1.7,6.0,230.0,198.5,141.01
2016,2,2,16,15,570.5,57.5,1.65,5.5,185.0,147.44,96.95
2016,2,2,16,30,507.0,51.0,1.6,5.0,140.0,102.44,60.84
2016,2,2,16,45,404.0,41.0,1.55,4.5,98.5,58.28,31.3
2016,2,2,17,0,301.0,31.0,1.5,4.0,57.0,25.1,15.31
2016,2,2,17,15,150.5,15.5,1.5,3.5,28.5,12.15,0.0
2016,2,2,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,3,7,15,115.0,9.0,0.5,0.0,14.5,37.03,0.0
2016,2,3,7,30,230.0,18.0,0.5,0.0,29.0,96.54,2.96
2016,2,3,7,45,351.0,28.5,0.55,0.5,67.5,168.2,125.62
2016,2,3,8,0,472.0,39.0,0.6,1.0,106.0,241.93,194.63
2016,2,3,8,15,546.0,46.0,0.75,1.0,150.0,301.86,250.07
2016,2,3,8,30,620.0,53.0,0.9,1.0,194.0,366.91,308.63
2016,2,3,8,45,664.0,58.5,1.05,1.5,238.0,419.37,354.93
2016,2,3,9,0,708.0,64.0,1.2,2.0,282.0,470.78,399.01
2016,2,3,9,15,740.0,68.0,1.3,2.5,323.5,517.32,437.55
2016,2,3,9,30,772.0,72.0,1.4,3.0,365.0,563.59,474.76
2016,2,3,9,45,788.5,76.5,1.5,4.0,401.0,599.93,502.27
2016,2,3,10,0,805.0,81.0,1.6,5.0,437.0,634.48,527.71
2016,2,3,10,15,821.5,83.0,1.65,5.5,468.5,664.16,549.51
2016,2,3,10,30,838.0,85.0,1.7,6.0,500.0,691.56,568.39
2016,2,3,10,45,852.0,86.0,1.75,7.0,525.0,713.54,582.05
2016,2,3,11,0,866.0,87.0,1.8,8.0,550.0,732.74,593.61
2016,2,3,11,15,874.0,88.0,1.75,8.0,568.0,744.62,601.05
2016,2,3,11,30,882.0,89.0,1.7,8.0,586.0,753.34,606.31
2016,2,3,11,45,656.0,159.0,1.7,8.5,532.0,665.55,537.55
2016,2,3,12,0,430.0,229.0,1.7,9.0,478.0,569.05,459.53
2016,2,3,12,15,662.0,159.5,1.65,9.0,544.5,659.38,532.73
2016,2,3,12,30,894.0,90.0,1.6,9.0,611.0,734.02,589.15
2016,2,3,12,45,516.5,179.5,1.6,9.5,480.0,556.07,449.39
2016,2,3,13,0,139.0,269.0,1.6,10.0,349.0,373.82,301.34
2016,2,3,13,15,110.0,258.0,1.5,10.0,320.5,333.6,270.06
2016,2,3,13,30,81.0,247.0,1.4,10.0,292.0,300.19,243.1
2016,2,3,13,45,47.0,216.5,1.35,10.0,242.5,245.07,198.63
2016,2,3,14,0,13.0,186.0,1.3,10.0,193.0,189.46,153.3
2016,2,3,14,15,17.0,181.5,1.2,10.0,190.0,186.41,151.2
2016,2,3,14,30,21.0,177.0,1.1,10.0,187.0,183.02,148.6
2016,2,3,14,45,40.0,173.5,1.0,10.0,190.5,188.87,153.57
2016,2,3,15,0,59.0,170.0,0.9,10.0,194.0,190.73,154.96
2016,2,3,15,15,53.5,154.0,0.85,9.5,174.5,169.55,137.66
2016,2,3,15,30,48.0,138.0,0.8,9.0,155.0,148.9,120.68
2016,2,3,15,45,42.5,120.5,0.75,8.5,133.5,127.38,102.73
2016,2,3,16,0,37.0,103.0,0.7,8.0,112.0,106.49,85.07
2016,2,3,16,15,28.0,84.0,0.75,7.5,90.5,84.31,66.27
2016,2,3,16,30,19.0,65.0,0.8,7.0,69.0,63.29,48.3
2016,2,3,16,45,9.5,46.5,0.85,6.5,48.5,44.44,32.05
2016,2,3,17,0,0.0,28.0,0.9,6.0,28.0,26.57,16.75
2016,2,3,17,15,0.0,14.0,0.9,6.0,14.0,13.52,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,16.0,2.3,1.5,16.0,15.73,0.0
2016,2,4,7,30,0.0,32.0,2.5,2.0,32.0,38.64,3.87
2016,2,4,7,45,256.5,35.0,2.75,2.5,72.0,143.84,108.58
2016,2,4,8,0,513.0,38.0,3.0,3.0,112.0,257.8,208.75
2016,2,4,8,15,585.5,44.5,2.95,3.0,157.0,315.37,263.06
2016,2,4,8,30,658.0,51.0,2.9,3.0,202.0,381.31,323.12
2016,2,4,8,45,701.0,55.5,2.9,3.5,247.0,434.07,370.07
2016,2,4,9,0,744.0,60.0,2.9,4.0,292.0,488.06,416.37
2016,2,4,9,15,774.5,63.5,2.85,4.5,334.0,534.45,454.8
2016,2,4,9,30,805.0,67.0,2.8,5.0,376.0,580.4,491.61
2016,2,4,9,45,589.5,119.0,2.8,5.5,357.0,525.74,444.01
2016,2,4,10,0,374.0,171.0,2.8,6.0,338.0,443.8,373.9
2016,2,4,10,15,618.5,126.0,2.7,6.0,424.5,579.08,486.28
2016,2,4,10,30,863.0,81.0,2.6,6.0,511.0,707.29,586.93
2016,2,4,10,45,873.0,82.5,2.55,6.5,535.5,727.42,598.87
2016,2,4,11,0,883.0,84.0,2.5,7.0,560.0,744.6,609.43
2016,2,4,11,15,623.0,161.0,2.45,7.0,502.5,646.68,531.25
2016,2,4,11,30,363.0,238.0,2.4,7.0,445.0,529.44,434.97
2016,2,4,11,45,363.0,243.0,2.35,7.5,452.5,533.09,437.21
2016,2,4,12,0,363.0,248.0,2.3,8.0,460.0,535.33,437.55
2016,2,4,12,15,638.5,166.0,2.2,8.0,540.0,651.59,532.0
2016,2,4,12,30,914.0,84.0,2.1,8.0,620.0,744.8,603.22
2016,2,4,12,45,911.5,83.5,2.05,8.5,613.5,727.92,588.48
2016,2,4,13,0,909.0,83.0,2.0,9.0,607.0,707.92,572.63
2016,2,4,13,15,903.5,82.5,2.0,9.0,593.0,682.95,553.83
2016,2,4,13,30,898.0,82.0,2.0,9.0,579.0,655.24,532.21
2016,2,4,13,45,889.0,81.0,2.05,9.5,557.5,622.28,505.58
2016,2,4,14,0,880.0,80.0,2.1,10.0,536.0,588.51,477.79
2016,2,4,14,15,724.5,109.5,2.05,10.0,471.5,504.9,410.43
2016,2,4,14,30,569.0,139.0,2.0,10.0,407.0,427.03,347.17
2016,2,4,14,45,567.0,128.5,2.0,10.0,379.0,392.64,318.29
2016,2,4,15,0,565.0,118.0,2.0,10.0,351.0,355.32,286.01
2016,2,4,15,15,542.0,111.0,1.7,9.5,317.0,312.71,248.83
2016,2,4,15,30,519.0,104.0,1.4,9.0,283.0,269.91,210.9
2016,2,4,15,45,498.0,92.0,1.15,8.5,246.0,225.47,171.18
2016,2,4,16,0,477.0,80.0,0.9,8.0,209.0,183.39,133.27
2016,2,4,16,15,530.0,62.5,0.9,7.5,180.5,148.87,99.28
2016,2,4,16,30,583.0,45.0,0.9,7.0,152.0,108.32,61.86
2016,2,4,16,45,491.0,36.5,0.95,6.5,109.0,61.48,30.18
2016,2,4,17,0,399.0,28.0,1.0,6.0,66.0,24.32,15.1
2016,2,4,17,15,199.5,14.0,1.0,5.5,33.0,10.46,0.0
2016,2,4,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,5,7,15,112.0,10.5,0.95,1.5,16.5,38.22,0.0
2016,2,5,7,30,224.0,21.0,1.1,2.0,33.0,100.12,28.86
2016,2,5,7,45,347.0,32.0,1.25,2.5,72.5,172.24,130.63
2016,2,5,8,0,470.0,43.0,1.4,3.0,112.0,248.01,200.39
2016,2,5,8,15,545.0,50.5,1.5,3.5,157.5,309.53,256.6
2016,2,5,8,30,620.0,58.0,1.6,4.0,203.0,376.19,315.66
2016,2,5,8,45,670.0,62.5,1.7,5.0,248.5,430.99,362.77
2016,2,5,9,0,720.0,67.0,1.8,6.0,294.0,484.96,407.61
2016,2,5,9,15,752.5,71.0,1.9,6.5,336.5,532.52,446.51
2016,2,5,9,30,785.0,75.0,2.0,7.0,379.0,579.8,484.07
2016,2,5,9,45,810.0,77.0,2.1,8.0,417.0,619.33,513.77
2016,2,5,10,0,835.0,79.0,2.2,9.0,455.0,657.41,541.6
2016,2,5,10,15,851.0,81.5,2.2,9.5,487.0,688.13,562.99
2016,2,5,10,30,867.0,84.0,2.2,10.0,519.0,716.45,581.92
2016,2,5,10,45,879.0,85.0,2.2,10.5,544.5,737.57,595.33
2016,2,5,11,0,891.0,86.0,2.2,11.0,570.0,755.76,606.61
2016,2,5,11,15,898.0,87.0,2.15,11.0,588.0,762.97,610.63
2016,2,5,11,30,905.0,88.0,2.1,11.0,606.0,771.24,615.63
2016,2,5,11,45,907.5,89.0,2.1,11.5,615.5,772.86,615.17
2016,2,5,12,0,910.0,90.0,2.1,12.0,625.0,771.12,612.47
2016,2,5,12,15,910.0,90.5,1.95,12.0,626.5,763.64,605.71
2016,2,5,12,30,910.0,91.0,1.8,12.0,628.0,752.85,596.7
2016,2,5,12,45,765.5,129.0,1.7,12.0,578.0,683.03,543.99
2016,2,5,13,0,621.0,167.0,1.6,12.0,528.0,608.78,486.13
2016,2,5,13,15,754.0,128.5,1.55,12.0,556.5,640.56,511.74
2016,2,5,13,30,887.0,90.0,1.5,12.0,585.0,662.08,528.08
2016,2,5,13,45,670.5,141.5,1.45,12.0,507.5,559.46,447.48
2016,2,5,14,0,454.0,193.0,1.4,12.0,430.0,462.99,371.34
2016,2,5,14,15,465.5,179.0,1.5,12.0,411.0,437.13,351.88
2016,2,5,14,30,477.0,165.0,1.6,12.0,392.0,409.26,329.63
2016,2,5,14,45,651.5,118.5,1.75,12.0,404.5,423.28,339.52
2016,2,5,15,0,826.0,72.0,1.9,12.0,417.0,419.62,332.93
2016,2,5,15,15,801.0,69.0,1.7,11.5,377.0,368.95,288.5
2016,2,5,15,30,776.0,66.0,1.5,11.0,337.0,318.91,243.84
2016,2,5,15,45,742.0,61.5,1.35,10.5,293.5,265.84,196.28
2016,2,5,16,0,708.0,57.0,1.2,10.0,250.0,214.95,150.34
2016,2,5,16,15,651.0,51.5,1.2,9.0,204.0,161.64,104.5
2016,2,5,16,30,594.0,46.0,1.2,8.0,158.0,112.26,64.47
2016,2,5,16,45,489.0,38.5,1.2,7.0,113.0,64.63,32.5
2016,2,5,17,0,384.0,31.0,1.2,6.0,68.0,28.17,18.61
2016,2,5,17,15,192.0,15.5,1.2,6.0,34.0,11.69,0.0
2016,2,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,7,15,139.5,10.0,1.6,1.5,18.0,44.89,0.0
2016,2,6,7,30,279.0,20.0,1.8,2.0,36.0,116.85,45.23
2016,2,6,7,45,399.0,29.5,2.05,3.0,76.5,188.36,143.85
2016,2,6,8,0,519.0,39.0,2.3,4.0,117.0,263.98,213.62
2016,2,6,8,15,588.5,45.5,2.2,4.5,162.5,324.14,268.96
2016,2,6,8,30,658.0,52.0,2.1,5.0,208.0,386.27,324.27
2016,2,6,8,45,706.5,55.5,2.05,6.0,254.0,441.09,371.15
2016,2,6,9,0,755.0,59.0,2.0,7.0,300.0,497.52,417.37
2016,2,6,9,15,784.0,62.5,1.95,7.5,342.0,543.67,454.36
2016,2,6,9,30,813.0,66.0,1.9,8.0,384.0,589.28,489.66
2016,2,6,9,45,829.5,69.5,1.9,8.5,420.5,625.9,517.14
2016,2,6,10,0,846.0,73.0,1.9,9.0,457.0,660.62,542.47
2016,2,6,10,15,860.5,74.5,1.85,9.5,488.0,689.47,561.46
2016,2,6,10,30,875.0,76.0,1.8,10.0,519.0,711.55,575.18
2016,2,6,10,45,885.5,77.5,1.8,10.5,544.0,732.37,588.32
2016,2,6,11,0,896.0,79.0,1.8,11.0,569.0,750.26,599.27
2016,2,6,11,15,902.0,79.5,1.95,11.0,586.0,760.59,607.17
2016,2,6,11,30,908.0,80.0,2.1,11.0,603.0,767.66,612.85
2016,2,6,11,45,915.5,79.0,2.3,11.5,613.5,770.83,615.04
2016,2,6,12,0,923.0,78.0,2.5,12.0,624.0,770.6,614.82
2016,2,6,12,15,923.5,78.0,2.55,12.0,626.0,762.93,609.38
2016,2,6,12,30,924.0,78.0,2.6,12.0,628.0,751.89,601.65
2016,2,6,12,45,693.0,151.5,2.65,12.0,561.5,658.82,530.44
2016,2,6,13,0,462.0,225.0,2.7,12.0,495.0,560.41,451.73
2016,2,6,13,15,682.0,152.0,2.7,12.0,540.5,620.25,501.79
2016,2,6,13,30,902.0,79.0,2.7,12.0,586.0,660.89,535.11
2016,2,6,13,45,893.0,78.0,2.7,12.5,564.5,627.74,507.54
2016,2,6,14,0,884.0,77.0,2.7,13.0,543.0,592.35,478.37
2016,2,6,14,15,871.5,75.0,2.55,12.5,514.5,552.0,446.0
2016,2,6,14,30,859.0,73.0,2.4,12.0,486.0,510.78,412.15
2016,2,6,14,45,707.5,98.0,2.3,12.0,422.0,430.57,346.4
2016,2,6,15,0,556.0,123.0,2.2,12.0,358.0,358.65,287.16
2016,2,6,15,15,537.0,114.5,1.9,11.5,323.5,316.37,250.75
2016,2,6,15,30,518.0,106.0,1.6,11.0,289.0,274.8,214.08
2016,2,6,15,45,502.0,93.5,1.35,10.5,252.0,231.1,175.12
2016,2,6,16,0,486.0,81.0,1.1,10.0,215.0,189.26,137.42
2016,2,6,16,15,445.0,70.0,1.1,9.0,176.0,144.46,99.03
2016,2,6,16,30,404.0,59.0,1.1,8.0,137.0,103.57,65.47
2016,2,6,16,45,347.5,45.5,1.1,7.5,99.0,63.34,36.05
2016,2,6,17,0,291.0,32.0,1.1,7.0,61.0,29.07,15.88
2016,2,6,17,15,145.5,16.0,1.1,7.0,30.5,12.0,0.0
2016,2,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,7,7,15,178.5,9.5,2.45,3.5,20.5,54.6,0.0
2016,2,7,7,30,357.0,19.0,2.8,4.0,41.0,138.02,63.7
2016,2,7,7,45,475.5,26.5,3.15,5.0,83.5,209.37,159.87
2016,2,7,8,0,594.0,34.0,3.5,6.0,126.0,286.29,231.0
2016,2,7,8,15,659.5,39.0,3.55,6.5,172.5,346.75,287.18
2016,2,7,8,30,725.0,44.0,3.6,7.0,219.0,411.28,345.06
2016,2,7,8,45,768.0,47.0,3.7,7.5,265.5,465.22,392.54
2016,2,7,9,0,811.0,50.0,3.8,8.0,312.0,516.62,436.45
2016,2,7,9,15,838.0,52.5,3.7,8.5,354.5,562.19,473.7
2016,2,7,9,30,865.0,55.0,3.6,9.0,397.0,607.03,509.08
2016,2,7,9,45,878.0,59.5,3.55,10.0,434.5,644.09,536.3
2016,2,7,10,0,891.0,64.0,3.5,11.0,472.0,678.92,560.0
2016,2,7,10,15,905.0,65.5,3.45,11.0,504.0,708.44,581.03
2016,2,7,10,30,919.0,67.0,3.4,11.0,536.0,735.38,599.96
2016,2,7,10,45,929.0,67.5,3.35,11.5,561.0,755.43,612.51
2016,2,7,11,0,939.0,68.0,3.3,12.0,586.0,772.4,622.76
2016,2,7,11,15,945.0,69.0,3.3,12.5,603.5,783.71,629.12
2016,2,7,11,30,951.0,70.0,3.3,13.0,621.0,791.61,633.09
2016,2,7,11,45,954.0,70.5,3.35,13.5,631.0,793.2,632.83
2016,2,7,12,0,957.0,71.0,3.4,14.0,641.0,791.25,630.18
2016,2,7,12,15,957.0,71.0,3.4,14.0,642.5,782.99,623.99
2016,2,7,12,30,957.0,71.0,3.4,14.0,644.0,771.25,615.42
2016,2,7,12,45,956.0,70.0,3.4,14.5,637.5,754.27,602.0
2016,2,7,13,0,955.0,69.0,3.4,15.0,631.0,733.96,586.28
2016,2,7,13,15,949.5,68.5,3.3,15.0,616.5,707.98,567.1
2016,2,7,13,30,944.0,68.0,3.2,15.0,602.0,679.08,544.9
2016,2,7,13,45,935.5,67.0,3.15,15.0,580.0,645.05,518.11
2016,2,7,14,0,927.0,66.0,3.1,15.0,558.0,608.63,489.0
2016,2,7,14,15,915.0,64.5,2.9,15.0,529.0,567.58,455.28
2016,2,7,14,30,903.0,63.0,2.7,15.0,500.0,524.81,419.55
2016,2,7,14,45,886.0,61.5,2.55,15.0,465.0,478.23,380.21
2016,2,7,15,0,869.0,60.0,2.4,15.0,430.0,430.84,339.27
2016,2,7,15,15,845.5,57.5,2.05,14.5,389.5,379.44,294.43
2016,2,7,15,30,822.0,55.0,1.7,14.0,349.0,328.4,248.87
2016,2,7,15,45,787.5,52.0,1.35,14.0,304.5,273.7,199.54
2016,2,7,16,0,753.0,49.0,1.0,14.0,260.0,221.63,152.37
2016,2,7,16,15,700.5,44.5,1.05,13.0,213.5,167.34,105.9
2016,2,7,16,30,648.0,40.0,1.1,12.0,167.0,117.77,65.68
2016,2,7,16,45,559.0,34.0,1.15,11.5,122.0,69.28,32.62
2016,2,7,17,0,470.0,28.0,1.2,11.0,77.0,30.25,14.27
2016,2,7,17,15,235.0,14.0,1.2,10.5,38.5,10.89,0.0
2016,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,7,15,153.0,11.0,1.35,6.0,20.5,49.97,0.0
2016,2,8,7,30,306.0,22.0,1.4,7.0,41.0,130.08,67.08
2016,2,8,7,45,424.5,31.0,1.5,8.0,83.5,201.04,152.56
2016,2,8,8,0,543.0,40.0,1.6,9.0,126.0,277.52,220.92
2016,2,8,8,15,612.0,46.0,1.7,9.5,172.5,335.57,273.41
2016,2,8,8,30,681.0,52.0,1.8,10.0,219.0,401.41,330.6
2016,2,8,8,45,723.0,56.5,1.95,11.0,265.0,455.23,375.88
2016,2,8,9,0,765.0,61.0,2.1,12.0,311.0,510.19,420.4
2016,2,8,9,15,794.5,64.5,2.1,12.5,353.5,557.27,457.49
2016,2,8,9,30,824.0,68.0,2.1,13.0,396.0,603.81,492.96
2016,2,8,9,45,849.5,69.0,2.1,13.5,435.0,643.88,522.58
2016,2,8,10,0,875.0,70.0,2.1,14.0,474.0,678.21,546.56
2016,2,8,10,15,889.0,71.5,2.1,14.0,506.0,707.44,566.78
2016,2,8,10,30,903.0,73.0,2.1,14.0,538.0,734.13,585.04
2016,2,8,10,45,911.5,75.0,2.15,14.5,563.0,754.63,598.0
2016,2,8,11,0,920.0,77.0,2.2,15.0,588.0,772.03,608.77
2016,2,8,11,15,926.0,77.5,2.2,15.0,605.5,782.63,615.5
2016,2,8,11,30,932.0,78.0,2.2,15.0,623.0,789.87,620.0
2016,2,8,11,45,934.5,79.0,2.2,15.5,633.0,791.62,619.59
2016,2,8,12,0,937.0,80.0,2.2,16.0,643.0,789.9,616.89
2016,2,8,12,15,938.0,80.0,2.15,16.0,644.5,782.47,611.09
2016,2,8,12,30,939.0,80.0,2.1,16.0,646.0,771.61,603.02
2016,2,8,12,45,944.5,76.5,2.05,16.5,641.5,756.7,591.12
2016,2,8,13,0,950.0,73.0,2.0,17.0,637.0,738.31,576.92
2016,2,8,13,15,945.0,72.5,1.9,17.0,623.0,712.7,558.36
2016,2,8,13,30,940.0,72.0,1.8,17.0,609.0,684.17,536.95
2016,2,8,13,45,931.0,71.5,1.75,17.0,587.0,650.39,511.13
2016,2,8,14,0,922.0,71.0,1.7,17.0,565.0,614.25,483.11
2016,2,8,14,15,910.5,69.5,1.55,17.0,536.0,573.53,450.53
2016,2,8,14,30,899.0,68.0,1.4,17.0,507.0,531.05,415.99
2016,2,8,14,45,881.0,66.5,1.3,17.0,471.5,484.02,377.49
2016,2,8,15,0,863.0,65.0,1.2,17.0,436.0,436.27,337.47
2016,2,8,15,15,839.5,62.5,1.1,16.5,395.5,384.72,294.13
2016,2,8,15,30,816.0,60.0,1.0,16.0,355.0,333.53,249.89
2016,2,8,15,45,781.0,56.5,0.9,15.5,310.0,278.79,202.16
2016,2,8,16,0,746.0,53.0,0.8,15.0,265.0,226.23,155.78
2016,2,8,16,15,693.0,48.5,0.85,14.0,218.5,171.98,109.68
2016,2,8,16,30,640.0,44.0,0.9,13.0,172.0,122.53,69.67
2016,2,8,16,45,551.5,37.0,1.0,12.5,126.0,73.24,35.71
2016,2,8,17,0,463.0,30.0,1.1,12.0,80.0,33.4,16.06
2016,2,8,17,15,231.5,15.0,1.1,11.5,40.0,10.88,0.64
2016,2,8,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,7,15,169.5,11.0,1.55,6.5,22.5,54.61,0.0
2016,2,9,7,30,339.0,22.0,1.7,7.0,45.0,141.85,80.25
2016,2,9,7,45,454.5,31.0,1.9,8.0,88.0,212.78,162.55
2016,2,9,8,0,570.0,40.0,2.1,9.0,131.0,286.56,229.06
2016,2,9,8,15,637.0,45.5,2.2,9.5,178.5,348.05,284.61
2016,2,9,8,30,704.0,51.0,2.3,10.0,226.0,413.63,341.8
2016,2,9,8,45,746.0,55.5,2.4,10.5,273.0,468.49,388.61
2016,2,9,9,0,788.0,60.0,2.5,11.0,320.0,524.47,434.7
2016,2,9,9,15,816.5,63.0,2.5,11.5,363.0,571.28,471.8
2016,2,9,9,30,845.0,66.0,2.5,12.0,406.0,617.41,507.2
2016,2,9,9,45,866.5,68.0,2.5,12.5,445.0,656.74,536.39
2016,2,9,10,0,888.0,70.0,2.5,13.0,484.0,690.05,559.49
2016,2,9,10,15,780.5,98.5,2.45,13.5,480.0,669.52,541.34
2016,2,9,10,30,673.0,127.0,2.4,14.0,476.0,640.19,515.97
2016,2,9,10,45,664.5,137.5,2.35,14.5,495.5,654.17,524.61
2016,2,9,11,0,656.0,148.0,2.3,15.0,515.0,665.29,530.65
2016,2,9,11,15,565.0,185.0,2.15,15.0,508.0,637.22,506.38
2016,2,9,11,30,474.0,222.0,2.0,15.0,501.0,609.16,482.27
2016,2,9,11,45,531.5,205.0,1.9,15.5,523.0,632.31,499.11
2016,2,9,12,0,589.0,188.0,1.8,16.0,545.0,653.12,513.51
2016,2,9,12,15,772.0,132.5,1.65,16.5,601.5,726.08,566.88
2016,2,9,12,30,955.0,77.0,1.5,17.0,658.0,783.35,604.08
2016,2,9,12,45,953.0,76.5,1.4,17.5,651.5,766.17,589.42
2016,2,9,13,0,951.0,76.0,1.3,18.0,645.0,745.69,573.43
2016,2,9,13,15,945.5,75.5,1.2,18.0,630.0,719.66,554.75
2016,2,9,13,30,940.0,75.0,1.1,18.0,615.0,690.72,533.38
2016,2,9,13,45,928.5,75.0,1.0,18.0,592.0,655.84,506.78
2016,2,9,14,0,917.0,75.0,0.9,18.0,569.0,618.75,478.21
2016,2,9,14,15,700.5,123.0,0.9,17.5,489.5,517.89,402.83
2016,2,9,14,30,484.0,171.0,0.9,17.0,410.0,425.14,332.5
2016,2,9,14,45,441.5,166.0,0.9,17.0,372.0,378.46,296.39
2016,2,9,15,0,399.0,161.0,0.9,17.0,334.0,334.23,261.21
2016,2,9,15,15,303.0,156.5,0.9,16.0,281.0,271.22,212.26
2016,2,9,15,30,207.0,152.0,0.9,15.0,228.0,217.48,170.41
2016,2,9,15,45,194.0,134.5,0.9,14.5,199.0,185.36,143.9
2016,2,9,16,0,181.0,117.0,0.9,14.0,170.0,154.37,117.87
2016,2,9,16,15,166.0,98.0,0.95,13.0,140.0,122.89,91.58
2016,2,9,16,30,151.0,79.0,1.0,12.0,110.0,92.4,66.27
2016,2,9,16,45,127.0,59.5,1.05,11.5,81.0,62.76,42.69
2016,2,9,17,0,103.0,40.0,1.1,11.0,52.0,36.07,22.72
2016,2,9,17,15,51.5,20.0,1.1,10.5,26.0,16.92,5.3
2016,2,9,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,7,15,17.5,12.5,1.0,6.5,13.5,16.85,0.0
2016,2,10,7,30,35.0,25.0,1.0,7.0,27.0,42.13,23.01
2016,2,10,7,45,64.5,43.5,1.0,7.5,52.5,77.13,58.2
2016,2,10,8,0,94.0,62.0,1.0,8.0,78.0,112.3,89.67
2016,2,10,8,15,108.5,82.0,1.05,8.5,105.5,144.91,118.61
2016,2,10,8,30,123.0,102.0,1.1,9.0,133.0,178.27,147.57
2016,2,10,8,45,133.5,120.5,1.2,9.5,160.0,208.35,173.13
2016,2,10,9,0,144.0,139.0,1.3,10.0,187.0,238.85,198.42
2016,2,10,9,15,105.0,155.0,1.3,10.5,192.5,236.9,195.66
2016,2,10,9,30,66.0,171.0,1.3,11.0,198.0,224.71,184.31
2016,2,10,9,45,197.5,181.5,1.35,11.5,272.5,330.76,272.17
2016,2,10,10,0,329.0,192.0,1.4,12.0,347.0,443.96,362.03
2016,2,10,10,15,411.5,188.0,1.4,12.0,394.5,511.27,413.92
2016,2,10,10,30,494.0,184.0,1.4,12.0,442.0,572.71,460.8
2016,2,10,10,45,696.5,134.0,1.4,12.5,516.5,676.29,539.64
2016,2,10,11,0,899.0,84.0,1.4,13.0,591.0,770.94,605.78
2016,2,10,11,15,905.0,85.0,1.4,13.0,608.5,781.99,611.79
2016,2,10,11,30,911.0,86.0,1.4,13.0,626.0,789.75,616.55
2016,2,10,11,45,914.5,86.5,1.4,13.5,636.0,791.68,616.26
2016,2,10,12,0,918.0,87.0,1.4,14.0,646.0,790.2,613.77
2016,2,10,12,15,711.0,154.0,1.4,14.0,588.0,706.69,553.41
2016,2,10,12,30,504.0,221.0,1.4,14.0,530.0,613.19,481.86
2016,2,10,12,45,512.0,216.0,1.45,14.5,527.0,604.05,475.49
2016,2,10,13,0,520.0,211.0,1.5,15.0,524.0,592.8,466.7
2016,2,10,13,15,714.5,147.0,1.55,15.0,567.0,646.68,509.88
2016,2,10,13,30,909.0,83.0,1.6,15.0,610.0,682.45,538.41
2016,2,10,13,45,903.5,81.0,1.7,15.0,589.0,649.94,514.02
2016,2,10,14,0,898.0,79.0,1.8,15.0,568.0,614.95,487.75
2016,2,10,14,15,886.0,77.5,1.8,15.0,539.0,574.57,456.1
2016,2,10,14,30,874.0,76.0,1.8,15.0,510.0,532.53,422.42
2016,2,10,14,45,764.5,90.0,1.8,15.0,450.5,458.98,363.71
2016,2,10,15,0,655.0,104.0,1.8,15.0,391.0,391.21,308.85
2016,2,10,15,15,589.0,106.5,1.6,14.5,346.5,336.77,263.73
2016,2,10,15,30,523.0,109.0,1.4,14.0,302.0,285.83,220.96
2016,2,10,15,45,491.5,100.5,1.2,13.5,264.5,240.91,182.11
2016,2,10,16,0,460.0,92.0,1.0,13.0,227.0,198.36,144.98
2016,2,10,16,15,424.5,79.5,1.0,12.0,187.5,153.93,107.17
2016,2,10,16,30,389.0,67.0,1.0,11.0,148.0,112.85,73.23
2016,2,10,16,45,332.5,53.0,1.05,10.5,109.5,72.32,43.01
2016,2,10,17,0,276.0,39.0,1.1,10.0,71.0,37.85,21.49
2016,2,10,17,15,138.0,25.0,1.1,9.5,41.0,19.49,8.0
2016,2,10,17,30,0.0,11.0,1.1,9.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,9.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,54.0,13.0,0.75,7.5,17.0,27.01,0.0
2016,2,11,7,30,108.0,26.0,0.8,8.0,34.0,71.06,43.69
2016,2,11,7,45,148.5,44.0,0.85,8.5,64.0,113.21,86.84
2016,2,11,8,0,189.0,62.0,0.9,9.0,94.0,156.52,125.66
2016,2,11,8,15,212.5,80.5,0.9,9.5,126.5,195.9,160.53
2016,2,11,8,30,236.0,99.0,0.9,10.0,159.0,236.69,195.62
2016,2,11,8,45,250.0,115.5,0.95,10.5,190.5,271.2,224.6
2016,2,11,9,0,264.0,132.0,1.0,11.0,222.0,306.08,253.07
2016,2,11,9,15,329.0,141.0,1.0,11.5,267.0,363.04,298.96
2016,2,11,9,30,394.0,150.0,1.0,12.0,312.0,431.64,352.43
2016,2,11,9,45,542.5,128.0,1.0,12.5,373.0,515.14,417.61
2016,2,11,10,0,691.0,106.0,1.0,13.0,434.0,609.07,488.25
2016,2,11,10,15,562.0,153.5,1.0,13.0,431.5,580.88,463.38
2016,2,11,10,30,433.0,201.0,1.0,13.0,429.0,548.81,436.42
2016,2,11,10,45,657.0,145.5,1.0,13.5,510.0,662.14,523.1
2016,2,11,11,0,881.0,90.0,1.0,14.0,591.0,771.9,599.46
2016,2,11,11,15,565.0,183.5,1.05,14.0,508.5,639.61,500.82
2016,2,11,11,30,249.0,277.0,1.1,14.0,426.0,486.12,382.12
2016,2,11,11,45,245.5,283.5,1.15,14.0,432.5,488.82,385.28
2016,2,11,12,0,242.0,290.0,1.2,14.0,439.0,490.59,386.41
2016,2,11,12,15,251.0,288.5,1.2,14.0,443.5,492.08,387.55
2016,2,11,12,30,260.0,287.0,1.2,14.0,448.0,499.23,392.79
2016,2,11,12,45,333.5,268.5,1.3,14.5,472.5,526.49,414.43
2016,2,11,13,0,407.0,250.0,1.4,15.0,497.0,550.3,433.02
2016,2,11,13,15,399.5,245.5,1.4,15.0,483.5,529.61,417.22
2016,2,11,13,30,392.0,241.0,1.4,15.0,470.0,507.96,400.95
2016,2,11,13,45,422.0,224.0,1.45,15.0,462.5,500.3,395.84
2016,2,11,14,0,452.0,207.0,1.5,15.0,455.0,485.1,384.72
2016,2,11,14,15,513.5,178.0,1.4,15.0,446.0,472.15,374.69
2016,2,11,14,30,575.0,149.0,1.3,15.0,437.0,453.45,359.52
2016,2,11,14,45,496.5,155.0,1.25,15.0,391.5,396.68,314.08
2016,2,11,15,0,418.0,161.0,1.2,15.0,346.0,345.0,272.47
2016,2,11,15,15,542.0,127.5,1.1,14.5,344.5,339.55,265.54
2016,2,11,15,30,666.0,94.0,1.0,14.0,343.0,322.92,247.24
2016,2,11,15,45,626.5,88.0,0.9,13.5,299.5,270.87,202.31
2016,2,11,16,0,587.0,82.0,0.8,13.0,256.0,221.78,159.63
2016,2,11,16,15,529.0,74.0,0.85,12.5,210.5,170.57,116.46
2016,2,11,16,30,471.0,66.0,0.9,12.0,165.0,125.0,79.48
2016,2,11,16,45,384.5,54.5,0.95,12.0,121.5,79.71,46.77
2016,2,11,17,0,298.0,43.0,1.0,12.0,78.0,42.64,24.53
2016,2,11,17,15,149.0,27.5,1.0,11.5,45.0,21.5,10.13
2016,2,11,17,30,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,1.0,11.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
