Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,7,15,131.5,14.0,1.0,7.5,24.5,48.79,0.0
2016,2,12,7,30,263.0,28.0,1.1,8.0,49.0,129.72,85.66
2016,2,12,7,45,372.0,39.0,1.2,8.5,91.0,195.59,151.41
2016,2,12,8,0,481.0,50.0,1.3,9.0,133.0,269.89,216.96
2016,2,12,8,15,548.5,57.5,1.2,9.5,179.5,330.52,270.11
2016,2,12,8,30,616.0,65.0,1.1,10.0,226.0,395.61,324.96
2016,2,12,8,45,609.5,74.5,1.05,10.5,258.0,427.22,351.35
2016,2,12,9,0,603.0,84.0,1.0,11.0,290.0,456.61,374.75
2016,2,12,9,15,552.0,108.0,0.95,11.0,315.0,472.63,386.66
2016,2,12,9,30,501.0,132.0,0.9,11.0,340.0,480.86,391.92
2016,2,12,9,45,422.5,163.0,0.9,11.5,349.0,476.67,386.23
2016,2,12,10,0,344.0,194.0,0.9,12.0,358.0,458.59,369.83
2016,2,12,10,15,402.0,195.0,0.95,12.0,399.5,515.04,413.56
2016,2,12,10,30,460.0,196.0,1.0,12.0,441.0,564.57,450.93
2016,2,12,10,45,470.0,204.0,1.05,12.5,464.0,586.15,465.48
2016,2,12,11,0,480.0,212.0,1.1,13.0,487.0,606.09,478.98
2016,2,12,11,15,677.0,156.0,1.15,13.0,556.5,700.54,551.56
2016,2,12,11,30,874.0,100.0,1.2,13.0,626.0,788.05,613.57
2016,2,12,11,45,874.5,101.5,1.25,13.5,635.0,788.61,611.94
2016,2,12,12,0,875.0,103.0,1.3,14.0,644.0,785.86,609.2
2016,2,12,12,15,875.0,103.5,1.3,13.5,646.0,778.34,604.93
2016,2,12,12,30,875.0,104.0,1.3,13.0,648.0,767.57,598.53
2016,2,12,12,45,659.0,174.0,1.3,13.0,582.0,672.67,528.23
2016,2,12,13,0,443.0,244.0,1.3,13.0,516.0,576.31,454.01
2016,2,12,13,15,648.5,173.5,1.25,13.0,561.0,634.02,500.83
2016,2,12,13,30,854.0,103.0,1.2,13.0,606.0,676.1,533.45
2016,2,12,13,45,843.0,102.0,1.2,13.0,584.0,642.17,507.33
2016,2,12,14,0,832.0,101.0,1.2,13.0,562.0,606.25,480.06
2016,2,12,14,15,501.0,165.5,1.05,13.0,439.0,454.19,361.31
2016,2,12,14,30,170.0,230.0,0.9,13.0,316.0,318.97,253.96
2016,2,12,14,45,85.0,155.5,0.8,13.0,198.5,195.56,156.48
2016,2,12,15,0,0.0,81.0,0.7,13.0,81.0,78.33,60.59
2016,2,12,15,15,180.0,110.5,0.7,12.5,178.5,180.5,144.49
2016,2,12,15,30,360.0,140.0,0.7,12.0,276.0,261.59,205.78
2016,2,12,15,45,331.5,128.0,0.75,12.0,241.5,222.15,171.71
2016,2,12,16,0,303.0,116.0,0.8,12.0,207.0,185.06,140.06
2016,2,12,16,15,276.0,98.5,0.85,11.5,171.0,145.74,106.81
2016,2,12,16,30,249.0,81.0,0.9,11.0,135.0,109.13,76.36
2016,2,12,16,45,205.0,63.5,0.95,11.0,100.5,73.99,49.1
2016,2,12,17,0,161.0,46.0,1.0,11.0,66.0,43.78,27.84
2016,2,12,17,15,80.5,29.0,1.0,10.5,39.0,24.1,12.83
2016,2,12,17,30,0.0,12.0,1.0,10.0,12.0,11.8,0.0
2016,2,12,17,45,0.0,6.0,1.0,10.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,13,7,15,174.0,13.0,2.05,5.5,27.5,59.63,0.0
2016,2,13,7,30,348.0,26.0,2.1,6.0,55.0,156.71,107.81
2016,2,13,7,45,461.0,34.5,2.2,6.5,100.0,224.41,176.01
2016,2,13,8,0,574.0,43.0,2.3,7.0,145.0,298.74,243.09
2016,2,13,8,15,638.0,49.0,2.15,7.5,193.0,360.62,298.59
2016,2,13,8,30,702.0,55.0,2.0,8.0,241.0,426.38,355.19
2016,2,13,8,45,749.0,58.0,1.9,9.0,288.5,482.93,401.64
2016,2,13,9,0,796.0,61.0,1.8,10.0,336.0,540.9,447.14
2016,2,13,9,15,824.0,63.5,1.9,10.5,380.0,587.64,483.93
2016,2,13,9,30,852.0,66.0,2.0,11.0,424.0,633.65,519.18
2016,2,13,9,45,882.0,65.0,2.15,11.5,464.5,671.54,547.34
2016,2,13,10,0,912.0,64.0,2.3,12.0,505.0,712.22,576.15
2016,2,13,10,15,926.0,65.5,2.3,12.5,538.5,742.7,596.08
2016,2,13,10,30,940.0,67.0,2.3,13.0,572.0,770.5,613.92
2016,2,13,10,45,953.0,67.0,2.35,13.5,598.5,792.89,628.1
2016,2,13,11,0,966.0,67.0,2.4,14.0,625.0,812.15,640.05
2016,2,13,11,15,972.0,67.5,2.45,14.5,643.5,823.31,646.28
2016,2,13,11,30,978.0,68.0,2.5,15.0,662.0,830.92,650.16
2016,2,13,11,45,984.5,67.0,2.6,15.5,672.5,833.59,651.06
2016,2,13,12,0,991.0,66.0,2.7,16.0,683.0,832.58,649.51
2016,2,13,12,15,991.5,66.0,2.7,16.0,685.5,824.42,643.57
2016,2,13,12,30,992.0,66.0,2.7,16.0,688.0,812.62,635.23
2016,2,13,12,45,985.0,69.0,2.7,16.0,681.0,795.05,622.92
2016,2,13,13,0,978.0,72.0,2.7,16.0,674.0,774.18,608.34
2016,2,13,13,15,973.0,71.0,2.75,16.0,659.5,747.18,589.67
2016,2,13,13,30,968.0,70.0,2.8,16.0,645.0,717.14,568.76
2016,2,13,13,45,959.0,70.0,2.85,16.0,622.0,682.76,543.12
2016,2,13,14,0,950.0,70.0,2.9,16.0,599.0,645.91,514.69
2016,2,13,14,15,938.0,68.5,2.9,16.0,569.0,603.51,481.26
2016,2,13,14,30,926.0,67.0,2.9,16.0,539.0,559.31,445.65
2016,2,13,14,45,909.0,65.0,2.95,16.0,502.5,510.62,405.75
2016,2,13,15,0,892.0,63.0,3.0,16.0,466.0,461.05,364.01
2016,2,13,15,15,869.5,61.0,2.65,15.0,424.5,408.71,319.45
2016,2,13,15,30,847.0,59.0,2.3,14.0,383.0,356.57,273.78
2016,2,13,15,45,811.5,56.5,1.95,13.5,337.0,299.76,223.13
2016,2,13,16,0,776.0,54.0,1.6,13.0,291.0,245.71,174.33
2016,2,13,16,15,726.5,49.5,1.55,12.0,242.5,189.49,125.22
2016,2,13,16,30,677.0,45.0,1.5,11.0,194.0,137.68,81.62
2016,2,13,16,45,590.5,39.5,1.45,10.5,146.0,86.49,44.28
2016,2,13,17,0,504.0,34.0,1.4,10.0,98.0,44.59,21.43
2016,2,13,17,15,252.0,27.0,1.4,9.5,59.0,21.23,11.18
2016,2,13,17,30,0.0,20.0,1.4,9.0,20.0,19.66,0.0
2016,2,13,17,45,0.0,10.0,1.45,9.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,14,7,15,169.0,12.5,1.8,6.5,27.5,58.29,0.0
2016,2,14,7,30,338.0,25.0,2.0,7.0,55.0,153.91,107.98
2016,2,14,7,45,405.5,37.0,2.25,8.0,94.5,208.17,163.22
2016,2,14,8,0,473.0,49.0,2.5,9.0,134.0,268.62,218.1
2016,2,14,8,15,523.5,57.0,2.5,9.5,176.5,322.03,266.19
2016,2,14,8,30,574.0,65.0,2.5,10.0,219.0,378.59,315.31
2016,2,14,8,45,601.0,73.0,2.55,11.0,260.5,425.03,354.04
2016,2,14,9,0,628.0,81.0,2.6,12.0,302.0,471.85,391.61
2016,2,14,9,15,424.0,131.0,2.75,12.5,288.5,421.07,348.57
2016,2,14,9,30,220.0,181.0,2.9,13.0,275.0,343.15,282.49
2016,2,14,9,45,232.0,197.5,3.05,14.0,304.0,374.5,306.76
2016,2,14,10,0,244.0,214.0,3.2,15.0,333.0,413.92,336.33
2016,2,14,10,15,243.5,229.0,3.45,15.5,354.5,425.82,344.72
2016,2,14,10,30,243.0,244.0,3.7,16.0,376.0,445.04,358.69
2016,2,14,10,45,378.5,223.5,4.0,16.5,439.0,533.88,429.71
2016,2,14,11,0,514.0,203.0,4.3,17.0,502.0,625.66,501.28
2016,2,14,11,15,369.5,245.5,4.4,17.0,464.0,555.0,443.69
2016,2,14,11,30,225.0,288.0,4.5,17.0,426.0,481.91,384.02
2016,2,14,11,45,579.5,182.0,4.6,17.0,544.0,657.09,526.8
2016,2,14,12,0,934.0,76.0,4.7,17.0,662.0,803.75,638.08
2016,2,14,12,15,936.0,76.0,4.7,17.0,665.0,797.1,632.18
2016,2,14,12,30,938.0,76.0,4.7,17.0,668.0,786.98,624.76
2016,2,14,12,45,935.5,77.0,4.7,17.5,662.5,771.2,612.14
2016,2,14,13,0,933.0,78.0,4.7,18.0,657.0,752.15,597.26
2016,2,14,13,15,929.0,77.5,4.65,18.0,643.5,727.3,579.09
2016,2,14,13,30,925.0,77.0,4.6,18.0,630.0,699.49,558.78
2016,2,14,13,45,688.0,145.5,4.55,18.0,548.5,595.59,475.94
2016,2,14,14,0,451.0,214.0,4.5,18.0,467.0,496.01,395.71
2016,2,14,14,15,451.0,201.5,4.35,17.5,444.5,465.31,372.23
2016,2,14,14,30,451.0,189.0,4.2,17.0,422.0,433.44,347.08
2016,2,14,14,45,515.0,159.5,4.1,17.0,407.5,414.91,331.63
2016,2,14,15,0,579.0,130.0,4.0,17.0,393.0,391.52,311.16
2016,2,14,15,15,525.0,127.5,3.85,16.5,350.0,337.75,266.56
2016,2,14,15,30,471.0,125.0,3.7,16.0,307.0,289.4,225.91
2016,2,14,15,45,444.5,114.0,3.55,16.0,270.0,245.49,187.68
2016,2,14,16,0,418.0,103.0,3.4,16.0,233.0,203.59,150.91
2016,2,14,16,15,518.5,77.0,3.2,15.0,211.5,175.81,121.56
2016,2,14,16,30,619.0,51.0,3.0,14.0,190.0,135.64,81.82
2016,2,14,16,45,537.5,44.0,2.8,13.5,143.5,86.13,45.39
2016,2,14,17,0,456.0,37.0,2.6,13.0,97.0,45.27,22.13
2016,2,14,17,15,228.0,29.0,2.55,12.5,59.0,22.48,12.37
2016,2,14,17,30,0.0,21.0,2.5,12.0,21.0,20.64,0.0
2016,2,14,17,45,0.0,10.5,2.5,12.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,15,7,15,230.0,12.5,2.45,8.5,33.5,83.95,0.0
2016,2,15,7,30,460.0,25.0,2.6,9.0,67.0,190.88,135.51
2016,2,15,7,45,557.5,32.0,2.8,10.0,113.5,257.44,200.87
2016,2,15,8,0,655.0,39.0,3.0,11.0,160.0,332.33,267.86
2016,2,15,8,15,710.5,43.5,3.05,11.0,208.5,392.39,322.39
2016,2,15,8,30,766.0,48.0,3.1,11.0,257.0,455.56,377.69
2016,2,15,8,45,803.0,51.0,3.2,11.5,304.5,509.39,423.15
2016,2,15,9,0,840.0,54.0,3.3,12.0,352.0,560.03,464.65
2016,2,15,9,15,864.0,56.0,3.25,12.5,395.5,605.25,500.04
2016,2,15,9,30,888.0,58.0,3.2,13.0,439.0,649.46,533.49
2016,2,15,9,45,906.0,59.5,3.2,13.5,477.5,687.62,560.14
2016,2,15,10,0,924.0,61.0,3.2,14.0,516.0,723.75,584.73
2016,2,15,10,15,935.5,62.5,3.2,14.5,548.0,752.86,603.79
2016,2,15,10,30,947.0,64.0,3.2,15.0,580.0,779.14,620.63
2016,2,15,10,45,955.5,64.5,3.25,15.5,605.5,798.96,632.95
2016,2,15,11,0,964.0,65.0,3.3,16.0,631.0,815.51,642.97
2016,2,15,11,15,969.0,65.5,3.3,16.0,648.5,825.95,649.61
2016,2,15,11,30,974.0,66.0,3.3,16.0,666.0,832.83,653.87
2016,2,15,11,45,977.0,66.5,3.35,16.5,676.0,834.54,653.63
2016,2,15,12,0,980.0,67.0,3.4,17.0,686.0,832.58,650.96
2016,2,15,12,15,980.0,67.0,3.4,17.0,688.0,824.09,644.75
2016,2,15,12,30,980.0,67.0,3.4,17.0,690.0,811.99,636.13
2016,2,15,12,45,972.5,70.0,3.4,17.5,683.0,794.12,622.31
2016,2,15,13,0,965.0,73.0,3.4,18.0,676.0,772.99,606.31
2016,2,15,13,15,960.5,72.5,3.35,18.0,661.5,747.06,587.82
2016,2,15,13,30,956.0,72.0,3.3,18.0,647.0,718.09,567.15
2016,2,15,13,45,947.5,71.0,3.3,18.0,624.5,683.14,541.25
2016,2,15,14,0,939.0,70.0,3.3,18.0,602.0,645.73,512.35
2016,2,15,14,15,928.0,69.0,3.15,18.0,573.0,604.64,479.57
2016,2,15,14,30,917.0,68.0,3.0,18.0,544.0,561.69,444.7
2016,2,15,14,45,900.5,66.5,2.9,18.0,508.0,513.89,405.48
2016,2,15,15,0,884.0,65.0,2.8,18.0,472.0,465.19,364.57
2016,2,15,15,15,862.5,62.5,2.45,17.5,430.5,412.83,319.95
2016,2,15,15,30,841.0,60.0,2.1,17.0,389.0,360.62,274.33
2016,2,15,15,45,809.0,57.5,1.8,16.5,343.5,304.8,225.19
2016,2,15,16,0,777.0,55.0,1.5,16.0,298.0,251.43,177.48
2016,2,15,16,15,730.0,50.5,1.4,15.0,250.0,195.25,128.78
2016,2,15,16,30,683.0,46.0,1.3,14.0,202.0,143.23,85.11
2016,2,15,16,45,608.0,40.0,1.25,13.5,154.0,91.68,46.92
2016,2,15,17,0,533.0,34.0,1.2,13.0,106.0,48.1,22.18
2016,2,15,17,15,393.5,24.5,1.2,12.5,65.5,20.09,10.76
2016,2,15,17,30,254.0,15.0,1.2,12.0,25.0,14.74,0.0
2016,2,15,17,45,127.0,7.5,1.25,12.0,12.5,7.37,0.0
2016,2,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,7,15,213.0,13.5,1.6,7.5,34.0,82.85,0.0
2016,2,16,7,30,426.0,27.0,1.9,8.0,68.0,183.11,132.47
2016,2,16,7,45,524.0,35.0,2.2,9.0,114.0,249.85,196.26
2016,2,16,8,0,622.0,43.0,2.5,10.0,160.0,325.0,263.21
2016,2,16,8,15,679.0,48.0,2.45,10.5,208.5,385.27,316.84
2016,2,16,8,30,736.0,53.0,2.4,11.0,257.0,448.77,371.08
2016,2,16,8,45,773.0,56.5,2.35,12.0,304.0,502.25,414.58
2016,2,16,9,0,810.0,60.0,2.3,13.0,351.0,556.39,456.74
2016,2,16,9,15,835.0,62.5,2.35,13.5,394.5,602.13,492.1
2016,2,16,9,30,860.0,65.0,2.4,14.0,438.0,642.78,522.72
2016,2,16,9,45,881.5,66.0,2.45,14.5,477.0,681.99,550.2
2016,2,16,10,0,903.0,67.0,2.5,15.0,516.0,719.44,575.64
2016,2,16,10,15,915.0,68.5,2.5,15.5,548.0,748.48,594.32
2016,2,16,10,30,927.0,70.0,2.5,16.0,580.0,774.77,610.89
2016,2,16,10,45,934.0,71.5,2.5,16.5,605.0,794.32,622.53
2016,2,16,11,0,941.0,73.0,2.5,17.0,630.0,810.62,631.91
2016,2,16,11,15,946.0,74.0,2.5,17.0,647.5,821.43,638.68
2016,2,16,11,30,951.0,75.0,2.5,17.0,665.0,828.76,643.16
2016,2,16,11,45,777.0,137.0,2.5,17.5,624.0,766.97,597.6
2016,2,16,12,0,603.0,199.0,2.5,18.0,583.0,690.67,539.16
2016,2,16,12,15,779.0,138.0,2.5,18.0,635.5,757.12,590.2
2016,2,16,12,30,955.0,77.0,2.5,18.0,688.0,807.75,625.64
2016,2,16,12,45,955.0,75.5,2.55,18.0,682.0,790.74,613.64
2016,2,16,13,0,955.0,74.0,2.6,18.0,676.0,770.34,599.87
2016,2,16,13,15,950.5,73.5,2.6,18.0,661.5,744.57,581.97
2016,2,16,13,30,946.0,73.0,2.6,18.0,647.0,715.79,561.92
2016,2,16,13,45,777.5,120.0,2.65,18.0,581.0,631.24,497.81
2016,2,16,14,0,609.0,167.0,2.7,18.0,515.0,549.69,434.49
2016,2,16,14,15,759.0,118.0,2.65,18.0,530.0,562.7,445.35
2016,2,16,14,30,909.0,69.0,2.6,18.0,545.0,561.45,443.64
2016,2,16,14,45,695.5,113.5,2.55,18.0,463.5,463.28,365.59
2016,2,16,15,0,482.0,158.0,2.5,18.0,382.0,377.35,297.15
2016,2,16,15,15,660.0,109.0,2.2,17.5,387.0,378.9,295.29
2016,2,16,15,30,838.0,60.0,1.9,17.0,392.0,362.09,275.66
2016,2,16,15,45,807.0,57.5,1.65,17.0,346.0,306.55,226.32
2016,2,16,16,0,776.0,55.0,1.4,17.0,300.0,253.39,178.62
2016,2,16,16,15,730.0,50.5,1.3,16.0,252.5,197.28,130.12
2016,2,16,16,30,684.0,46.0,1.2,15.0,205.0,145.22,86.43
2016,2,16,16,45,605.0,40.5,1.15,14.5,156.5,93.46,48.14
2016,2,16,17,0,526.0,35.0,1.1,14.0,108.0,50.15,23.35
2016,2,16,17,15,263.0,31.0,1.05,13.5,67.5,24.48,14.55
2016,2,16,17,30,0.0,27.0,1.0,13.0,27.0,23.84,0.0
2016,2,16,17,45,0.0,13.5,1.0,13.0,13.5,13.27,0.0
2016,2,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.0,3.35,11.5,5.0,4.82,0.0
2016,2,17,7,30,0.0,10.0,3.5,12.0,10.0,9.64,2.12
2016,2,17,7,45,0.0,17.5,3.7,12.5,17.5,16.88,8.58
2016,2,17,8,0,0.0,25.0,3.9,13.0,25.0,24.12,14.94
2016,2,17,8,15,0.0,32.5,4.0,13.0,32.5,31.37,21.29
2016,2,17,8,30,0.0,40.0,4.1,13.0,40.0,38.62,27.57
2016,2,17,8,45,0.0,47.5,4.25,13.5,47.5,45.88,33.69
2016,2,17,9,0,0.0,55.0,4.4,14.0,55.0,53.14,39.72
2016,2,17,9,15,0.0,95.5,4.5,14.0,95.5,93.56,73.74
2016,2,17,9,30,0.0,136.0,4.6,14.0,136.0,135.61,108.62
2016,2,17,9,45,108.5,180.5,4.75,14.5,235.0,271.93,222.95
2016,2,17,10,0,217.0,225.0,4.9,15.0,334.0,401.17,328.02
2016,2,17,10,15,306.5,224.5,5.1,15.0,389.0,477.16,389.56
2016,2,17,10,30,396.0,224.0,5.3,15.0,444.0,547.46,446.19
2016,2,17,10,45,503.5,201.0,5.5,15.5,493.0,616.9,501.31
2016,2,17,11,0,611.0,178.0,5.7,16.0,542.0,681.99,552.43
2016,2,17,11,15,432.0,236.0,5.85,16.0,497.5,605.12,488.61
2016,2,17,11,30,253.0,294.0,6.0,16.0,453.0,512.31,412.07
2016,2,17,11,45,250.5,299.5,6.2,16.0,458.5,514.5,413.91
2016,2,17,12,0,248.0,305.0,6.4,16.0,464.0,515.74,414.77
2016,2,17,12,15,351.5,280.5,6.45,16.0,507.0,572.45,461.42
2016,2,17,12,30,455.0,256.0,6.5,16.0,550.0,625.16,504.29
2016,2,17,12,45,440.5,258.5,6.6,16.0,541.0,607.74,490.34
2016,2,17,13,0,426.0,261.0,6.7,16.0,532.0,583.7,471.55
2016,2,17,13,15,419.5,258.5,6.65,15.5,520.5,565.05,457.59
2016,2,17,13,30,413.0,256.0,6.6,15.0,509.0,545.28,442.59
2016,2,17,13,45,595.5,191.5,6.6,15.0,541.5,587.64,479.03
2016,2,17,14,0,778.0,127.0,6.6,15.0,574.0,614.65,502.21
2016,2,17,14,15,619.0,161.0,6.35,14.5,506.0,527.83,431.1
2016,2,17,14,30,460.0,195.0,6.1,14.0,438.0,448.48,365.8
2016,2,17,14,45,472.0,177.5,5.9,14.0,412.5,416.09,338.71
2016,2,17,15,0,484.0,160.0,5.7,14.0,387.0,381.68,309.22
2016,2,17,15,15,398.5,159.0,5.5,13.5,335.0,321.42,259.09
2016,2,17,15,30,313.0,158.0,5.3,13.0,283.0,267.19,213.98
2016,2,17,15,45,291.0,144.0,5.1,13.0,250.0,229.5,181.24
2016,2,17,16,0,269.0,130.0,4.9,13.0,217.0,193.62,149.89
2016,2,17,16,15,245.0,111.5,4.8,12.5,181.0,155.18,116.88
2016,2,17,16,30,221.0,93.0,4.7,12.0,145.0,119.2,86.4
2016,2,17,16,45,187.0,73.5,4.6,12.0,110.5,83.98,57.99
2016,2,17,17,0,153.0,54.0,4.5,12.0,76.0,52.7,34.69
2016,2,17,17,15,76.5,36.5,4.65,11.5,47.5,31.52,20.77
2016,2,17,17,30,0.0,19.0,4.8,11.0,19.0,17.9,0.0
2016,2,17,17,45,0.0,9.5,4.95,11.0,9.5,9.34,0.0
2016,2,17,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,18,7,15,104.0,21.0,3.75,7.0,31.5,62.55,15.6
2016,2,18,7,30,208.0,42.0,3.8,7.0,63.0,134.04,100.63
2016,2,18,7,45,322.5,54.0,3.9,7.5,107.5,200.2,160.53
2016,2,18,8,0,437.0,66.0,4.0,8.0,152.0,277.35,228.89
2016,2,18,8,15,505.0,74.0,4.1,8.5,199.5,339.09,283.89
2016,2,18,8,30,573.0,82.0,4.2,9.0,247.0,405.07,341.08
2016,2,18,8,45,631.5,85.5,4.35,9.5,295.0,464.74,391.81
2016,2,18,9,0,690.0,89.0,4.5,10.0,343.0,526.89,443.27
2016,2,18,9,15,482.5,137.0,4.55,10.0,325.0,470.54,395.38
2016,2,18,9,30,275.0,185.0,4.6,10.0,307.0,394.26,329.85
2016,2,18,9,45,532.5,145.0,4.7,10.5,406.0,541.01,452.69
2016,2,18,10,0,790.0,105.0,4.8,11.0,505.0,696.18,577.11
2016,2,18,10,15,495.5,182.5,4.8,11.0,438.5,578.54,478.29
2016,2,18,10,30,201.0,260.0,4.8,11.0,372.0,434.28,356.58
2016,2,18,10,45,128.5,262.0,4.8,11.0,334.5,381.92,312.73
2016,2,18,11,0,56.0,264.0,4.8,11.0,297.0,319.16,259.8
2016,2,18,11,15,130.5,283.0,4.75,11.0,364.0,405.74,331.17
2016,2,18,11,30,205.0,302.0,4.7,11.0,431.0,484.1,394.38
2016,2,18,11,45,200.0,309.5,4.7,11.0,437.0,486.49,395.43
2016,2,18,12,0,195.0,317.0,4.7,11.0,443.0,488.09,396.19
2016,2,18,12,15,525.5,219.5,4.7,11.0,560.5,650.35,531.16
2016,2,18,12,30,856.0,122.0,4.7,11.0,678.0,791.55,642.66
2016,2,18,12,45,652.0,189.0,4.7,11.0,610.0,697.14,567.55
2016,2,18,13,0,448.0,256.0,4.7,11.0,542.0,601.42,489.35
2016,2,18,13,15,336.0,273.5,4.6,11.0,485.5,523.23,426.2
2016,2,18,13,30,224.0,291.0,4.5,11.0,429.0,449.72,365.98
2016,2,18,13,45,219.0,280.5,4.45,11.0,412.0,427.4,348.45
2016,2,18,14,0,214.0,270.0,4.4,11.0,395.0,404.82,330.42
2016,2,18,14,15,122.5,241.0,4.25,11.0,312.0,313.13,255.5
2016,2,18,14,30,31.0,212.0,4.1,11.0,229.0,225.61,183.34
2016,2,18,14,45,414.0,152.0,3.95,11.0,349.0,363.15,298.36
2016,2,18,15,0,797.0,92.0,3.8,11.0,469.0,460.98,374.01
2016,2,18,15,15,771.5,88.5,3.5,10.5,427.5,409.06,328.46
2016,2,18,15,30,746.0,85.0,3.2,10.0,386.0,357.06,282.44
2016,2,18,15,45,716.5,79.5,2.9,10.0,341.5,303.56,233.93
2016,2,18,16,0,687.0,74.0,2.6,10.0,297.0,251.87,186.5
2016,2,18,16,15,636.0,68.0,2.3,9.0,249.5,197.31,138.3
2016,2,18,16,30,585.0,62.0,2.0,8.0,202.0,147.49,95.5
2016,2,18,16,45,509.0,53.5,1.7,7.5,155.5,97.88,57.07
2016,2,18,17,0,433.0,45.0,1.4,7.0,109.0,56.48,30.87
2016,2,18,17,15,300.5,33.0,1.35,7.0,69.0,25.96,16.71
2016,2,18,17,30,168.0,21.0,1.3,7.0,29.0,16.56,0.0
2016,2,18,17,45,84.0,10.5,1.3,7.0,14.5,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,19,7,15,204.5,16.0,2.95,5.5,37.5,87.44,33.79
2016,2,19,7,30,409.0,32.0,3.2,6.0,75.0,190.76,144.53
2016,2,19,7,45,496.0,40.5,3.45,7.0,120.5,253.72,203.78
2016,2,19,8,0,583.0,49.0,3.7,8.0,166.0,324.3,267.39
2016,2,19,8,15,639.0,54.5,3.95,8.5,214.0,383.32,320.66
2016,2,19,8,30,695.0,60.0,4.2,9.0,262.0,443.29,373.34
2016,2,19,8,45,726.0,65.5,4.45,9.5,307.5,494.64,417.4
2016,2,19,9,0,757.0,71.0,4.7,10.0,353.0,546.3,460.45
2016,2,19,9,15,783.0,74.0,4.75,10.0,396.0,591.87,497.93
2016,2,19,9,30,809.0,77.0,4.8,10.0,439.0,636.66,533.99
2016,2,19,9,45,819.0,82.5,4.9,10.5,475.0,672.11,560.37
2016,2,19,10,0,829.0,88.0,5.0,11.0,511.0,705.28,584.14
2016,2,19,10,15,690.0,135.0,4.9,11.0,501.5,675.2,558.13
2016,2,19,10,30,551.0,182.0,4.8,11.0,492.0,629.57,518.68
2016,2,19,10,45,553.0,190.5,4.75,11.0,513.5,647.2,531.71
2016,2,19,11,0,555.0,199.0,4.7,11.0,535.0,662.69,542.7
2016,2,19,11,15,488.0,230.0,4.55,11.0,531.5,645.93,526.63
2016,2,19,11,30,421.0,261.0,4.4,11.0,528.0,618.5,502.75
2016,2,19,11,45,368.0,279.0,4.25,11.0,515.0,594.27,481.83
2016,2,19,12,0,315.0,297.0,4.1,11.0,502.0,568.65,459.86
2016,2,19,12,15,169.0,274.0,3.95,10.5,384.0,418.63,340.24
2016,2,19,12,30,23.0,251.0,3.8,10.0,266.0,266.17,215.09
2016,2,19,12,45,11.5,198.0,3.7,10.0,205.5,202.99,163.88
2016,2,19,13,0,0.0,145.0,3.6,10.0,145.0,141.25,112.92
2016,2,19,13,15,0.0,117.5,3.6,10.0,117.5,114.04,90.5
2016,2,19,13,30,0.0,90.0,3.6,10.0,90.0,87.1,68.09
2016,2,19,13,45,13.0,159.5,3.65,10.0,167.0,163.8,132.49
2016,2,19,14,0,26.0,229.0,3.7,10.0,244.0,240.18,195.47
2016,2,19,14,15,23.0,215.5,3.6,9.5,228.5,223.72,182.34
2016,2,19,14,30,20.0,202.0,3.5,9.0,213.0,207.51,169.55
2016,2,19,14,45,10.0,120.0,3.45,9.0,125.5,121.26,97.85
2016,2,19,15,0,0.0,38.0,3.4,9.0,38.0,36.7,26.04
2016,2,19,15,15,0.0,69.5,3.15,9.0,69.5,67.19,52.38
2016,2,19,15,30,0.0,101.0,2.9,9.0,101.0,97.51,78.46
2016,2,19,15,45,0.0,89.5,2.65,9.0,89.5,86.34,69.06
2016,2,19,16,0,0.0,78.0,2.4,9.0,78.0,75.21,59.64
2016,2,19,16,15,0.0,65.5,2.15,8.5,65.5,63.17,49.41
2016,2,19,16,30,0.0,53.0,1.9,8.0,53.0,51.19,39.04
2016,2,19,16,45,0.0,40.5,1.65,7.5,40.5,39.12,28.42
2016,2,19,17,0,0.0,28.0,1.4,7.0,28.0,27.03,17.65
2016,2,19,17,15,0.0,18.0,1.3,6.5,18.0,17.37,9.47
2016,2,19,17,30,0.0,8.0,1.2,6.0,8.0,7.71,0.0
2016,2,19,17,45,0.0,4.0,1.15,6.0,4.0,3.93,0.0
2016,2,19,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.5,1.7,1.5,33.0,67.07,31.72
2016,2,20,7,30,242.0,39.0,1.7,2.0,66.0,142.41,110.34
2016,2,20,7,45,300.5,54.5,1.75,3.0,105.0,193.97,158.41
2016,2,20,8,0,359.0,70.0,1.8,4.0,144.0,250.78,209.59
2016,2,20,8,15,394.5,84.0,1.85,4.5,184.5,299.38,253.09
2016,2,20,8,30,430.0,98.0,1.9,5.0,225.0,350.19,297.07
2016,2,20,8,45,462.5,107.0,1.95,6.0,264.0,395.31,334.54
2016,2,20,9,0,495.0,116.0,2.0,7.0,303.0,441.69,371.82
2016,2,20,9,15,545.0,119.5,2.0,7.5,347.5,493.73,413.36
2016,2,20,9,30,595.0,123.0,2.0,8.0,392.0,551.23,457.94
2016,2,20,9,45,573.0,142.0,2.05,8.5,418.5,569.68,470.4
2016,2,20,10,0,551.0,161.0,2.1,9.0,445.0,588.59,483.05
2016,2,20,10,15,722.0,126.0,2.0,9.0,522.0,691.6,563.13
2016,2,20,10,30,893.0,91.0,1.9,9.0,599.0,791.61,634.19
2016,2,20,10,45,895.0,95.0,1.85,9.5,623.0,809.6,643.47
2016,2,20,11,0,897.0,99.0,1.8,10.0,647.0,824.26,651.21
2016,2,20,11,15,763.0,144.5,1.75,10.0,619.5,776.34,615.41
2016,2,20,11,30,629.0,190.0,1.7,10.0,592.0,719.58,571.98
2016,2,20,11,45,597.5,204.0,1.65,10.0,590.5,704.69,560.11
2016,2,20,12,0,566.0,218.0,1.6,10.0,589.0,690.54,548.29
2016,2,20,12,15,427.0,262.0,1.6,10.0,542.5,621.84,494.16
2016,2,20,12,30,288.0,306.0,1.6,10.0,496.0,548.1,436.0
2016,2,20,12,45,420.5,262.5,1.65,10.5,536.5,601.33,479.15
2016,2,20,13,0,553.0,219.0,1.7,11.0,577.0,643.36,512.19
2016,2,20,13,15,737.5,154.0,1.7,11.0,621.0,695.33,553.59
2016,2,20,13,30,922.0,89.0,1.7,11.0,665.0,729.41,580.2
2016,2,20,13,45,916.0,87.0,1.75,11.0,643.0,695.53,555.45
2016,2,20,14,0,910.0,85.0,1.8,11.0,621.0,659.14,528.1
2016,2,20,14,15,899.0,83.5,1.8,11.0,591.5,617.98,496.13
2016,2,20,14,30,888.0,82.0,1.8,11.0,562.0,575.03,462.03
2016,2,20,14,45,874.0,79.5,1.8,11.0,526.5,528.32,424.1
2016,2,20,15,0,860.0,77.0,1.8,11.0,491.0,479.92,383.79
2016,2,20,15,15,838.5,74.0,1.65,10.5,449.5,427.13,339.01
2016,2,20,15,30,817.0,71.0,1.5,10.0,408.0,374.58,293.16
2016,2,20,15,45,791.5,66.5,1.35,10.0,362.5,319.79,243.99
2016,2,20,16,0,766.0,62.0,1.2,10.0,317.0,266.27,195.15
2016,2,20,16,15,722.0,57.5,1.15,9.0,268.5,210.35,145.65
2016,2,20,16,30,678.0,53.0,1.1,8.0,220.0,158.3,100.49
2016,2,20,16,45,612.0,46.0,1.1,7.5,171.5,105.74,59.05
2016,2,20,17,0,546.0,39.0,1.1,7.0,123.0,60.22,29.92
2016,2,20,17,15,421.0,29.5,1.1,7.0,80.0,22.15,13.7
2016,2,20,17,30,296.0,20.0,1.1,7.0,37.0,15.68,1.99
2016,2,20,17,45,148.0,10.0,1.1,7.0,18.5,9.83,0.0
2016,2,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,7,15,234.0,16.5,1.3,3.5,43.5,99.51,54.69
2016,2,21,7,30,468.0,33.0,1.5,4.0,87.0,214.98,165.93
2016,2,21,7,45,559.0,40.5,1.7,5.0,136.0,278.8,225.39
2016,2,21,8,0,650.0,48.0,1.9,6.0,185.0,354.0,292.5
2016,2,21,8,15,703.5,53.0,1.9,6.5,235.0,415.08,346.47
2016,2,21,8,30,757.0,58.0,1.9,7.0,285.0,479.01,400.68
2016,2,21,8,45,796.0,61.0,1.9,8.0,334.0,534.75,445.57
2016,2,21,9,0,835.0,64.0,1.9,9.0,383.0,591.22,489.19
2016,2,21,9,15,859.0,67.0,1.9,9.5,428.0,638.36,524.9
2016,2,21,9,30,883.0,70.0,1.9,10.0,473.0,680.17,555.08
2016,2,21,9,45,902.0,71.5,1.95,10.5,512.5,719.34,581.9
2016,2,21,10,0,921.0,73.0,2.0,11.0,552.0,756.52,606.88
2016,2,21,10,15,933.5,74.5,2.0,11.0,585.5,786.55,627.1
2016,2,21,10,30,946.0,76.0,2.0,11.0,619.0,813.76,645.25
2016,2,21,10,45,955.0,77.0,2.0,11.5,645.0,834.65,657.65
2016,2,21,11,0,964.0,78.0,2.0,12.0,671.0,852.24,667.77
2016,2,21,11,15,969.5,78.5,2.0,12.0,689.0,863.03,674.43
2016,2,21,11,30,975.0,79.0,2.0,12.0,707.0,870.25,678.76
2016,2,21,11,45,978.0,79.5,2.05,12.5,717.5,871.8,678.57
2016,2,21,12,0,981.0,80.0,2.1,13.0,728.0,869.65,675.99
2016,2,21,12,15,981.0,80.0,2.15,13.0,729.5,860.88,670.19
2016,2,21,12,30,981.0,80.0,2.2,13.0,731.0,848.48,662.01
2016,2,21,12,45,978.5,80.0,2.25,13.0,724.0,830.59,650.06
2016,2,21,13,0,976.0,80.0,2.3,13.0,717.0,809.27,635.75
2016,2,21,13,15,971.5,79.5,2.35,13.0,702.5,782.67,617.66
2016,2,21,13,30,967.0,79.0,2.4,13.0,688.0,752.97,597.28
2016,2,21,13,45,957.5,79.0,2.45,13.5,664.5,717.56,571.49
2016,2,21,14,0,948.0,79.0,2.5,14.0,641.0,679.69,541.83
2016,2,21,14,15,936.5,77.5,2.5,13.5,610.5,636.83,509.56
2016,2,21,14,30,925.0,76.0,2.5,13.0,580.0,592.13,474.95
2016,2,21,14,45,908.5,74.5,2.5,13.0,543.0,543.26,435.25
2016,2,21,15,0,892.0,73.0,2.5,13.0,506.0,493.46,393.72
2016,2,21,15,15,870.5,70.5,2.25,12.5,463.5,439.54,347.83
2016,2,21,15,30,849.0,68.0,2.0,12.0,421.0,385.85,300.9
2016,2,21,15,45,818.5,64.5,1.75,12.0,374.0,328.73,249.8
2016,2,21,16,0,788.0,61.0,1.5,12.0,327.0,273.33,199.48
2016,2,21,16,15,743.0,56.5,1.45,11.0,277.0,215.84,148.81
2016,2,21,16,30,698.0,52.0,1.4,10.0,227.0,162.31,102.48
2016,2,21,16,45,627.0,46.0,1.35,9.0,177.5,108.86,60.63
2016,2,21,17,0,556.0,40.0,1.3,8.0,128.0,63.01,31.38
2016,2,21,17,15,431.0,30.5,1.3,7.5,83.5,22.89,14.4
2016,2,21,17,30,306.0,21.0,1.3,7.0,39.0,16.47,3.84
2016,2,21,17,45,153.0,10.5,1.35,6.5,19.5,10.32,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.35,4.0,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.4,5.0,15.0,14.74,0.0
2016,2,22,7,15,255.5,23.0,1.65,5.5,54.0,115.5,69.58
2016,2,22,7,30,511.0,31.0,1.9,6.0,93.0,226.05,174.21
2016,2,22,7,45,592.0,38.0,2.15,6.5,141.5,291.42,235.31
2016,2,22,8,0,673.0,45.0,2.4,7.0,190.0,363.38,300.34
2016,2,22,8,15,724.5,50.0,2.6,7.5,240.5,424.59,354.89
2016,2,22,8,30,776.0,55.0,2.8,8.0,291.0,488.51,409.78
2016,2,22,8,45,807.5,58.5,3.0,9.0,339.0,541.41,453.26
2016,2,22,9,0,839.0,62.0,3.2,10.0,387.0,594.46,495.34
2016,2,22,9,15,863.0,65.0,3.35,10.5,432.0,637.77,529.39
2016,2,22,9,30,887.0,68.0,3.5,11.0,477.0,683.87,563.72
2016,2,22,9,45,902.5,70.5,3.65,11.5,516.0,721.96,590.63
2016,2,22,10,0,918.0,73.0,3.8,12.0,555.0,757.85,615.62
2016,2,22,10,15,930.0,74.5,3.8,12.0,588.0,787.49,636.26
2016,2,22,10,30,942.0,76.0,3.8,12.0,621.0,814.3,654.75
2016,2,22,10,45,950.0,77.5,3.85,12.5,647.0,834.94,667.71
2016,2,22,11,0,958.0,79.0,3.9,13.0,673.0,852.27,678.3
2016,2,22,11,15,963.5,80.0,3.95,13.0,691.5,863.58,685.89
2016,2,22,11,30,969.0,81.0,4.0,13.0,710.0,871.32,691.05
2016,2,22,11,45,971.5,81.5,4.05,13.5,720.0,872.45,690.32
