Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,0,974.0,82.0,4.1,14.0,730.0,869.89,687.13
2016,2,22,12,15,975.0,82.0,4.1,14.0,732.0,861.92,681.23
2016,2,22,12,30,976.0,82.0,4.1,14.0,734.0,850.3,672.87
2016,2,22,12,45,973.5,82.0,4.15,14.5,727.5,832.42,659.09
2016,2,22,13,0,971.0,82.0,4.2,15.0,721.0,811.13,642.97
2016,2,22,13,15,967.5,81.5,4.15,15.0,706.5,785.28,624.38
2016,2,22,13,30,964.0,81.0,4.1,15.0,692.0,756.29,603.52
2016,2,22,13,45,957.5,80.0,4.1,15.0,670.0,721.8,578.72
2016,2,22,14,0,951.0,79.0,4.1,15.0,648.0,684.68,549.99
2016,2,22,14,15,941.5,77.5,3.95,14.5,618.0,642.8,517.49
2016,2,22,14,30,932.0,76.0,3.8,14.0,588.0,598.92,482.65
2016,2,22,14,45,918.0,74.5,3.65,14.0,552.0,550.93,442.85
2016,2,22,15,0,904.0,73.0,3.5,14.0,516.0,501.79,401.17
2016,2,22,15,15,716.0,100.0,3.15,13.5,432.5,405.33,322.48
2016,2,22,15,30,528.0,127.0,2.8,13.0,349.0,323.48,255.64
2016,2,22,15,45,512.0,115.0,2.45,12.5,311.0,278.32,216.25
2016,2,22,16,0,496.0,103.0,2.1,12.0,273.0,234.04,176.83
2016,2,22,16,15,473.5,90.0,1.95,11.0,232.5,188.47,136.74
2016,2,22,16,30,451.0,77.0,1.8,10.0,192.0,144.86,98.78
2016,2,22,16,45,397.0,65.5,1.7,9.5,151.0,101.28,64.02
2016,2,22,17,0,343.0,54.0,1.6,9.0,110.0,63.45,37.83
2016,2,22,17,15,269.5,38.5,1.6,8.5,73.0,29.54,20.23
2016,2,22,17,30,196.0,23.0,1.6,8.0,36.0,18.22,6.04
2016,2,22,17,45,98.0,11.5,1.6,7.5,18.0,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,23,6,45,90.0,6.0,1.4,2.5,8.5,0.0,0.0
2016,2,23,7,0,180.0,12.0,1.5,3.0,17.0,57.07,0.0
2016,2,23,7,15,339.5,23.5,1.6,3.5,57.0,143.39,92.79
2016,2,23,7,30,499.0,35.0,1.7,4.0,97.0,231.37,180.74
2016,2,23,7,45,584.0,42.5,1.8,4.5,147.0,295.15,240.39
2016,2,23,8,0,669.0,50.0,1.9,5.0,197.0,369.59,307.21
2016,2,23,8,15,669.5,58.0,1.75,5.5,235.5,409.11,343.09
2016,2,23,8,30,670.0,66.0,1.6,6.0,274.0,449.62,377.63
2016,2,23,8,45,716.5,65.5,1.45,6.5,319.0,500.1,418.67
2016,2,23,9,0,763.0,65.0,1.3,7.0,364.0,554.51,460.82
2016,2,23,9,15,828.0,68.5,1.3,7.5,426.5,626.57,515.7
2016,2,23,9,30,893.0,72.0,1.3,8.0,489.0,696.05,565.82
2016,2,23,9,45,911.5,74.0,1.35,9.0,529.0,735.89,591.38
2016,2,23,10,0,930.0,76.0,1.4,10.0,569.0,773.65,615.28
2016,2,23,10,15,941.5,77.5,1.4,10.5,602.0,803.19,633.53
2016,2,23,10,30,953.0,79.0,1.4,11.0,635.0,829.84,649.65
2016,2,23,10,45,961.0,80.0,1.45,11.5,661.0,850.06,661.85
2016,2,23,11,0,969.0,81.0,1.5,12.0,687.0,866.93,671.83
2016,2,23,11,15,974.0,82.0,1.45,12.5,705.0,877.9,676.55
2016,2,23,11,30,979.0,83.0,1.4,13.0,723.0,885.24,678.92
2016,2,23,11,45,980.0,84.0,1.35,13.5,732.5,885.67,676.71
2016,2,23,12,0,981.0,85.0,1.3,14.0,742.0,882.38,672.22
2016,2,23,12,15,981.0,85.0,1.25,14.0,743.5,873.49,665.37
2016,2,23,12,30,981.0,85.0,1.2,14.0,745.0,860.96,656.25
2016,2,23,12,45,975.0,86.5,1.15,14.5,737.0,841.87,641.65
2016,2,23,13,0,969.0,88.0,1.1,15.0,729.0,819.45,625.0
2016,2,23,13,15,964.0,87.0,1.1,15.0,714.0,791.91,606.8
2016,2,23,13,30,959.0,86.0,1.1,15.0,699.0,761.34,586.5
2016,2,23,13,45,949.5,86.0,1.1,15.0,675.5,725.93,562.72
2016,2,23,14,0,940.0,86.0,1.1,15.0,652.0,688.07,535.19
2016,2,23,14,15,929.0,84.0,1.05,15.0,621.5,645.04,502.83
2016,2,23,14,30,918.0,82.0,1.0,15.0,591.0,600.14,468.39
2016,2,23,14,45,902.0,80.5,0.95,15.0,554.0,551.54,430.32
2016,2,23,15,0,886.0,79.0,0.9,15.0,517.0,501.95,390.46
2016,2,23,15,15,865.0,76.0,0.85,14.5,474.0,447.77,346.67
2016,2,23,15,30,844.0,73.0,0.8,14.0,431.0,393.74,301.53
2016,2,23,15,45,813.0,69.5,0.8,14.0,383.5,336.38,252.29
2016,2,23,16,0,782.0,66.0,0.8,14.0,336.0,280.8,203.45
2016,2,23,16,15,737.5,61.5,0.85,13.0,286.0,223.37,153.89
2016,2,23,16,30,693.0,57.0,0.9,12.0,236.0,169.87,108.2
2016,2,23,16,45,618.0,50.5,1.0,11.5,185.0,113.51,64.09
2016,2,23,17,0,543.0,44.0,1.1,11.0,134.0,66.7,33.61
2016,2,23,17,15,421.0,34.0,1.1,10.5,89.0,25.74,16.84
2016,2,23,17,30,299.0,24.0,1.1,10.0,44.0,19.02,7.46
2016,2,23,17,45,149.5,12.0,1.1,10.0,22.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.5,6.5,0.3,6.0,8.5,0.0,0.0
2016,2,24,7,0,129.0,13.0,0.3,6.0,17.0,45.65,0.0
2016,2,24,7,15,272.0,26.0,0.35,6.5,54.5,127.74,85.2
2016,2,24,7,30,415.0,39.0,0.4,7.0,92.0,207.56,160.42
2016,2,24,7,45,500.0,47.5,0.45,7.5,140.0,272.06,217.97
2016,2,24,8,0,585.0,56.0,0.5,8.0,188.0,343.8,279.93
2016,2,24,8,15,639.0,62.0,0.55,8.5,237.0,403.78,330.74
2016,2,24,8,30,693.0,68.0,0.6,9.0,286.0,466.92,382.19
2016,2,24,8,45,734.0,71.5,0.7,9.5,334.0,519.79,424.42
2016,2,24,9,0,775.0,75.0,0.8,10.0,382.0,576.36,468.15
2016,2,24,9,15,800.0,78.0,0.85,10.5,426.0,622.47,502.23
2016,2,24,9,30,825.0,81.0,0.9,11.0,470.0,667.65,534.5
2016,2,24,9,45,847.5,82.0,0.95,11.5,509.5,707.5,561.12
2016,2,24,10,0,870.0,83.0,1.0,12.0,549.0,745.62,586.18
2016,2,24,10,15,882.5,85.0,0.95,12.5,581.5,770.67,600.38
2016,2,24,10,30,895.0,87.0,0.9,13.0,614.0,797.59,615.84
2016,2,24,10,45,905.0,88.0,0.85,14.0,639.5,818.54,625.82
2016,2,24,11,0,915.0,89.0,0.8,15.0,665.0,836.38,633.63
2016,2,24,11,15,920.5,89.5,0.75,15.0,682.5,846.77,638.77
2016,2,24,11,30,926.0,90.0,0.7,15.0,700.0,853.74,641.81
2016,2,24,11,45,928.0,91.0,0.65,15.5,710.0,854.94,639.97
2016,2,24,12,0,930.0,92.0,0.6,16.0,720.0,852.61,636.01
2016,2,24,12,15,930.0,92.0,0.65,16.0,721.5,844.06,631.18
2016,2,24,12,30,930.0,92.0,0.7,16.0,723.0,832.05,624.21
2016,2,24,12,45,926.0,93.0,0.8,16.0,715.5,814.63,614.52
2016,2,24,13,0,922.0,94.0,0.9,16.0,708.0,794.0,602.61
2016,2,24,13,15,917.0,93.0,1.0,16.0,693.5,767.43,586.49
2016,2,24,13,30,912.0,92.0,1.1,16.0,679.0,737.98,568.16
2016,2,24,13,45,905.0,90.5,1.2,16.0,656.5,703.93,546.19
2016,2,24,14,0,898.0,89.0,1.3,16.0,634.0,667.45,520.48
2016,2,24,14,15,886.5,87.5,1.35,16.0,604.5,626.02,489.93
2016,2,24,14,30,875.0,86.0,1.4,16.0,575.0,583.53,457.74
2016,2,24,14,45,859.5,83.5,1.45,16.0,538.5,535.46,420.43
2016,2,24,15,0,844.0,81.0,1.5,16.0,502.0,486.54,381.28
2016,2,24,15,15,822.0,78.5,1.4,15.5,460.0,434.25,338.38
2016,2,24,15,30,800.0,76.0,1.3,15.0,418.0,382.28,294.46
2016,2,24,15,45,768.5,72.0,1.25,15.0,372.0,326.31,246.02
2016,2,24,16,0,737.0,68.0,1.2,15.0,326.0,272.27,198.31
2016,2,24,16,15,692.5,63.0,1.15,14.0,277.0,216.58,150.08
2016,2,24,16,30,648.0,58.0,1.1,13.0,228.0,163.3,104.55
2016,2,24,16,45,580.0,51.0,1.05,12.0,179.5,111.12,63.55
2016,2,24,17,0,512.0,44.0,1.0,11.0,131.0,66.17,33.77
2016,2,24,17,15,398.5,34.0,1.0,10.5,87.5,25.86,17.02
2016,2,24,17,30,285.0,24.0,1.0,10.0,44.0,18.8,8.06
2016,2,24,17,45,142.5,12.0,1.05,10.0,22.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,64.5,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,129.0,14.0,0.7,8.0,19.0,47.07,0.0
2016,2,25,7,15,266.0,27.0,0.8,8.0,57.0,128.99,88.54
2016,2,25,7,30,403.0,40.0,0.9,8.0,95.0,205.85,159.98
2016,2,25,7,45,480.0,50.0,1.0,8.5,141.5,268.5,216.3
2016,2,25,8,0,557.0,60.0,1.1,9.0,188.0,337.73,276.7
2016,2,25,8,15,610.5,66.5,1.1,9.5,236.5,397.09,327.21
2016,2,25,8,30,664.0,73.0,1.1,10.0,285.0,459.6,378.31
2016,2,25,8,45,694.0,79.5,1.1,11.0,331.0,511.0,418.07
2016,2,25,9,0,724.0,86.0,1.1,12.0,377.0,562.75,456.51
2016,2,25,9,15,750.5,90.0,1.15,12.5,420.5,609.23,490.95
2016,2,25,9,30,777.0,94.0,1.2,13.0,464.0,652.46,522.19
2016,2,25,9,45,795.5,97.0,1.3,14.0,502.0,690.52,547.48
2016,2,25,10,0,814.0,100.0,1.4,15.0,540.0,726.77,570.8
2016,2,25,10,15,827.5,102.0,1.35,15.0,572.0,756.03,589.5
2016,2,25,10,30,841.0,104.0,1.3,15.0,604.0,782.79,606.31
2016,2,25,10,45,856.0,103.5,1.3,15.5,630.0,805.24,619.5
2016,2,25,11,0,871.0,103.0,1.3,16.0,656.0,824.81,630.71
2016,2,25,11,15,877.0,104.0,1.25,16.0,673.5,835.7,636.56
2016,2,25,11,30,883.0,105.0,1.2,16.0,691.0,843.29,640.33
2016,2,25,11,45,889.5,104.0,1.2,16.5,701.5,841.27,637.26
2016,2,25,12,0,896.0,103.0,1.2,17.0,712.0,840.46,635.28
2016,2,25,12,15,897.0,103.0,1.15,17.0,714.0,832.89,629.34
2016,2,25,12,30,898.0,103.0,1.1,17.0,716.0,821.95,621.34
2016,2,25,12,45,904.5,99.0,1.05,17.5,711.5,807.67,610.1
2016,2,25,13,0,911.0,95.0,1.0,18.0,707.0,789.94,596.71
2016,2,25,13,15,907.0,94.0,0.95,18.0,692.5,764.28,579.17
2016,2,25,13,30,903.0,93.0,0.9,18.0,678.0,735.71,559.75
2016,2,25,13,45,727.5,147.0,0.85,18.0,608.5,648.67,496.56
2016,2,25,14,0,552.0,201.0,0.8,18.0,539.0,563.09,432.73
2016,2,25,14,15,710.5,144.0,0.75,18.0,557.5,581.5,447.95
2016,2,25,14,30,869.0,87.0,0.7,18.0,576.0,583.82,449.34
2016,2,25,14,45,850.0,86.0,0.65,18.0,539.5,535.58,411.77
2016,2,25,15,0,831.0,85.0,0.6,18.0,503.0,486.79,373.36
2016,2,25,15,15,810.0,82.0,0.55,17.5,462.0,434.87,332.22
2016,2,25,15,30,789.0,79.0,0.5,17.0,421.0,383.23,289.93
2016,2,25,15,45,754.5,76.0,0.5,17.0,374.5,327.63,243.32
2016,2,25,16,0,720.0,73.0,0.5,17.0,328.0,273.01,196.55
2016,2,25,16,15,676.0,68.0,0.55,16.5,279.5,217.95,149.75
2016,2,25,16,30,632.0,63.0,0.6,16.0,231.0,166.85,106.68
2016,2,25,16,45,565.5,55.0,0.7,15.5,182.5,114.55,65.99
2016,2,25,17,0,499.0,47.0,0.8,15.0,134.0,69.37,35.93
2016,2,25,17,15,388.0,36.5,0.85,14.5,90.0,29.06,19.52
2016,2,25,17,30,277.0,26.0,0.9,14.0,46.0,20.56,9.75
2016,2,25,17,45,138.5,13.0,0.95,13.5,23.0,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,7.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.9,8.0,21.0,22.47,0.0
2016,2,26,7,15,196.0,32.0,1.1,8.5,59.5,113.09,79.64
2016,2,26,7,30,392.0,43.0,1.3,9.0,98.0,206.49,161.12
2016,2,26,7,45,467.5,53.5,1.5,9.5,144.5,268.97,217.2
2016,2,26,8,0,543.0,64.0,1.7,10.0,191.0,337.84,277.5
2016,2,26,8,15,355.5,100.0,1.75,10.5,191.0,306.32,253.82
2016,2,26,8,30,168.0,136.0,1.8,11.0,191.0,245.94,203.71
2016,2,26,8,45,183.0,154.5,1.85,11.5,222.0,280.88,232.62
2016,2,26,9,0,198.0,173.0,1.9,12.0,253.0,316.49,261.04
2016,2,26,9,15,139.5,191.0,2.0,12.5,250.5,303.43,248.49
2016,2,26,9,30,81.0,209.0,2.1,13.0,248.0,278.12,226.0
2016,2,26,9,45,225.0,216.0,2.25,13.5,336.0,398.08,324.09
2016,2,26,10,0,369.0,223.0,2.4,14.0,424.0,525.79,424.23
2016,2,26,10,15,408.0,227.5,2.4,14.0,462.0,567.11,454.92
2016,2,26,10,30,447.0,232.0,2.4,14.0,500.0,617.04,491.98
2016,2,26,10,45,494.0,225.0,2.45,14.5,532.0,652.1,517.45
2016,2,26,11,0,541.0,218.0,2.5,15.0,564.0,686.34,542.13
2016,2,26,11,15,511.0,236.0,2.5,15.0,570.0,683.5,538.3
2016,2,26,11,30,481.0,254.0,2.5,15.0,576.0,678.07,532.92
2016,2,26,11,45,496.5,252.0,2.55,15.5,588.5,686.41,538.29
2016,2,26,12,0,512.0,250.0,2.6,16.0,601.0,692.67,542.05
2016,2,26,12,15,504.5,253.5,2.65,16.0,600.0,684.0,535.47
2016,2,26,12,30,497.0,257.0,2.7,16.0,599.0,673.44,527.64
2016,2,26,12,45,469.5,266.0,2.8,16.0,586.5,651.27,511.04
2016,2,26,13,0,442.0,275.0,2.9,16.0,574.0,628.13,493.69
2016,2,26,13,15,665.5,188.5,2.95,16.0,628.0,692.9,546.93
2016,2,26,13,30,889.0,102.0,3.0,16.0,682.0,738.17,583.12
2016,2,26,13,45,686.0,165.0,3.15,16.0,604.0,641.3,508.83
2016,2,26,14,0,483.0,228.0,3.3,16.0,526.0,547.48,435.22
2016,2,26,14,15,511.0,207.0,3.35,15.5,508.5,523.77,418.65
2016,2,26,14,30,539.0,186.0,3.4,15.0,491.0,496.69,398.46
2016,2,26,14,45,679.5,137.0,3.5,15.0,497.5,499.28,400.62
2016,2,26,15,0,820.0,88.0,3.6,15.0,504.0,486.88,389.29
2016,2,26,15,15,797.0,85.0,3.55,14.5,462.0,434.46,345.28
2016,2,26,15,30,774.0,82.0,3.5,14.0,420.0,382.54,300.56
2016,2,26,15,45,750.0,76.0,3.5,13.5,375.0,328.11,252.73
2016,2,26,16,0,726.0,70.0,3.5,13.0,330.0,274.92,204.87
2016,2,26,16,15,682.5,65.0,3.25,12.5,281.5,218.29,154.35
2016,2,26,16,30,639.0,60.0,3.0,12.0,233.0,166.78,109.08
2016,2,26,16,45,577.5,52.5,2.8,11.5,185.0,114.98,67.14
2016,2,26,17,0,516.0,45.0,2.6,11.0,137.0,69.71,35.95
2016,2,26,17,15,404.0,35.5,2.4,10.5,93.0,29.06,19.93
2016,2,26,17,30,292.0,26.0,2.2,10.0,49.0,20.34,10.28
2016,2,26,17,45,146.0,13.0,2.0,9.5,24.5,12.78,0.0
2016,2,26,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,29.26,0.0
2016,2,27,7,15,243.0,32.5,1.3,7.0,67.0,128.87,93.12
2016,2,27,7,30,486.0,39.0,1.4,7.0,108.0,238.27,187.71
2016,2,27,7,45,565.0,46.0,1.55,7.5,157.5,302.95,246.42
2016,2,27,8,0,644.0,53.0,1.7,8.0,207.0,371.59,307.16
2016,2,27,8,15,692.5,58.0,1.65,8.5,256.5,431.2,358.26
2016,2,27,8,30,741.0,63.0,1.6,9.0,306.0,493.25,409.22
2016,2,27,8,45,772.5,66.5,1.55,9.5,353.5,545.5,450.49
2016,2,27,9,0,804.0,70.0,1.5,10.0,401.0,597.94,490.35
2016,2,27,9,15,827.0,73.0,1.5,10.5,445.0,643.97,524.29
2016,2,27,9,30,850.0,76.0,1.5,11.0,489.0,688.88,555.23
2016,2,27,9,45,866.0,78.5,1.5,11.5,527.5,726.69,580.04
2016,2,27,10,0,882.0,81.0,1.5,12.0,566.0,757.81,599.71
2016,2,27,10,15,894.0,82.5,1.5,12.5,598.5,786.82,617.71
2016,2,27,10,30,906.0,84.0,1.5,13.0,631.0,813.1,633.64
2016,2,27,10,45,914.5,85.5,1.5,13.5,656.0,833.63,645.5
2016,2,27,11,0,923.0,87.0,1.5,14.0,681.0,850.97,655.2
2016,2,27,11,15,928.5,87.5,1.5,14.0,699.0,861.41,661.44
2016,2,27,11,30,934.0,88.0,1.5,14.0,717.0,868.38,665.52
2016,2,27,11,45,649.0,197.0,1.5,14.5,637.0,757.63,585.79
2016,2,27,12,0,364.0,306.0,1.5,15.0,557.0,626.09,484.41
2016,2,27,12,15,401.0,295.0,1.55,15.0,572.0,639.08,496.14
2016,2,27,12,30,438.0,284.0,1.6,15.0,587.0,656.14,509.27
2016,2,27,12,45,508.5,254.5,1.7,15.0,603.5,671.3,522.52
2016,2,27,13,0,579.0,225.0,1.8,15.0,620.0,682.13,532.54
2016,2,27,13,15,570.5,222.0,1.75,14.5,604.0,657.26,514.81
2016,2,27,13,30,562.0,219.0,1.7,14.0,588.0,630.83,496.07
2016,2,27,13,45,727.0,156.5,1.7,14.0,618.0,662.62,522.43
2016,2,27,14,0,892.0,94.0,1.7,14.0,648.0,677.21,534.97
2016,2,27,14,15,881.5,92.5,1.7,14.0,618.0,637.33,504.27
2016,2,27,14,30,871.0,91.0,1.7,14.0,588.0,594.25,470.99
2016,2,27,14,45,862.0,86.5,1.75,14.0,553.0,547.4,434.3
2016,2,27,15,0,853.0,82.0,1.8,14.0,518.0,499.16,395.36
2016,2,27,15,15,832.5,79.0,1.65,13.5,476.0,446.24,351.51
2016,2,27,15,30,812.0,76.0,1.5,13.0,434.0,393.49,306.53
2016,2,27,15,45,789.5,71.0,1.35,13.0,388.5,338.56,258.15
2016,2,27,16,0,767.0,66.0,1.2,13.0,343.0,284.62,209.68
2016,2,27,16,15,725.5,61.5,1.15,12.5,293.5,228.01,159.79
2016,2,27,16,30,684.0,57.0,1.1,12.0,244.0,175.05,113.6
2016,2,27,16,45,626.5,50.0,1.05,11.5,195.0,121.69,70.39
2016,2,27,17,0,569.0,43.0,1.0,11.0,146.0,72.49,36.08
2016,2,27,17,15,459.5,34.0,1.05,10.5,100.0,29.02,19.98
2016,2,27,17,30,350.0,25.0,1.1,10.0,54.0,19.18,9.76
2016,2,27,17,45,175.0,12.5,1.15,9.5,27.0,12.29,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,5.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,1.7,6.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,27.5,1.9,6.5,27.5,27.03,16.62
2016,2,28,7,30,0.0,44.0,2.1,7.0,44.0,44.15,32.28
2016,2,28,7,45,0.0,63.5,2.3,7.5,63.5,64.41,50.26
2016,2,28,8,0,0.0,83.0,2.5,8.0,83.0,84.42,67.77
2016,2,28,8,15,4.0,101.5,2.45,8.5,102.5,105.21,85.63
2016,2,28,8,30,8.0,120.0,2.4,9.0,122.0,126.29,103.41
2016,2,28,8,45,12.0,136.5,2.4,9.5,141.0,145.42,119.24
2016,2,28,9,0,16.0,153.0,2.4,10.0,160.0,164.86,135.07
2016,2,28,9,15,68.5,186.0,2.4,10.5,219.5,242.82,200.17
2016,2,28,9,30,121.0,219.0,2.4,11.0,279.0,325.66,267.35
2016,2,28,9,45,122.5,237.5,2.4,11.5,302.0,349.36,284.81
2016,2,28,10,0,124.0,256.0,2.4,12.0,325.0,372.66,301.95
2016,2,28,10,15,129.5,271.5,2.4,12.0,347.5,395.19,319.02
2016,2,28,10,30,135.0,287.0,2.4,12.0,370.0,417.41,335.73
2016,2,28,10,45,145.0,300.0,2.4,12.5,392.0,440.05,352.18
2016,2,28,11,0,155.0,313.0,2.4,13.0,414.0,462.31,368.19
2016,2,28,11,15,284.5,299.0,2.45,13.0,490.0,561.07,446.35
2016,2,28,11,30,414.0,285.0,2.5,13.0,566.0,651.64,516.2
2016,2,28,11,45,420.5,287.5,2.55,13.5,576.0,657.5,518.86
2016,2,28,12,0,427.0,290.0,2.6,14.0,586.0,668.42,525.71
2016,2,28,12,15,485.0,267.5,2.6,14.0,604.5,686.22,540.11
2016,2,28,12,30,543.0,245.0,2.6,14.0,623.0,700.94,552.12
2016,2,28,12,45,476.5,269.0,2.6,14.0,598.5,662.87,522.18
2016,2,28,13,0,410.0,293.0,2.6,14.0,574.0,619.76,488.87
2016,2,28,13,15,331.5,303.0,2.55,14.0,527.0,560.43,442.99
2016,2,28,13,30,253.0,313.0,2.5,14.0,480.0,498.87,395.12
2016,2,28,13,45,350.0,279.5,2.45,14.0,503.0,525.79,417.89
2016,2,28,14,0,447.0,246.0,2.4,14.0,526.0,544.84,433.6
2016,2,28,14,15,381.5,248.0,2.35,14.0,479.5,484.85,386.55
2016,2,28,14,30,316.0,250.0,2.3,14.0,433.0,432.21,345.1
2016,2,28,14,45,341.0,228.5,2.25,14.0,414.0,408.99,327.11
2016,2,28,15,0,366.0,207.0,2.2,14.0,395.0,383.04,306.2
2016,2,28,15,15,341.0,192.5,2.0,13.5,357.0,338.9,270.56
2016,2,28,15,30,316.0,178.0,1.8,13.0,319.0,296.56,235.89
2016,2,28,15,45,299.0,160.0,1.6,13.0,282.0,255.65,201.41
2016,2,28,16,0,282.0,142.0,1.4,13.0,245.0,216.19,167.72
2016,2,28,16,15,257.5,126.0,1.3,12.5,210.0,178.34,135.76
2016,2,28,16,30,233.0,110.0,1.2,12.0,175.0,142.94,105.98
2016,2,28,16,45,208.0,90.0,1.15,11.5,139.5,106.57,76.11
2016,2,28,17,0,183.0,70.0,1.1,11.0,104.0,73.13,50.14
2016,2,28,17,15,138.5,50.5,1.1,10.5,71.5,42.99,29.54
2016,2,28,17,30,94.0,31.0,1.1,10.0,39.0,25.73,15.4
2016,2,28,17,45,47.0,15.5,1.15,9.5,19.5,15.24,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,113.0,10.0,1.65,5.5,16.0,35.32,0.0
2016,2,29,7,0,226.0,20.0,1.8,6.0,32.0,95.05,37.64
2016,2,29,7,15,357.5,31.0,1.85,6.5,74.5,167.88,126.1
2016,2,29,7,30,489.0,42.0,1.9,7.0,117.0,248.23,198.2
2016,2,29,7,45,574.0,48.0,2.0,7.5,167.5,315.5,258.92
2016,2,29,8,0,659.0,54.0,2.1,8.0,218.0,387.47,322.11
2016,2,29,8,15,706.5,59.0,2.05,8.5,268.5,447.79,373.59
2016,2,29,8,30,754.0,64.0,2.0,9.0,319.0,510.46,424.91
2016,2,29,8,45,790.0,66.5,2.0,10.0,368.0,565.16,467.47
2016,2,29,9,0,826.0,69.0,2.0,11.0,417.0,620.34,508.78
2016,2,29,9,15,847.5,71.5,2.0,11.5,461.0,665.78,541.73
2016,2,29,9,30,869.0,74.0,2.0,12.0,505.0,705.56,568.54
2016,2,29,9,45,880.0,78.0,2.05,12.5,543.0,742.0,592.84
2016,2,29,10,0,891.0,82.0,2.1,13.0,581.0,775.99,615.1
2016,2,29,10,15,901.5,84.0,2.05,13.0,613.0,804.67,633.69
2016,2,29,10,30,912.0,86.0,2.0,13.0,645.0,830.5,650.16
2016,2,29,10,45,915.0,89.0,1.95,13.5,669.0,848.33,659.74
2016,2,29,11,0,918.0,92.0,1.9,14.0,693.0,862.79,667.03
2016,2,29,11,15,923.0,93.0,1.95,14.0,710.5,873.25,673.93
2016,2,29,11,30,928.0,94.0,2.0,14.0,728.0,880.24,678.59
2016,2,29,11,45,937.0,91.5,2.1,14.5,738.5,883.19,679.88
2016,2,29,12,0,946.0,89.0,2.2,15.0,749.0,882.55,678.83
2016,2,29,12,15,946.5,88.5,2.25,15.0,751.0,873.47,672.88
2016,2,29,12,30,947.0,88.0,2.3,15.0,753.0,860.84,664.64
2016,2,29,12,45,950.5,85.5,2.35,15.5,747.5,844.94,653.0
2016,2,29,13,0,954.0,83.0,2.4,16.0,742.0,825.5,639.0
2016,2,29,13,15,950.5,82.5,2.3,16.0,727.0,799.47,620.49
2016,2,29,13,30,947.0,82.0,2.2,16.0,712.0,770.36,599.88
2016,2,29,13,45,666.5,173.5,2.15,16.5,610.0,644.85,505.21
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,522.82,409.35
2016,2,29,14,15,489.5,219.0,1.95,17.0,512.5,528.15,415.14
2016,2,29,14,30,593.0,173.0,1.8,17.0,517.0,522.76,411.25
2016,2,29,14,45,732.0,126.0,1.65,17.0,524.0,524.14,411.52
2016,2,29,15,0,871.0,79.0,1.5,17.0,531.0,512.27,400.14
2016,2,29,15,15,851.0,76.0,1.35,16.5,488.5,458.24,355.99
2016,2,29,15,30,831.0,73.0,1.2,16.0,446.0,404.48,311.03
2016,2,29,15,45,798.0,71.0,1.05,15.5,398.5,347.57,262.55
2016,2,29,16,0,765.0,69.0,0.9,15.0,351.0,292.7,214.71
2016,2,29,16,15,723.5,64.5,0.85,14.5,301.5,235.73,165.17
2016,2,29,16,30,682.0,60.0,0.8,14.0,252.0,182.43,119.1
2016,2,29,16,45,611.0,54.5,0.8,13.5,201.0,126.48,74.36
2016,2,29,17,0,540.0,49.0,0.8,13.0,150.0,79.76,41.97
2016,2,29,17,15,434.0,39.0,0.75,13.0,104.5,36.24,20.1
2016,2,29,17,30,328.0,29.0,0.7,13.0,59.0,22.41,13.0
2016,2,29,17,45,164.0,14.5,0.7,13.0,29.5,11.05,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,1.4,7.5,18.5,42.14,0.0
2016,3,1,7,0,278.0,21.0,1.4,8.0,37.0,112.51,55.19
2016,3,1,7,15,406.0,31.0,1.7,8.5,81.5,185.26,139.23
2016,3,1,7,30,534.0,41.0,2.0,9.0,126.0,266.17,211.57
2016,3,1,7,45,610.0,47.5,2.3,10.0,177.0,330.09,269.11
2016,3,1,8,0,686.0,54.0,2.6,11.0,228.0,403.06,332.37
2016,3,1,8,15,731.5,58.5,2.65,11.5,279.0,463.16,383.5
2016,3,1,8,30,777.0,63.0,2.7,12.0,330.0,525.36,434.45
2016,3,1,8,45,595.0,107.5,2.8,12.5,329.0,498.4,411.48
2016,3,1,9,0,413.0,152.0,2.9,13.0,328.0,449.6,370.17
2016,3,1,9,15,524.0,140.0,3.0,13.5,387.0,525.15,430.98
2016,3,1,9,30,635.0,128.0,3.1,14.0,446.0,610.59,497.25
2016,3,1,9,45,581.0,158.0,3.25,14.5,466.0,617.23,499.47
2016,3,1,10,0,527.0,188.0,3.4,15.0,486.0,622.89,501.08
2016,3,1,10,15,596.5,176.5,3.45,15.0,531.5,678.33,543.65
2016,3,1,10,30,666.0,165.0,3.5,15.0,577.0,731.74,583.9
2016,3,1,10,45,812.0,122.0,3.6,15.5,644.0,809.12,638.89
2016,3,1,11,0,958.0,79.0,3.7,16.0,711.0,884.73,691.08
2016,3,1,11,15,962.5,80.0,3.7,16.0,728.5,895.1,697.11
2016,3,1,11,30,967.0,81.0,3.7,16.0,746.0,901.84,701.2
2016,3,1,11,45,970.5,80.5,3.75,16.0,756.0,902.4,701.4
2016,3,1,12,0,974.0,80.0,3.8,16.0,766.0,899.27,699.18
2016,3,1,12,15,974.5,80.5,3.8,16.0,767.5,891.03,693.24
2016,3,1,12,30,975.0,81.0,3.8,16.0,769.0,879.14,684.88
2016,3,1,12,45,973.0,80.5,3.8,16.0,762.0,860.57,671.9
2016,3,1,13,0,971.0,80.0,3.8,16.0,755.0,838.55,656.58
2016,3,1,13,15,967.5,79.5,3.8,16.0,740.5,812.07,638.1
2016,3,1,13,30,964.0,79.0,3.8,16.0,726.0,782.45,617.35
2016,3,1,13,45,958.5,78.0,3.8,16.0,703.0,747.92,592.96
2016,3,1,14,0,953.0,77.0,3.8,16.0,680.0,710.68,566.46
2016,3,1,14,15,943.5,75.5,3.8,15.5,649.5,667.92,534.45
2016,3,1,14,30,934.0,74.0,3.8,15.0,619.0,623.14,500.05
2016,3,1,14,45,921.0,72.0,3.8,15.0,582.5,574.18,460.55
2016,3,1,15,0,908.0,70.0,3.8,15.0,546.0,524.0,419.03
2016,3,1,15,15,889.0,68.0,3.65,14.5,502.5,470.15,373.92
2016,3,1,15,30,870.0,66.0,3.5,14.0,459.0,416.17,327.35
2016,3,1,15,45,845.0,62.5,3.4,14.0,412.0,358.79,276.36
2016,3,1,16,0,820.0,59.0,3.3,14.0,365.0,301.16,224.2
2016,3,1,16,15,780.5,55.5,2.9,13.0,314.0,242.59,171.78
2016,3,1,16,30,741.0,52.0,2.5,12.0,263.0,187.37,122.72
2016,3,1,16,45,681.5,46.5,2.2,11.5,212.0,131.28,76.17
2016,3,1,17,0,622.0,41.0,1.9,11.0,161.0,81.45,40.45
2016,3,1,17,15,520.5,33.5,1.8,10.5,113.0,35.58,17.99
2016,3,1,17,30,419.0,26.0,1.7,10.0,65.0,21.13,12.27
2016,3,1,17,45,209.5,13.0,1.65,9.5,32.5,9.58,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,48.5,11.0,1.0,8.5,14.0,22.08,0.0
2016,3,2,7,0,97.0,22.0,1.1,9.0,28.0,62.8,33.72
2016,3,2,7,15,150.0,40.0,1.25,9.5,59.5,103.7,77.89
2016,3,2,7,30,203.0,58.0,1.4,10.0,91.0,151.8,120.8
2016,3,2,7,45,229.0,77.0,1.55,10.5,127.0,194.17,158.62
2016,3,2,8,0,255.0,96.0,1.7,11.0,163.0,238.45,197.14
2016,3,2,8,15,273.0,114.5,1.65,11.5,199.0,279.63,231.83
2016,3,2,8,30,291.0,133.0,1.6,12.0,235.0,321.67,266.1
2016,3,2,8,45,551.0,102.0,1.55,13.0,328.0,467.77,384.15
2016,3,2,9,0,811.0,71.0,1.5,14.0,421.0,619.41,500.33
2016,3,2,9,15,833.0,73.5,1.45,14.5,464.5,664.82,530.78
2016,3,2,9,30,855.0,76.0,1.4,15.0,508.0,704.61,556.4
2016,3,2,9,45,867.5,79.0,1.35,15.5,546.0,740.65,578.81
2016,3,2,10,0,880.0,82.0,1.3,16.0,584.0,774.38,599.2
2016,3,2,10,15,891.5,84.0,1.35,16.0,616.5,803.64,618.51
2016,3,2,10,30,903.0,86.0,1.4,16.0,649.0,830.13,635.93
2016,3,2,10,45,909.0,88.5,1.5,16.5,673.5,849.69,648.05
2016,3,2,11,0,915.0,91.0,1.6,17.0,698.0,865.97,658.04
2016,3,2,11,15,766.0,155.0,1.75,17.0,672.0,824.17,630.15
2016,3,2,11,30,617.0,219.0,1.9,17.0,646.0,767.41,590.03
2016,3,2,11,45,773.0,157.0,2.05,17.5,699.5,830.54,636.29
2016,3,2,12,0,929.0,95.0,2.2,18.0,753.0,881.51,670.65
2016,3,2,12,15,929.5,95.0,2.35,18.0,754.5,872.97,665.49
2016,3,2,12,30,930.0,95.0,2.5,18.0,756.0,860.94,658.53
2016,3,2,12,45,731.5,172.0,2.65,18.0,689.5,773.82,598.74
2016,3,2,13,0,533.0,249.0,2.8,18.0,623.0,680.29,528.41
2016,3,2,13,15,515.5,255.0,2.9,17.5,610.0,658.38,513.95
2016,3,2,13,30,498.0,261.0,3.0,17.0,597.0,635.39,497.96
2016,3,2,13,45,459.5,260.5,3.1,17.0,563.0,590.46,464.42
2016,3,2,14,0,421.0,260.0,3.2,17.0,529.0,546.45,431.21
2016,3,2,14,15,471.0,230.5,3.3,16.5,518.0,530.61,421.25
2016,3,2,14,30,521.0,201.0,3.4,16.0,507.0,509.86,406.74
2016,3,2,14,45,547.5,179.0,3.5,15.5,483.5,478.5,382.96
2016,3,2,15,0,574.0,157.0,3.6,15.0,460.0,443.72,355.53
2016,3,2,15,15,502.0,160.0,3.65,14.5,410.0,385.07,307.99
2016,3,2,15,30,430.0,163.0,3.7,14.0,360.0,332.08,264.51
2016,3,2,15,45,396.5,150.0,3.8,14.0,317.0,283.76,223.67
2016,3,2,16,0,363.0,137.0,3.9,14.0,274.0,238.36,184.79
2016,3,2,16,15,318.5,127.0,3.8,13.5,235.0,196.66,149.49
2016,3,2,16,30,274.0,117.0,3.7,13.0,196.0,159.19,118.19
2016,3,2,16,45,252.5,96.5,3.65,12.5,158.5,120.22,85.63
2016,3,2,17,0,231.0,76.0,3.6,12.0,121.0,83.77,56.9
2016,3,2,17,15,174.0,56.5,3.4,11.5,84.5,50.13,34.24
2016,3,2,17,30,117.0,37.0,3.2,11.0,48.0,30.46,20.24
2016,3,2,17,45,58.5,18.5,3.05,10.5,24.0,15.65,0.0
2016,3,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,45,1.0,11.5,0.9,8.5,11.5,11.54,0.0
2016,3,3,7,0,2.0,23.0,0.9,9.0,23.0,23.47,11.01
2016,3,3,7,15,33.0,42.5,0.95,9.0,48.0,57.87,42.46
2016,3,3,7,30,64.0,62.0,1.0,9.0,73.0,97.5,77.21
2016,3,3,7,45,77.5,83.5,1.1,9.5,101.0,130.19,105.95
2016,3,3,8,0,91.0,105.0,1.2,10.0,129.0,163.75,134.87
2016,3,3,8,15,99.5,126.0,1.15,10.0,157.5,194.91,161.28
2016,3,3,8,30,108.0,147.0,1.1,10.0,186.0,226.48,187.41
2016,3,3,8,45,180.0,165.0,1.1,10.5,239.5,294.03,242.98
2016,3,3,9,0,252.0,183.0,1.1,11.0,293.0,374.55,307.09
2016,3,3,9,15,174.0,205.0,1.0,11.0,285.0,345.02,280.87
2016,3,3,9,30,96.0,227.0,0.9,11.0,277.0,309.44,250.18
2016,3,3,9,45,60.5,224.5,0.85,11.5,257.0,280.62,225.65
2016,3,3,10,0,25.0,222.0,0.8,12.0,237.0,242.28,193.44
2016,3,3,10,15,54.5,255.5,0.7,12.0,289.5,310.02,246.97
2016,3,3,10,30,84.0,289.0,0.6,12.0,342.0,370.64,292.91
2016,3,3,10,45,146.5,306.0,0.55,12.5,402.5,449.26,351.77
2016,3,3,11,0,209.0,323.0,0.5,13.0,463.0,519.94,402.77
2016,3,3,11,15,133.0,318.0,0.7,13.0,408.0,450.01,349.94
2016,3,3,11,30,57.0,313.0,0.9,13.0,353.0,370.84,289.77
2016,3,3,11,45,58.0,316.5,1.15,13.5,357.5,374.04,292.97
2016,3,3,12,0,59.0,320.0,1.4,14.0,362.0,377.03,295.3
2016,3,3,12,15,63.0,325.0,1.6,14.0,370.0,383.86,301.01
2016,3,3,12,30,67.0,330.0,1.8,14.0,378.0,390.32,306.43
2016,3,3,12,45,43.5,295.0,2.0,14.0,326.0,332.55,261.97
2016,3,3,13,0,20.0,260.0,2.2,14.0,274.0,271.16,214.11
2016,3,3,13,15,19.5,255.0,1.95,14.0,268.5,264.9,209.3
2016,3,3,13,30,19.0,250.0,1.7,14.0,263.0,258.62,204.3
2016,3,3,13,45,39.5,267.5,1.45,14.0,293.5,293.15,231.74
2016,3,3,14,0,60.0,285.0,1.2,14.0,324.0,322.02,254.1
2016,3,3,14,15,44.5,260.0,1.1,14.0,288.0,283.96,224.24
2016,3,3,14,30,29.0,235.0,1.0,14.0,252.0,247.3,195.64
2016,3,3,14,45,30.5,223.0,0.95,14.0,240.0,234.13,185.71
2016,3,3,15,0,32.0,211.0,0.9,14.0,228.0,220.83,175.48
2016,3,3,15,15,16.0,165.0,0.8,13.5,173.5,166.37,132.31
2016,3,3,15,30,0.0,119.0,0.7,13.0,119.0,114.77,90.8
2016,3,3,15,45,22.5,135.5,0.6,13.0,144.0,137.96,110.03
2016,3,3,16,0,45.0,152.0,0.5,13.0,169.0,157.69,125.63
2016,3,3,16,15,38.5,132.0,0.5,12.5,145.0,133.84,106.23
2016,3,3,16,30,32.0,112.0,0.5,12.0,121.0,110.85,87.46
2016,3,3,16,45,23.5,91.5,0.55,12.0,97.5,88.05,68.57
2016,3,3,17,0,15.0,71.0,0.6,12.0,74.0,67.62,51.5
2016,3,3,17,15,7.5,50.5,0.65,11.5,52.0,47.35,34.34
2016,3,3,17,30,0.0,30.0,0.7,11.0,30.0,28.59,18.87
2016,3,3,17,45,0.0,15.0,0.75,11.0,15.0,14.48,0.0
2016,3,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
