Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,45,24.5,12.5,0.95,9.5,14.5,18.16,0.0
2016,3,4,7,0,49.0,25.0,1.0,10.0,29.0,44.78,26.55
2016,3,4,7,15,85.5,45.0,1.1,10.5,57.5,83.39,62.73
2016,3,4,7,30,122.0,65.0,1.2,11.0,86.0,124.14,98.6
2016,3,4,7,45,137.5,86.5,1.3,11.5,117.5,160.56,130.61
2016,3,4,8,0,153.0,108.0,1.4,12.0,149.0,197.95,162.69
2016,3,4,8,15,166.0,128.0,1.5,12.5,181.0,233.11,192.11
2016,3,4,8,30,179.0,148.0,1.6,13.0,213.0,268.97,221.35
2016,3,4,8,45,115.0,164.5,1.75,13.5,208.5,253.43,207.17
2016,3,4,9,0,51.0,181.0,1.9,14.0,204.0,225.1,182.25
2016,3,4,9,15,46.0,196.0,2.05,14.0,218.0,238.42,192.6
2016,3,4,9,30,41.0,211.0,2.2,14.0,232.0,251.32,202.36
2016,3,4,9,45,25.5,204.0,2.35,14.5,217.5,223.84,179.14
2016,3,4,10,0,10.0,197.0,2.5,15.0,203.0,204.11,162.21
2016,3,4,10,15,7.0,190.0,2.6,15.0,194.5,193.97,153.73
2016,3,4,10,30,4.0,183.0,2.7,15.0,186.0,183.96,145.36
2016,3,4,10,45,2.0,157.5,2.85,15.5,159.0,156.09,122.46
2016,3,4,11,0,0.0,132.0,3.0,16.0,132.0,128.68,99.95
2016,3,4,11,15,0.0,123.5,2.9,15.5,123.5,120.16,93.16
2016,3,4,11,30,0.0,115.0,2.8,15.0,115.0,111.71,86.39
2016,3,4,11,45,0.0,104.0,2.7,15.0,104.0,100.85,77.5
2016,3,4,12,0,0.0,93.0,2.6,15.0,93.0,90.06,68.68
2016,3,4,12,15,0.0,84.0,2.6,15.0,84.0,81.33,61.54
2016,3,4,12,30,0.0,75.0,2.6,15.0,75.0,72.6,54.4
2016,3,4,12,45,0.0,80.0,2.6,15.0,80.0,77.45,58.4
2016,3,4,13,0,0.0,85.0,2.6,15.0,85.0,82.29,62.4
2016,3,4,13,15,0.0,83.0,2.7,14.5,83.0,80.35,60.97
2016,3,4,13,30,0.0,81.0,2.8,14.0,81.0,78.4,59.55
2016,3,4,13,45,0.0,76.0,2.9,14.0,76.0,73.55,55.62
2016,3,4,14,0,0.0,71.0,3.0,14.0,71.0,68.69,51.69
2016,3,4,14,15,113.5,174.0,2.95,13.5,242.0,245.0,198.49
2016,3,4,14,30,227.0,277.0,2.9,13.0,413.0,408.24,328.52
2016,3,4,14,45,113.5,188.5,2.9,13.0,256.5,247.98,199.98
2016,3,4,15,0,0.0,100.0,2.9,13.0,100.0,96.73,75.6
2016,3,4,15,15,24.5,146.0,2.55,12.5,157.0,152.54,122.53
2016,3,4,15,30,49.0,192.0,2.2,12.0,214.0,204.18,165.04
2016,3,4,15,45,24.5,99.0,1.85,12.0,110.0,104.25,82.51
2016,3,4,16,0,0.0,6.0,1.5,12.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.35,11.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.2,11.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.05,11.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.0,11.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.2,11.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,11.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,3.4,11.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,2.5,3.55,11.5,2.5,2.41,0.0
2016,3,5,8,0,0.0,3.0,3.7,12.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,3.85,12.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,4.0,12.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,46.0,4.2,12.5,46.0,44.43,32.43
2016,3,5,9,0,0.0,87.0,4.4,13.0,87.0,84.39,66.03
2016,3,5,9,15,0.0,112.5,4.5,13.0,112.5,110.1,87.33
2016,3,5,9,30,0.0,138.0,4.6,13.0,138.0,135.94,108.53
2016,3,5,9,45,0.0,142.0,4.7,13.5,142.0,139.65,111.07
2016,3,5,10,0,0.0,146.0,4.8,14.0,146.0,143.42,113.69
2016,3,5,10,15,1.0,156.0,4.9,14.0,157.0,154.13,122.27
2016,3,5,10,30,2.0,166.0,5.0,14.0,168.0,164.89,130.85
2016,3,5,10,45,3.5,175.5,5.15,14.5,178.5,175.57,139.14
2016,3,5,11,0,5.0,185.0,5.3,15.0,189.0,186.26,147.4
2016,3,5,11,15,2.5,163.0,5.4,15.0,165.0,161.73,127.33
2016,3,5,11,30,0.0,141.0,5.5,15.0,141.0,137.5,107.49
2016,3,5,11,45,0.0,127.5,5.6,15.5,127.5,124.04,96.32
2016,3,5,12,0,0.0,114.0,5.7,16.0,114.0,110.68,85.26
2016,3,5,12,15,35.0,226.0,5.6,16.0,251.5,256.76,204.02
2016,3,5,12,30,70.0,338.0,5.5,16.0,389.0,401.24,317.88
2016,3,5,12,45,35.0,192.5,5.4,16.0,218.0,220.26,174.55
2016,3,5,13,0,0.0,47.0,5.3,16.0,47.0,45.47,31.9
2016,3,5,13,15,0.0,46.0,5.2,15.5,46.0,44.5,31.25
2016,3,5,13,30,0.0,45.0,5.1,15.0,45.0,43.53,30.54
2016,3,5,13,45,0.0,95.5,5.05,15.0,95.5,92.46,70.99
2016,3,5,14,0,0.0,146.0,5.0,15.0,146.0,141.68,111.36
2016,3,5,14,15,0.0,118.0,5.4,14.5,118.0,114.31,89.31
2016,3,5,14,30,0.0,90.0,5.8,14.0,90.0,87.09,67.17
2016,3,5,14,45,0.0,60.0,6.2,14.0,60.0,58.01,43.09
2016,3,5,15,0,0.0,30.0,6.6,14.0,30.0,28.98,18.81
2016,3,5,15,15,0.0,22.0,6.95,13.5,22.0,21.24,12.37
2016,3,5,15,30,0.0,14.0,7.3,13.0,14.0,13.51,5.86
2016,3,5,15,45,0.0,25.0,7.65,13.0,25.0,24.13,14.97
2016,3,5,16,0,0.0,36.0,8.0,13.0,36.0,34.76,24.11
2016,3,5,16,15,0.0,31.0,8.05,12.5,31.0,29.92,20.08
2016,3,5,16,30,0.0,26.0,8.1,12.0,26.0,25.09,16.0
2016,3,5,16,45,0.0,21.0,8.15,12.0,21.0,20.26,11.82
2016,3,5,17,0,0.0,16.0,8.2,12.0,16.0,15.43,7.59
2016,3,5,17,15,0.0,11.5,8.15,11.5,11.5,11.08,3.76
2016,3,5,17,30,0.0,7.0,8.1,11.0,7.0,6.74,0.17
2016,3,5,17,45,0.0,3.5,8.05,11.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,90.5,17.0,1.65,7.5,24.5,39.07,0.0
2016,3,6,7,0,181.0,34.0,1.7,8.0,49.0,107.77,75.15
2016,3,6,7,15,299.5,48.0,1.95,8.0,93.5,173.62,135.7
2016,3,6,7,30,418.0,62.0,2.2,8.0,138.0,252.36,205.22
2016,3,6,7,45,499.0,70.0,2.5,8.5,189.0,319.54,264.82
2016,3,6,8,0,580.0,78.0,2.8,9.0,240.0,393.2,328.52
2016,3,6,8,15,629.5,84.0,2.9,9.0,290.5,453.44,380.07
2016,3,6,8,30,679.0,90.0,3.0,9.0,341.0,516.32,432.37
2016,3,6,8,45,718.5,93.5,3.2,9.5,390.0,572.23,477.28
2016,3,6,9,0,758.0,97.0,3.4,10.0,439.0,629.03,521.78
2016,3,6,9,15,379.0,85.5,3.5,10.0,256.5,375.35,316.07
2016,3,6,9,30,0.0,74.0,3.6,10.0,74.0,71.56,55.25
2016,3,6,9,45,162.0,165.0,3.7,10.5,260.5,307.72,255.93
2016,3,6,10,0,324.0,256.0,3.8,11.0,447.0,539.82,441.16
2016,3,6,10,15,323.0,272.0,3.85,11.0,471.0,562.15,456.44
2016,3,6,10,30,322.0,288.0,3.9,11.0,495.0,583.11,471.63
2016,3,6,10,45,294.5,306.0,4.0,11.5,501.0,582.7,469.0
2016,3,6,11,0,267.0,324.0,4.1,12.0,507.0,580.3,465.0
2016,3,6,11,15,346.0,311.5,4.1,12.0,554.5,633.77,507.45
2016,3,6,11,30,425.0,299.0,4.1,12.0,602.0,694.09,554.06
2016,3,6,11,45,372.5,319.0,4.15,12.0,587.5,660.97,527.28
2016,3,6,12,0,320.0,339.0,4.2,12.0,573.0,633.8,505.28
2016,3,6,12,15,340.5,334.5,4.3,12.0,583.0,641.1,511.74
2016,3,6,12,30,361.0,330.0,4.4,12.0,593.0,646.66,516.74
2016,3,6,12,45,300.0,340.0,4.5,12.0,557.5,599.46,479.57
2016,3,6,13,0,239.0,350.0,4.6,12.0,522.0,547.48,438.7
2016,3,6,13,15,237.5,343.0,4.6,12.0,511.0,531.41,426.63
2016,3,6,13,30,236.0,336.0,4.6,12.0,500.0,514.65,413.84
2016,3,6,13,45,129.5,293.5,4.7,12.0,383.0,387.08,312.36
2016,3,6,14,0,23.0,251.0,4.8,12.0,266.0,260.23,209.18
2016,3,6,14,15,50.5,262.5,4.8,11.5,294.0,290.31,234.99
2016,3,6,14,30,78.0,274.0,4.8,11.0,322.0,314.9,255.91
2016,3,6,14,45,52.5,242.5,4.8,11.0,274.0,265.35,215.67
2016,3,6,15,0,27.0,211.0,4.8,11.0,226.0,217.47,176.65
2016,3,6,15,15,13.5,151.5,4.7,10.5,159.0,152.38,123.34
2016,3,6,15,30,0.0,92.0,4.6,10.0,92.0,88.92,70.44
2016,3,6,15,45,0.0,84.5,4.5,10.0,84.5,81.66,64.52
2016,3,6,16,0,0.0,77.0,4.4,10.0,77.0,74.41,58.53
2016,3,6,16,15,0.0,66.5,4.2,9.5,66.5,64.28,50.08
2016,3,6,16,30,0.0,56.0,4.0,9.0,56.0,54.11,41.47
2016,3,6,16,45,0.0,45.0,3.85,9.0,45.0,43.46,32.22
2016,3,6,17,0,0.0,34.0,3.7,9.0,34.0,32.82,22.85
2016,3,6,17,15,0.0,24.0,3.7,8.5,24.0,23.16,14.28
2016,3,6,17,30,0.0,14.0,3.7,8.0,14.0,13.5,6.2
2016,3,6,17,45,0.0,7.0,3.75,8.0,7.0,6.75,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,6,45,63.0,15.5,2.2,4.5,21.0,35.85,0.0
2016,3,7,7,0,126.0,31.0,2.3,5.0,42.0,81.08,57.41
2016,3,7,7,15,167.5,50.0,2.4,5.0,75.5,123.88,98.03
2016,3,7,7,30,209.0,69.0,2.5,5.0,109.0,170.34,140.52
2016,3,7,7,45,235.0,88.5,2.7,5.5,145.5,213.97,179.92
2016,3,7,8,0,261.0,108.0,2.9,6.0,182.0,259.54,220.03
2016,3,7,8,15,277.0,126.5,3.05,6.0,218.5,300.16,255.34
2016,3,7,8,30,293.0,145.0,3.2,6.0,255.0,341.45,290.41
2016,3,7,8,45,201.5,172.5,3.35,6.5,253.0,317.96,268.82
2016,3,7,9,0,110.0,200.0,3.5,7.0,251.0,293.94,246.1
2016,3,7,9,15,55.0,169.0,3.55,7.0,194.5,214.02,178.18
2016,3,7,9,30,0.0,138.0,3.6,7.0,138.0,135.81,110.54
2016,3,7,9,45,0.0,129.0,3.65,7.5,129.0,126.27,102.14
2016,3,7,10,0,0.0,120.0,3.7,8.0,120.0,116.99,93.93
2016,3,7,10,15,14.0,188.0,3.75,8.0,197.5,197.38,161.22
2016,3,7,10,30,28.0,256.0,3.8,8.0,275.0,288.03,235.27
2016,3,7,10,45,21.0,246.5,3.85,8.0,261.0,263.25,214.38
2016,3,7,11,0,14.0,237.0,3.9,8.0,247.0,247.06,200.78
2016,3,7,11,15,14.0,239.5,3.95,8.0,250.0,249.23,202.39
2016,3,7,11,30,14.0,242.0,4.0,8.0,253.0,251.38,203.99
2016,3,7,11,45,23.0,271.5,4.05,8.0,289.0,288.82,234.49
2016,3,7,12,0,32.0,301.0,4.1,8.0,325.0,333.83,270.7
2016,3,7,12,15,52.0,322.5,4.1,8.0,361.5,371.95,301.55
2016,3,7,12,30,72.0,344.0,4.1,8.0,398.0,409.24,331.52
2016,3,7,12,45,112.5,351.0,4.2,8.0,433.5,446.89,362.59
2016,3,7,13,0,153.0,358.0,4.3,8.0,469.0,488.16,396.18
2016,3,7,13,15,100.0,330.5,4.3,8.0,402.5,408.29,331.93
2016,3,7,13,30,47.0,303.0,4.3,8.0,336.0,336.9,273.9
2016,3,7,13,45,108.5,311.0,4.3,8.0,383.5,386.05,315.41
2016,3,7,14,0,170.0,319.0,4.3,8.0,431.0,434.06,354.97
2016,3,7,14,15,85.0,173.0,4.2,8.0,229.0,226.52,186.28
2016,3,7,14,30,0.0,27.0,4.1,8.0,27.0,26.09,16.71
2016,3,7,14,45,12.0,118.5,4.0,8.0,125.0,121.37,98.08
2016,3,7,15,0,24.0,210.0,3.9,8.0,223.0,215.0,176.44
2016,3,7,15,15,242.5,188.0,3.65,8.0,304.5,295.93,243.86
2016,3,7,15,30,461.0,166.0,3.4,8.0,386.0,352.72,287.45
2016,3,7,15,45,565.0,132.5,3.15,8.0,374.5,333.13,266.83
2016,3,7,16,0,669.0,99.0,2.9,8.0,363.0,302.76,235.27
2016,3,7,16,15,625.0,92.0,2.4,7.5,313.5,246.61,184.8
2016,3,7,16,30,581.0,85.0,1.9,7.0,264.0,194.62,138.42
2016,3,7,16,45,534.5,74.0,1.45,7.0,215.5,142.95,94.02
2016,3,7,17,0,488.0,63.0,1.0,7.0,167.0,96.31,57.76
2016,3,7,17,15,389.0,51.5,1.0,6.5,120.5,52.89,31.98
2016,3,7,17,30,290.0,40.0,1.0,6.0,74.0,30.67,21.58
2016,3,7,17,45,145.0,20.0,1.05,5.5,37.0,15.4,4.88
2016,3,7,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,6,45,186.5,15.0,1.2,2.0,32.0,71.95,0.0
2016,3,8,7,0,373.0,30.0,1.3,3.0,64.0,163.48,120.19
2016,3,8,7,15,478.0,39.0,1.2,3.5,112.5,230.91,183.69
2016,3,8,7,30,583.0,48.0,1.1,4.0,161.0,308.83,253.31
2016,3,8,7,45,635.5,55.5,1.05,4.5,211.5,370.4,308.08
2016,3,8,8,0,688.0,63.0,1.0,5.0,262.0,435.78,363.66
2016,3,8,8,15,675.5,71.5,0.95,5.5,297.0,469.6,391.69
2016,3,8,8,30,663.0,80.0,0.9,6.0,332.0,500.6,416.1
2016,3,8,8,45,725.5,85.5,0.9,7.0,393.5,573.03,471.25
2016,3,8,9,0,788.0,91.0,0.9,8.0,455.0,645.75,524.07
2016,3,8,9,15,808.5,94.5,1.05,8.0,498.5,690.93,557.49
2016,3,8,9,30,829.0,98.0,1.2,8.0,542.0,734.78,589.22
2016,3,8,9,45,598.0,175.0,1.35,8.5,507.0,664.4,533.86
2016,3,8,10,0,367.0,252.0,1.5,9.0,472.0,571.4,459.04
2016,3,8,10,15,624.5,178.0,1.65,9.0,576.0,718.45,575.96
2016,3,8,10,30,882.0,104.0,1.8,9.0,680.0,857.92,676.38
2016,3,8,10,45,893.0,103.5,1.95,9.5,705.0,872.78,684.65
2016,3,8,11,0,904.0,103.0,2.1,10.0,730.0,889.61,695.76
2016,3,8,11,15,571.5,227.0,2.1,10.0,627.0,747.01,590.59
2016,3,8,11,30,239.0,351.0,2.1,10.0,524.0,576.88,456.26
2016,3,8,11,45,133.5,322.0,2.15,10.0,419.0,452.7,360.9
2016,3,8,12,0,28.0,293.0,2.2,10.0,314.0,321.89,256.63
2016,3,8,12,15,52.5,321.0,2.15,10.0,360.0,370.76,296.04
2016,3,8,12,30,77.0,349.0,2.1,10.0,406.0,418.67,333.37
2016,3,8,12,45,42.0,273.5,2.05,10.0,304.5,309.02,247.09
2016,3,8,13,0,7.0,198.0,2.0,10.0,203.0,198.94,158.79
2016,3,8,13,15,12.0,225.0,2.1,9.5,233.5,229.21,184.13
2016,3,8,13,30,17.0,252.0,2.2,9.0,264.0,259.09,208.72
2016,3,8,13,45,45.0,278.0,2.35,9.0,308.0,307.62,248.49
2016,3,8,14,0,73.0,304.0,2.5,9.0,352.0,350.05,282.95
2016,3,8,14,15,46.5,266.5,2.5,8.5,297.0,291.76,236.61
2016,3,8,14,30,20.0,229.0,2.5,8.0,242.0,234.18,190.46
2016,3,8,14,45,75.0,241.0,2.5,8.0,284.0,276.61,226.32
2016,3,8,15,0,130.0,253.0,2.5,8.0,326.0,313.07,256.25
2016,3,8,15,15,94.5,227.5,2.2,8.0,278.5,263.19,215.21
2016,3,8,15,30,59.0,202.0,1.9,8.0,231.0,218.09,178.29
2016,3,8,15,45,52.0,181.0,1.65,8.0,204.5,191.4,156.35
2016,3,8,16,0,45.0,160.0,1.4,8.0,178.0,165.54,134.89
2016,3,8,16,15,39.5,140.0,1.25,7.5,154.5,141.86,115.32
2016,3,8,16,30,34.0,120.0,1.1,7.0,131.0,118.9,96.12
2016,3,8,16,45,26.5,99.5,0.95,7.0,107.0,95.99,76.71
2016,3,8,17,0,19.0,79.0,0.8,7.0,83.0,74.17,58.12
2016,3,8,17,15,9.5,58.5,0.8,6.5,60.5,54.73,41.55
2016,3,8,17,30,0.0,38.0,0.8,6.0,38.0,35.72,26.15
2016,3,8,17,45,0.0,19.0,0.85,5.5,19.0,18.34,7.67
2016,3,8,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,169.5,15.5,1.75,6.5,32.0,69.55,14.23
2016,3,9,7,0,339.0,31.0,1.9,7.0,64.0,155.34,114.27
2016,3,9,7,15,440.5,40.0,1.95,7.0,110.5,220.2,174.42
2016,3,9,7,30,542.0,49.0,2.0,7.0,157.0,295.19,241.81
2016,3,9,7,45,271.0,56.0,2.15,7.0,110.0,199.74,167.07
2016,3,9,8,0,0.0,63.0,2.3,7.0,63.0,61.0,47.7
2016,3,9,8,15,0.0,75.5,2.35,7.5,75.5,73.45,58.45
2016,3,9,8,30,0.0,88.0,2.4,8.0,88.0,85.89,68.87
2016,3,9,8,45,56.0,146.5,2.45,8.5,173.0,188.47,156.72
2016,3,9,9,0,112.0,205.0,2.5,9.0,258.0,301.27,249.9
2016,3,9,9,15,56.0,181.0,2.5,9.5,207.5,228.11,187.55
2016,3,9,9,30,0.0,157.0,2.5,10.0,157.0,155.32,125.23
2016,3,9,9,45,174.0,208.0,2.5,10.5,313.5,357.96,294.79
2016,3,9,10,0,348.0,259.0,2.5,11.0,470.0,565.27,457.42
2016,3,9,10,15,229.0,286.0,2.55,11.0,427.5,494.9,398.55
2016,3,9,10,30,110.0,313.0,2.6,11.0,385.0,419.09,336.13
2016,3,9,10,45,84.5,314.0,2.65,11.5,370.5,398.31,318.56
2016,3,9,11,0,59.0,315.0,2.7,12.0,356.0,376.8,300.16
2016,3,9,11,15,96.5,336.5,2.7,12.5,406.0,431.46,342.76
2016,3,9,11,30,134.0,358.0,2.7,13.0,456.0,494.17,390.23
2016,3,9,11,45,90.0,341.5,2.75,13.5,408.0,428.31,337.88
2016,3,9,12,0,46.0,325.0,2.8,14.0,360.0,371.1,292.2
2016,3,9,12,15,47.0,326.5,2.8,14.0,361.5,371.86,292.98
2016,3,9,12,30,48.0,328.0,2.8,14.0,363.0,372.41,293.41
2016,3,9,12,45,31.0,285.5,2.8,14.5,308.5,312.39,246.13
2016,3,9,13,0,14.0,243.0,2.8,15.0,254.0,249.31,196.17
2016,3,9,13,15,22.0,263.5,2.8,15.0,280.0,275.26,217.1
2016,3,9,13,30,30.0,284.0,2.8,15.0,306.0,304.9,240.52
2016,3,9,13,45,15.0,219.0,2.8,15.0,230.5,224.15,176.86
2016,3,9,14,0,0.0,154.0,2.8,15.0,155.0,149.45,117.06
2016,3,9,14,15,28.5,212.0,2.75,15.0,230.5,226.31,179.78
2016,3,9,14,30,57.0,270.0,2.7,15.0,306.0,298.53,237.33
2016,3,9,14,45,66.0,258.0,2.65,15.0,297.0,288.15,229.3
2016,3,9,15,0,75.0,246.0,2.6,15.0,288.0,276.86,220.7
2016,3,9,15,15,56.0,220.0,2.4,14.5,250.0,238.12,190.23
2016,3,9,15,30,37.0,194.0,2.2,14.0,212.0,201.42,161.22
2016,3,9,15,45,18.5,141.0,2.0,14.0,150.0,142.14,113.21
2016,3,9,16,0,0.0,88.0,1.8,14.0,88.0,84.89,66.25
2016,3,9,16,15,0.0,76.5,1.6,13.5,76.5,73.83,57.32
2016,3,9,16,30,0.0,65.0,1.4,13.0,65.0,62.8,48.2
2016,3,9,16,45,0.0,53.0,1.25,12.5,53.0,51.21,38.42
2016,3,9,17,0,0.0,41.0,1.1,12.0,41.0,39.59,28.44
2016,3,9,17,15,0.0,30.0,1.1,11.5,30.0,28.96,19.12
2016,3,9,17,30,0.0,19.0,1.1,11.0,19.0,18.33,10.46
2016,3,9,17,45,0.0,10.5,1.1,10.5,10.5,10.12,1.89
2016,3,9,18,0,0.0,2.0,1.1,10.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,9.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,10,6,45,43.5,18.5,2.2,8.0,23.0,35.87,10.61
2016,3,10,7,0,87.0,37.0,2.4,9.0,46.0,76.94,56.13
2016,3,10,7,15,116.5,57.5,2.55,9.5,77.0,115.5,90.99
2016,3,10,7,30,146.0,78.0,2.7,10.0,108.0,156.51,127.45
2016,3,10,7,45,163.0,100.0,2.85,10.5,142.0,190.02,157.09
2016,3,10,8,0,180.0,122.0,3.0,11.0,176.0,230.22,191.52
2016,3,10,8,15,193.0,142.0,3.25,11.5,209.0,266.81,222.16
2016,3,10,8,30,206.0,162.0,3.5,12.0,242.0,304.04,252.62
2016,3,10,8,45,174.5,185.5,3.8,12.5,259.5,317.12,262.01
2016,3,10,9,0,143.0,209.0,4.1,13.0,277.0,327.17,268.56
2016,3,10,9,15,114.5,226.5,4.25,13.5,284.0,329.65,268.83
2016,3,10,9,30,86.0,244.0,4.4,14.0,291.0,321.55,260.56
2016,3,10,9,45,51.5,232.5,4.55,14.5,261.0,282.32,227.35
2016,3,10,10,0,17.0,221.0,4.7,15.0,231.0,234.35,187.03
2016,3,10,10,15,147.5,264.5,4.75,15.0,361.5,404.66,326.18
2016,3,10,10,30,278.0,308.0,4.8,15.0,492.0,572.16,457.69
2016,3,10,10,45,374.5,290.5,4.85,15.5,548.0,637.1,507.75
2016,3,10,11,0,471.0,273.0,4.9,16.0,604.0,711.62,564.27
2016,3,10,11,15,324.5,318.0,4.8,16.0,549.0,626.18,495.07
2016,3,10,11,30,178.0,363.0,4.7,16.0,494.0,537.99,423.57
2016,3,10,11,45,180.0,365.0,4.65,16.0,499.0,539.61,424.81
2016,3,10,12,0,182.0,367.0,4.6,16.0,504.0,540.5,425.2
2016,3,10,12,15,204.0,368.0,4.5,15.5,521.0,556.6,438.4
2016,3,10,12,30,226.0,369.0,4.4,15.0,538.0,571.4,450.54
2016,3,10,12,45,115.0,269.5,4.35,15.0,355.5,370.85,295.02
2016,3,10,13,0,4.0,170.0,4.3,15.0,173.0,168.82,132.3
2016,3,10,13,15,57.5,257.0,4.1,15.0,298.0,300.63,239.22
2016,3,10,13,30,111.0,344.0,3.9,15.0,423.0,426.54,337.7
2016,3,10,13,45,55.5,244.0,3.7,15.0,283.5,281.09,223.16
2016,3,10,14,0,0.0,144.0,3.5,15.0,144.0,139.68,109.16
2016,3,10,14,15,0.0,99.5,3.25,14.5,99.5,96.33,74.3
2016,3,10,14,30,0.0,55.0,3.0,14.0,55.0,53.19,38.89
2016,3,10,14,45,0.0,50.0,2.75,14.0,50.0,48.34,34.97
2016,3,10,15,0,0.0,45.0,2.5,14.0,45.0,43.49,31.01
2016,3,10,15,15,0.0,50.0,2.25,14.0,50.0,48.32,35.17
2016,3,10,15,30,0.0,55.0,2.0,14.0,55.0,53.15,39.35
2016,3,10,15,45,0.0,32.0,1.75,14.0,32.0,30.9,20.66
2016,3,10,16,0,0.0,9.0,1.5,14.0,9.0,8.68,1.78
2016,3,10,16,15,0.0,7.5,1.3,13.5,7.5,7.23,0.57
2016,3,10,16,30,0.0,6.0,1.1,13.0,6.0,5.78,0.0
2016,3,10,16,45,0.0,5.0,0.95,12.5,5.0,4.82,0.0
2016,3,10,17,0,0.0,4.0,0.8,12.0,4.0,3.85,0.0
2016,3,10,17,15,0.0,3.0,0.9,11.5,3.0,2.89,0.0
2016,3,10,17,30,0.0,2.0,1.0,11.0,2.0,1.93,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,9.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,4.1,9.0,9.0,8.67,1.59
2016,3,11,7,15,0.0,15.0,4.25,9.0,15.0,14.46,6.78
2016,3,11,7,30,0.0,21.0,4.4,9.0,21.0,20.26,11.96
2016,3,11,7,45,0.0,27.5,4.6,9.0,27.5,26.54,17.51
2016,3,11,8,0,0.0,34.0,4.8,9.0,34.0,32.82,22.98
2016,3,11,8,15,0.0,40.5,4.7,9.0,40.5,39.11,28.4
2016,3,11,8,30,0.0,47.0,4.6,9.0,47.0,45.4,33.75
2016,3,11,8,45,5.0,106.5,4.55,9.0,109.0,107.65,87.11
2016,3,11,9,0,10.0,166.0,4.5,9.0,171.0,173.1,142.11
2016,3,11,9,15,5.0,157.5,4.6,9.0,160.0,159.89,130.42
2016,3,11,9,30,0.0,149.0,4.7,9.0,149.0,146.87,119.02
2016,3,11,9,45,0.0,93.0,4.8,9.0,93.0,90.03,71.01
2016,3,11,10,0,0.0,37.0,4.9,9.0,37.0,35.76,24.9
2016,3,11,10,15,7.0,132.5,5.0,9.0,137.5,135.12,108.87
2016,3,11,10,30,14.0,228.0,5.1,9.0,238.0,238.31,194.0
2016,3,11,10,45,467.0,159.5,5.25,9.5,490.0,587.83,488.91
2016,3,11,11,0,920.0,91.0,5.4,10.0,742.0,899.62,727.65
2016,3,11,11,15,460.0,55.0,5.5,10.0,380.5,463.8,386.93
2016,3,11,11,30,0.0,19.0,5.6,10.0,19.0,18.37,9.83
2016,3,11,11,45,6.5,130.0,5.75,10.5,135.0,132.14,105.09
2016,3,11,12,0,13.0,241.0,5.9,11.0,251.0,248.54,200.0
2016,3,11,12,15,121.0,307.0,5.85,11.0,398.5,421.64,342.11
2016,3,11,12,30,229.0,373.0,5.8,11.0,546.0,578.58,466.88
2016,3,11,12,45,167.5,367.5,5.75,11.0,493.0,516.12,415.96
2016,3,11,13,0,106.0,362.0,5.7,11.0,440.0,449.84,362.38
2016,3,11,13,15,128.0,357.5,5.7,11.0,450.0,463.28,373.91
2016,3,11,13,30,150.0,353.0,5.7,11.0,460.0,469.59,379.63
2016,3,11,13,45,100.0,324.0,5.7,11.0,394.5,393.61,318.61
2016,3,11,14,0,50.0,295.0,5.7,11.0,329.0,325.41,263.28
2016,3,11,14,15,287.0,255.0,5.8,10.5,436.0,442.45,363.63
2016,3,11,14,30,524.0,215.0,5.9,10.0,543.0,536.91,442.77
2016,3,11,14,45,270.0,209.0,6.0,10.0,377.5,359.92,296.9
2016,3,11,15,0,16.0,203.0,6.1,10.0,212.0,204.23,166.28
2016,3,11,15,15,12.5,186.5,5.95,9.5,193.5,185.46,151.45
2016,3,11,15,30,9.0,170.0,5.8,9.0,175.0,167.09,136.68
2016,3,11,15,45,40.0,170.5,5.65,8.5,187.5,177.49,145.72
2016,3,11,16,0,71.0,171.0,5.5,8.0,200.0,184.2,151.06
2016,3,11,16,15,65.5,150.0,5.2,7.5,174.5,158.04,128.95
2016,3,11,16,30,60.0,129.0,4.9,7.0,149.0,132.6,107.29
2016,3,11,16,45,49.0,107.5,4.6,7.0,121.5,106.66,85.15
2016,3,11,17,0,38.0,86.0,4.3,7.0,94.0,82.2,64.38
2016,3,11,17,15,210.0,63.0,4.1,6.5,91.5,60.97,41.94
2016,3,11,17,30,382.0,40.0,3.9,6.0,89.0,30.56,21.72
2016,3,11,17,45,215.0,26.5,3.75,6.0,51.5,20.72,10.97
2016,3,11,18,0,48.0,13.0,3.6,6.0,14.0,12.78,0.0
2016,3,11,18,15,24.0,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,72.5,22.5,2.6,5.5,31.0,49.95,25.96
2016,3,12,7,0,145.0,45.0,2.9,6.0,62.0,106.36,81.06
2016,3,12,7,15,212.0,63.5,3.05,6.0,102.0,159.3,128.84
2016,3,12,7,30,279.0,82.0,3.2,6.0,142.0,224.79,187.3
2016,3,12,7,45,324.0,99.0,3.4,6.0,186.0,278.8,235.61
2016,3,12,8,0,369.0,116.0,3.6,6.0,230.0,336.51,286.11
2016,3,12,8,15,424.5,121.0,3.7,6.5,274.0,389.98,331.71
2016,3,12,8,30,480.0,126.0,3.8,7.0,318.0,447.24,379.4
2016,3,12,8,45,420.5,157.5,3.95,7.5,340.5,462.45,389.91
2016,3,12,9,0,361.0,189.0,4.1,8.0,363.0,463.33,388.62
2016,3,12,9,15,383.5,203.5,4.2,8.0,403.0,507.09,423.75
2016,3,12,9,30,406.0,218.0,4.3,8.0,443.0,551.03,458.39
2016,3,12,9,45,304.5,255.0,4.4,8.5,430.0,522.97,431.85
2016,3,12,10,0,203.0,292.0,4.5,9.0,417.0,479.36,393.18
2016,3,12,10,15,307.0,287.5,4.45,9.0,488.0,571.9,468.09
2016,3,12,10,30,411.0,283.0,4.4,9.0,559.0,658.5,536.39
2016,3,12,10,45,348.0,310.0,4.35,9.0,549.5,637.96,517.29
2016,3,12,11,0,285.0,337.0,4.3,9.0,540.0,614.31,496.36
2016,3,12,11,15,245.5,351.5,4.35,9.0,529.5,586.67,473.82
2016,3,12,11,30,206.0,366.0,4.4,9.0,519.0,566.39,456.72
2016,3,12,11,45,285.5,354.0,4.5,9.5,568.5,628.62,506.11
2016,3,12,12,0,365.0,342.0,4.6,10.0,618.0,681.01,547.11
2016,3,12,12,15,198.0,325.0,4.7,10.0,474.5,506.87,409.45
2016,3,12,12,30,31.0,308.0,4.8,10.0,331.0,337.08,270.94
2016,3,12,12,45,100.5,339.0,4.9,10.0,414.0,425.12,343.6
2016,3,12,13,0,170.0,370.0,5.0,10.0,497.0,515.42,416.01
2016,3,12,13,15,111.5,344.5,4.95,10.0,427.0,432.19,349.12
2016,3,12,13,30,53.0,319.0,4.9,10.0,357.0,357.57,288.69
2016,3,12,13,45,139.0,322.5,4.85,10.0,418.5,424.32,344.47
2016,3,12,14,0,225.0,326.0,4.8,10.0,480.0,480.43,390.47
2016,3,12,14,15,182.5,312.5,4.65,10.0,433.5,428.8,348.58
2016,3,12,14,30,140.0,299.0,4.5,10.0,387.0,380.05,309.14
2016,3,12,14,45,134.0,280.5,4.4,10.0,361.0,350.56,285.65
2016,3,12,15,0,128.0,262.0,4.3,10.0,335.0,321.44,262.21
2016,3,12,15,15,137.5,242.0,4.2,10.0,315.0,298.76,243.85
2016,3,12,15,30,147.0,222.0,4.1,10.0,295.0,275.06,224.25
2016,3,12,15,45,73.5,117.5,4.0,10.0,154.0,140.54,113.19
2016,3,12,16,0,0.0,13.0,3.9,10.0,13.0,12.54,5.2
2016,3,12,16,15,0.0,11.0,3.8,9.5,11.0,10.61,3.58
2016,3,12,16,30,0.0,9.0,3.7,9.0,9.0,8.68,1.93
2016,3,12,16,45,0.0,7.5,3.65,9.0,7.5,7.23,0.67
2016,3,12,17,0,0.0,6.0,3.6,9.0,6.0,5.78,0.0
2016,3,12,17,15,0.0,4.0,3.6,9.0,4.0,3.85,0.0
2016,3,12,17,30,0.0,2.0,3.6,9.0,2.0,1.93,0.0
2016,3,12,17,45,0.0,1.0,3.6,9.0,1.0,0.96,0.0
2016,3,12,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,9.0,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,3.1,9.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.5,3.1,9.0,5.5,5.3,0.0
2016,3,13,7,30,0.0,8.0,3.1,9.0,8.0,7.71,1.07
2016,3,13,7,45,0.0,11.0,3.15,9.5,11.0,10.61,3.61
2016,3,13,8,0,0.0,14.0,3.2,10.0,14.0,13.5,6.11
2016,3,13,8,15,0.0,16.5,3.25,10.0,16.5,15.92,8.19
2016,3,13,8,30,0.0,19.0,3.3,10.0,19.0,18.34,10.25
2016,3,13,8,45,0.0,61.5,3.4,10.0,61.5,59.44,45.53
2016,3,13,9,0,0.0,104.0,3.5,10.0,104.0,101.38,80.94
2016,3,13,9,15,0.0,91.5,3.6,10.0,91.5,88.63,69.89
2016,3,13,9,30,0.0,79.0,3.7,10.0,79.0,76.42,59.4
2016,3,13,9,45,1.0,125.0,3.85,10.0,125.5,122.81,98.2
2016,3,13,10,0,2.0,171.0,4.0,10.0,172.0,170.16,137.18
2016,3,13,10,15,4.0,182.0,4.05,10.0,184.5,182.77,147.28
2016,3,13,10,30,6.0,193.0,4.1,10.0,197.0,195.43,157.47
2016,3,13,10,45,6.5,195.0,4.15,10.0,199.5,197.67,159.07
2016,3,13,11,0,7.0,197.0,4.2,10.0,202.0,199.92,160.75
2016,3,13,11,15,5.0,179.0,4.3,10.0,183.0,179.83,144.15
2016,3,13,11,30,3.0,161.0,4.4,10.0,164.0,159.94,127.72
2016,3,13,11,45,6.5,190.0,4.55,10.5,195.0,191.84,153.65
2016,3,13,12,0,10.0,219.0,4.7,11.0,226.0,223.73,179.26
2016,3,13,12,15,13.0,241.5,4.85,11.0,251.5,248.56,199.34
2016,3,13,12,30,16.0,264.0,5.0,11.0,277.0,273.21,219.25
2016,3,13,12,45,21.5,280.0,5.15,11.0,297.0,293.18,235.51
2016,3,13,13,0,27.0,296.0,5.3,11.0,317.0,318.11,255.72
2016,3,13,13,15,22.0,275.0,5.15,11.0,292.0,286.71,230.49
2016,3,13,13,30,17.0,254.0,5.0,11.0,267.0,261.02,209.87
2016,3,13,13,45,31.5,274.5,4.9,11.0,297.0,294.31,237.25
2016,3,13,14,0,46.0,295.0,4.8,11.0,327.0,322.63,260.37
2016,3,13,14,15,25.0,236.0,4.7,11.0,253.5,247.67,199.85
2016,3,13,14,30,4.0,177.0,4.6,11.0,180.0,173.91,139.63
2016,3,13,14,45,2.0,150.0,4.5,11.0,151.5,146.25,117.14
2016,3,13,15,0,0.0,123.0,4.4,11.0,123.0,118.91,94.68
2016,3,13,15,15,3.0,144.5,4.25,11.0,146.0,140.82,113.26
2016,3,13,15,30,6.0,166.0,4.1,11.0,169.0,162.04,131.19
2016,3,13,15,45,3.0,137.5,3.95,11.0,139.0,133.16,107.4
2016,3,13,16,0,0.0,109.0,3.8,11.0,109.0,104.77,83.88
2016,3,13,16,15,0.0,94.5,3.65,10.5,94.5,90.8,72.44
2016,3,13,16,30,0.0,80.0,3.5,10.0,80.0,76.89,60.85
2016,3,13,16,45,0.0,66.0,3.4,10.0,66.0,63.51,49.4
2016,3,13,17,0,0.0,52.0,3.3,10.0,52.0,50.21,37.84
2016,3,13,17,15,0.0,38.5,3.25,10.0,38.5,37.18,26.36
2016,3,13,17,30,0.0,25.0,3.2,10.0,25.0,24.13,15.76
2016,3,13,17,45,0.0,14.5,3.2,10.0,14.5,13.99,5.83
2016,3,13,18,0,0.0,4.0,3.2,10.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,3.05,9.5,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,2.05,6.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,2.2,6.0,11.0,10.81,0.0
2016,3,14,6,45,89.5,29.0,2.35,6.5,40.5,65.02,41.07
2016,3,14,7,0,179.0,47.0,2.5,7.0,70.0,120.34,92.68
2016,3,14,7,15,237.0,65.5,2.55,7.0,110.5,178.03,144.46
2016,3,14,7,30,295.0,84.0,2.6,7.0,151.0,235.95,196.24
