Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,7,45,334.0,101.5,2.7,7.5,194.5,288.79,242.61
2016,3,14,8,0,373.0,119.0,2.8,8.0,238.0,344.69,290.28
2016,3,14,8,15,420.5,125.5,2.85,8.0,281.0,395.86,333.65
2016,3,14,8,30,468.0,132.0,2.9,8.0,324.0,450.11,378.63
2016,3,14,8,45,495.0,144.0,2.95,8.5,369.0,499.64,417.75
2016,3,14,9,0,522.0,156.0,3.0,9.0,414.0,549.75,456.39
2016,3,14,9,15,502.0,179.0,2.95,9.0,444.5,577.9,476.64
2016,3,14,9,30,482.0,202.0,2.9,9.0,475.0,602.83,494.11
2016,3,14,9,45,472.5,220.5,2.9,9.5,503.0,628.1,511.1
2016,3,14,10,0,463.0,239.0,2.9,10.0,531.0,651.0,526.02
2016,3,14,10,15,500.5,237.5,2.85,10.0,566.5,689.28,554.51
2016,3,14,10,30,538.0,236.0,2.8,10.0,602.0,727.0,582.12
2016,3,14,10,45,547.5,243.5,2.8,10.5,627.5,749.19,596.44
2016,3,14,11,0,557.0,251.0,2.8,11.0,653.0,769.35,609.29
2016,3,14,11,15,564.0,256.5,2.75,11.0,671.5,782.99,618.2
2016,3,14,11,30,571.0,262.0,2.7,11.0,690.0,794.34,625.51
2016,3,14,11,45,335.5,317.5,2.7,11.5,570.0,635.02,501.51
2016,3,14,12,0,100.0,373.0,2.7,12.0,450.0,468.92,369.33
2016,3,14,12,15,275.0,342.5,2.65,12.0,553.0,599.81,474.07
2016,3,14,12,30,450.0,312.0,2.6,12.0,656.0,717.0,563.63
2016,3,14,12,45,503.0,290.0,2.6,12.0,671.5,728.46,572.51
2016,3,14,13,0,556.0,268.0,2.6,12.0,687.0,736.15,579.42
2016,3,14,13,15,319.5,306.0,2.65,12.0,545.5,567.18,449.57
2016,3,14,13,30,83.0,344.0,2.7,12.0,404.0,405.7,321.38
2016,3,14,13,45,82.0,333.0,2.75,12.0,391.0,389.83,310.19
2016,3,14,14,0,81.0,322.0,2.8,12.0,378.0,373.85,298.19
2016,3,14,14,15,274.5,281.0,2.85,12.0,458.5,461.63,371.08
2016,3,14,14,30,468.0,240.0,2.9,12.0,539.0,530.11,426.3
2016,3,14,14,45,556.0,196.0,2.95,12.0,530.5,515.45,415.39
2016,3,14,15,0,644.0,152.0,3.0,12.0,522.0,493.26,397.93
2016,3,14,15,15,374.5,187.5,2.95,11.5,399.0,363.35,293.58
2016,3,14,15,30,105.0,223.0,2.9,11.0,276.0,258.17,208.91
2016,3,14,15,45,407.0,160.0,2.9,11.0,336.0,307.12,245.69
2016,3,14,16,0,709.0,97.0,2.9,11.0,396.0,323.73,250.33
2016,3,14,16,15,668.5,91.0,2.7,10.5,345.0,266.45,199.24
2016,3,14,16,30,628.0,85.0,2.5,10.0,294.0,212.91,151.59
2016,3,14,16,45,568.0,77.5,2.35,9.5,242.5,158.89,105.7
2016,3,14,17,0,508.0,70.0,2.2,9.0,191.0,111.47,68.64
2016,3,14,17,15,417.5,59.0,2.25,8.0,142.0,66.26,39.94
2016,3,14,17,30,327.0,48.0,2.3,7.0,93.0,36.49,27.09
2016,3,14,17,45,197.5,32.0,2.35,6.5,55.5,24.81,15.23
2016,3,14,18,0,68.0,16.0,2.4,6.0,18.0,15.73,0.0
2016,3,14,18,15,34.0,8.0,2.45,6.0,9.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,6,15,37.0,6.5,1.25,2.5,7.5,0.0,0.0
2016,3,15,6,30,74.0,13.0,1.4,3.0,15.0,29.73,0.0
2016,3,15,6,45,226.5,27.0,1.55,4.0,52.5,108.5,73.55
2016,3,15,7,0,379.0,41.0,1.7,5.0,90.0,187.42,146.04
2016,3,15,7,15,469.0,50.5,1.7,5.5,139.0,253.4,205.95
2016,3,15,7,30,559.0,60.0,1.7,6.0,188.0,328.02,272.06
2016,3,15,7,45,624.0,65.0,1.7,6.5,241.0,393.25,328.84
2016,3,15,8,0,689.0,70.0,1.7,7.0,294.0,463.36,387.58
2016,3,15,8,15,726.0,74.5,1.75,7.5,345.0,518.73,432.76
2016,3,15,8,30,763.0,79.0,1.8,8.0,396.0,577.78,479.27
2016,3,15,8,45,793.5,81.0,1.9,9.0,445.0,630.56,518.89
2016,3,15,9,0,824.0,83.0,2.0,10.0,494.0,683.28,556.21
2016,3,15,9,15,843.0,86.0,2.05,10.5,537.5,728.25,586.93
2016,3,15,9,30,862.0,89.0,2.1,11.0,581.0,771.68,616.09
2016,3,15,9,45,878.0,90.0,2.2,11.5,620.0,803.85,637.12
2016,3,15,10,0,894.0,91.0,2.3,12.0,659.0,838.47,659.87
2016,3,15,10,15,904.0,93.0,2.35,12.0,690.5,866.69,678.73
2016,3,15,10,30,914.0,95.0,2.4,12.0,722.0,891.98,695.58
2016,3,15,10,45,922.5,95.5,2.5,12.5,747.0,911.19,707.39
2016,3,15,11,0,931.0,96.0,2.6,13.0,772.0,927.11,717.02
2016,3,15,11,15,935.5,96.5,2.65,13.0,789.0,936.07,722.83
2016,3,15,11,30,940.0,97.0,2.7,13.0,806.0,941.47,726.39
2016,3,15,11,45,943.5,97.0,2.75,13.5,815.5,941.83,725.3
2016,3,15,12,0,947.0,97.0,2.8,14.0,825.0,938.56,721.88
2016,3,15,12,15,947.5,97.0,2.8,14.0,825.5,929.03,715.23
2016,3,15,12,30,948.0,97.0,2.8,14.0,826.0,915.93,706.28
2016,3,15,12,45,951.5,94.0,2.8,14.0,819.5,898.66,694.57
2016,3,15,13,0,955.0,91.0,2.8,14.0,813.0,877.85,680.48
2016,3,15,13,15,951.5,90.5,2.75,14.0,797.5,850.6,661.57
2016,3,15,13,30,948.0,90.0,2.7,14.0,782.0,820.27,640.53
2016,3,15,13,45,942.0,89.0,2.7,14.0,758.5,784.67,616.01
2016,3,15,14,0,936.0,88.0,2.7,14.0,735.0,746.46,589.48
2016,3,15,14,15,927.0,86.5,2.65,14.0,704.5,703.35,558.57
2016,3,15,14,30,918.0,85.0,2.6,14.0,674.0,658.28,523.93
2016,3,15,14,45,906.0,83.0,2.55,14.0,636.5,609.23,485.49
2016,3,15,15,0,894.0,81.0,2.5,14.0,599.0,558.95,445.11
2016,3,15,15,15,877.0,79.0,2.35,13.5,555.5,505.26,401.41
2016,3,15,15,30,860.0,77.0,2.2,13.0,512.0,450.24,355.36
2016,3,15,15,45,837.5,73.5,2.05,13.0,464.0,392.53,305.27
2016,3,15,16,0,815.0,70.0,1.9,13.0,416.0,335.79,254.79
2016,3,15,16,15,781.5,66.0,1.7,12.5,364.5,276.81,202.29
2016,3,15,16,30,748.0,62.0,1.5,12.0,313.0,220.62,151.95
2016,3,15,16,45,699.5,57.0,1.35,11.5,260.5,164.13,103.37
2016,3,15,17,0,651.0,52.0,1.2,11.0,208.0,112.76,62.87
2016,3,15,17,15,570.0,44.5,1.2,10.0,157.0,60.61,30.09
2016,3,15,17,30,489.0,37.0,1.2,9.0,106.0,26.98,18.47
2016,3,15,17,45,341.5,26.0,1.25,8.5,64.5,19.54,10.89
2016,3,15,18,0,194.0,15.0,1.3,8.0,23.0,11.54,0.0
2016,3,15,18,15,97.0,7.5,1.3,7.5,11.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,3.5,9.0,8.85,0.0
2016,3,16,6,30,0.0,18.0,1.7,4.0,18.0,17.69,0.0
2016,3,16,6,45,224.5,28.0,1.95,5.0,58.5,109.93,76.56
2016,3,16,7,0,449.0,38.0,2.2,6.0,99.0,209.57,163.5
2016,3,16,7,15,535.5,46.0,2.3,6.5,149.5,276.36,224.58
2016,3,16,7,30,622.0,54.0,2.4,7.0,200.0,351.38,291.47
2016,3,16,7,45,675.5,59.5,2.5,8.0,253.0,412.59,344.84
2016,3,16,8,0,729.0,65.0,2.6,9.0,306.0,479.85,401.0
2016,3,16,8,15,691.5,79.5,2.7,9.5,337.0,509.29,425.15
2016,3,16,8,30,654.0,94.0,2.8,10.0,368.0,531.52,442.51
2016,3,16,8,45,752.5,87.0,2.9,10.5,438.0,612.9,507.02
2016,3,16,9,0,851.0,80.0,3.0,11.0,508.0,702.0,573.69
2016,3,16,9,15,869.0,82.5,2.95,11.5,552.0,742.13,600.21
2016,3,16,9,30,887.0,85.0,2.9,12.0,596.0,784.89,628.54
2016,3,16,9,45,900.5,87.0,2.9,12.5,634.5,821.56,652.24
2016,3,16,10,0,914.0,89.0,2.9,13.0,673.0,855.81,673.95
2016,3,16,10,15,923.0,90.5,2.85,13.0,705.0,883.03,691.4
2016,3,16,10,30,932.0,92.0,2.8,13.0,737.0,907.21,706.69
2016,3,16,10,45,938.5,93.0,2.8,13.5,761.5,925.45,716.91
2016,3,16,11,0,945.0,94.0,2.8,14.0,786.0,940.28,724.87
2016,3,16,11,15,949.0,94.5,2.8,14.5,802.0,948.83,728.59
2016,3,16,11,30,953.0,95.0,2.8,15.0,818.0,953.77,730.01
2016,3,16,11,45,955.0,95.0,2.8,15.5,826.5,952.73,727.51
2016,3,16,12,0,957.0,95.0,2.8,16.0,835.0,948.02,722.7
2016,3,16,12,15,956.5,95.0,2.8,16.0,835.0,937.47,715.43
2016,3,16,12,30,956.0,95.0,2.8,16.0,835.0,923.33,705.88
2016,3,16,12,45,959.0,92.0,2.85,16.0,828.0,905.46,694.26
2016,3,16,13,0,962.0,89.0,2.9,16.0,821.0,884.04,680.24
2016,3,16,13,15,957.5,88.5,2.9,16.0,804.5,855.76,661.11
2016,3,16,13,30,953.0,88.0,2.9,16.0,788.0,824.44,639.84
2016,3,16,13,45,947.0,86.5,2.9,16.5,764.0,788.1,613.77
2016,3,16,14,0,941.0,85.0,2.9,17.0,740.0,749.16,585.79
2016,3,16,14,15,932.0,83.5,2.85,16.5,708.5,705.81,556.3
2016,3,16,14,30,923.0,82.0,2.8,16.0,677.0,660.48,522.7
2016,3,16,14,45,910.5,80.5,2.75,16.0,639.5,611.37,484.4
2016,3,16,15,0,898.0,79.0,2.7,16.0,602.0,561.07,444.21
2016,3,16,15,15,881.5,76.5,2.5,16.0,558.5,506.88,399.53
2016,3,16,15,30,865.0,74.0,2.3,16.0,515.0,452.42,353.5
2016,3,16,15,45,841.5,71.0,2.15,16.0,467.0,393.35,302.88
2016,3,16,16,0,818.0,68.0,2.0,16.0,419.0,336.49,252.82
2016,3,16,16,15,785.5,64.5,1.75,15.0,367.5,278.03,201.55
2016,3,16,16,30,753.0,61.0,1.5,14.0,316.0,222.23,152.12
2016,3,16,16,45,704.5,56.0,1.25,13.5,263.5,165.35,103.42
2016,3,16,17,0,656.0,51.0,1.0,13.0,211.0,113.57,62.69
2016,3,16,17,15,577.5,44.0,1.05,12.5,160.0,63.84,31.85
2016,3,16,17,30,499.0,37.0,1.1,12.0,109.0,26.8,18.1
2016,3,16,17,45,359.0,26.5,1.15,11.5,67.0,19.84,11.12
2016,3,16,18,0,219.0,16.0,1.2,11.0,25.0,12.36,0.0
2016,3,16,18,15,109.5,8.0,1.2,10.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.5,1.2,6.5,11.0,26.27,0.0
2016,3,17,6,30,204.0,15.0,1.3,7.0,22.0,71.38,0.0
2016,3,17,6,45,351.5,25.5,1.45,8.0,64.0,144.85,101.62
2016,3,17,7,0,499.0,36.0,1.6,9.0,106.0,226.24,174.8
2016,3,17,7,15,580.5,43.5,1.75,9.5,158.0,291.16,233.83
2016,3,17,7,30,662.0,51.0,1.9,10.0,210.0,366.17,299.81
2016,3,17,7,45,712.0,56.0,2.05,10.5,263.5,429.56,354.68
2016,3,17,8,0,762.0,61.0,2.2,11.0,317.0,496.19,410.22
2016,3,17,8,15,795.5,65.0,2.2,11.5,369.0,554.69,456.93
2016,3,17,8,30,829.0,69.0,2.2,12.0,421.0,614.04,502.61
2016,3,17,8,45,851.5,72.0,2.25,12.5,470.0,665.27,540.55
2016,3,17,9,0,874.0,75.0,2.3,13.0,519.0,711.46,572.25
2016,3,17,9,15,891.0,77.5,2.25,13.5,563.5,755.94,601.46
2016,3,17,9,30,908.0,80.0,2.2,14.0,608.0,798.66,628.79
2016,3,17,9,45,920.0,82.0,2.15,14.5,646.5,834.73,650.9
2016,3,17,10,0,932.0,84.0,2.1,15.0,685.0,868.22,670.92
2016,3,17,10,15,941.0,85.5,2.05,15.5,716.5,895.82,686.62
2016,3,17,10,30,950.0,87.0,2.0,16.0,748.0,920.3,700.1
2016,3,17,10,45,956.0,88.0,2.0,16.5,773.0,938.32,709.72
2016,3,17,11,0,962.0,89.0,2.0,17.0,798.0,952.85,717.12
2016,3,17,11,15,966.0,89.5,1.95,17.0,814.5,961.47,721.44
2016,3,17,11,30,970.0,90.0,1.9,17.0,831.0,966.41,723.49
2016,3,17,11,45,972.0,90.5,1.9,17.5,839.5,965.84,721.32
2016,3,17,12,0,974.0,91.0,1.9,18.0,848.0,961.53,716.89
2016,3,17,12,15,973.5,91.0,1.85,18.0,848.0,950.77,709.12
2016,3,17,12,30,973.0,91.0,1.8,18.0,848.0,936.36,699.14
2016,3,17,12,45,972.0,90.0,1.8,18.5,840.0,916.89,685.25
2016,3,17,13,0,971.0,89.0,1.8,19.0,832.0,893.96,669.2
2016,3,17,13,15,967.0,88.5,1.75,19.0,816.0,865.78,650.43
2016,3,17,13,30,963.0,88.0,1.7,19.0,800.0,834.51,629.6
2016,3,17,13,45,957.0,87.0,1.7,19.0,775.5,798.3,605.87
2016,3,17,14,0,951.0,86.0,1.7,19.0,751.0,759.44,580.17
2016,3,17,14,15,942.0,84.5,1.65,19.0,719.5,715.63,550.35
2016,3,17,14,30,933.0,83.0,1.6,19.0,688.0,669.82,516.67
2016,3,17,14,45,921.0,81.0,1.55,19.0,650.0,620.0,479.18
2016,3,17,15,0,909.0,79.0,1.5,19.0,612.0,568.91,439.78
2016,3,17,15,15,892.0,76.5,1.4,18.5,568.0,513.88,396.8
2016,3,17,15,30,875.0,74.0,1.3,18.0,524.0,458.61,352.24
2016,3,17,15,45,852.5,71.0,1.25,18.0,475.5,400.76,303.9
2016,3,17,16,0,830.0,68.0,1.2,18.0,427.0,342.12,253.62
2016,3,17,16,15,797.5,64.5,1.1,17.5,375.0,282.91,202.4
2016,3,17,16,30,765.0,61.0,1.0,17.0,323.0,226.35,152.94
2016,3,17,16,45,718.0,56.0,0.95,16.5,270.0,168.92,104.49
2016,3,17,17,0,671.0,51.0,0.9,16.0,217.0,116.42,63.54
2016,3,17,17,15,594.0,44.0,0.9,15.5,165.5,65.73,32.1
2016,3,17,17,30,517.0,37.0,0.9,15.0,114.0,29.1,19.89
2016,3,17,17,45,380.0,26.5,0.95,14.5,70.5,19.69,10.93
2016,3,17,18,0,243.0,16.0,1.0,14.0,27.0,12.23,0.0
2016,3,17,18,15,121.5,8.0,0.95,13.5,13.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,101.0,8.5,2.0,6.5,12.5,27.41,0.0
2016,3,18,6,30,202.0,17.0,2.3,7.0,25.0,74.62,1.19
2016,3,18,6,45,344.0,28.0,2.6,8.0,67.5,146.75,105.1
2016,3,18,7,0,486.0,39.0,2.9,9.0,110.0,227.08,177.09
2016,3,18,7,15,567.0,46.5,2.85,9.0,161.5,293.73,238.09
2016,3,18,7,30,648.0,54.0,2.8,9.0,213.0,365.77,302.45
2016,3,18,7,45,697.5,59.5,2.75,9.5,266.5,429.03,357.32
2016,3,18,8,0,747.0,65.0,2.7,10.0,320.0,495.48,412.64
2016,3,18,8,15,781.0,69.0,2.7,10.5,372.0,553.73,459.58
2016,3,18,8,30,815.0,73.0,2.7,11.0,424.0,612.9,505.59
2016,3,18,8,45,837.5,77.0,2.7,11.5,473.0,664.78,544.25
2016,3,18,9,0,860.0,81.0,2.7,12.0,522.0,715.9,579.74
2016,3,18,9,15,877.5,83.5,2.7,12.0,566.0,755.97,607.44
2016,3,18,9,30,895.0,86.0,2.7,12.0,610.0,798.62,636.78
2016,3,18,9,45,906.0,89.0,2.75,12.5,648.5,834.61,660.09
2016,3,18,10,0,917.0,92.0,2.8,13.0,687.0,868.0,681.38
2016,3,18,10,15,926.5,93.5,2.8,13.0,719.0,895.63,699.37
2016,3,18,10,30,936.0,95.0,2.8,13.0,751.0,920.22,715.25
2016,3,18,10,45,942.0,96.5,2.8,13.5,775.5,938.51,725.45
2016,3,18,11,0,948.0,98.0,2.8,14.0,800.0,953.36,733.36
2016,3,18,11,15,952.5,98.5,2.8,14.0,817.0,962.23,738.64
2016,3,18,11,30,957.0,99.0,2.8,14.0,834.0,967.48,741.63
2016,3,18,11,45,956.0,101.0,2.85,14.5,842.0,965.74,739.07
2016,3,18,12,0,955.0,103.0,2.9,15.0,850.0,960.33,734.2
2016,3,18,12,15,955.0,103.0,2.9,15.0,850.0,950.03,727.1
2016,3,18,12,30,955.0,103.0,2.9,15.0,850.0,936.15,717.71
2016,3,18,12,45,947.0,106.0,2.9,15.0,840.5,915.11,703.48
2016,3,18,13,0,939.0,109.0,2.9,15.0,831.0,890.9,687.17
2016,3,18,13,15,934.5,108.0,2.9,15.0,814.5,862.39,667.86
2016,3,18,13,30,930.0,107.0,2.9,15.0,798.0,830.91,646.46
2016,3,18,13,45,923.0,106.0,2.95,15.0,773.5,794.79,621.96
2016,3,18,14,0,916.0,105.0,3.0,15.0,749.0,756.19,595.48
2016,3,18,14,15,906.0,103.0,3.05,15.0,717.5,712.32,564.29
2016,3,18,14,30,896.0,101.0,3.1,15.0,686.0,666.63,529.74
2016,3,18,14,45,887.0,97.0,3.15,15.0,648.5,617.97,492.12
2016,3,18,15,0,878.0,93.0,3.2,15.0,611.0,567.52,452.05
2016,3,18,15,15,860.5,90.5,3.2,14.5,567.0,513.19,408.38
2016,3,18,15,30,843.0,88.0,3.2,14.0,523.0,458.77,363.19
2016,3,18,15,45,741.0,95.0,3.2,13.5,451.5,379.38,297.67
2016,3,18,16,0,639.0,102.0,3.2,13.0,380.0,310.45,239.86
2016,3,18,16,15,592.5,100.5,3.0,12.5,334.0,259.14,194.84
2016,3,18,16,30,546.0,99.0,2.8,12.0,288.0,212.36,153.71
2016,3,18,16,45,509.5,86.5,2.6,11.5,240.5,161.72,110.12
2016,3,18,17,0,473.0,74.0,2.4,11.0,193.0,115.04,72.35
2016,3,18,17,15,410.0,61.5,2.3,10.0,147.0,71.14,42.79
2016,3,18,17,30,347.0,49.0,2.2,9.0,101.0,36.87,27.39
2016,3,18,17,45,173.5,37.0,2.15,8.5,63.0,28.58,19.03
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,22.85,1.18
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,7.5,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.7,8.0,21.0,21.33,1.53
2016,3,19,6,45,108.0,37.0,1.95,8.5,53.0,81.41,58.8
2016,3,19,7,0,216.0,53.0,2.2,9.0,85.0,148.2,116.57
2016,3,19,7,15,254.0,71.5,2.25,9.0,124.0,195.57,159.44
2016,3,19,7,30,292.0,90.0,2.3,9.0,163.0,246.45,204.62
2016,3,19,7,45,322.0,106.0,2.35,9.5,203.5,293.66,245.35
2016,3,19,8,0,352.0,122.0,2.4,10.0,244.0,343.08,286.71
2016,3,19,8,15,412.5,132.0,2.4,10.5,296.5,405.94,338.09
2016,3,19,8,30,473.0,142.0,2.4,11.0,349.0,473.0,391.4
2016,3,19,8,45,534.0,143.0,2.45,11.5,400.5,533.92,438.9
2016,3,19,9,0,595.0,144.0,2.5,12.0,452.0,601.73,490.47
2016,3,19,9,15,724.5,116.5,2.5,12.5,523.0,688.47,555.75
2016,3,19,9,30,854.0,89.0,2.5,13.0,594.0,773.12,614.95
2016,3,19,9,45,867.5,90.5,2.5,13.5,631.5,808.3,637.0
2016,3,19,10,0,881.0,92.0,2.5,14.0,669.0,841.14,657.58
2016,3,19,10,15,890.5,94.0,2.5,14.0,700.0,868.57,675.41
2016,3,19,10,30,900.0,96.0,2.5,14.0,731.0,893.07,691.22
2016,3,19,10,45,902.5,99.0,2.5,14.5,753.5,909.41,700.08
2016,3,19,11,0,905.0,102.0,2.5,15.0,776.0,922.34,706.74
2016,3,19,11,15,737.0,189.0,2.5,15.0,746.0,877.9,675.23
2016,3,19,11,30,569.0,276.0,2.5,15.0,716.0,815.53,628.09
2016,3,19,11,45,740.5,191.5,2.55,15.0,769.5,879.87,677.21
2016,3,19,12,0,912.0,107.0,2.6,15.0,823.0,929.02,710.78
2016,3,19,12,15,912.0,107.0,2.65,15.0,823.5,919.06,703.81
2016,3,19,12,30,912.0,107.0,2.7,15.0,824.0,905.68,695.14
2016,3,19,12,45,642.0,230.0,2.75,15.0,732.5,792.95,615.15
2016,3,19,13,0,372.0,353.0,2.8,15.0,641.0,672.1,521.45
2016,3,19,13,15,351.0,349.5,2.8,15.0,616.5,639.9,498.48
2016,3,19,13,30,330.0,346.0,2.8,15.0,592.0,607.6,474.62
2016,3,19,13,45,611.5,223.0,2.8,15.0,661.5,686.07,539.88
2016,3,19,14,0,893.0,100.0,2.8,15.0,731.0,736.95,581.13
2016,3,19,14,15,884.5,98.0,2.8,15.0,701.0,694.91,550.51
2016,3,19,14,30,876.0,96.0,2.8,15.0,671.0,651.0,517.11
2016,3,19,14,45,868.0,92.5,2.8,15.0,635.0,604.26,480.81
2016,3,19,15,0,860.0,89.0,2.8,15.0,599.0,556.06,442.41
2016,3,19,15,15,843.5,86.0,2.85,14.5,556.5,502.1,399.33
2016,3,19,15,30,827.0,83.0,2.9,14.0,514.0,448.46,354.98
2016,3,19,15,45,657.5,111.5,2.95,14.0,434.5,363.86,285.52
2016,3,19,16,0,488.0,140.0,3.0,14.0,355.0,295.59,229.67
2016,3,19,16,15,467.5,126.5,2.85,13.5,312.5,248.37,188.78
2016,3,19,16,30,447.0,113.0,2.7,13.0,270.0,203.0,149.07
2016,3,19,16,45,432.5,95.5,2.6,12.5,227.0,157.11,109.21
2016,3,19,17,0,418.0,78.0,2.5,12.0,184.0,112.81,72.52
2016,3,19,17,15,370.5,63.5,2.4,11.0,141.5,71.01,43.5
2016,3,19,17,30,323.0,49.0,2.3,10.0,99.0,36.75,27.2
2016,3,19,17,45,161.5,38.0,2.2,9.5,63.0,29.31,19.7
2016,3,19,18,0,0.0,27.0,2.1,9.0,27.0,24.52,4.56
2016,3,19,18,15,0.0,13.5,2.1,8.5,13.5,13.27,0.0
2016,3,19,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,7.5,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,1.2,8.0,18.0,17.46,2.98
2016,3,20,6,45,37.0,37.5,1.35,9.0,43.0,55.87,39.87
2016,3,20,7,0,74.0,57.0,1.5,10.0,68.0,92.34,71.79
2016,3,20,7,15,90.5,79.0,1.65,10.0,98.0,127.02,102.6
2016,3,20,7,30,107.0,101.0,1.8,10.0,128.0,162.97,134.11
2016,3,20,7,45,117.0,123.0,2.0,10.5,159.0,196.89,163.03
2016,3,20,8,0,127.0,145.0,2.2,11.0,190.0,231.43,191.77
2016,3,20,8,15,149.5,167.5,2.25,11.5,228.0,274.65,227.06
2016,3,20,8,30,172.0,190.0,2.3,12.0,266.0,319.37,262.8
2016,3,20,8,45,212.5,209.0,2.4,12.5,313.0,373.69,305.95
2016,3,20,9,0,253.0,228.0,2.5,13.0,360.0,438.72,356.44
2016,3,20,9,15,552.0,159.0,2.65,13.5,479.0,603.77,489.22
2016,3,20,9,30,851.0,90.0,2.8,14.0,598.0,779.59,619.72
2016,3,20,9,45,616.0,184.5,2.95,14.5,564.5,718.15,570.21
2016,3,20,10,0,381.0,279.0,3.1,15.0,531.0,626.37,495.19
2016,3,20,10,15,382.0,294.0,3.3,15.0,556.0,650.0,513.03
2016,3,20,10,30,383.0,309.0,3.5,15.0,581.0,672.1,528.95
2016,3,20,10,45,258.5,340.0,3.7,15.5,526.5,598.86,469.94
2016,3,20,11,0,134.0,371.0,3.9,16.0,472.0,512.81,400.95
2016,3,20,11,15,71.0,289.0,4.1,16.0,343.0,358.64,282.54
2016,3,20,11,30,8.0,207.0,4.3,16.0,214.0,210.35,164.65
2016,3,20,11,45,4.0,169.5,4.55,16.0,173.0,169.13,131.93
2016,3,20,12,0,0.0,132.0,4.8,16.0,132.0,128.38,99.09
2016,3,20,12,15,0.0,77.5,4.9,16.0,77.5,75.06,55.92
2016,3,20,12,30,0.0,23.0,5.0,16.0,23.0,22.26,12.69
2016,3,20,12,45,4.5,119.5,5.15,16.0,123.0,119.82,92.57
2016,3,20,13,0,9.0,216.0,5.3,16.0,223.0,218.3,171.65
2016,3,20,13,15,8.5,213.0,5.3,15.5,219.5,214.48,168.88
2016,3,20,13,30,8.0,210.0,5.3,15.0,216.0,210.66,166.28
2016,3,20,13,45,6.5,195.5,5.35,15.0,200.5,194.85,153.75
2016,3,20,14,0,5.0,181.0,5.4,15.0,185.0,179.19,141.33
2016,3,20,14,15,2.5,120.5,5.3,14.5,122.5,118.39,92.3
2016,3,20,14,30,0.0,60.0,5.2,14.0,60.0,58.04,42.79
2016,3,20,14,45,0.0,82.5,5.15,14.0,82.5,79.83,61.03
2016,3,20,15,0,0.0,105.0,5.1,14.0,105.0,101.57,79.2
2016,3,20,15,15,0.0,112.0,4.85,13.5,112.0,108.23,85.08
2016,3,20,15,30,0.0,119.0,4.6,13.0,119.0,114.79,90.95
2016,3,20,15,45,0.0,79.0,4.45,13.0,79.0,76.4,59.07
2016,3,20,16,0,0.0,39.0,4.3,13.0,39.0,37.67,26.49
2016,3,20,16,15,0.0,34.5,4.0,12.5,34.5,33.31,22.94
2016,3,20,16,30,0.0,30.0,3.7,12.0,30.0,28.96,19.33
2016,3,20,16,45,0.0,25.0,3.45,12.0,25.0,24.12,15.2
2016,3,20,17,0,0.0,20.0,3.2,12.0,20.0,19.29,11.02
2016,3,20,17,15,0.0,15.0,2.95,11.5,15.0,14.46,6.82
2016,3,20,17,30,0.0,10.0,2.7,11.0,10.0,9.64,2.97
2016,3,20,17,45,0.0,6.5,2.5,11.0,6.5,6.26,0.0
2016,3,20,18,0,0.0,3.0,2.3,11.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,2.25,10.5,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.5,1.4,7.0,7.5,7.37,0.0
2016,3,21,6,30,0.0,15.0,1.5,7.0,15.0,14.47,3.07
2016,3,21,6,45,0.0,34.0,1.65,7.5,34.0,33.88,22.83
2016,3,21,7,0,0.0,53.0,1.8,8.0,53.0,53.49,40.41
2016,3,21,7,15,8.5,74.5,2.0,8.5,76.5,79.18,62.91
2016,3,21,7,30,17.0,96.0,2.2,9.0,100.0,105.51,85.72
2016,3,21,7,45,25.0,116.0,2.4,9.5,124.0,135.41,111.18
2016,3,21,8,0,33.0,136.0,2.6,10.0,148.0,161.82,133.26
2016,3,21,8,15,184.5,154.5,2.8,10.0,235.5,280.99,234.97
2016,3,21,8,30,336.0,173.0,3.0,10.0,323.0,414.2,345.31
2016,3,21,8,45,356.5,190.5,3.2,10.5,365.0,460.22,380.98
2016,3,21,9,0,377.0,208.0,3.4,11.0,407.0,506.7,416.73
2016,3,21,9,15,378.5,227.5,3.6,11.0,441.0,541.21,442.96
2016,3,21,9,30,380.0,247.0,3.8,11.0,475.0,574.46,467.98
2016,3,21,9,45,374.5,266.0,4.05,11.0,502.5,600.1,486.92
2016,3,21,10,0,369.0,285.0,4.3,11.0,530.0,623.99,504.78
2016,3,21,10,15,622.5,200.0,4.45,11.0,636.0,768.06,620.92
2016,3,21,10,30,876.0,115.0,4.6,11.0,742.0,903.99,721.52
2016,3,21,10,45,584.5,237.0,4.85,11.5,661.0,786.76,631.23
2016,3,21,11,0,293.0,359.0,5.1,12.0,580.0,651.44,519.95
2016,3,21,11,15,150.0,278.5,5.25,12.0,392.0,427.03,344.68
2016,3,21,11,30,7.0,198.0,5.4,12.0,204.0,200.41,159.35
2016,3,21,11,45,6.0,183.5,5.6,12.5,188.5,184.86,146.69
2016,3,21,12,0,5.0,169.0,5.8,13.0,173.0,169.4,133.86
2016,3,21,12,15,5.0,169.0,5.85,13.0,173.0,169.24,133.74
2016,3,21,12,30,5.0,169.0,5.9,13.0,173.0,169.06,133.61
2016,3,21,12,45,20.0,247.5,6.0,13.0,263.5,259.38,206.99
2016,3,21,13,0,35.0,326.0,6.1,13.0,354.0,354.82,283.14
2016,3,21,13,15,35.0,319.5,5.95,12.5,346.5,346.13,276.68
2016,3,21,13,30,35.0,313.0,5.8,12.0,339.0,337.38,270.38
2016,3,21,13,45,69.5,328.0,5.65,12.0,378.5,375.78,302.02
2016,3,21,14,0,104.0,343.0,5.5,12.0,418.0,411.37,330.98
2016,3,21,14,15,95.0,325.0,5.4,12.0,391.5,382.01,307.71
2016,3,21,14,30,86.0,307.0,5.3,12.0,365.0,353.27,285.0
2016,3,21,14,45,51.5,261.5,5.25,12.0,296.0,283.72,229.08
2016,3,21,15,0,17.0,216.0,5.2,12.0,227.0,217.35,175.21
2016,3,21,15,15,8.5,173.5,5.0,11.5,179.0,171.25,138.01
2016,3,21,15,30,0.0,131.0,4.8,11.0,131.0,126.23,101.15
2016,3,21,15,45,0.0,109.0,4.65,11.0,109.0,105.09,83.74
2016,3,21,16,0,0.0,87.0,4.5,11.0,87.0,84.04,66.22
2016,3,21,16,15,0.0,76.0,4.3,10.5,76.0,73.48,57.57
2016,3,21,16,30,0.0,65.0,4.1,10.0,65.0,62.82,48.71
2016,3,21,16,45,0.0,54.5,3.9,9.5,54.5,52.66,40.12
2016,3,21,17,0,0.0,44.0,3.7,9.0,44.0,42.49,31.38
2016,3,21,17,15,0.0,33.5,3.4,8.5,33.5,32.34,22.49
2016,3,21,17,30,0.0,23.0,3.1,8.0,23.0,22.19,14.41
2016,3,21,17,45,0.0,15.0,2.85,8.0,15.0,14.46,7.04
2016,3,21,18,0,0.0,7.0,2.6,8.0,7.0,6.75,0.0
2016,3,21,18,15,0.0,3.5,2.45,7.5,3.5,3.44,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,127.5,11.5,1.4,4.5,20.0,37.18,0.0
2016,3,22,6,30,255.0,23.0,1.6,5.0,40.0,101.43,56.42
2016,3,22,6,45,388.0,33.5,1.85,6.0,85.5,171.66,129.37
2016,3,22,7,0,521.0,44.0,2.1,7.0,131.0,253.04,201.61
2016,3,22,7,15,595.5,51.0,2.25,7.5,183.5,319.62,262.07
2016,3,22,7,30,670.0,58.0,2.4,8.0,236.0,390.79,324.88
2016,3,22,7,45,717.5,63.0,2.55,8.5,290.0,454.23,379.56
2016,3,22,8,0,765.0,68.0,2.7,9.0,344.0,520.57,434.71
2016,3,22,8,15,796.5,71.5,2.7,9.0,396.5,577.91,481.33
2016,3,22,8,30,828.0,75.0,2.7,9.0,449.0,635.87,527.04
2016,3,22,8,45,851.5,77.5,2.7,9.5,498.0,687.38,564.5
2016,3,22,9,0,875.0,80.0,2.7,10.0,547.0,733.81,596.39
2016,3,22,9,15,891.5,82.5,2.7,10.0,591.0,777.96,627.15
2016,3,22,9,30,908.0,85.0,2.7,10.0,635.0,820.28,656.2
2016,3,22,9,45,923.0,85.5,2.75,10.5,674.0,857.0,680.03
2016,3,22,10,0,938.0,86.0,2.8,11.0,713.0,891.27,701.93
2016,3,22,10,15,946.0,87.0,2.75,11.0,744.0,917.37,718.42
2016,3,22,10,30,954.0,88.0,2.7,11.0,775.0,940.29,732.71
2016,3,22,10,45,961.5,88.5,2.7,11.5,799.5,958.88,743.1
2016,3,22,11,0,969.0,89.0,2.7,12.0,824.0,974.0,751.16
2016,3,22,11,15,972.5,89.5,2.7,12.0,840.5,981.89,755.77
2016,3,22,11,30,976.0,90.0,2.7,12.0,857.0,986.08,758.04
2016,3,22,11,45,735.5,201.0,2.75,12.0,782.5,891.37,692.32
2016,3,22,12,0,495.0,312.0,2.8,12.0,708.0,781.82,609.63
2016,3,22,12,15,324.5,357.5,2.85,12.0,617.0,663.87,520.27
2016,3,22,12,30,154.0,403.0,2.9,12.0,526.0,548.77,430.35
2016,3,22,12,45,290.5,366.5,3.0,12.0,596.0,628.83,495.44
2016,3,22,13,0,427.0,330.0,3.1,12.0,666.0,701.31,552.56
2016,3,22,13,15,286.5,353.0,3.15,12.0,577.0,593.12,468.6
2016,3,22,13,30,146.0,376.0,3.2,12.0,488.0,491.51,388.8
2016,3,22,13,45,200.0,359.5,3.3,12.0,507.0,508.57,404.29
2016,3,22,14,0,254.0,343.0,3.4,12.0,526.0,524.58,418.12
2016,3,22,14,15,240.5,329.5,3.4,12.0,496.5,487.37,389.52
2016,3,22,14,30,227.0,316.0,3.4,12.0,467.0,453.62,363.52
2016,3,22,14,45,291.5,285.0,3.45,12.0,468.0,451.37,363.1
2016,3,22,15,0,356.0,254.0,3.5,12.0,469.0,441.21,355.67
2016,3,22,15,15,196.0,233.0,3.3,11.5,350.0,321.59,259.92
2016,3,22,15,30,36.0,212.0,3.1,11.0,231.0,218.34,176.56
2016,3,22,15,45,431.5,142.0,2.95,11.0,337.0,305.82,245.28
2016,3,22,16,0,827.0,72.0,2.8,11.0,443.0,352.83,273.11
2016,3,22,16,15,429.5,104.5,2.55,10.5,295.5,219.77,168.44
2016,3,22,16,30,32.0,137.0,2.3,10.0,148.0,134.91,108.65
2016,3,22,16,45,353.5,96.0,2.05,10.0,190.5,146.03,104.46
2016,3,22,17,0,675.0,55.0,1.8,10.0,233.0,126.85,73.53
2016,3,22,17,15,601.5,48.5,1.8,9.0,180.5,73.49,37.44
2016,3,22,17,30,528.0,42.0,1.8,8.0,128.0,30.71,22.12
2016,3,22,17,45,399.5,32.0,1.8,7.5,83.0,23.93,15.46
2016,3,22,18,0,271.0,22.0,1.8,7.0,38.0,17.23,5.48
2016,3,22,18,15,135.5,11.0,1.85,6.5,19.0,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,23,6,15,42.0,12.0,2.05,2.5,15.0,20.48,0.0
2016,3,23,6,30,84.0,24.0,2.3,3.0,30.0,53.91,31.66
2016,3,23,6,45,130.0,43.5,2.55,4.0,61.5,96.63,74.0
2016,3,23,7,0,176.0,63.0,2.8,5.0,93.0,142.12,115.12
2016,3,23,7,15,202.0,83.5,2.9,5.5,129.5,184.87,153.95
2016,3,23,7,30,228.0,104.0,3.0,6.0,166.0,229.84,193.86
2016,3,23,7,45,246.0,123.5,3.1,7.0,203.0,271.54,229.58
2016,3,23,8,0,264.0,143.0,3.2,8.0,240.0,314.39,265.17
2016,3,23,8,15,384.5,143.0,3.2,8.5,307.0,406.78,342.24
2016,3,23,8,30,505.0,143.0,3.2,9.0,374.0,501.72,419.34
2016,3,23,8,45,627.0,123.5,3.2,9.5,440.5,588.41,488.32
2016,3,23,9,0,749.0,104.0,3.2,10.0,507.0,675.96,555.39
2016,3,23,9,15,822.0,98.0,3.2,10.5,573.0,749.94,608.16
2016,3,23,9,30,895.0,92.0,3.2,11.0,639.0,820.9,657.42
2016,3,23,9,45,908.5,94.0,3.2,11.5,677.5,857.67,680.84
2016,3,23,10,0,922.0,96.0,3.2,12.0,716.0,891.95,702.49
2016,3,23,10,15,814.5,143.5,3.2,12.0,709.5,873.68,687.87
2016,3,23,10,30,707.0,191.0,3.2,12.0,703.0,846.25,667.26
2016,3,23,10,45,830.5,145.5,3.2,12.5,765.5,911.94,712.18
2016,3,23,11,0,954.0,100.0,3.2,13.0,828.0,975.31,753.82
2016,3,23,11,15,957.5,100.5,3.1,13.5,844.5,982.99,755.67
2016,3,23,11,30,961.0,101.0,3.0,14.0,861.0,987.02,755.61
2016,3,23,11,45,841.0,161.0,2.95,14.5,830.5,943.36,723.4
2016,3,23,12,0,721.0,221.0,2.9,15.0,800.0,894.42,687.98
2016,3,23,12,15,667.0,247.5,2.85,15.0,783.0,863.89,665.57
2016,3,23,12,30,613.0,274.0,2.8,15.0,766.0,830.34,640.2
2016,3,23,12,45,781.5,190.0,2.8,15.0,811.0,877.77,676.87
2016,3,23,13,0,950.0,106.0,2.8,15.0,856.0,908.41,698.12
2016,3,23,13,15,945.5,105.5,2.75,15.0,839.0,879.8,678.03
2016,3,23,13,30,941.0,105.0,2.7,15.0,822.0,848.2,656.38
2016,3,23,13,45,931.5,105.0,2.65,15.0,796.5,810.51,630.4
2016,3,23,14,0,922.0,105.0,2.6,15.0,771.0,770.5,602.66
2016,3,23,14,15,912.0,103.5,2.5,15.0,738.5,726.56,571.59
2016,3,23,14,30,902.0,102.0,2.4,15.0,706.0,680.8,536.83
2016,3,23,14,45,730.0,146.5,2.35,15.0,618.0,581.78,460.15
2016,3,23,15,0,558.0,191.0,2.3,15.0,530.0,493.72,390.95
2016,3,23,15,15,602.0,162.0,2.2,14.5,504.0,460.08,364.85
2016,3,23,15,30,646.0,133.0,2.1,14.0,478.0,419.95,332.02
2016,3,23,15,45,718.0,109.0,2.05,14.0,460.0,390.39,304.91
2016,3,23,16,0,790.0,85.0,2.0,14.0,442.0,354.01,270.3
2016,3,23,16,15,756.0,80.5,1.8,13.5,389.5,295.05,218.44
2016,3,23,16,30,722.0,76.0,1.6,13.0,337.0,236.95,167.02
2016,3,23,16,45,669.5,70.5,1.4,12.5,283.5,179.67,117.84
2016,3,23,17,0,617.0,65.0,1.2,12.0,230.0,128.0,76.24
2016,3,23,17,15,540.0,57.0,1.2,11.0,178.0,78.43,43.08
2016,3,23,17,30,463.0,49.0,1.2,10.0,126.0,37.84,28.34
2016,3,23,17,45,334.0,36.5,1.3,9.0,82.0,27.99,18.98
2016,3,23,18,0,205.0,24.0,1.4,8.0,38.0,19.02,7.47
2016,3,23,18,15,102.5,12.0,1.45,7.5,19.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,6,15,111.0,13.0,1.35,4.5,21.5,36.13,0.0
2016,3,24,6,30,222.0,26.0,1.6,5.0,43.0,100.02,64.33
2016,3,24,6,45,334.0,39.0,1.85,6.0,86.5,163.3,125.15
2016,3,24,7,0,446.0,52.0,2.1,7.0,130.0,237.83,191.24
2016,3,24,7,15,519.0,60.5,2.05,7.5,181.5,302.32,249.05
2016,3,24,7,30,592.0,69.0,2.0,8.0,233.0,373.43,310.75
2016,3,24,7,45,633.5,77.0,2.0,9.0,284.5,433.5,360.95
2016,3,24,8,0,675.0,85.0,2.0,10.0,336.0,496.14,411.16
2016,3,24,8,15,709.5,90.5,2.05,10.5,387.5,553.75,456.54
2016,3,24,8,30,744.0,96.0,2.1,11.0,439.0,612.46,501.35
2016,3,24,8,45,751.0,107.0,2.15,12.0,484.0,658.9,534.19
2016,3,24,9,0,758.0,118.0,2.2,13.0,529.0,703.55,564.31
2016,3,24,9,15,777.5,121.5,2.2,13.0,572.5,747.4,594.51
2016,3,24,9,30,797.0,125.0,2.2,13.0,616.0,786.89,621.17
2016,3,24,9,45,814.0,127.0,2.2,13.5,654.0,824.06,644.75
2016,3,24,10,0,831.0,129.0,2.2,14.0,692.0,859.14,666.57
2016,3,24,10,15,842.0,131.0,2.15,14.5,723.5,886.66,682.46
2016,3,24,10,30,853.0,133.0,2.1,15.0,755.0,911.4,696.34
2016,3,24,10,45,862.0,134.0,2.1,15.5,779.5,930.31,706.73
2016,3,24,11,0,871.0,135.0,2.1,16.0,804.0,946.06,715.07
2016,3,24,11,15,875.5,136.0,2.1,16.0,820.5,954.42,719.89
