Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,30,880.0,137.0,2.1,16.0,837.0,959.39,722.64
2016,3,24,11,45,872.5,143.5,2.1,16.0,842.5,955.82,719.86
2016,3,24,12,0,865.0,150.0,2.1,16.0,848.0,948.81,715.0
2016,3,24,12,15,865.0,150.0,2.1,16.0,848.0,938.43,708.04
2016,3,24,12,30,865.0,150.0,2.1,16.0,848.0,924.76,699.01
2016,3,24,12,45,888.5,135.0,2.15,16.5,845.5,912.55,690.32
2016,3,24,13,0,912.0,120.0,2.2,17.0,843.0,893.04,676.74
2016,3,24,13,15,722.5,200.5,2.2,17.0,766.0,801.64,614.21
2016,3,24,13,30,533.0,281.0,2.2,17.0,689.0,708.81,544.7
2016,3,24,13,45,712.0,197.5,2.25,17.0,725.0,742.78,574.42
2016,3,24,14,0,891.0,114.0,2.3,17.0,761.0,759.08,588.53
2016,3,24,14,15,701.0,176.5,2.3,17.0,672.0,658.27,513.21
2016,3,24,14,30,511.0,239.0,2.3,17.0,583.0,565.43,441.9
2016,3,24,14,45,674.5,174.0,2.3,17.0,601.5,576.78,452.66
2016,3,24,15,0,838.0,109.0,2.3,17.0,620.0,571.56,448.89
2016,3,24,15,15,819.5,106.0,2.15,16.5,576.5,517.65,406.01
2016,3,24,15,30,801.0,103.0,2.0,16.0,533.0,463.89,362.31
2016,3,24,15,45,765.0,102.0,1.95,16.0,483.0,403.85,312.3
2016,3,24,16,0,729.0,101.0,1.9,16.0,433.0,347.65,264.2
2016,3,24,16,15,694.0,95.0,1.8,15.5,381.5,289.94,214.48
2016,3,24,16,30,659.0,89.0,1.7,15.0,330.0,235.36,166.88
2016,3,24,16,45,628.0,78.5,1.6,14.5,279.5,180.76,119.75
2016,3,24,17,0,597.0,68.0,1.5,14.0,229.0,129.4,77.7
2016,3,24,17,15,524.5,59.0,1.6,13.0,178.0,80.23,44.51
2016,3,24,17,30,452.0,50.0,1.7,12.0,127.0,39.52,29.61
2016,3,24,17,45,353.5,36.5,1.8,11.0,83.5,27.78,18.68
2016,3,24,18,0,255.0,23.0,1.9,10.0,40.0,17.86,7.21
2016,3,24,18,15,127.5,11.5,2.15,9.5,20.0,11.3,0.0
2016,3,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,6,15,135.5,14.0,0.95,5.5,24.5,42.78,0.0
2016,3,25,6,30,271.0,28.0,1.0,6.0,49.0,117.21,78.35
2016,3,25,6,45,367.5,41.0,1.1,6.5,93.5,177.55,136.31
2016,3,25,7,0,464.0,54.0,1.2,7.0,138.0,248.52,199.54
2016,3,25,7,15,534.5,62.5,1.35,7.0,189.5,313.19,257.65
2016,3,25,7,30,605.0,71.0,1.5,7.0,241.0,384.16,319.66
2016,3,25,7,45,467.5,105.0,1.7,7.5,252.5,376.27,314.86
2016,3,25,8,0,330.0,139.0,1.9,8.0,264.0,349.34,292.69
2016,3,25,8,15,549.0,115.0,1.95,8.5,356.5,483.69,403.56
2016,3,25,8,30,768.0,91.0,2.0,9.0,449.0,623.05,513.63
2016,3,25,8,45,804.0,90.0,2.05,10.0,499.0,677.28,551.66
2016,3,25,9,0,840.0,89.0,2.1,11.0,549.0,731.7,588.31
2016,3,25,9,15,856.5,91.5,2.1,11.5,592.5,774.84,616.6
2016,3,25,9,30,873.0,94.0,2.1,12.0,636.0,811.41,639.81
2016,3,25,9,45,888.0,95.0,2.15,13.0,674.0,847.66,661.78
2016,3,25,10,0,903.0,96.0,2.2,14.0,712.0,881.58,681.8
2016,3,25,10,15,912.0,97.5,2.2,14.5,743.5,908.21,697.39
2016,3,25,10,30,921.0,99.0,2.2,15.0,775.0,931.81,710.9
2016,3,25,10,45,923.5,102.5,2.25,15.5,798.5,948.54,720.27
2016,3,25,11,0,926.0,106.0,2.3,16.0,822.0,961.79,727.43
2016,3,25,11,15,930.5,107.0,2.3,16.0,838.0,970.62,732.6
2016,3,25,11,30,935.0,108.0,2.3,16.0,854.0,975.91,735.56
2016,3,25,11,45,937.5,108.0,2.35,16.5,862.5,974.69,733.51
2016,3,25,12,0,940.0,108.0,2.4,17.0,871.0,969.87,729.23
2016,3,25,12,15,940.0,108.0,2.4,17.0,870.5,959.21,722.07
2016,3,25,12,30,940.0,108.0,2.4,17.0,870.0,945.03,712.72
2016,3,25,12,45,948.5,101.5,2.45,17.0,864.0,927.99,702.02
2016,3,25,13,0,957.0,95.0,2.5,17.0,858.0,907.25,688.87
2016,3,25,13,15,953.5,94.5,2.5,17.0,841.5,879.21,670.31
2016,3,25,13,30,950.0,94.0,2.5,17.0,825.0,848.12,649.66
2016,3,25,13,45,945.5,92.0,2.5,17.0,800.5,811.84,625.32
2016,3,25,14,0,941.0,90.0,2.5,17.0,776.0,772.9,598.95
2016,3,25,14,15,932.0,88.5,2.45,17.0,744.0,728.9,568.45
2016,3,25,14,30,923.0,87.0,2.4,17.0,712.0,682.97,534.96
2016,3,25,14,45,911.0,85.0,2.4,17.0,673.5,633.03,497.12
2016,3,25,15,0,899.0,83.0,2.4,17.0,635.0,581.89,457.35
2016,3,25,15,15,883.0,80.5,2.35,16.5,591.0,527.3,414.41
2016,3,25,15,30,867.0,78.0,2.3,16.0,547.0,472.43,369.8
2016,3,25,15,45,842.5,76.0,2.25,16.0,498.0,412.98,319.61
2016,3,25,16,0,818.0,74.0,2.2,16.0,449.0,356.07,270.08
2016,3,25,16,15,787.5,70.0,2.05,15.5,397.0,297.0,218.27
2016,3,25,16,30,757.0,66.0,1.9,15.0,345.0,240.42,167.98
2016,3,25,16,45,709.5,61.5,1.8,14.5,291.5,183.07,118.48
2016,3,25,17,0,662.0,57.0,1.7,14.0,238.0,130.74,75.99
2016,3,25,17,15,592.0,50.5,1.7,13.0,186.0,77.9,39.9
2016,3,25,17,30,522.0,44.0,1.7,12.0,134.0,35.32,25.91
2016,3,25,17,45,404.5,33.5,1.75,11.0,89.0,24.8,16.13
2016,3,25,18,0,287.0,23.0,1.8,10.0,44.0,17.69,7.62
2016,3,25,18,15,143.5,11.5,1.85,9.5,22.0,11.3,0.0
2016,3,25,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,178.5,12.5,2.5,6.5,27.5,51.2,0.0
2016,3,26,6,30,357.0,25.0,2.7,7.0,55.0,138.37,94.51
2016,3,26,6,45,463.5,33.5,2.95,8.0,102.0,202.02,155.12
2016,3,26,7,0,570.0,42.0,3.2,9.0,149.0,275.27,220.98
2016,3,26,7,15,632.5,48.0,3.25,9.5,201.5,339.38,279.14
2016,3,26,7,30,695.0,54.0,3.3,10.0,254.0,408.81,339.94
2016,3,26,7,45,735.0,58.5,3.4,10.5,306.5,469.34,391.66
2016,3,26,8,0,775.0,63.0,3.5,11.0,359.0,532.06,443.34
2016,3,26,8,15,803.5,66.5,3.55,11.5,410.5,588.19,488.0
2016,3,26,8,30,832.0,70.0,3.6,12.0,462.0,644.67,531.5
2016,3,26,8,45,850.5,73.5,3.7,12.5,509.0,689.95,563.54
2016,3,26,9,0,869.0,77.0,3.8,13.0,556.0,738.03,597.22
2016,3,26,9,15,883.5,79.0,3.75,13.5,599.0,779.86,625.08
2016,3,26,9,30,898.0,81.0,3.7,14.0,642.0,819.76,651.09
2016,3,26,9,45,906.5,84.0,3.7,14.5,679.0,853.57,672.59
2016,3,26,10,0,915.0,87.0,3.7,15.0,716.0,884.62,691.96
2016,3,26,10,15,922.5,88.5,3.65,15.5,746.5,910.19,707.03
2016,3,26,10,30,930.0,90.0,3.6,16.0,777.0,932.64,719.85
2016,3,26,10,45,938.0,89.5,3.6,16.5,800.5,950.06,729.51
2016,3,26,11,0,946.0,89.0,3.6,17.0,824.0,964.12,736.92
2016,3,26,11,15,949.0,89.5,3.5,17.0,839.5,971.19,740.34
2016,3,26,11,30,952.0,90.0,3.4,17.0,855.0,974.63,741.44
2016,3,26,11,45,955.0,89.5,3.35,17.5,862.5,973.34,738.42
2016,3,26,12,0,958.0,89.0,3.3,18.0,870.0,968.38,733.1
2016,3,26,12,15,957.5,89.0,3.15,18.0,869.0,957.14,724.32
2016,3,26,12,30,957.0,89.0,3.0,18.0,868.0,942.34,713.27
2016,3,26,12,45,942.0,95.5,2.95,18.0,856.0,918.27,696.8
2016,3,26,13,0,927.0,102.0,2.9,18.0,844.0,891.28,678.45
2016,3,26,13,15,922.5,101.5,2.8,18.0,827.5,863.06,658.95
2016,3,26,13,30,918.0,101.0,2.7,18.0,811.0,831.96,637.45
2016,3,26,13,45,646.0,212.0,2.65,18.0,704.5,709.8,548.91
2016,3,26,14,0,374.0,323.0,2.6,18.0,598.0,593.01,458.3
2016,3,26,14,15,471.0,273.0,2.6,18.0,604.0,596.19,463.65
2016,3,26,14,30,568.0,223.0,2.6,18.0,610.0,588.38,459.59
2016,3,26,14,45,566.5,208.0,2.6,18.0,576.5,545.91,427.57
2016,3,26,15,0,565.0,193.0,2.6,18.0,543.0,502.37,394.19
2016,3,26,15,15,590.0,169.5,2.55,17.5,512.0,464.22,364.75
2016,3,26,15,30,615.0,146.0,2.5,17.0,481.0,421.51,330.53
2016,3,26,15,45,579.5,141.0,2.45,17.0,434.0,368.42,286.55
2016,3,26,16,0,544.0,136.0,2.4,17.0,387.0,317.45,243.56
2016,3,26,16,15,537.5,119.5,2.35,16.5,344.0,268.38,201.31
2016,3,26,16,30,531.0,103.0,2.3,16.0,301.0,219.97,158.83
2016,3,26,16,45,498.5,92.0,2.3,15.5,255.5,171.79,117.69
2016,3,26,17,0,466.0,81.0,2.3,15.0,210.0,126.76,80.97
2016,3,26,17,15,411.0,68.0,2.45,14.0,164.0,82.43,49.72
2016,3,26,17,30,356.0,55.0,2.6,13.0,118.0,44.47,33.92
2016,3,26,17,45,263.5,40.5,2.8,12.5,78.5,30.74,21.22
2016,3,26,18,0,171.0,26.0,3.0,12.0,39.0,20.14,9.79
2016,3,26,18,15,85.5,13.0,3.15,11.5,19.5,12.78,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,165.0,14.0,2.55,7.5,29.0,57.87,0.0
2016,3,27,6,30,330.0,28.0,2.7,8.0,58.0,135.49,94.44
2016,3,27,6,45,435.0,38.0,2.9,8.5,105.0,199.48,153.96
2016,3,27,7,0,540.0,48.0,3.1,9.0,152.0,274.78,221.4
2016,3,27,7,15,606.0,54.5,3.1,9.5,205.0,339.47,279.56
2016,3,27,7,30,672.0,61.0,3.1,10.0,258.0,407.99,339.21
2016,3,27,7,45,706.0,68.5,3.1,10.5,310.0,467.74,389.71
2016,3,27,8,0,740.0,76.0,3.1,11.0,362.0,529.14,439.65
2016,3,27,8,15,771.0,80.0,3.2,11.0,414.0,586.02,485.6
2016,3,27,8,30,802.0,84.0,3.3,11.0,466.0,643.49,530.85
2016,3,27,8,45,823.5,88.0,3.4,11.5,514.5,694.43,567.72
2016,3,27,9,0,845.0,92.0,3.5,12.0,563.0,744.51,602.82
2016,3,27,9,15,862.0,94.5,3.6,12.0,606.5,788.19,633.79
2016,3,27,9,30,879.0,97.0,3.7,12.0,650.0,825.25,659.67
2016,3,27,9,45,891.0,99.5,3.85,12.5,688.0,860.77,683.36
2016,3,27,10,0,903.0,102.0,4.0,13.0,726.0,893.76,705.07
2016,3,27,10,15,912.0,103.5,4.05,13.0,757.5,920.28,722.86
2016,3,27,10,30,921.0,105.0,4.1,13.0,789.0,943.75,738.57
2016,3,27,10,45,927.0,106.5,4.2,13.5,813.0,961.3,749.06
2016,3,27,11,0,933.0,108.0,4.3,14.0,837.0,975.45,757.39
2016,3,27,11,15,937.0,109.0,4.3,14.0,853.5,983.72,762.43
2016,3,27,11,30,941.0,110.0,4.3,14.0,870.0,988.41,765.16
2016,3,27,11,45,942.5,111.0,4.35,14.0,877.5,987.18,764.38
2016,3,27,12,0,944.0,112.0,4.4,14.0,885.0,982.32,761.26
2016,3,27,12,15,944.0,112.0,4.4,14.0,885.0,971.45,753.62
2016,3,27,12,30,944.0,112.0,4.4,14.0,885.0,957.06,743.66
2016,3,27,12,45,719.0,213.5,4.4,14.5,799.0,854.43,669.49
2016,3,27,13,0,494.0,315.0,4.4,15.0,713.0,746.94,584.79
2016,3,27,13,15,714.0,212.0,4.4,14.5,774.0,810.58,639.43
2016,3,27,13,30,934.0,109.0,4.4,14.0,835.0,854.63,673.34
2016,3,27,13,45,926.0,109.0,4.45,14.0,810.0,818.0,647.48
2016,3,27,14,0,918.0,109.0,4.5,14.0,785.0,778.98,620.19
2016,3,27,14,15,741.5,167.0,4.5,14.0,698.5,680.53,544.99
2016,3,27,14,30,565.0,225.0,4.5,14.0,612.0,589.33,472.38
2016,3,27,14,45,559.5,211.5,4.55,14.0,577.0,546.0,439.0
2016,3,27,15,0,554.0,198.0,4.6,14.0,542.0,501.95,404.08
2016,3,27,15,15,464.0,208.0,4.55,13.5,482.5,436.51,351.44
2016,3,27,15,30,374.0,218.0,4.5,13.0,423.0,378.66,304.49
2016,3,27,15,45,318.0,206.0,4.5,12.5,369.5,322.93,259.15
2016,3,27,16,0,262.0,194.0,4.5,12.0,316.0,272.63,217.91
2016,3,27,16,15,216.5,174.5,4.35,11.5,267.5,225.87,179.29
2016,3,27,16,30,171.0,155.0,4.2,11.0,219.0,183.02,144.08
2016,3,27,16,45,149.0,135.0,4.1,10.5,184.5,149.23,115.92
2016,3,27,17,0,127.0,115.0,4.0,10.0,150.0,118.0,90.31
2016,3,27,17,15,107.5,92.0,3.95,9.5,117.5,87.26,65.75
2016,3,27,17,30,88.0,69.0,3.9,9.0,85.0,59.24,44.62
2016,3,27,17,45,54.0,48.0,3.85,8.5,56.5,41.09,30.8
2016,3,27,18,0,20.0,27.0,3.8,8.0,28.0,24.99,14.25
2016,3,27,18,15,10.0,13.5,3.75,8.0,14.0,13.27,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,204.5,14.0,3.5,4.5,33.5,68.0,3.07
2016,3,28,6,30,409.0,28.0,3.7,5.0,67.0,158.84,113.82
2016,3,28,6,45,521.0,35.5,3.95,5.5,117.5,224.93,176.23
2016,3,28,7,0,633.0,43.0,4.2,6.0,168.0,305.35,249.58
2016,3,28,7,15,693.5,48.5,4.4,6.0,223.0,371.73,311.35
2016,3,28,7,30,754.0,54.0,4.6,6.0,278.0,443.1,375.77
2016,3,28,7,45,795.0,57.5,4.8,6.5,333.0,506.11,430.85
2016,3,28,8,0,836.0,61.0,5.0,7.0,388.0,571.25,485.94
2016,3,28,8,15,862.5,64.0,5.05,7.5,441.0,624.66,529.61
2016,3,28,8,30,889.0,67.0,5.1,8.0,494.0,681.56,573.68
2016,3,28,8,45,908.5,69.0,5.15,8.5,543.0,731.98,610.4
2016,3,28,9,0,928.0,71.0,5.2,9.0,592.0,781.22,645.58
2016,3,28,9,15,941.0,73.0,5.2,9.0,636.0,823.84,676.19
2016,3,28,9,30,954.0,75.0,5.2,9.0,680.0,864.23,704.85
2016,3,28,9,45,964.0,76.5,5.25,9.5,718.0,899.04,728.1
2016,3,28,10,0,974.0,78.0,5.3,10.0,756.0,930.99,749.1
2016,3,28,10,15,980.5,79.5,5.3,10.0,786.5,956.79,766.59
2016,3,28,10,30,987.0,81.0,5.3,10.0,817.0,979.21,781.67
2016,3,28,10,45,990.5,82.0,5.35,10.5,840.5,994.84,790.79
2016,3,28,11,0,994.0,83.0,5.4,11.0,864.0,1006.79,797.37
2016,3,28,11,15,996.5,84.0,5.45,11.0,879.5,1014.07,802.25
2016,3,28,11,30,999.0,85.0,5.5,11.0,895.0,1017.53,804.56
2016,3,28,11,45,998.5,86.0,5.55,11.0,902.0,1014.39,802.28
2016,3,28,12,0,998.0,87.0,5.6,11.0,909.0,1007.43,797.44
2016,3,28,12,15,578.5,252.5,5.55,11.0,729.0,796.55,639.32
2016,3,28,12,30,159.0,418.0,5.5,11.0,549.0,569.48,453.58
2016,3,28,12,45,332.0,367.0,5.45,11.0,636.5,668.16,535.57
2016,3,28,13,0,505.0,316.0,5.4,11.0,724.0,758.15,607.98
2016,3,28,13,15,475.0,317.5,5.3,11.0,695.5,719.27,577.2
2016,3,28,13,30,445.0,319.0,5.2,11.0,667.0,680.28,546.81
2016,3,28,13,45,260.0,332.5,5.1,11.0,534.5,532.25,428.87
2016,3,28,14,0,75.0,346.0,5.0,11.0,402.0,393.7,316.0
2016,3,28,14,15,37.5,240.5,4.85,11.0,268.5,260.41,209.76
2016,3,28,14,30,0.0,135.0,4.7,11.0,135.0,130.66,103.48
2016,3,28,14,45,7.0,175.0,4.6,11.0,179.0,173.3,139.12
2016,3,28,15,0,14.0,215.0,4.5,11.0,223.0,214.81,173.42
2016,3,28,15,15,366.5,166.0,4.3,10.5,368.0,347.6,284.96
2016,3,28,15,30,719.0,117.0,4.1,10.0,513.0,443.73,360.11
2016,3,28,15,45,775.5,96.5,3.95,10.0,489.0,409.74,327.8
2016,3,28,16,0,832.0,76.0,3.8,10.0,465.0,367.23,287.33
2016,3,28,16,15,801.5,72.5,3.4,9.5,412.5,307.69,233.27
2016,3,28,16,30,771.0,69.0,3.0,9.0,360.0,250.63,180.92
2016,3,28,16,45,730.5,63.5,2.7,9.0,306.5,192.6,128.71
2016,3,28,17,0,690.0,58.0,2.4,9.0,253.0,138.78,83.06
2016,3,28,17,15,622.5,51.5,2.3,8.0,199.5,84.14,44.08
2016,3,28,17,30,555.0,45.0,2.2,7.0,146.0,39.48,23.41
2016,3,28,17,45,442.0,35.5,2.1,6.5,99.0,26.12,17.79
2016,3,28,18,0,329.0,26.0,2.0,6.0,52.0,20.07,10.79
2016,3,28,18,15,164.5,13.0,2.05,5.5,26.0,12.78,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,6,15,215.0,14.0,2.0,2.5,35.5,71.75,17.57
2016,3,29,6,30,430.0,28.0,2.4,3.0,71.0,163.75,119.35
2016,3,29,6,45,533.0,35.5,2.8,4.0,121.0,231.05,182.41
2016,3,29,7,0,636.0,43.0,3.2,5.0,171.0,308.95,253.34
2016,3,29,7,15,694.5,48.0,3.35,5.5,225.5,374.2,313.2
2016,3,29,7,30,753.0,53.0,3.5,6.0,280.0,444.23,375.12
2016,3,29,7,45,792.5,57.0,3.65,6.5,335.0,507.03,429.11
2016,3,29,8,0,832.0,61.0,3.8,7.0,390.0,568.42,480.25
2016,3,29,8,15,858.0,64.0,3.7,7.5,443.0,624.79,524.97
2016,3,29,8,30,884.0,67.0,3.6,8.0,496.0,681.2,567.02
2016,3,29,8,45,902.5,69.5,3.55,9.0,545.0,731.3,601.09
2016,3,29,9,0,921.0,72.0,3.5,10.0,594.0,780.14,633.36
2016,3,29,9,15,935.0,74.0,3.35,10.0,638.0,823.28,662.51
2016,3,29,9,30,949.0,76.0,3.2,10.0,682.0,864.27,689.59
2016,3,29,9,45,958.5,78.0,3.05,10.5,720.0,899.04,710.47
2016,3,29,10,0,968.0,80.0,2.9,11.0,758.0,930.94,728.93
2016,3,29,10,15,975.5,81.0,2.85,11.0,789.0,956.87,745.15
2016,3,29,10,30,983.0,82.0,2.8,11.0,820.0,979.49,759.07
2016,3,29,10,45,987.5,83.0,2.75,11.5,844.0,995.91,767.34
2016,3,29,11,0,992.0,84.0,2.7,12.0,868.0,1008.68,773.21
2016,3,29,11,15,995.0,85.0,2.65,12.0,883.5,1016.33,777.13
2016,3,29,11,30,998.0,86.0,2.6,12.0,899.0,1020.18,778.65
2016,3,29,11,45,741.0,209.5,2.6,12.5,816.5,917.91,706.83
2016,3,29,12,0,484.0,333.0,2.6,13.0,734.0,800.87,617.91
2016,3,29,12,15,740.5,210.0,2.6,13.0,822.5,900.96,695.68
2016,3,29,12,30,997.0,87.0,2.6,13.0,911.0,982.33,750.84
2016,3,29,12,45,992.5,88.0,2.6,13.0,901.0,960.67,735.45
2016,3,29,13,0,988.0,89.0,2.6,13.0,891.0,935.62,718.82
2016,3,29,13,15,503.0,181.5,2.55,13.0,589.5,608.21,482.44
2016,3,29,13,30,18.0,274.0,2.5,13.0,288.0,281.37,221.04
2016,3,29,13,45,200.5,300.0,2.5,13.0,449.5,451.64,359.47
2016,3,29,14,0,383.0,326.0,2.5,13.0,611.0,604.16,476.53
2016,3,29,14,15,195.0,260.5,2.45,13.0,405.5,392.93,313.04
2016,3,29,14,30,7.0,195.0,2.4,13.0,200.0,193.16,152.69
2016,3,29,14,45,5.5,185.5,2.4,13.0,189.0,182.49,144.86
2016,3,29,15,0,4.0,176.0,2.4,13.0,178.0,171.96,136.67
2016,3,29,15,15,236.5,187.0,2.3,12.5,318.0,301.0,243.2
2016,3,29,15,30,469.0,198.0,2.2,12.0,458.0,405.04,324.0
2016,3,29,15,45,234.5,127.5,2.15,12.0,257.5,217.0,173.29
2016,3,29,16,0,0.0,57.0,2.1,12.0,57.0,55.09,41.24
2016,3,29,16,15,0.0,50.5,1.9,11.5,50.5,48.79,36.24
2016,3,29,16,30,0.0,44.0,1.7,11.0,44.0,42.49,31.05
2016,3,29,16,45,345.5,51.0,1.55,11.0,149.5,108.2,72.95
2016,3,29,17,0,691.0,58.0,1.4,11.0,255.0,140.11,83.47
2016,3,29,17,15,624.5,51.5,1.4,10.0,202.0,87.84,46.5
2016,3,29,17,30,558.0,45.0,1.4,9.0,149.0,40.53,23.31
2016,3,29,17,45,441.0,35.5,1.45,8.0,101.5,25.96,17.57
2016,3,29,18,0,324.0,26.0,1.5,7.0,54.0,19.9,10.85
2016,3,29,18,15,162.0,13.0,1.6,6.5,27.0,12.78,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,152.0,18.0,2.05,5.5,34.0,63.28,23.54
2016,3,30,6,30,304.0,36.0,2.3,6.0,68.0,139.98,102.96
2016,3,30,6,45,405.0,47.0,2.6,6.5,115.5,203.89,161.01
2016,3,30,7,0,506.0,58.0,2.9,7.0,163.0,278.42,227.77
2016,3,30,7,15,571.0,65.5,2.95,7.5,215.5,342.92,285.49
2016,3,30,7,30,636.0,73.0,3.0,8.0,268.0,413.04,346.21
2016,3,30,7,45,683.5,77.5,3.05,8.5,322.0,475.29,398.7
2016,3,30,8,0,731.0,82.0,3.1,9.0,376.0,540.48,451.84
2016,3,30,8,15,761.5,86.5,3.05,9.5,427.5,595.26,494.77
2016,3,30,8,30,792.0,91.0,3.0,10.0,479.0,652.73,538.34
2016,3,30,8,45,817.5,93.0,3.0,10.5,528.0,703.98,574.68
2016,3,30,9,0,843.0,95.0,3.0,11.0,577.0,754.64,609.53
2016,3,30,9,15,859.0,97.5,3.0,11.0,620.0,797.43,639.09
2016,3,30,9,30,875.0,100.0,3.0,11.0,663.0,833.48,663.47
2016,3,30,9,45,888.5,101.5,3.05,11.5,701.0,868.94,686.39
2016,3,30,10,0,902.0,103.0,3.1,12.0,739.0,901.96,707.37
2016,3,30,10,15,911.0,104.5,3.1,12.0,769.5,928.31,724.49
2016,3,30,10,30,920.0,106.0,3.1,12.0,800.0,951.62,739.53
2016,3,30,10,45,926.0,107.0,3.1,12.5,823.5,968.43,748.73
2016,3,30,11,0,932.0,108.0,3.1,13.0,847.0,981.86,755.7
2016,3,30,11,15,935.5,108.5,3.05,13.0,862.5,988.94,759.4
2016,3,30,11,30,939.0,109.0,3.0,13.0,878.0,992.45,760.84
2016,3,30,11,45,940.5,109.5,3.0,13.5,885.5,990.5,757.73
2016,3,30,12,0,942.0,110.0,3.0,14.0,893.0,984.94,752.37
2016,3,30,12,15,569.5,265.5,3.0,14.0,739.0,802.2,622.0
2016,3,30,12,30,197.0,421.0,3.0,14.0,585.0,606.72,469.83
2016,3,30,12,45,218.5,413.5,3.0,14.5,593.5,611.83,474.69
2016,3,30,13,0,240.0,406.0,3.0,15.0,602.0,615.34,477.13
2016,3,30,13,15,320.5,374.5,3.0,15.0,630.0,646.11,502.2
2016,3,30,13,30,401.0,343.0,3.0,15.0,658.0,666.89,519.59
2016,3,30,13,45,663.0,221.5,3.0,15.0,724.5,736.72,577.34
2016,3,30,14,0,925.0,100.0,3.0,15.0,791.0,780.27,611.72
2016,3,30,14,15,721.5,172.5,3.0,15.0,698.0,675.89,533.33
2016,3,30,14,30,518.0,245.0,3.0,15.0,605.0,580.69,458.79
2016,3,30,14,45,700.5,168.5,3.05,15.0,627.0,594.06,471.88
2016,3,30,15,0,883.0,92.0,3.1,15.0,649.0,589.73,469.36
2016,3,30,15,15,866.5,89.5,3.15,14.5,604.5,535.35,426.14
2016,3,30,15,30,850.0,87.0,3.2,14.0,560.0,479.45,380.54
2016,3,30,15,45,827.5,83.5,3.3,14.0,511.0,421.28,331.06
2016,3,30,16,0,805.0,80.0,3.4,14.0,462.0,364.17,281.02
2016,3,30,16,15,774.0,76.0,3.45,13.5,410.0,305.37,229.05
2016,3,30,16,30,743.0,72.0,3.5,13.0,358.0,249.15,178.55
2016,3,30,16,45,698.5,67.0,3.6,12.5,304.5,192.31,128.56
2016,3,30,17,0,654.0,62.0,3.7,12.0,251.0,137.76,82.94
2016,3,30,17,15,587.0,55.0,3.8,11.0,198.5,86.8,46.65
2016,3,30,17,30,520.0,48.0,3.9,10.0,146.0,43.56,25.49
2016,3,30,17,45,405.5,38.0,4.0,9.0,100.0,28.04,19.34
2016,3,30,18,0,291.0,28.0,4.1,8.0,54.0,21.64,12.42
2016,3,30,18,15,145.5,14.0,4.1,7.5,27.0,13.76,0.0
2016,3,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,161.0,18.5,2.3,7.0,36.5,67.3,31.29
2016,3,31,6,30,322.0,37.0,2.5,7.0,73.0,147.45,109.09
2016,3,31,6,45,416.5,48.5,2.7,7.5,121.0,211.0,166.71
2016,3,31,7,0,511.0,60.0,2.9,8.0,169.0,284.47,232.35
2016,3,31,7,15,574.5,68.0,2.9,8.0,221.5,349.35,290.51
2016,3,31,7,30,638.0,76.0,2.9,8.0,274.0,419.69,351.63
2016,3,31,7,45,685.5,80.5,2.95,8.5,328.0,482.2,404.1
2016,3,31,8,0,733.0,85.0,3.0,9.0,382.0,547.64,457.19
2016,3,31,8,15,763.0,89.0,3.0,9.5,433.5,601.58,499.43
2016,3,31,8,30,793.0,93.0,3.0,10.0,485.0,658.27,542.45
2016,3,31,8,45,822.0,93.5,3.0,10.5,534.5,710.46,579.34
2016,3,31,9,0,851.0,94.0,3.0,11.0,584.0,762.27,614.94
2016,3,31,9,15,866.5,96.5,3.0,11.5,627.0,804.9,643.12
2016,3,31,9,30,882.0,99.0,3.0,12.0,670.0,840.74,666.03
2016,3,31,9,45,898.0,99.0,3.0,12.5,708.5,876.83,688.9
2016,3,31,10,0,914.0,99.0,3.0,13.0,747.0,910.58,709.85
2016,3,31,10,15,922.0,100.0,3.0,13.0,777.5,935.69,725.95
2016,3,31,10,30,930.0,101.0,3.0,13.0,808.0,957.69,739.98
2016,3,31,10,45,937.5,101.0,3.05,13.5,831.5,974.89,749.78
2016,3,31,11,0,945.0,101.0,3.1,14.0,855.0,988.7,757.36
2016,3,31,11,15,948.0,102.0,3.2,14.0,870.0,995.89,762.37
2016,3,31,11,30,951.0,103.0,3.3,14.0,885.0,999.46,765.08
2016,3,31,11,45,953.5,102.5,3.4,14.5,892.5,997.31,762.6
2016,3,31,12,0,956.0,102.0,3.5,15.0,900.0,991.51,757.79
2016,3,31,12,15,955.5,102.0,3.6,15.0,899.0,979.86,750.51
2016,3,31,12,30,955.0,102.0,3.7,15.0,898.0,964.67,740.88
2016,3,31,12,45,959.5,97.5,3.8,15.5,890.0,945.73,727.34
2016,3,31,13,0,964.0,93.0,3.9,16.0,882.0,923.22,711.39
2016,3,31,13,15,960.0,92.5,4.0,16.0,865.0,894.24,692.22
2016,3,31,13,30,956.0,92.0,4.1,16.0,848.0,862.24,670.83
2016,3,31,13,45,948.5,91.5,4.2,16.0,822.5,824.67,645.3
2016,3,31,14,0,941.0,91.0,4.3,16.0,797.0,784.65,617.87
2016,3,31,14,15,933.0,89.5,4.4,15.5,765.0,741.03,588.74
2016,3,31,14,30,925.0,88.0,4.5,15.0,733.0,695.41,556.87
2016,3,31,14,45,911.5,87.0,4.6,15.0,694.0,645.16,517.93
2016,3,31,15,0,898.0,86.0,4.7,15.0,655.0,593.87,477.09
2016,3,31,15,15,882.5,84.0,4.75,14.5,611.0,539.78,433.58
2016,3,31,15,30,867.0,82.0,4.8,14.0,567.0,485.39,388.35
2016,3,31,15,45,844.5,79.5,4.85,13.5,518.0,425.85,337.59
2016,3,31,16,0,822.0,77.0,4.9,13.0,469.0,368.78,287.28
2016,3,31,16,15,793.0,73.5,4.85,12.5,417.5,310.1,234.49
2016,3,31,16,30,764.0,70.0,4.8,12.0,366.0,253.76,183.08
2016,3,31,16,45,723.5,65.0,4.8,11.5,312.5,196.42,131.87
2016,3,31,17,0,683.0,60.0,4.8,11.0,259.0,143.31,86.78
2016,3,31,17,15,619.0,53.5,4.6,10.0,206.0,88.96,47.23
2016,3,31,17,30,555.0,47.0,4.4,9.0,153.0,44.26,25.0
2016,3,31,17,45,445.5,37.5,4.25,8.5,106.0,27.43,18.87
2016,3,31,18,0,336.0,28.0,4.1,8.0,59.0,21.47,12.46
2016,3,31,18,15,168.0,14.0,3.95,7.5,29.5,10.63,0.0
2016,3,31,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.0,17.0,2.5,6.5,39.5,73.99,39.29
2016,4,1,6,30,382.0,34.0,2.7,7.0,79.0,163.31,121.47
2016,4,1,6,45,474.0,43.5,2.95,7.5,127.5,227.3,179.96
2016,4,1,7,0,566.0,53.0,3.2,8.0,176.0,300.88,246.16
2016,4,1,7,15,624.0,59.5,3.25,8.5,229.0,364.43,303.03
2016,4,1,7,30,682.0,66.0,3.3,9.0,282.0,432.85,362.12
2016,4,1,7,45,720.0,71.0,3.35,9.5,335.0,491.01,411.04
2016,4,1,8,0,758.0,76.0,3.4,10.0,388.0,553.03,461.36
2016,4,1,8,15,785.5,80.0,3.4,10.5,439.0,608.68,504.88
2016,4,1,8,30,813.0,84.0,3.4,11.0,490.0,664.57,546.86
2016,4,1,8,45,833.0,87.0,3.4,11.5,537.5,713.75,581.23
2016,4,1,9,0,853.0,90.0,3.4,12.0,585.0,761.91,614.19
2016,4,1,9,15,867.5,92.5,3.4,12.0,628.0,799.13,639.71
2016,4,1,9,30,882.0,95.0,3.4,12.0,671.0,838.89,666.93
2016,4,1,9,45,892.5,97.5,3.45,12.5,707.5,873.06,688.9
2016,4,1,10,0,903.0,100.0,3.5,13.0,744.0,904.6,708.86
2016,4,1,10,15,911.0,101.5,3.5,13.0,774.5,930.0,725.39
2016,4,1,10,30,919.0,103.0,3.5,13.0,805.0,952.31,739.82
2016,4,1,10,45,924.5,104.0,3.5,13.5,828.0,968.56,748.7
2016,4,1,11,0,930.0,105.0,3.5,14.0,851.0,981.41,755.32
2016,4,1,11,15,933.5,106.0,3.45,14.0,866.0,988.91,759.41
2016,4,1,11,30,937.0,107.0,3.4,14.0,881.0,992.84,761.21
2016,4,1,11,45,938.0,107.5,3.4,14.5,888.0,990.31,757.7
2016,4,1,12,0,939.0,108.0,3.4,15.0,895.0,984.2,751.94
2016,4,1,12,15,938.5,108.0,3.35,15.0,894.0,972.64,743.65
2016,4,1,12,30,938.0,108.0,3.3,15.0,893.0,957.6,733.12
2016,4,1,12,45,941.5,104.5,3.3,15.0,885.5,939.05,720.67
2016,4,1,13,0,945.0,101.0,3.3,15.0,878.0,917.04,705.9
2016,4,1,13,15,941.0,100.0,3.3,15.0,861.0,887.93,686.21
2016,4,1,13,30,937.0,99.0,3.3,15.0,844.0,855.87,664.44
2016,4,1,13,45,931.5,98.0,3.35,15.0,819.0,819.85,640.05
2016,4,1,14,0,926.0,97.0,3.4,15.0,794.0,781.3,613.66
2016,4,1,14,15,917.5,95.5,3.45,15.0,762.5,737.82,583.4
2016,4,1,14,30,909.0,94.0,3.5,15.0,731.0,692.43,550.55
2016,4,1,14,45,898.0,92.0,3.55,15.0,692.5,643.34,512.83
2016,4,1,15,0,887.0,90.0,3.6,15.0,654.0,593.03,473.15
2016,4,1,15,15,871.5,87.5,3.65,14.5,610.0,538.93,430.22
2016,4,1,15,30,856.0,85.0,3.7,14.0,566.0,483.13,384.51
2016,4,1,15,45,835.5,81.5,3.75,13.5,518.0,425.42,335.75
2016,4,1,16,0,815.0,78.0,3.8,13.0,470.0,368.56,286.11
2016,4,1,16,15,786.0,74.5,3.75,12.5,418.0,310.21,234.08
2016,4,1,16,30,757.0,71.0,3.7,12.0,366.0,254.22,183.34
2016,4,1,16,45,716.5,66.0,3.65,11.5,313.0,197.23,132.66
2016,4,1,17,0,676.0,61.0,3.6,11.0,260.0,144.47,87.94
2016,4,1,17,15,613.0,54.5,3.4,10.5,207.5,90.47,48.38
2016,4,1,17,30,550.0,48.0,3.2,10.0,155.0,46.04,25.85
2016,4,1,17,45,447.0,38.5,3.05,9.5,107.5,28.16,19.49
2016,4,1,18,0,344.0,29.0,2.9,9.0,60.0,22.25,13.23
2016,4,1,18,15,172.0,14.5,2.85,8.5,30.0,10.98,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,42.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,85.0,10.0,1.3,6.0,11.0,26.01,0.0
2016,4,2,6,15,239.0,23.0,1.45,6.5,47.0,94.35,55.74
2016,4,2,6,30,393.0,36.0,1.6,7.0,83.0,170.16,127.3
2016,4,2,6,45,482.5,45.0,1.8,7.5,132.5,233.7,185.09
2016,4,2,7,0,572.0,54.0,2.0,8.0,182.0,306.48,250.09
2016,4,2,7,15,629.5,60.5,1.9,8.5,235.0,370.31,306.17
2016,4,2,7,30,687.0,67.0,1.8,9.0,288.0,438.93,364.0
2016,4,2,7,45,725.5,72.0,1.7,9.5,341.5,497.69,411.75
2016,4,2,8,0,764.0,77.0,1.6,10.0,395.0,560.36,460.48
2016,4,2,8,15,791.5,81.0,1.5,10.5,446.5,616.31,502.02
2016,4,2,8,30,819.0,85.0,1.4,11.0,498.0,672.47,541.52
2016,4,2,8,45,834.5,90.0,1.35,11.5,545.0,720.86,573.15
2016,4,2,9,0,850.0,95.0,1.3,12.0,592.0,767.87,603.04
2016,4,2,9,15,865.0,97.5,1.25,12.5,635.0,810.03,628.8
2016,4,2,9,30,880.0,100.0,1.2,13.0,678.0,845.34,649.34
2016,4,2,9,45,879.5,108.0,1.2,13.5,712.5,876.03,667.19
2016,4,2,10,0,879.0,116.0,1.2,14.0,747.0,908.88,686.37
2016,4,2,10,15,887.5,118.0,1.2,14.0,777.5,929.29,698.36
2016,4,2,10,30,896.0,120.0,1.2,14.0,808.0,952.08,712.14
2016,4,2,10,45,892.0,127.0,1.2,14.5,829.0,965.52,718.45
2016,4,2,11,0,888.0,134.0,1.2,15.0,850.0,975.4,722.65
2016,4,2,11,15,891.5,135.0,1.25,15.5,865.0,982.47,726.04
2016,4,2,11,30,895.0,136.0,1.3,16.0,880.0,986.14,727.38
2016,4,2,11,45,892.0,139.5,1.4,16.5,885.5,982.87,725.2
2016,4,2,12,0,889.0,143.0,1.5,17.0,891.0,976.19,720.94
2016,4,2,12,15,888.5,142.5,1.6,17.0,889.5,964.38,714.74
2016,4,2,12,30,888.0,142.0,1.7,17.0,888.0,949.28,706.42
2016,4,2,12,45,900.0,132.5,1.8,17.5,882.0,932.9,695.93
2016,4,2,13,0,912.0,123.0,1.9,18.0,876.0,912.88,683.01
2016,4,2,13,15,907.5,122.0,1.95,18.0,858.5,884.0,664.84
2016,4,2,13,30,903.0,121.0,2.0,18.0,841.0,852.31,644.72
2016,4,2,13,45,894.0,120.5,2.15,18.0,815.5,814.99,621.41
2016,4,2,14,0,885.0,120.0,2.3,18.0,790.0,775.48,596.14
2016,4,2,14,15,758.0,165.5,2.35,18.0,722.5,697.96,540.53
2016,4,2,14,30,631.0,211.0,2.4,18.0,655.0,625.47,485.92
2016,4,2,14,45,609.5,202.5,2.5,18.0,613.0,574.2,448.32
2016,4,2,15,0,588.0,194.0,2.6,18.0,571.0,522.55,409.33
2016,4,2,15,15,694.0,150.0,2.6,17.5,565.0,506.01,397.12
2016,4,2,15,30,800.0,106.0,2.6,17.0,559.0,478.46,374.52
2016,4,2,15,45,770.5,104.5,2.65,17.0,509.5,421.66,327.2
2016,4,2,16,0,741.0,103.0,2.7,17.0,460.0,364.77,278.77
2016,4,2,16,15,708.0,97.5,2.6,16.0,409.0,306.97,229.44
2016,4,2,16,30,675.0,92.0,2.5,15.0,358.0,252.08,181.69
2016,4,2,16,45,629.0,85.5,2.45,14.5,305.0,196.94,134.18
2016,4,2,17,0,583.0,79.0,2.4,14.0,252.0,146.75,92.76
2016,4,2,17,15,516.0,70.0,2.3,13.0,201.0,97.8,57.6
2016,4,2,17,30,449.0,61.0,2.2,12.0,150.0,56.74,35.71
2016,4,2,17,45,339.0,48.5,2.15,11.5,104.0,36.6,26.81
2016,4,2,18,0,229.0,36.0,2.1,11.0,58.0,27.91,18.03
2016,4,2,18,15,114.5,18.0,2.2,10.5,29.0,14.08,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,4.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,5.0,13.0,12.78,0.0
2016,4,3,6,15,185.0,26.5,2.1,5.5,50.0,85.6,53.93
2016,4,3,6,30,370.0,40.0,2.2,6.0,87.0,168.8,128.06
2016,4,3,6,45,467.0,49.0,2.3,6.5,137.0,234.28,187.33
2016,4,3,7,0,564.0,58.0,2.4,7.0,187.0,309.7,254.58
2016,4,3,7,15,282.0,80.5,2.35,7.5,145.0,230.66,192.77
2016,4,3,7,30,0.0,103.0,2.3,8.0,103.0,102.49,83.12
2016,4,3,7,45,1.5,121.0,2.3,8.5,122.0,121.34,99.04
2016,4,3,8,0,3.0,139.0,2.3,9.0,141.0,140.32,114.55
2016,4,3,8,15,79.5,182.5,2.3,9.5,223.5,242.31,200.48
2016,4,3,8,30,156.0,226.0,2.3,10.0,306.0,353.41,290.78
2016,4,3,8,45,507.5,160.5,2.3,11.0,453.5,559.97,458.6
2016,4,3,9,0,859.0,95.0,2.3,12.0,601.0,777.36,620.24
2016,4,3,9,15,874.0,97.5,2.3,12.5,644.5,819.78,645.97
2016,4,3,9,30,889.0,100.0,2.3,13.0,688.0,855.33,668.06
2016,4,3,9,45,899.5,102.5,2.35,13.5,725.0,889.56,689.48
2016,4,3,10,0,910.0,105.0,2.4,14.0,762.0,921.14,708.9
2016,4,3,10,15,918.5,106.5,2.4,14.0,792.5,946.98,725.16
2016,4,3,10,30,927.0,108.0,2.4,14.0,823.0,969.73,739.37
2016,4,3,10,45,931.5,110.0,2.45,14.5,846.0,986.07,748.44
2016,4,3,11,0,936.0,112.0,2.5,15.0,869.0,998.96,755.32
2016,4,3,11,15,780.5,198.0,2.55,15.0,837.0,956.49,726.39
2016,4,3,11,30,625.0,284.0,2.6,15.0,805.0,897.73,684.3
2016,4,3,11,45,580.5,307.5,2.65,15.5,794.5,875.21,666.72
2016,4,3,12,0,536.0,331.0,2.7,16.0,784.0,851.52,647.97
2016,4,3,12,15,511.5,336.5,2.75,16.0,768.5,826.12,630.12
2016,4,3,12,30,487.0,342.0,2.8,16.0,753.0,799.23,611.15
2016,4,3,12,45,708.5,230.5,2.9,16.5,822.0,871.86,668.43
2016,4,3,13,0,930.0,119.0,3.0,17.0,891.0,926.0,704.99
2016,4,3,13,15,719.5,213.5,3.05,16.5,803.0,825.5,636.59
2016,4,3,13,30,509.0,308.0,3.1,16.0,715.0,724.98,561.31
2016,4,3,13,45,566.0,275.5,3.2,16.0,715.5,717.88,559.03
2016,4,3,14,0,623.0,243.0,3.3,16.0,716.0,706.41,552.59
2016,4,3,14,15,751.5,179.5,3.35,16.0,727.0,708.36,557.0
2016,4,3,14,30,880.0,116.0,3.4,16.0,738.0,698.21,551.67
2016,4,3,14,45,864.5,115.0,3.5,16.0,698.5,647.94,513.35
