Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,0,849.0,114.0,3.6,16.0,659.0,596.96,473.69
2016,4,3,15,15,831.5,111.0,3.6,15.5,615.0,542.57,430.89
2016,4,3,15,30,814.0,108.0,3.6,15.0,571.0,488.24,386.77
2016,4,3,15,45,792.5,103.0,3.6,14.5,522.0,430.67,338.72
2016,4,3,16,0,771.0,98.0,3.6,14.0,473.0,374.16,290.07
2016,4,3,16,15,739.5,93.5,3.45,13.5,421.0,314.17,237.5
2016,4,3,16,30,708.0,89.0,3.3,13.0,369.0,258.81,188.07
2016,4,3,16,45,666.0,82.0,3.2,12.5,316.0,202.07,138.3
2016,4,3,17,0,624.0,75.0,3.1,12.0,263.0,149.79,94.32
2016,4,3,17,15,558.0,67.0,2.95,11.0,210.5,99.34,57.55
2016,4,3,17,30,492.0,59.0,2.8,10.0,158.0,56.62,34.67
2016,4,3,17,45,391.0,47.0,2.7,9.5,110.5,35.71,26.28
2016,4,3,18,0,290.0,35.0,2.6,9.0,63.0,27.75,18.21
2016,4,3,18,15,145.0,17.5,2.6,8.5,31.5,13.61,0.0
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,14.74,0.0
2016,4,4,6,15,200.0,27.0,2.2,7.5,53.5,91.32,59.44
2016,4,4,6,30,400.0,39.0,2.3,8.0,92.0,178.35,134.96
2016,4,4,6,45,492.5,48.0,2.4,8.5,142.5,244.08,194.26
2016,4,4,7,0,585.0,57.0,2.5,9.0,193.0,319.3,260.96
2016,4,4,7,15,642.5,63.5,2.4,9.5,247.5,384.18,317.7
2016,4,4,7,30,700.0,70.0,2.3,10.0,302.0,453.8,376.19
2016,4,4,7,45,740.5,74.5,2.25,11.0,356.5,513.89,424.35
2016,4,4,8,0,781.0,79.0,2.2,12.0,411.0,578.08,473.62
2016,4,4,8,15,807.5,82.5,2.25,12.5,463.0,633.62,515.7
2016,4,4,8,30,834.0,86.0,2.3,13.0,515.0,689.24,555.74
2016,4,4,8,45,853.0,89.5,2.4,13.5,563.0,739.04,589.9
2016,4,4,9,0,872.0,93.0,2.5,14.0,611.0,787.68,622.67
2016,4,4,9,15,886.0,95.5,2.55,14.5,653.5,824.98,646.52
2016,4,4,9,30,900.0,98.0,2.6,15.0,696.0,864.77,671.95
2016,4,4,9,45,908.5,100.5,2.7,15.5,732.5,897.53,692.57
2016,4,4,10,0,917.0,103.0,2.8,16.0,769.0,927.51,711.23
2016,4,4,10,15,924.5,105.0,2.75,16.0,799.5,953.09,726.91
2016,4,4,10,30,932.0,107.0,2.7,16.0,830.0,975.51,740.45
2016,4,4,10,45,935.0,109.5,2.7,16.5,852.0,991.0,748.41
2016,4,4,11,0,938.0,112.0,2.7,17.0,874.0,1002.98,754.14
2016,4,4,11,15,941.0,112.5,2.7,17.0,889.0,1009.27,757.63
2016,4,4,11,30,944.0,113.0,2.7,17.0,904.0,1011.98,758.93
2016,4,4,11,45,943.5,114.5,2.7,17.5,910.5,1008.83,755.07
2016,4,4,12,0,943.0,116.0,2.7,18.0,917.0,1002.1,749.03
2016,4,4,12,15,942.5,116.0,2.65,18.0,915.5,990.25,740.7
2016,4,4,12,30,942.0,116.0,2.6,18.0,914.0,974.93,730.22
2016,4,4,12,45,946.0,111.5,2.6,18.0,906.0,955.57,717.63
2016,4,4,13,0,950.0,107.0,2.6,18.0,898.0,932.72,702.79
2016,4,4,13,15,945.5,106.5,2.6,18.0,880.0,903.38,683.56
2016,4,4,13,30,941.0,106.0,2.6,18.0,862.0,871.11,662.33
2016,4,4,13,45,933.5,105.0,2.6,18.5,836.5,833.23,635.93
2016,4,4,14,0,926.0,104.0,2.6,19.0,811.0,792.97,607.81
2016,4,4,14,15,916.5,102.5,2.7,18.5,778.0,748.63,579.43
2016,4,4,14,30,907.0,101.0,2.8,18.0,745.0,702.48,548.37
2016,4,4,14,45,893.0,99.5,2.95,18.0,705.0,651.96,511.03
2016,4,4,15,0,879.0,98.0,3.1,18.0,665.0,600.52,471.8
2016,4,4,15,15,862.0,95.0,3.15,17.5,620.5,544.32,428.3
2016,4,4,15,30,845.0,92.0,3.2,17.0,576.0,488.77,383.78
2016,4,4,15,45,820.0,89.5,3.25,17.0,526.0,430.56,335.04
2016,4,4,16,0,795.0,87.0,3.3,17.0,476.0,373.71,286.05
2016,4,4,16,15,765.0,83.0,3.05,16.5,424.5,315.53,235.25
2016,4,4,16,30,735.0,79.0,2.8,16.0,373.0,259.87,185.89
2016,4,4,16,45,688.5,74.5,2.55,15.5,319.0,200.83,134.77
2016,4,4,17,0,642.0,70.0,2.3,15.0,265.0,148.85,91.57
2016,4,4,17,15,576.5,62.5,2.05,14.0,212.5,97.76,54.57
2016,4,4,17,30,511.0,55.0,1.8,13.0,160.0,54.26,31.37
2016,4,4,17,45,406.5,44.5,1.55,12.0,112.5,33.11,23.76
2016,4,4,18,0,302.0,34.0,1.3,11.0,65.0,26.52,17.14
2016,4,4,18,15,151.0,17.0,1.3,10.5,32.5,12.95,0.0
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,45,76.0,7.0,2.15,5.5,9.5,6.88,0.0
2016,4,5,6,0,152.0,14.0,2.2,6.0,19.0,44.32,0.0
2016,4,5,6,15,306.0,26.0,2.35,6.5,59.5,119.19,80.04
2016,4,5,6,30,460.0,38.0,2.5,7.0,100.0,197.39,150.49
2016,4,5,6,45,542.0,46.5,2.65,8.0,151.5,262.25,209.59
2016,4,5,7,0,624.0,55.0,2.8,9.0,203.0,335.42,274.59
2016,4,5,7,15,678.5,60.5,2.85,9.5,257.5,398.04,329.91
2016,4,5,7,30,733.0,66.0,2.9,10.0,312.0,467.03,388.45
2016,4,5,7,45,774.5,69.0,3.0,10.5,367.5,529.62,440.05
2016,4,5,8,0,816.0,72.0,3.1,11.0,423.0,594.31,491.61
2016,4,5,8,15,841.0,75.5,3.15,11.5,475.0,650.36,534.63
2016,4,5,8,30,866.0,79.0,3.2,12.0,527.0,702.31,571.78
2016,4,5,8,45,885.0,81.0,3.25,13.0,575.5,751.4,604.48
2016,4,5,9,0,904.0,83.0,3.3,14.0,624.0,799.29,635.57
2016,4,5,9,15,917.5,85.5,3.4,14.5,667.5,841.76,663.66
2016,4,5,9,30,931.0,88.0,3.5,15.0,711.0,882.07,689.92
2016,4,5,9,45,940.5,89.5,3.65,15.5,748.0,915.4,711.33
2016,4,5,10,0,950.0,91.0,3.8,16.0,785.0,945.89,730.7
2016,4,5,10,15,957.0,92.5,3.9,16.0,815.0,971.11,747.46
2016,4,5,10,30,964.0,94.0,4.0,16.0,845.0,993.05,762.04
2016,4,5,10,45,968.5,94.5,4.1,16.5,868.0,1008.15,770.57
2016,4,5,11,0,973.0,95.0,4.2,17.0,891.0,1019.69,776.8
2016,4,5,11,15,976.0,95.5,4.2,17.0,905.5,1026.17,780.53
2016,4,5,11,30,979.0,96.0,4.2,17.0,920.0,1028.93,781.91
2016,4,5,11,45,980.5,96.0,4.2,17.5,927.0,1026.01,778.11
2016,4,5,12,0,982.0,96.0,4.2,18.0,934.0,1019.35,771.96
2016,4,5,12,15,981.5,96.0,4.1,18.0,932.5,1007.14,763.04
2016,4,5,12,30,981.0,96.0,4.0,18.0,931.0,991.32,751.8
2016,4,5,12,45,979.0,95.5,3.9,18.5,921.0,970.09,735.61
2016,4,5,13,0,977.0,95.0,3.8,19.0,911.0,945.46,717.27
2016,4,5,13,15,972.5,94.0,3.65,19.0,893.0,914.95,696.04
2016,4,5,13,30,968.0,93.0,3.5,19.0,875.0,881.43,672.78
2016,4,5,13,45,961.5,92.0,3.4,19.5,849.0,843.5,645.5
2016,4,5,14,0,955.0,91.0,3.3,20.0,823.0,803.05,616.46
2016,4,5,14,15,946.5,89.5,3.15,20.0,790.0,758.35,585.24
2016,4,5,14,30,938.0,88.0,3.0,20.0,757.0,711.69,552.27
2016,4,5,14,45,926.0,86.5,2.95,20.0,717.5,661.12,514.28
2016,4,5,15,0,914.0,85.0,2.9,20.0,678.0,609.38,474.48
2016,4,5,15,15,898.5,83.0,2.75,19.5,633.0,554.39,431.69
2016,4,5,15,30,883.0,81.0,2.6,19.0,588.0,499.09,387.35
2016,4,5,15,45,861.5,78.0,2.5,19.0,538.5,440.26,338.42
2016,4,5,16,0,840.0,75.0,2.4,19.0,489.0,380.18,287.26
2016,4,5,16,15,812.0,71.5,2.15,18.5,436.5,320.67,235.75
2016,4,5,16,30,784.0,68.0,1.9,18.0,384.0,263.38,185.29
2016,4,5,16,45,743.0,64.0,1.65,17.5,329.5,205.5,135.13
2016,4,5,17,0,702.0,60.0,1.4,17.0,275.0,151.88,90.55
2016,4,5,17,15,641.5,54.0,1.35,16.0,221.5,99.27,52.58
2016,4,5,17,30,581.0,48.0,1.3,15.0,168.0,50.88,26.39
2016,4,5,17,45,479.5,39.5,1.3,14.0,119.5,28.4,19.45
2016,4,5,18,0,378.0,31.0,1.3,13.0,71.0,23.45,14.46
2016,4,5,18,15,189.0,15.5,1.3,12.5,35.5,11.47,0.0
2016,4,5,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,5,45,72.0,7.5,1.2,9.0,10.5,18.33,0.0
2016,4,6,6,0,144.0,15.0,1.2,10.0,21.0,50.97,0.0
2016,4,6,6,15,289.5,27.5,1.35,11.0,61.0,117.51,79.27
2016,4,6,6,30,435.0,40.0,1.5,12.0,101.0,193.28,145.2
2016,4,6,6,45,521.5,48.0,1.65,13.0,152.0,258.21,202.54
2016,4,6,7,0,608.0,56.0,1.8,14.0,203.0,331.89,266.04
2016,4,6,7,15,662.0,62.0,1.9,14.5,257.5,396.02,320.87
2016,4,6,7,30,716.0,68.0,2.0,15.0,312.0,462.75,375.95
2016,4,6,7,45,754.0,72.0,2.15,15.5,366.5,523.73,424.89
2016,4,6,8,0,792.0,76.0,2.3,16.0,421.0,586.54,473.66
2016,4,6,8,15,818.0,80.0,2.35,16.5,473.0,642.81,515.53
2016,4,6,8,30,844.0,84.0,2.4,17.0,525.0,699.09,554.89
2016,4,6,8,45,864.0,86.5,2.5,17.5,573.0,748.85,588.4
2016,4,6,9,0,884.0,89.0,2.6,18.0,621.0,793.03,617.43
2016,4,6,9,15,898.0,91.5,2.65,18.5,664.5,835.2,644.34
2016,4,6,9,30,912.0,94.0,2.7,19.0,708.0,875.28,669.48
2016,4,6,9,45,922.5,95.5,2.75,19.5,745.5,908.9,689.92
2016,4,6,10,0,933.0,97.0,2.8,20.0,783.0,939.8,708.42
2016,4,6,10,15,940.5,98.5,2.75,20.0,813.0,965.05,723.57
2016,4,6,10,30,948.0,100.0,2.7,20.0,843.0,987.1,736.6
2016,4,6,10,45,952.5,101.5,2.7,20.5,866.0,1003.01,744.64
2016,4,6,11,0,957.0,103.0,2.7,21.0,889.0,1015.39,750.48
2016,4,6,11,15,959.5,104.0,2.65,21.0,903.5,1021.75,753.45
2016,4,6,11,30,962.0,105.0,2.6,21.0,918.0,1024.44,754.21
2016,4,6,11,45,962.0,106.0,2.55,21.5,924.5,1021.11,749.76
2016,4,6,12,0,962.0,107.0,2.5,22.0,931.0,1014.11,743.13
2016,4,6,12,15,961.0,106.5,2.5,22.0,929.0,1001.01,734.66
2016,4,6,12,30,960.0,106.0,2.5,22.0,927.0,984.4,724.04
2016,4,6,12,45,956.0,106.5,2.5,22.5,916.5,962.69,708.83
2016,4,6,13,0,952.0,107.0,2.5,23.0,906.0,937.75,691.6
2016,4,6,13,15,948.0,106.0,2.45,23.0,888.0,908.17,672.27
2016,4,6,13,30,944.0,105.0,2.4,23.0,870.0,875.65,650.99
2016,4,6,13,45,936.5,104.5,2.4,23.0,844.0,838.11,626.66
2016,4,6,14,0,929.0,104.0,2.4,23.0,818.0,798.17,600.54
2016,4,6,14,15,765.0,166.0,2.35,23.0,738.0,707.93,537.06
2016,4,6,14,30,601.0,228.0,2.3,23.0,658.0,624.55,474.8
2016,4,6,14,45,743.5,162.5,2.25,23.0,666.0,622.29,475.24
2016,4,6,15,0,886.0,97.0,2.2,23.0,674.0,606.31,463.97
2016,4,6,15,15,656.5,158.0,2.1,23.0,570.0,497.96,380.92
2016,4,6,15,30,427.0,219.0,2.0,23.0,466.0,409.86,313.0
2016,4,6,15,45,371.5,209.5,1.9,23.0,411.5,353.39,269.33
2016,4,6,16,0,316.0,200.0,1.8,23.0,357.0,301.83,228.92
2016,4,6,16,15,347.0,172.0,1.65,22.5,327.0,266.71,199.8
2016,4,6,16,30,378.0,144.0,1.5,22.0,297.0,226.21,165.26
2016,4,6,16,45,351.0,128.5,1.35,21.5,255.0,183.02,129.94
2016,4,6,17,0,324.0,113.0,1.2,21.0,213.0,145.35,99.88
2016,4,6,17,15,294.0,94.0,1.2,20.0,172.0,105.35,70.13
2016,4,6,17,30,264.0,75.0,1.2,19.0,131.0,65.76,43.93
2016,4,6,17,45,214.0,56.5,1.2,18.5,93.0,42.6,31.33
2016,4,6,18,0,164.0,38.0,1.2,18.0,55.0,29.18,18.98
2016,4,6,18,15,82.0,19.0,1.2,18.0,27.5,16.1,2.83
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,7.37,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,14.48,0.0
2016,4,7,6,15,57.5,34.5,2.75,11.5,43.0,55.67,37.65
2016,4,7,6,30,115.0,54.0,3.0,12.0,71.0,102.49,78.08
2016,4,7,6,45,144.5,75.5,3.3,12.5,105.5,143.4,114.15
2016,4,7,7,0,174.0,97.0,3.6,13.0,140.0,187.11,152.26
2016,4,7,7,15,201.5,116.0,3.8,13.0,177.0,229.7,189.13
2016,4,7,7,30,229.0,135.0,4.0,13.0,214.0,274.74,227.39
2016,4,7,7,45,145.5,157.5,4.2,13.5,211.0,255.31,210.35
2016,4,7,8,0,62.0,180.0,4.4,14.0,208.0,227.06,185.12
2016,4,7,8,15,125.5,207.5,4.4,14.0,271.0,308.26,252.07
2016,4,7,8,30,189.0,235.0,4.4,14.0,334.0,387.7,316.24
2016,4,7,8,45,332.5,226.5,4.4,14.5,420.5,499.18,405.83
2016,4,7,9,0,476.0,218.0,4.4,15.0,507.0,621.54,500.92
2016,4,7,9,15,463.5,239.5,4.35,15.0,537.0,649.51,519.8
2016,4,7,9,30,451.0,261.0,4.3,15.0,567.0,674.96,536.99
2016,4,7,9,45,435.0,283.5,4.3,15.5,591.0,695.96,549.76
2016,4,7,10,0,419.0,306.0,4.3,16.0,615.0,714.36,560.5
2016,4,7,10,15,420.5,318.0,4.25,16.0,638.5,735.18,574.44
2016,4,7,10,30,422.0,330.0,4.2,16.0,662.0,754.25,587.1
2016,4,7,10,45,459.5,328.0,4.2,16.0,699.0,790.62,613.59
2016,4,7,11,0,497.0,326.0,4.2,16.0,736.0,825.77,638.91
2016,4,7,11,15,533.0,322.5,4.2,16.0,769.0,856.28,660.79
2016,4,7,11,30,569.0,319.0,4.2,16.0,802.0,884.72,681.13
2016,4,7,11,45,580.5,311.0,4.2,16.5,807.5,882.94,678.59
2016,4,7,12,0,592.0,303.0,4.2,17.0,813.0,878.73,674.63
2016,4,7,12,15,533.0,328.0,4.15,16.5,786.5,840.56,646.78
2016,4,7,12,30,474.0,353.0,4.1,16.0,760.0,801.34,618.18
2016,4,7,12,45,484.5,346.0,4.1,16.0,758.0,791.82,612.01
2016,4,7,13,0,495.0,339.0,4.1,16.0,756.0,780.12,604.08
2016,4,7,13,15,500.0,328.0,4.1,16.0,742.0,757.63,588.36
2016,4,7,13,30,505.0,317.0,4.1,16.0,728.0,733.28,571.24
2016,4,7,13,45,497.5,306.0,4.1,16.0,701.0,697.32,545.26
2016,4,7,14,0,490.0,295.0,4.1,16.0,674.0,660.44,518.36
2016,4,7,14,15,458.0,294.0,4.1,15.5,636.5,615.09,485.1
2016,4,7,14,30,426.0,293.0,4.1,15.0,599.0,570.97,452.28
2016,4,7,14,45,418.0,280.5,4.1,15.0,567.5,532.52,422.96
2016,4,7,15,0,410.0,268.0,4.1,15.0,536.0,493.54,392.69
2016,4,7,15,15,329.0,263.5,4.05,14.5,469.5,424.2,338.38
2016,4,7,15,30,248.0,259.0,4.0,14.0,403.0,362.09,289.31
2016,4,7,15,45,179.0,238.5,4.0,14.0,338.0,299.29,239.1
2016,4,7,16,0,110.0,218.0,4.0,14.0,273.0,243.05,194.15
2016,4,7,16,15,101.5,194.0,3.85,13.5,240.5,212.15,169.25
2016,4,7,16,30,93.0,170.0,3.7,13.0,208.0,180.93,143.76
2016,4,7,16,45,82.0,148.5,3.55,13.0,178.5,152.41,120.18
2016,4,7,17,0,71.0,127.0,3.4,13.0,149.0,125.27,97.81
2016,4,7,17,15,58.5,104.0,3.2,12.5,119.5,98.28,75.98
2016,4,7,17,30,46.0,81.0,3.0,12.0,90.0,73.12,55.91
2016,4,7,17,45,28.0,59.0,2.9,11.5,64.0,52.42,41.01
2016,4,7,18,0,10.0,37.0,2.8,11.0,38.0,34.69,24.45
2016,4,7,18,15,5.0,18.5,2.75,11.0,19.0,17.86,5.14
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,8.5,7.0,6.88,0.0
2016,4,8,6,0,0.0,14.0,1.4,9.0,14.0,13.51,0.0
2016,4,8,6,15,20.0,34.0,1.65,9.5,37.0,41.39,27.81
2016,4,8,6,30,40.0,54.0,1.9,10.0,60.0,70.28,53.31
2016,4,8,6,45,55.0,76.5,2.15,10.5,88.0,102.05,81.19
2016,4,8,7,0,70.0,99.0,2.4,11.0,116.0,135.06,109.86
2016,4,8,7,15,85.5,120.5,2.45,11.0,147.0,173.72,142.98
2016,4,8,7,30,101.0,142.0,2.5,11.0,178.0,208.99,172.74
2016,4,8,7,45,51.5,142.0,2.55,11.5,160.5,177.14,145.18
2016,4,8,8,0,2.0,142.0,2.6,12.0,143.0,142.27,114.62
2016,4,8,8,15,38.5,186.0,2.6,12.0,206.0,218.77,178.22
2016,4,8,8,30,75.0,230.0,2.6,12.0,269.0,293.67,238.94
2016,4,8,8,45,50.0,231.0,2.65,12.5,258.5,277.13,223.72
2016,4,8,9,0,25.0,232.0,2.7,13.0,248.0,251.41,201.47
2016,4,8,9,15,40.5,265.5,2.75,13.0,293.0,307.73,246.2
2016,4,8,9,30,56.0,299.0,2.8,13.0,338.0,357.24,284.69
2016,4,8,9,45,63.5,320.5,2.9,13.5,367.0,387.21,306.89
2016,4,8,10,0,71.0,342.0,3.0,14.0,396.0,417.23,328.99
2016,4,8,10,15,71.0,356.0,3.05,14.0,411.5,432.24,339.79
2016,4,8,10,30,71.0,370.0,3.1,14.0,427.0,446.93,350.41
2016,4,8,10,45,95.0,392.0,3.15,14.0,469.5,492.4,385.09
2016,4,8,11,0,119.0,414.0,3.2,14.0,512.0,546.35,425.47
2016,4,8,11,15,177.0,421.5,3.3,14.0,571.0,607.91,472.6
2016,4,8,11,30,235.0,429.0,3.4,14.0,630.0,668.86,518.63
2016,4,8,11,45,269.5,425.0,3.5,14.5,656.5,701.62,542.15
2016,4,8,12,0,304.0,421.0,3.6,15.0,683.0,725.1,559.13
2016,4,8,12,15,397.0,387.5,3.65,15.0,729.5,770.5,594.82
2016,4,8,12,30,490.0,354.0,3.7,15.0,776.0,817.56,631.01
2016,4,8,12,45,448.0,361.5,3.75,15.5,744.0,775.32,598.57
2016,4,8,13,0,406.0,369.0,3.8,16.0,712.0,729.21,563.87
2016,4,8,13,15,577.0,283.0,3.85,16.0,760.0,778.62,605.39
2016,4,8,13,30,748.0,197.0,3.9,16.0,808.0,814.46,635.55
2016,4,8,13,45,603.5,252.0,3.95,16.0,735.5,728.82,570.3
2016,4,8,14,0,459.0,307.0,4.0,16.0,663.0,649.46,508.97
2016,4,8,14,15,231.0,233.5,4.05,15.5,412.5,394.0,314.03
2016,4,8,14,30,3.0,160.0,4.1,15.0,162.0,156.74,122.56
2016,4,8,14,45,1.5,143.5,4.15,15.0,144.5,139.64,109.27
2016,4,8,15,0,0.0,127.0,4.2,15.0,127.0,122.73,95.74
2016,4,8,15,15,0.0,141.5,4.2,14.5,142.0,136.46,107.44
2016,4,8,15,30,0.0,156.0,4.2,14.0,157.0,149.96,119.01
2016,4,8,15,45,0.0,132.0,4.2,14.0,132.5,126.95,100.44
2016,4,8,16,0,0.0,108.0,4.2,14.0,108.0,104.04,81.8
2016,4,8,16,15,0.0,94.5,4.1,13.5,94.5,91.1,71.44
2016,4,8,16,30,0.0,81.0,4.0,13.0,81.0,78.21,60.96
2016,4,8,16,45,0.0,69.0,3.9,12.5,69.0,66.7,51.51
2016,4,8,17,0,0.0,57.0,3.8,12.0,57.0,55.08,41.79
2016,4,8,17,15,0.0,45.5,3.6,11.5,45.5,43.94,32.31
2016,4,8,17,30,0.0,34.0,3.4,11.0,34.0,32.82,22.68
2016,4,8,17,45,0.0,24.0,3.25,11.0,24.0,23.16,15.08
2016,4,8,18,0,0.0,14.0,3.1,11.0,14.0,13.5,6.12
2016,4,8,18,15,0.0,7.0,3.0,10.5,7.0,6.75,0.0
2016,4,8,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,9.5,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,18.0,2.4,10.0,18.0,17.36,8.72
2016,4,9,6,30,0.0,29.0,2.5,10.0,29.0,27.99,18.3
2016,4,9,6,45,0.0,42.5,2.65,10.0,42.5,41.05,29.85
2016,4,9,7,0,0.0,56.0,2.8,10.0,56.0,54.17,41.35
2016,4,9,7,15,0.0,70.5,2.85,10.0,70.5,68.58,53.78
2016,4,9,7,30,0.0,85.0,2.9,10.0,85.0,82.99,66.01
2016,4,9,7,45,0.0,65.0,2.95,10.5,65.0,62.83,48.46
2016,4,9,8,0,0.0,45.0,3.0,11.0,45.0,43.47,31.69
2016,4,9,8,15,0.0,65.0,3.0,11.0,65.0,62.84,48.04
2016,4,9,8,30,0.0,85.0,3.0,11.0,85.0,82.23,64.21
2016,4,9,8,45,0.0,61.5,3.0,11.0,61.5,59.47,44.83
2016,4,9,9,0,0.0,38.0,3.0,11.0,38.0,36.73,25.53
2016,4,9,9,15,0.0,33.5,3.0,11.0,33.5,32.39,21.79
2016,4,9,9,30,0.0,29.0,3.0,11.0,29.0,28.04,18.06
2016,4,9,9,45,4.5,120.0,3.0,11.5,123.0,120.62,95.17
2016,4,9,10,0,9.0,211.0,3.0,12.0,217.0,215.87,172.02
2016,4,9,10,15,5.0,178.0,3.0,12.0,181.5,178.91,141.69
2016,4,9,10,30,1.0,145.0,3.0,12.0,146.0,142.31,111.78
2016,4,9,10,45,2.5,152.0,3.05,12.5,154.5,150.62,118.3
2016,4,9,11,0,4.0,159.0,3.1,13.0,163.0,158.94,124.73
2016,4,9,11,15,12.5,235.0,3.05,13.0,246.0,242.63,191.66
2016,4,9,11,30,21.0,311.0,3.0,13.0,329.0,326.84,257.34
2016,4,9,11,45,24.5,327.5,2.95,13.0,348.5,353.4,277.46
2016,4,9,12,0,28.0,344.0,2.9,13.0,368.0,372.43,291.93
2016,4,9,12,15,20.0,291.0,2.85,13.0,308.5,304.02,238.91
2016,4,9,12,30,12.0,238.0,2.8,13.0,249.0,243.46,191.54
2016,4,9,12,45,19.0,283.5,2.8,13.0,300.0,294.17,231.7
2016,4,9,13,0,26.0,329.0,2.8,13.0,351.0,348.84,274.11
2016,4,9,13,15,21.5,303.0,2.8,13.0,321.0,313.68,246.79
2016,4,9,13,30,17.0,277.0,2.8,13.0,291.0,283.37,223.38
2016,4,9,13,45,11.5,227.0,2.85,13.0,236.5,229.33,181.05
2016,4,9,14,0,6.0,177.0,2.9,13.0,182.0,176.0,138.7
2016,4,9,14,15,3.0,131.0,2.9,13.0,133.5,128.97,100.88
2016,4,9,14,30,0.0,85.0,2.9,13.0,85.0,82.3,62.79
2016,4,9,14,45,4.0,143.0,2.9,13.0,145.5,140.72,111.01
2016,4,9,15,0,8.0,201.0,2.9,13.0,206.0,198.11,157.76
2016,4,9,15,15,4.0,119.5,2.85,13.0,122.0,117.56,92.34
2016,4,9,15,30,0.0,38.0,2.8,13.0,38.0,36.73,25.34
2016,4,9,15,45,0.0,67.5,2.75,13.0,67.5,65.27,49.5
2016,4,9,16,0,0.0,97.0,2.7,13.0,97.0,93.64,73.43
2016,4,9,16,15,0.0,62.0,2.5,12.5,62.0,59.93,45.4
2016,4,9,16,30,0.0,27.0,2.3,12.0,27.0,26.06,16.76
2016,4,9,16,45,0.0,23.0,2.1,12.0,23.0,22.19,13.51
2016,4,9,17,0,0.0,19.0,1.9,12.0,19.0,18.33,10.21
2016,4,9,17,15,0.0,15.5,1.7,11.5,15.5,14.95,7.32
2016,4,9,17,30,0.0,12.0,1.5,11.0,12.0,11.57,4.37
2016,4,9,17,45,0.0,8.5,1.35,11.0,8.5,8.19,1.71
2016,4,9,18,0,0.0,5.0,1.2,11.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.2,10.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,9.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,9.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.9,9.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,2.0,9.0,9.0,8.67,1.82
2016,4,10,6,45,0.0,13.5,2.1,9.5,13.5,13.01,5.67
2016,4,10,7,0,0.0,18.0,2.2,10.0,18.0,17.36,9.48
2016,4,10,7,15,0.0,22.5,2.2,10.0,22.5,21.71,13.27
2016,4,10,7,30,0.0,27.0,2.2,10.0,27.0,26.06,17.01
2016,4,10,7,45,0.0,42.5,2.2,10.5,42.5,41.05,29.81
2016,4,10,8,0,0.0,58.0,2.2,11.0,58.0,56.05,42.44
2016,4,10,8,15,0.0,94.0,2.2,11.0,94.0,91.19,71.97
2016,4,10,8,30,0.0,130.0,2.2,11.0,130.0,127.31,101.81
2016,4,10,8,45,0.0,131.0,2.2,11.0,131.0,128.05,102.03
2016,4,10,9,0,0.0,132.0,2.2,11.0,132.0,128.87,102.4
2016,4,10,9,15,0.0,125.0,2.25,11.0,125.0,121.74,96.26
2016,4,10,9,30,0.0,118.0,2.3,11.0,118.0,114.73,90.26
2016,4,10,9,45,2.0,144.0,2.35,11.5,146.0,142.3,112.58
2016,4,10,10,0,4.0,170.0,2.4,12.0,174.0,170.03,134.67
2016,4,10,10,15,4.5,168.0,2.45,12.0,172.0,168.45,133.16
2016,4,10,10,30,5.0,166.0,2.5,12.0,170.0,166.89,131.76
2016,4,10,10,45,2.5,142.0,2.55,12.0,144.0,140.72,110.37
2016,4,10,11,0,0.0,118.0,2.6,12.0,118.0,114.69,89.05
2016,4,10,11,15,0.0,123.5,2.65,12.0,123.5,120.09,93.41
2016,4,10,11,30,0.0,129.0,2.7,12.0,129.0,125.48,97.73
2016,4,10,11,45,8.0,207.5,2.8,12.5,215.0,210.5,166.13
2016,4,10,12,0,16.0,286.0,2.9,13.0,301.0,295.88,232.96
2016,4,10,12,15,14.5,269.0,3.0,13.0,282.5,276.99,217.98
2016,4,10,12,30,13.0,252.0,3.1,13.0,264.0,258.22,203.37
2016,4,10,12,45,12.5,247.5,3.25,13.0,259.0,252.78,199.26
2016,4,10,13,0,12.0,243.0,3.4,13.0,254.0,247.33,195.12
2016,4,10,13,15,6.0,173.0,3.5,13.0,178.5,173.15,136.06
2016,4,10,13,30,0.0,103.0,3.6,13.0,103.0,99.83,76.71
2016,4,10,13,45,5.0,159.5,3.7,13.0,163.5,158.59,124.83
2016,4,10,14,0,10.0,216.0,3.8,13.0,224.0,216.81,171.85
2016,4,10,14,15,5.0,176.5,3.8,12.5,180.5,174.39,138.02
2016,4,10,14,30,0.0,137.0,3.8,12.0,137.0,132.55,104.35
2016,4,10,14,45,0.0,143.0,3.8,12.0,143.0,138.21,109.27
2016,4,10,15,0,0.0,149.0,3.8,12.0,149.0,143.81,114.11
2016,4,10,15,15,0.0,151.5,3.75,11.5,151.5,145.99,116.41
2016,4,10,15,30,0.0,154.0,3.7,11.0,154.0,148.07,118.67
2016,4,10,15,45,6.0,165.0,3.7,11.0,168.0,160.55,129.37
2016,4,10,16,0,12.0,176.0,3.7,11.0,182.0,171.94,139.11
2016,4,10,16,15,17.0,165.0,3.6,10.5,173.0,161.78,131.14
2016,4,10,16,30,22.0,154.0,3.5,10.0,164.0,150.93,122.44
2016,4,10,16,45,16.5,134.0,3.45,10.0,140.5,129.25,104.56
2016,4,10,17,0,11.0,114.0,3.4,10.0,117.0,108.3,87.18
2016,4,10,17,15,5.5,93.5,3.15,9.5,95.0,87.69,70.02
2016,4,10,17,30,0.0,73.0,2.9,9.0,73.0,67.94,53.2
2016,4,10,17,45,0.0,52.5,2.65,9.0,52.5,49.22,38.69
2016,4,10,18,0,0.0,32.0,2.4,9.0,32.0,30.73,21.44
2016,4,10,18,15,0.0,18.0,2.25,8.5,18.0,17.38,7.1
2016,4,10,18,30,0.0,4.0,2.1,8.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,68.0,12.0,0.9,7.5,16.5,23.22,0.0
2016,4,11,6,0,136.0,24.0,0.9,8.0,33.0,64.0,32.13
2016,4,11,6,15,249.0,39.0,1.05,8.5,73.5,122.45,89.33
2016,4,11,6,30,362.0,54.0,1.2,9.0,114.0,190.26,148.18
2016,4,11,6,45,442.0,64.5,1.35,9.5,163.5,254.03,204.47
2016,4,11,7,0,522.0,75.0,1.5,10.0,213.0,324.92,265.82
2016,4,11,7,15,573.5,82.5,1.55,10.0,265.0,386.04,318.3
2016,4,11,7,30,625.0,90.0,1.6,10.0,317.0,451.24,372.54
2016,4,11,7,45,656.5,97.5,1.65,10.5,368.0,508.32,417.99
2016,4,11,8,0,688.0,105.0,1.7,11.0,419.0,566.81,463.06
2016,4,11,8,15,407.5,174.5,1.7,11.0,366.0,478.89,390.35
2016,4,11,8,30,127.0,244.0,1.7,11.0,313.0,354.2,286.6
2016,4,11,8,45,92.0,256.5,1.75,11.5,308.5,336.91,271.66
2016,4,11,9,0,57.0,269.0,1.8,12.0,304.0,324.49,259.77
2016,4,11,9,15,40.5,265.5,1.8,12.5,291.0,307.42,244.87
2016,4,11,9,30,24.0,262.0,1.8,13.0,278.0,281.48,223.11
2016,4,11,9,45,107.5,315.5,1.8,13.5,395.5,429.03,338.66
2016,4,11,10,0,191.0,369.0,1.8,14.0,513.0,563.43,438.55
2016,4,11,10,15,110.0,344.0,1.8,14.0,427.5,463.86,361.18
2016,4,11,10,30,29.0,319.0,1.8,14.0,342.0,353.05,275.01
2016,4,11,10,45,453.0,226.5,1.85,14.0,606.0,680.13,532.86
2016,4,11,11,0,877.0,134.0,1.9,14.0,870.0,981.77,742.12
2016,4,11,11,15,880.5,135.0,1.9,14.0,884.0,988.28,742.3
2016,4,11,11,30,884.0,136.0,1.9,14.0,898.0,991.45,743.91
2016,4,11,11,45,451.5,220.0,1.95,14.5,609.0,671.85,519.86
2016,4,11,12,0,19.0,304.0,2.0,15.0,320.0,316.69,244.47
2016,4,11,12,15,20.0,311.5,2.05,15.0,329.5,324.44,251.98
2016,4,11,12,30,21.0,319.0,2.1,15.0,339.0,332.03,257.84
2016,4,11,12,45,21.5,314.5,2.2,15.0,334.0,327.09,254.28
2016,4,11,13,0,22.0,310.0,2.3,15.0,329.0,322.07,250.73
2016,4,11,13,15,21.5,304.0,2.35,15.0,322.5,314.63,245.26
2016,4,11,13,30,21.0,298.0,2.4,15.0,316.0,307.18,239.79
2016,4,11,13,45,20.5,289.5,2.5,15.0,306.5,297.26,232.49
2016,4,11,14,0,20.0,281.0,2.6,15.0,297.0,287.34,225.18
2016,4,11,14,15,34.5,298.5,2.65,14.5,324.5,314.37,247.37
2016,4,11,14,30,49.0,316.0,2.7,14.0,352.0,338.08,266.82
2016,4,11,14,45,48.5,300.0,2.8,14.0,334.0,318.77,252.21
2016,4,11,15,0,48.0,284.0,2.9,14.0,316.0,299.5,237.67
2016,4,11,15,15,47.5,265.0,2.9,14.0,295.5,277.48,220.76
2016,4,11,15,30,47.0,246.0,2.9,14.0,275.0,255.57,203.76
2016,4,11,15,45,24.0,199.5,2.95,14.0,214.5,200.45,159.93
2016,4,11,16,0,1.0,153.0,3.0,14.0,154.0,146.56,116.66
2016,4,11,16,15,7.0,150.5,2.95,13.5,154.0,145.37,116.27
2016,4,11,16,30,13.0,148.0,2.9,13.0,154.0,143.23,114.87
2016,4,11,16,45,8.0,129.0,2.9,13.0,133.0,123.13,98.54
2016,4,11,17,0,3.0,110.0,2.9,13.0,112.0,103.69,82.63
2016,4,11,17,15,224.5,89.5,2.7,12.5,140.5,97.94,68.7
2016,4,11,17,30,446.0,69.0,2.5,12.0,169.0,70.99,43.94
2016,4,11,17,45,365.5,56.0,2.35,11.5,123.5,41.72,31.66
2016,4,11,18,0,285.0,43.0,2.2,11.0,78.0,32.88,23.19
2016,4,11,18,15,162.0,26.5,2.2,10.5,44.5,20.61,9.89
2016,4,11,18,30,39.0,10.0,2.2,10.0,11.0,9.83,0.0
2016,4,11,18,45,19.5,5.0,2.2,9.5,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,2.6,7.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,2.8,8.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,5.0,2.85,8.0,5.0,4.82,0.0
2016,4,12,6,30,0.0,8.0,2.9,8.0,8.0,7.71,1.02
2016,4,12,6,45,0.0,11.5,3.0,8.5,11.5,11.09,4.03
2016,4,12,7,0,0.0,15.0,3.1,9.0,15.0,14.46,7.0
2016,4,12,7,15,0.0,18.5,3.1,9.5,18.5,17.85,9.92
2016,4,12,7,30,0.0,22.0,3.1,10.0,22.0,21.23,12.8
2016,4,12,7,45,0.0,42.5,3.1,10.5,42.5,41.05,29.78
2016,4,12,8,0,0.0,63.0,3.1,11.0,63.0,60.9,46.52
2016,4,12,8,15,0.0,78.0,3.1,11.0,78.0,75.44,58.64
2016,4,12,8,30,0.0,93.0,3.1,11.0,93.0,90.07,70.72
2016,4,12,8,45,0.0,118.5,3.1,11.5,118.5,115.43,91.46
2016,4,12,9,0,0.0,144.0,3.1,12.0,144.0,140.9,111.97
2016,4,12,9,15,0.0,146.5,3.1,12.0,146.5,143.24,113.55
2016,4,12,9,30,0.0,149.0,3.1,12.0,149.0,145.61,115.21
2016,4,12,9,45,35.0,249.0,3.15,12.5,275.5,284.99,228.03
2016,4,12,10,0,70.0,349.0,3.2,13.0,402.0,423.62,335.49
2016,4,12,10,15,86.0,371.0,3.3,13.0,438.5,461.96,364.27
2016,4,12,10,30,102.0,393.0,3.4,13.0,475.0,500.38,393.33
2016,4,12,10,45,111.5,407.0,3.5,13.0,499.0,523.94,410.89
2016,4,12,11,0,121.0,421.0,3.6,13.0,523.0,555.64,434.46
2016,4,12,11,15,215.0,419.5,3.65,13.0,604.5,642.57,501.9
2016,4,12,11,30,309.0,418.0,3.7,13.0,686.0,736.65,572.71
2016,4,12,11,45,205.0,427.0,3.8,13.0,605.5,635.9,495.5
2016,4,12,12,0,101.0,436.0,3.9,13.0,525.0,536.24,418.42
2016,4,12,12,15,105.0,432.5,3.95,13.0,524.5,533.42,417.02
2016,4,12,12,30,109.0,429.0,4.0,13.0,524.0,530.11,414.84
2016,4,12,12,45,107.0,424.0,4.05,13.0,516.5,519.35,406.9
2016,4,12,13,0,105.0,419.0,4.1,13.0,509.0,508.32,398.81
2016,4,12,13,15,273.0,376.5,4.1,13.0,604.5,612.01,482.54
2016,4,12,13,30,441.0,334.0,4.1,13.0,700.0,700.23,552.29
2016,4,12,13,45,431.0,331.0,4.15,13.0,679.5,671.94,530.85
2016,4,12,14,0,421.0,328.0,4.2,13.0,659.0,643.01,509.5
2016,4,12,14,15,500.5,285.0,4.25,13.0,663.0,639.38,509.22
2016,4,12,14,30,580.0,242.0,4.3,13.0,667.0,628.43,502.76
2016,4,12,14,45,572.5,227.5,4.35,13.0,629.0,582.01,467.15
2016,4,12,15,0,565.0,213.0,4.4,13.0,591.0,535.08,430.53
2016,4,12,15,15,646.0,176.0,4.4,12.5,581.0,514.74,415.06
2016,4,12,15,30,727.0,139.0,4.4,12.0,571.0,484.63,390.31
2016,4,12,15,45,688.5,129.5,4.45,12.0,512.0,419.37,335.57
2016,4,12,16,0,650.0,120.0,4.5,12.0,453.0,357.23,282.31
2016,4,12,16,15,552.0,128.0,4.45,11.5,390.5,295.43,229.92
2016,4,12,16,30,454.0,136.0,4.4,11.0,328.0,242.97,185.76
2016,4,12,16,45,402.0,129.5,4.35,11.0,282.5,198.07,147.16
2016,4,12,17,0,350.0,123.0,4.3,11.0,237.0,158.79,114.64
2016,4,12,17,15,307.5,105.5,4.15,10.5,192.5,119.5,84.05
2016,4,12,17,30,265.0,88.0,4.0,10.0,148.0,82.61,58.62
2016,4,12,17,45,207.0,68.5,3.85,9.5,108.0,54.5,43.4
2016,4,12,18,0,149.0,49.0,3.7,9.0,68.0,39.77,29.51
2016,4,12,18,15,74.5,29.0,3.7,8.5,38.5,24.11,13.16
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,76.5,14.0,2.2,6.5,19.5,27.11,0.0
2016,4,13,6,0,153.0,28.0,2.4,7.0,39.0,74.88,44.93
2016,4,13,6,15,269.5,42.5,2.55,7.5,81.5,133.63,99.53
2016,4,13,6,30,386.0,57.0,2.7,8.0,124.0,203.93,161.1
2016,4,13,6,45,473.0,65.5,2.9,8.5,176.0,270.19,220.21
2016,4,13,7,0,560.0,74.0,3.1,9.0,228.0,344.14,284.98
2016,4,13,7,15,611.5,81.0,3.1,9.5,281.5,406.84,338.99
2016,4,13,7,30,663.0,88.0,3.1,10.0,335.0,473.55,394.53
2016,4,13,7,45,700.5,93.5,3.15,10.5,388.5,533.85,443.26
2016,4,13,8,0,738.0,99.0,3.2,11.0,442.0,595.99,491.95
2016,4,13,8,15,764.0,103.0,3.25,11.5,493.0,650.02,532.94
2016,4,13,8,30,790.0,107.0,3.3,12.0,544.0,701.93,570.45
2016,4,13,8,45,811.0,110.0,3.35,12.5,591.5,750.94,604.22
2016,4,13,9,0,832.0,113.0,3.4,13.0,639.0,798.97,636.72
2016,4,13,9,15,846.5,116.0,3.4,13.0,680.5,840.33,664.85
2016,4,13,9,30,861.0,119.0,3.4,13.0,722.0,879.74,691.36
2016,4,13,9,45,885.0,114.0,3.4,13.5,761.5,911.27,710.76
2016,4,13,10,0,909.0,109.0,3.4,14.0,801.0,946.1,732.37
2016,4,13,10,15,916.0,110.5,3.45,14.0,830.0,969.98,747.92
2016,4,13,10,30,923.0,112.0,3.5,14.0,859.0,990.72,761.44
2016,4,13,10,45,926.5,114.0,3.55,14.0,880.5,1005.42,770.91
2016,4,13,11,0,930.0,116.0,3.6,14.0,902.0,1016.68,778.18
2016,4,13,11,15,932.5,117.0,3.65,14.0,916.0,1022.42,781.83
2016,4,13,11,30,935.0,118.0,3.7,14.0,930.0,1024.63,783.25
2016,4,13,11,45,934.0,119.0,3.75,14.5,935.0,1019.93,778.64
2016,4,13,12,0,933.0,120.0,3.8,15.0,940.0,1011.73,771.83
2016,4,13,12,15,932.0,120.0,3.85,15.0,938.0,999.04,763.52
2016,4,13,12,30,931.0,120.0,3.9,15.0,936.0,982.96,753.0
2016,4,13,12,45,925.0,122.0,3.95,15.0,925.0,961.08,738.53
2016,4,13,13,0,919.0,124.0,4.0,15.0,914.0,936.18,722.0
2016,4,13,13,15,915.0,123.0,4.0,15.0,896.0,907.11,702.26
2016,4,13,13,30,911.0,122.0,4.0,15.0,878.0,875.24,680.52
2016,4,13,13,45,899.0,123.5,4.05,15.0,851.5,836.84,654.26
2016,4,13,14,0,887.0,125.0,4.1,15.0,825.0,796.48,626.39
2016,4,13,14,15,878.0,123.5,4.1,14.5,792.5,753.64,597.37
2016,4,13,14,30,869.0,122.0,4.1,14.0,760.0,709.39,565.94
2016,4,13,14,45,658.0,190.0,4.15,14.0,659.0,601.65,480.8
2016,4,13,15,0,447.0,258.0,4.2,14.0,558.0,508.98,406.42
2016,4,13,15,15,621.5,187.5,4.15,13.5,575.0,513.29,411.58
2016,4,13,15,30,796.0,117.0,4.1,13.0,592.0,500.06,400.46
2016,4,13,15,45,772.0,113.5,4.1,13.0,543.5,441.68,350.96
2016,4,13,16,0,748.0,110.0,4.1,13.0,495.0,386.28,302.77
2016,4,13,16,15,718.5,105.0,3.95,12.5,443.5,329.34,252.78
2016,4,13,16,30,689.0,100.0,3.8,12.0,392.0,274.94,204.2
2016,4,13,16,45,646.0,93.5,3.7,11.5,339.0,219.08,154.98
2016,4,13,17,0,603.0,87.0,3.6,11.0,286.0,167.83,111.1
2016,4,13,17,15,543.0,78.5,3.4,10.5,233.5,117.9,72.55
2016,4,13,17,30,483.0,70.0,3.2,10.0,181.0,75.01,45.98
2016,4,13,17,45,386.5,58.5,3.0,9.5,132.5,43.52,33.6
2016,4,13,18,0,290.0,47.0,2.8,9.0,84.0,35.98,26.25
2016,4,13,18,15,165.5,29.5,2.7,8.5,48.5,22.96,12.68
2016,4,13,18,30,41.0,12.0,2.6,8.0,13.0,11.8,0.0
2016,4,13,18,45,20.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
