Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,102.5,15.0,2.0,6.5,22.5,32.96,0.0
2016,4,14,6,0,205.0,30.0,2.2,7.0,45.0,90.58,57.08
2016,4,14,6,15,328.0,42.5,2.35,7.0,90.0,151.86,113.77
2016,4,14,6,30,451.0,55.0,2.5,7.0,135.0,226.38,179.61
2016,4,14,6,45,527.5,63.5,2.65,7.5,187.5,291.25,238.1
2016,4,14,7,0,604.0,72.0,2.8,8.0,240.0,363.51,301.67
2016,4,14,7,15,653.0,78.0,2.9,8.0,294.5,426.16,356.44
2016,4,14,7,30,702.0,84.0,3.0,8.0,349.0,492.49,412.67
2016,4,14,7,45,680.0,94.0,3.1,8.5,381.0,524.05,438.38
2016,4,14,8,0,658.0,104.0,3.2,9.0,413.0,551.99,460.25
2016,4,14,8,15,737.0,103.5,3.25,9.5,485.0,633.99,524.48
2016,4,14,8,30,816.0,103.0,3.3,10.0,557.0,718.51,587.19
2016,4,14,8,45,618.5,177.0,3.35,10.5,537.5,680.78,553.24
2016,4,14,9,0,421.0,251.0,3.4,11.0,518.0,620.64,501.11
2016,4,14,9,15,646.5,184.5,3.45,11.0,625.5,753.2,606.45
2016,4,14,9,30,872.0,118.0,3.5,11.0,733.0,890.0,705.03
2016,4,14,9,45,735.5,185.0,3.55,11.5,721.5,866.39,684.52
2016,4,14,10,0,599.0,252.0,3.6,12.0,710.0,825.91,651.16
2016,4,14,10,15,369.5,328.5,3.7,12.0,614.5,696.36,549.81
2016,4,14,10,30,140.0,405.0,3.8,12.0,519.0,557.77,438.79
2016,4,14,10,45,130.0,415.0,3.9,12.5,523.0,558.73,438.69
2016,4,14,11,0,120.0,425.0,4.0,13.0,527.0,558.88,437.34
2016,4,14,11,15,176.5,432.5,4.1,13.0,585.0,619.59,484.43
2016,4,14,11,30,233.0,440.0,4.2,13.0,643.0,679.63,530.26
2016,4,14,11,45,232.0,441.0,4.35,13.0,644.5,676.55,528.09
2016,4,14,12,0,231.0,442.0,4.5,13.0,646.0,672.52,525.6
2016,4,14,12,15,143.5,423.5,4.6,13.0,550.0,566.48,444.33
2016,4,14,12,30,56.0,405.0,4.7,13.0,454.0,456.74,358.75
2016,4,14,12,45,58.0,400.5,4.85,13.5,451.0,451.29,354.73
2016,4,14,13,0,60.0,396.0,5.0,14.0,448.0,445.57,350.18
2016,4,14,13,15,195.0,394.0,5.05,13.5,557.5,559.47,442.66
2016,4,14,13,30,330.0,392.0,5.1,13.0,667.0,663.8,525.66
2016,4,14,13,45,345.0,374.5,5.15,13.0,654.5,644.8,511.84
2016,4,14,14,0,360.0,357.0,5.2,13.0,642.0,623.94,496.98
2016,4,14,14,15,609.5,243.5,5.2,13.0,703.0,679.43,545.61
2016,4,14,14,30,859.0,130.0,5.2,13.0,764.0,711.57,574.69
2016,4,14,14,45,697.5,177.5,5.25,13.0,675.0,615.45,497.53
2016,4,14,15,0,536.0,225.0,5.3,13.0,586.0,530.74,428.77
2016,4,14,15,15,667.5,172.0,5.25,12.5,591.5,524.16,424.57
2016,4,14,15,30,799.0,119.0,5.2,12.0,597.0,504.53,407.92
2016,4,14,15,45,788.5,110.5,5.2,12.0,550.5,449.01,360.01
2016,4,14,16,0,778.0,102.0,5.2,12.0,504.0,393.48,310.88
2016,4,14,16,15,748.5,97.0,5.1,11.5,452.0,332.91,257.23
2016,4,14,16,30,719.0,92.0,5.0,11.0,400.0,276.88,206.55
2016,4,14,16,45,685.5,84.5,4.9,11.0,347.0,220.47,155.48
2016,4,14,17,0,652.0,77.0,4.8,11.0,294.0,167.55,108.97
2016,4,14,17,15,593.5,70.0,4.55,10.0,241.0,116.22,69.05
2016,4,14,17,30,535.0,63.0,4.3,9.0,188.0,71.66,41.44
2016,4,14,17,45,446.0,53.0,4.05,8.5,139.0,38.97,29.65
2016,4,14,18,0,357.0,43.0,3.8,8.0,90.0,33.22,23.95
2016,4,14,18,15,215.5,28.5,3.7,7.5,53.0,22.07,12.34
2016,4,14,18,30,74.0,14.0,3.6,7.0,16.0,13.76,0.0
2016,4,14,18,45,37.0,7.0,3.55,7.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,15,5,45,148.5,13.5,2.2,3.5,25.5,40.14,0.0
2016,4,15,6,0,297.0,27.0,2.4,4.0,51.0,110.6,72.19
2016,4,15,6,15,414.0,37.5,2.85,4.5,98.0,172.83,130.74
2016,4,15,6,30,531.0,48.0,3.3,5.0,145.0,248.11,198.57
2016,4,15,6,45,598.0,55.5,3.75,6.0,198.5,312.33,257.48
2016,4,15,7,0,665.0,63.0,4.2,7.0,252.0,382.94,320.55
2016,4,15,7,15,711.0,68.5,4.4,7.5,307.0,444.87,375.21
2016,4,15,7,30,757.0,74.0,4.6,8.0,362.0,511.94,432.42
2016,4,15,7,45,784.5,79.5,4.8,8.5,415.5,570.73,481.23
2016,4,15,8,0,812.0,85.0,5.0,9.0,469.0,630.25,529.28
2016,4,15,8,15,835.5,88.5,4.9,9.5,521.0,685.16,570.96
2016,4,15,8,30,859.0,92.0,4.8,10.0,573.0,739.78,609.73
2016,4,15,8,45,873.5,96.0,4.75,10.5,620.5,787.4,642.54
2016,4,15,9,0,888.0,100.0,4.7,11.0,668.0,828.83,670.13
2016,4,15,9,15,901.5,102.5,4.65,11.5,710.5,870.29,697.34
2016,4,15,9,30,915.0,105.0,4.6,12.0,753.0,909.62,722.56
2016,4,15,9,45,927.5,105.5,4.55,12.5,790.5,943.49,743.51
2016,4,15,10,0,940.0,106.0,4.5,13.0,828.0,974.72,762.37
2016,4,15,10,15,947.0,107.5,4.55,13.0,857.5,999.06,778.63
2016,4,15,10,30,954.0,109.0,4.6,13.0,887.0,1020.17,792.73
2016,4,15,10,45,960.0,109.0,4.65,13.5,909.5,1035.34,801.26
2016,4,15,11,0,966.0,109.0,4.7,14.0,932.0,1047.03,807.49
2016,4,15,11,15,968.0,109.5,4.75,14.0,945.5,1051.82,810.63
2016,4,15,11,30,970.0,110.0,4.8,14.0,959.0,1052.95,811.42
2016,4,15,11,45,974.0,108.0,4.9,14.5,965.5,1049.71,808.25
2016,4,15,12,0,978.0,106.0,5.0,15.0,972.0,1042.81,802.67
2016,4,15,12,15,976.5,106.0,5.05,15.0,969.0,1029.12,793.61
2016,4,15,12,30,975.0,106.0,5.1,15.0,966.0,1011.91,782.21
2016,4,15,12,45,976.0,103.0,5.15,15.5,955.5,990.46,766.4
2016,4,15,13,0,977.0,100.0,5.2,16.0,945.0,965.58,748.28
2016,4,15,13,15,972.0,99.0,5.2,16.0,926.0,934.25,726.69
2016,4,15,13,30,967.0,98.0,5.2,16.0,907.0,899.99,702.99
2016,4,15,13,45,962.0,96.0,5.25,16.0,881.0,861.98,676.78
2016,4,15,14,0,957.0,94.0,5.3,16.0,855.0,821.4,648.49
2016,4,15,14,15,948.5,92.5,5.25,16.0,821.5,776.41,616.23
2016,4,15,14,30,940.0,91.0,5.2,16.0,788.0,729.5,582.32
2016,4,15,14,45,929.0,89.5,5.2,16.0,748.0,679.33,543.93
2016,4,15,15,0,918.0,88.0,5.2,16.0,708.0,627.92,503.1
2016,4,15,15,15,903.5,85.5,5.0,16.0,663.5,572.69,457.76
2016,4,15,15,30,889.0,83.0,4.8,16.0,619.0,517.1,411.1
2016,4,15,15,45,870.5,80.0,4.65,16.0,569.5,459.17,361.6
2016,4,15,16,0,852.0,77.0,4.5,16.0,520.0,401.83,311.36
2016,4,15,16,15,827.0,74.0,4.2,15.5,467.5,340.65,257.45
2016,4,15,16,30,802.0,71.0,3.9,15.0,415.0,283.68,206.16
2016,4,15,16,45,770.0,66.0,3.6,14.5,361.5,225.5,154.16
2016,4,15,17,0,738.0,61.0,3.3,14.0,308.0,170.53,106.34
2016,4,15,17,15,686.5,55.5,3.05,13.0,254.0,116.54,64.36
2016,4,15,17,30,635.0,50.0,2.8,12.0,200.0,68.47,34.93
2016,4,15,17,45,556.5,42.5,2.55,11.5,149.5,32.28,23.33
2016,4,15,18,0,478.0,35.0,2.3,11.0,99.0,25.54,16.94
2016,4,15,18,15,331.0,24.0,2.25,10.5,59.0,18.01,9.11
2016,4,15,18,30,184.0,13.0,2.2,10.0,19.0,12.78,0.0
2016,4,15,18,45,92.0,6.5,2.2,9.5,9.5,6.39,0.0
2016,4,15,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,16,5,45,152.0,14.0,2.65,5.5,27.0,47.22,0.0
2016,4,16,6,0,304.0,28.0,2.9,6.0,54.0,114.19,75.83
2016,4,16,6,15,413.0,38.5,2.9,6.5,100.5,174.88,132.07
2016,4,16,6,30,522.0,49.0,2.9,7.0,147.0,247.66,197.23
2016,4,16,6,45,588.5,56.5,2.95,8.0,200.0,311.38,254.74
2016,4,16,7,0,655.0,64.0,3.0,9.0,253.0,381.42,315.88
2016,4,16,7,15,700.0,70.0,3.0,9.5,307.5,444.7,370.13
2016,4,16,7,30,745.0,76.0,3.0,10.0,362.0,509.56,423.78
2016,4,16,7,45,778.5,79.5,3.0,11.0,416.5,569.21,470.61
2016,4,16,8,0,812.0,83.0,3.0,12.0,471.0,630.13,516.66
2016,4,16,8,15,834.5,86.5,2.95,12.5,522.5,684.33,556.06
2016,4,16,8,30,857.0,90.0,2.9,13.0,574.0,738.15,592.84
2016,4,16,8,45,874.5,92.5,2.9,14.0,621.5,781.97,620.58
2016,4,16,9,0,892.0,95.0,2.9,15.0,669.0,828.52,649.76
2016,4,16,9,15,904.5,97.5,2.85,15.5,711.0,869.26,675.09
2016,4,16,9,30,917.0,100.0,2.8,16.0,753.0,907.79,698.5
2016,4,16,9,45,928.5,100.5,2.75,16.5,789.5,940.8,717.78
2016,4,16,10,0,940.0,101.0,2.7,17.0,826.0,971.11,735.05
2016,4,16,10,15,947.0,102.5,2.7,17.0,855.5,995.43,750.02
2016,4,16,10,30,954.0,104.0,2.7,17.0,885.0,1016.5,762.91
2016,4,16,10,45,960.0,104.0,2.7,17.5,907.0,1031.66,770.49
2016,4,16,11,0,966.0,104.0,2.7,18.0,929.0,1043.32,775.89
2016,4,16,11,15,968.5,104.5,2.75,18.0,943.5,1048.57,779.18
2016,4,16,11,30,971.0,105.0,2.8,18.0,958.0,1050.16,780.28
2016,4,16,11,45,974.0,104.0,2.85,18.5,964.0,1046.99,776.93
2016,4,16,12,0,977.0,103.0,2.9,19.0,970.0,1040.15,771.34
2016,4,16,12,15,976.0,103.0,2.9,19.0,968.0,1026.93,762.69
2016,4,16,12,30,975.0,103.0,2.9,19.0,966.0,1010.17,751.86
2016,4,16,12,45,973.5,102.0,2.9,19.5,955.5,988.49,736.45
2016,4,16,13,0,972.0,101.0,2.9,20.0,945.0,963.47,718.95
2016,4,16,13,15,968.0,100.5,2.85,20.0,926.5,933.6,699.22
2016,4,16,13,30,964.0,100.0,2.8,20.0,908.0,900.76,677.49
2016,4,16,13,45,958.0,98.5,2.75,20.0,882.0,862.52,652.03
2016,4,16,14,0,952.0,97.0,2.7,20.0,856.0,821.8,624.75
2016,4,16,14,15,944.0,95.5,2.65,20.0,823.0,777.33,594.67
2016,4,16,14,30,936.0,94.0,2.6,20.0,790.0,730.93,562.97
2016,4,16,14,45,927.0,91.5,2.55,20.0,751.0,681.21,526.73
2016,4,16,15,0,918.0,89.0,2.5,20.0,712.0,630.11,488.06
2016,4,16,15,15,903.5,87.0,2.35,20.0,667.5,575.36,445.25
2016,4,16,15,30,889.0,85.0,2.2,20.0,623.0,520.24,401.05
2016,4,16,15,45,872.5,81.5,2.1,20.0,574.0,462.71,354.0
2016,4,16,16,0,856.0,78.0,2.0,20.0,525.0,405.57,305.9
2016,4,16,16,15,830.5,74.5,1.85,19.5,472.0,343.52,253.36
2016,4,16,16,30,805.0,71.0,1.7,19.0,419.0,285.76,203.11
2016,4,16,16,45,766.5,67.5,1.6,18.5,364.5,227.36,152.63
2016,4,16,17,0,728.0,64.0,1.5,18.0,310.0,172.9,106.66
2016,4,16,17,15,675.5,58.5,1.45,17.0,256.0,119.34,65.85
2016,4,16,17,30,623.0,53.0,1.4,16.0,202.0,68.97,34.62
2016,4,16,17,45,520.0,47.0,1.35,15.0,150.0,33.23,23.84
2016,4,16,18,0,417.0,41.0,1.3,14.0,98.0,30.89,21.42
2016,4,16,18,15,208.5,30.5,1.3,13.5,59.0,23.58,13.7
2016,4,16,18,30,0.0,20.0,1.3,13.0,20.0,18.47,0.0
2016,4,16,18,45,0.0,10.0,1.3,13.0,10.0,9.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,17,5,45,122.0,16.0,0.65,9.5,27.0,43.87,0.0
2016,4,17,6,0,244.0,32.0,0.7,10.0,54.0,104.06,69.72
2016,4,17,6,15,347.0,44.5,0.7,10.5,99.0,162.76,121.61
2016,4,17,6,30,450.0,57.0,0.7,11.0,144.0,232.36,181.64
2016,4,17,6,45,514.0,67.0,0.7,11.5,195.0,294.26,235.34
2016,4,17,7,0,578.0,77.0,0.7,12.0,246.0,362.27,292.36
2016,4,17,7,15,625.0,84.0,0.55,12.5,299.5,424.01,341.62
2016,4,17,7,30,672.0,91.0,0.4,13.0,353.0,489.25,391.03
2016,4,17,7,45,705.5,96.5,0.3,13.5,405.5,547.73,433.38
2016,4,17,8,0,739.0,102.0,0.2,14.0,458.0,607.66,474.9
2016,4,17,8,15,764.0,106.5,0.4,14.5,508.5,661.62,514.35
2016,4,17,8,30,789.0,111.0,0.6,15.0,559.0,713.31,550.67
2016,4,17,8,45,807.5,114.5,0.8,15.5,605.5,760.81,583.15
2016,4,17,9,0,826.0,118.0,1.0,16.0,652.0,807.17,614.49
2016,4,17,9,15,840.0,121.0,1.15,16.5,693.5,847.77,640.88
2016,4,17,9,30,854.0,124.0,1.3,17.0,735.0,886.39,665.78
2016,4,17,9,45,870.0,123.5,1.5,18.0,772.0,920.77,687.08
2016,4,17,10,0,886.0,123.0,1.7,19.0,809.0,947.27,702.99
2016,4,17,10,15,893.5,124.5,1.75,19.0,838.5,970.9,717.76
2016,4,17,10,30,901.0,126.0,1.8,19.0,868.0,991.5,730.65
2016,4,17,10,45,911.0,125.0,1.9,19.5,890.5,1008.69,740.68
2016,4,17,11,0,921.0,124.0,2.0,20.0,913.0,1022.66,748.72
2016,4,17,11,15,924.0,124.5,2.0,20.5,927.5,1028.06,750.09
2016,4,17,11,30,927.0,125.0,2.0,21.0,942.0,1029.98,749.44
2016,4,17,11,45,932.5,122.5,2.0,21.5,949.0,1027.71,746.27
2016,4,17,12,0,938.0,120.0,2.0,22.0,956.0,1021.9,741.03
2016,4,17,12,15,937.5,120.0,1.95,22.0,953.5,1009.46,732.51
2016,4,17,12,30,937.0,120.0,1.9,22.0,951.0,993.62,722.0
2016,4,17,12,45,939.5,116.5,1.9,22.5,942.0,973.63,708.2
2016,4,17,13,0,942.0,113.0,1.9,23.0,933.0,950.3,692.38
2016,4,17,13,15,938.0,112.0,1.75,23.0,915.0,920.61,672.09
2016,4,17,13,30,934.0,111.0,1.6,23.0,897.0,888.07,650.01
2016,4,17,13,45,931.5,108.0,1.5,23.0,872.0,852.04,626.23
2016,4,17,14,0,929.0,105.0,1.4,23.0,847.0,813.38,600.67
2016,4,17,14,15,920.5,103.0,1.2,23.0,814.0,768.9,569.96
2016,4,17,14,30,912.0,101.0,1.0,23.0,781.0,722.59,537.9
2016,4,17,14,45,904.0,97.5,0.85,23.0,743.0,673.55,502.42
2016,4,17,15,0,896.0,94.0,0.7,23.0,705.0,623.12,465.0
2016,4,17,15,15,881.5,91.5,0.5,23.0,660.5,568.92,423.54
2016,4,17,15,30,867.0,89.0,0.3,23.0,616.0,514.39,380.96
2016,4,17,15,45,850.5,85.5,0.2,23.0,567.5,455.94,335.55
2016,4,17,16,0,834.0,82.0,0.1,23.0,519.0,399.69,290.47
2016,4,17,16,15,808.0,78.0,0.2,22.5,467.0,340.53,243.57
2016,4,17,16,30,782.0,74.0,0.3,22.0,415.0,283.41,196.7
2016,4,17,16,45,748.0,69.5,0.45,22.0,361.5,226.34,149.11
2016,4,17,17,0,714.0,65.0,0.6,22.0,308.0,172.74,104.93
2016,4,17,17,15,662.5,59.0,0.7,21.0,254.5,119.58,65.23
2016,4,17,17,30,611.0,53.0,0.8,20.0,201.0,69.52,34.36
2016,4,17,17,45,530.5,45.5,0.95,19.0,151.0,31.78,22.17
2016,4,17,18,0,450.0,38.0,1.1,18.0,101.0,27.93,18.52
2016,4,17,18,15,316.0,26.0,1.15,17.0,61.5,19.58,10.37
2016,4,17,18,30,182.0,14.0,1.2,16.0,22.0,10.61,0.0
2016,4,17,18,45,91.0,7.0,1.25,15.5,11.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,18,5,45,160.0,15.0,1.05,9.5,30.0,51.64,0.26
2016,4,18,6,0,320.0,30.0,1.0,10.0,60.0,121.97,82.5
2016,4,18,6,15,423.5,40.5,1.1,10.5,107.0,182.66,136.64
2016,4,18,6,30,527.0,51.0,1.2,11.0,154.0,254.71,199.6
2016,4,18,6,45,595.0,58.0,1.35,12.0,207.5,319.09,255.9
2016,4,18,7,0,663.0,65.0,1.5,13.0,261.0,389.91,315.73
2016,4,18,7,15,706.5,70.0,1.3,13.5,315.5,450.2,364.79
2016,4,18,7,30,750.0,75.0,1.1,14.0,370.0,515.29,415.01
2016,4,18,7,45,781.0,79.5,0.95,15.0,424.0,574.78,457.86
2016,4,18,8,0,812.0,84.0,0.8,16.0,478.0,635.32,499.06
2016,4,18,8,15,834.5,87.5,0.65,17.0,529.0,689.49,532.6
2016,4,18,8,30,857.0,91.0,0.5,18.0,580.0,743.27,563.11
2016,4,18,8,45,873.5,93.5,0.4,19.0,627.5,786.24,585.77
2016,4,18,9,0,890.0,96.0,0.3,20.0,675.0,831.88,609.47
2016,4,18,9,15,902.5,98.5,0.45,20.5,716.5,872.46,635.07
2016,4,18,9,30,915.0,101.0,0.6,21.0,758.0,910.83,659.28
2016,4,18,9,45,926.5,101.5,0.8,21.5,794.5,943.69,680.91
2016,4,18,10,0,938.0,102.0,1.0,22.0,831.0,973.86,700.77
2016,4,18,10,15,944.0,103.0,1.05,22.0,860.0,996.54,714.46
2016,4,18,10,30,950.0,104.0,1.1,22.0,889.0,1015.98,726.29
2016,4,18,10,45,954.5,105.0,1.15,22.5,910.5,1030.62,733.85
2016,4,18,11,0,959.0,106.0,1.2,23.0,932.0,1041.75,739.4
2016,4,18,11,15,961.5,106.5,1.15,23.0,945.5,1046.86,740.92
2016,4,18,11,30,964.0,107.0,1.1,23.0,959.0,1048.34,740.41
2016,4,18,11,45,965.0,107.5,1.1,23.0,965.0,1044.74,737.94
2016,4,18,12,0,966.0,108.0,1.1,23.0,971.0,1037.53,733.45
2016,4,18,12,15,965.0,107.5,1.05,23.0,968.0,1023.81,724.16
2016,4,18,12,30,964.0,107.0,1.0,23.0,965.0,1006.61,712.93
2016,4,18,12,45,959.5,108.0,0.95,23.5,954.0,984.37,697.36
2016,4,18,13,0,955.0,109.0,0.9,24.0,943.0,958.95,680.01
2016,4,18,13,15,950.0,108.0,0.95,24.0,924.0,928.07,662.47
2016,4,18,13,30,945.0,107.0,1.0,24.0,905.0,894.35,642.99
2016,4,18,13,45,937.0,107.0,1.1,24.0,878.5,856.56,621.4
2016,4,18,14,0,929.0,107.0,1.2,24.0,852.0,816.48,597.85
2016,4,18,14,15,920.5,105.5,1.3,24.0,819.0,772.47,571.16
2016,4,18,14,30,912.0,104.0,1.4,24.0,786.0,726.64,542.65
2016,4,18,14,45,895.0,104.5,1.5,24.0,745.5,675.69,507.82
2016,4,18,15,0,878.0,105.0,1.6,24.0,705.0,624.11,471.17
2016,4,18,15,15,862.5,102.0,1.65,23.5,660.5,568.41,430.93
2016,4,18,15,30,847.0,99.0,1.7,23.0,616.0,513.47,389.67
2016,4,18,15,45,817.0,99.5,1.75,23.0,565.0,455.55,343.94
2016,4,18,16,0,787.0,100.0,1.8,23.0,514.0,399.54,298.3
2016,4,18,16,15,708.0,100.0,1.8,22.5,445.0,326.51,239.87
2016,4,18,16,30,629.0,100.0,1.8,22.0,376.0,263.43,188.58
2016,4,18,16,45,563.0,103.0,1.8,21.5,326.0,214.37,148.18
2016,4,18,17,0,497.0,106.0,1.8,21.0,276.0,171.99,114.48
2016,4,18,17,15,455.0,92.0,1.75,19.5,228.0,124.64,78.6
2016,4,18,17,30,413.0,78.0,1.7,18.0,180.0,82.15,50.74
2016,4,18,17,45,346.0,63.5,1.7,17.0,134.5,46.93,35.66
2016,4,18,18,0,279.0,49.0,1.7,16.0,89.0,37.11,26.68
2016,4,18,18,15,139.5,34.0,1.75,15.0,54.0,28.13,17.7
2016,4,18,18,30,0.0,19.0,1.8,14.0,19.0,17.86,0.0
2016,4,18,18,45,0.0,9.5,1.85,13.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,5,45,136.0,17.0,1.05,9.5,30.5,49.12,8.25
2016,4,19,6,0,272.0,34.0,1.0,10.0,61.0,115.03,79.32
2016,4,19,6,15,372.5,46.5,1.1,10.5,107.0,174.7,131.8
2016,4,19,6,30,473.0,59.0,1.2,11.0,153.0,245.4,193.25
2016,4,19,6,45,548.5,65.5,1.35,11.5,206.5,309.84,249.58
2016,4,19,7,0,624.0,72.0,1.5,12.0,260.0,381.41,310.43
2016,4,19,7,15,668.5,78.0,1.4,12.5,313.5,443.15,360.99
2016,4,19,7,30,713.0,84.0,1.3,13.0,367.0,508.08,411.91
2016,4,19,7,45,750.0,87.0,1.25,13.5,421.5,565.99,455.79
2016,4,19,8,0,787.0,90.0,1.2,14.0,476.0,627.49,500.59
2016,4,19,8,15,810.0,94.0,1.1,14.5,526.5,681.51,537.11
2016,4,19,8,30,833.0,98.0,1.0,15.0,577.0,735.23,570.86
2016,4,19,8,45,856.0,98.0,0.9,16.0,625.0,783.88,598.79
2016,4,19,9,0,879.0,98.0,0.8,17.0,673.0,827.0,621.96
2016,4,19,9,15,892.0,100.5,0.75,17.5,714.5,867.6,644.74
2016,4,19,9,30,905.0,103.0,0.7,18.0,756.0,906.06,665.65
2016,4,19,9,45,914.5,104.5,0.7,19.0,792.0,937.9,681.66
2016,4,19,10,0,924.0,106.0,0.7,20.0,828.0,967.01,695.79
2016,4,19,10,15,931.0,107.5,0.75,20.5,857.0,990.84,708.92
2016,4,19,10,30,938.0,109.0,0.8,21.0,886.0,1011.5,720.17
2016,4,19,10,45,937.0,113.5,0.85,21.5,906.5,1024.36,726.7
2016,4,19,11,0,936.0,118.0,0.9,22.0,927.0,1033.64,731.24
2016,4,19,11,15,730.0,239.0,0.95,22.0,876.0,972.0,693.53
2016,4,19,11,30,524.0,360.0,1.0,22.0,825.0,892.94,639.38
2016,4,19,11,45,545.0,353.5,1.1,22.5,840.0,901.78,646.73
2016,4,19,12,0,566.0,347.0,1.2,23.0,855.0,908.18,651.36
2016,4,19,12,15,544.0,356.5,1.2,23.0,843.0,887.5,637.35
2016,4,19,12,30,522.0,366.0,1.2,23.0,831.0,865.15,622.58
2016,4,19,12,45,486.0,366.5,1.3,23.5,796.5,819.77,592.92
2016,4,19,13,0,450.0,367.0,1.4,24.0,762.0,774.09,562.79
2016,4,19,13,15,398.5,382.0,1.45,24.0,726.5,726.6,530.92
2016,4,19,13,30,347.0,397.0,1.5,24.0,691.0,683.94,501.75
2016,4,19,13,45,395.0,362.0,1.6,24.0,687.0,673.8,497.75
2016,4,19,14,0,443.0,327.0,1.7,24.0,683.0,661.42,491.58
2016,4,19,14,15,313.5,347.0,1.75,23.5,594.0,565.39,423.27
2016,4,19,14,30,184.0,367.0,1.8,23.0,505.0,479.32,360.84
2016,4,19,14,45,159.0,346.5,1.9,23.0,462.0,433.34,328.2
2016,4,19,15,0,134.0,326.0,2.0,23.0,419.0,389.44,296.3
2016,4,19,15,15,83.5,284.0,2.15,22.5,341.0,314.87,241.26
2016,4,19,15,30,33.0,242.0,2.3,22.0,263.0,245.27,188.9
2016,4,19,15,45,23.0,212.5,2.45,21.5,227.0,212.35,164.33
2016,4,19,16,0,13.0,183.0,2.6,21.0,191.0,179.06,138.98
2016,4,19,16,15,108.0,184.0,2.8,20.0,232.5,205.82,159.73
2016,4,19,16,30,203.0,185.0,3.0,19.0,274.0,224.77,172.53
2016,4,19,16,45,184.0,165.0,3.2,18.0,238.0,189.13,143.97
2016,4,19,17,0,165.0,145.0,3.4,17.0,202.0,155.66,117.29
2016,4,19,17,15,149.5,121.5,3.5,16.0,166.5,122.08,90.76
2016,4,19,17,30,134.0,98.0,3.6,15.0,131.0,90.63,66.96
2016,4,19,17,45,110.5,76.0,3.75,14.0,98.5,63.23,50.54
2016,4,19,18,0,87.0,54.0,3.9,13.0,66.0,46.0,34.85
2016,4,19,18,15,43.5,34.5,3.75,12.5,40.5,30.11,19.71
2016,4,19,18,30,0.0,15.0,3.6,12.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,3.5,12.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,20,5,45,172.0,16.5,1.15,8.0,34.5,57.57,17.29
2016,4,20,6,0,344.0,33.0,1.1,9.0,69.0,133.0,92.59
2016,4,20,6,15,445.5,43.5,1.25,9.5,117.5,195.1,147.81
2016,4,20,6,30,547.0,54.0,1.4,10.0,166.0,268.24,212.06
2016,4,20,6,45,609.0,61.5,1.6,11.0,219.5,332.11,268.21
2016,4,20,7,0,671.0,69.0,1.8,12.0,273.0,401.73,327.35
2016,4,20,7,15,713.5,74.5,1.8,12.5,328.0,464.28,379.06
2016,4,20,7,30,756.0,80.0,1.8,13.0,383.0,528.04,429.83
2016,4,20,7,45,784.0,84.5,1.8,13.5,436.5,586.03,474.28
2016,4,20,8,0,812.0,89.0,1.8,14.0,490.0,644.76,517.71
2016,4,20,8,15,833.5,92.5,1.8,14.5,540.5,698.21,554.99
2016,4,20,8,30,855.0,96.0,1.8,15.0,591.0,751.17,589.96
2016,4,20,8,45,875.0,97.5,1.8,16.0,638.5,799.94,620.03
2016,4,20,9,0,895.0,99.0,1.8,17.0,686.0,842.91,645.39
2016,4,20,9,15,906.5,100.5,1.85,17.0,727.0,881.59,670.39
2016,4,20,9,30,918.0,102.0,1.9,17.0,768.0,918.0,693.74
2016,4,20,9,45,935.5,99.0,1.95,17.5,805.5,952.41,714.31
2016,4,20,10,0,953.0,96.0,2.0,18.0,843.0,984.4,733.14
2016,4,20,10,15,958.5,97.0,2.05,18.0,871.5,1006.81,747.03
2016,4,20,10,30,964.0,98.0,2.1,18.0,900.0,1025.9,758.94
2016,4,20,10,45,966.0,99.5,2.2,18.5,920.0,1038.74,766.07
2016,4,20,11,0,968.0,101.0,2.3,19.0,940.0,1048.0,771.02
2016,4,20,11,15,969.5,102.0,2.4,19.0,953.5,1052.62,774.57
2016,4,20,11,30,971.0,103.0,2.5,19.0,967.0,1053.6,775.9
2016,4,20,11,45,957.5,112.5,2.6,19.5,968.5,1045.25,769.83
2016,4,20,12,0,944.0,122.0,2.7,20.0,970.0,1033.34,761.59
2016,4,20,12,15,942.5,122.0,2.75,20.0,967.0,1019.77,753.32
2016,4,20,12,30,941.0,122.0,2.8,20.0,964.0,1002.82,742.9
2016,4,20,12,45,937.5,121.5,2.9,20.0,953.0,980.26,729.25
2016,4,20,13,0,934.0,121.0,3.0,20.0,942.0,954.59,713.5
2016,4,20,13,15,929.0,120.5,3.1,19.5,923.0,924.65,696.09
2016,4,20,13,30,924.0,120.0,3.2,19.0,904.0,891.95,676.58
2016,4,20,13,45,916.0,119.0,3.3,19.0,877.5,853.76,651.73
2016,4,20,14,0,908.0,118.0,3.4,19.0,851.0,813.36,625.06
2016,4,20,14,15,899.0,116.5,3.5,19.0,818.0,769.73,595.76
2016,4,20,14,30,890.0,115.0,3.6,19.0,785.0,724.38,564.67
2016,4,20,14,45,876.0,113.5,3.7,19.0,745.0,674.33,527.57
2016,4,20,15,0,862.0,112.0,3.8,19.0,705.0,622.64,488.29
2016,4,20,15,15,846.5,109.0,3.85,18.5,660.5,568.58,446.87
2016,4,20,15,30,831.0,106.0,3.9,18.0,616.0,514.42,404.0
2016,4,20,15,45,811.5,102.0,3.95,17.5,567.5,457.71,357.74
2016,4,20,16,0,792.0,98.0,4.0,17.0,519.0,401.85,310.67
2016,4,20,16,15,669.5,111.0,3.85,16.5,442.5,325.66,247.83
2016,4,20,16,30,547.0,124.0,3.7,16.0,366.0,264.24,197.28
2016,4,20,16,45,507.0,117.0,3.6,15.5,319.5,215.96,155.88
2016,4,20,17,0,467.0,110.0,3.5,15.0,273.0,172.05,118.99
2016,4,20,17,15,432.0,95.0,3.15,14.0,226.0,126.24,82.68
2016,4,20,17,30,397.0,80.0,2.8,13.0,179.0,84.52,53.78
2016,4,20,17,45,343.0,64.5,2.45,12.5,135.5,47.5,36.89
2016,4,20,18,0,289.0,49.0,2.1,12.0,92.0,36.91,27.06
2016,4,20,18,15,144.5,35.5,1.95,11.5,57.0,29.32,19.32
2016,4,20,18,30,0.0,22.0,1.8,11.0,22.0,20.48,0.0
2016,4,20,18,45,0.0,11.0,1.65,10.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,5,45,74.0,19.5,0.6,9.5,27.5,38.36,13.85
2016,4,21,6,0,148.0,39.0,0.6,10.0,55.0,85.64,60.5
2016,4,21,6,15,207.5,57.5,0.7,10.5,93.5,132.34,101.28
2016,4,21,6,30,267.0,76.0,0.8,11.0,132.0,190.17,151.28
2016,4,21,6,45,304.0,94.0,0.95,11.5,174.5,239.77,194.28
2016,4,21,7,0,341.0,112.0,1.1,12.0,217.0,292.89,239.19
2016,4,21,7,15,382.5,123.0,1.2,12.0,261.5,343.97,281.85
2016,4,21,7,30,424.0,134.0,1.3,12.0,306.0,398.5,326.31
2016,4,21,7,45,411.5,158.5,1.45,12.5,343.5,437.5,356.36
2016,4,21,8,0,399.0,183.0,1.6,13.0,381.0,474.25,383.84
2016,4,21,8,15,316.0,221.5,1.7,13.0,388.5,467.06,376.2
2016,4,21,8,30,233.0,260.0,1.8,13.0,396.0,451.58,361.95
2016,4,21,8,45,138.0,267.5,1.95,13.5,350.0,392.79,313.51
2016,4,21,9,0,43.0,275.0,2.1,14.0,304.0,318.77,252.48
2016,4,21,9,15,55.0,302.5,2.2,14.0,341.5,358.82,283.7
2016,4,21,9,30,67.0,330.0,2.3,14.0,379.0,399.32,314.43
2016,4,21,9,45,40.5,289.5,2.4,14.5,319.5,332.44,261.32
2016,4,21,10,0,14.0,249.0,2.5,15.0,260.0,258.65,202.65
2016,4,21,10,15,174.5,319.5,2.55,15.0,465.0,498.33,391.65
2016,4,21,10,30,335.0,390.0,2.6,15.0,670.0,736.2,566.53
2016,4,21,10,45,378.0,381.0,2.7,15.5,704.0,769.8,588.73
2016,4,21,11,0,421.0,372.0,2.8,16.0,738.0,809.6,616.52
2016,4,21,11,15,403.5,386.0,2.85,16.0,741.5,799.72,608.65
2016,4,21,11,30,386.0,400.0,2.9,16.0,745.0,794.88,604.58
2016,4,21,11,45,402.5,388.5,2.95,16.0,750.0,794.83,605.36
2016,4,21,12,0,419.0,377.0,3.0,16.0,755.0,798.67,608.74
2016,4,21,12,15,228.5,376.5,3.1,16.0,583.0,604.73,465.72
2016,4,21,12,30,38.0,376.0,3.2,16.0,411.0,410.05,316.23
2016,4,21,12,45,36.5,373.5,3.35,16.5,407.0,404.02,312.13
2016,4,21,13,0,35.0,371.0,3.5,17.0,403.0,397.92,307.23
2016,4,21,13,15,36.0,362.5,3.6,17.0,395.0,387.96,300.09
2016,4,21,13,30,37.0,354.0,3.7,17.0,387.0,377.89,292.89
2016,4,21,13,45,37.5,345.0,3.85,17.0,377.0,366.81,284.94
2016,4,21,14,0,38.0,336.0,4.0,17.0,367.0,355.63,276.9
2016,4,21,14,15,29.0,303.5,4.1,16.5,327.0,314.87,246.25
2016,4,21,14,30,20.0,271.0,4.2,16.0,287.0,274.89,215.88
2016,4,21,14,45,19.5,259.0,4.3,16.0,273.5,261.58,205.94
2016,4,21,15,0,19.0,247.0,4.4,16.0,260.0,248.31,195.91
2016,4,21,15,15,33.0,252.0,4.45,15.5,273.0,257.74,204.41
2016,4,21,15,30,47.0,257.0,4.5,15.0,286.0,266.0,211.85
2016,4,21,15,45,204.5,233.5,4.55,15.0,345.0,309.39,246.83
2016,4,21,16,0,362.0,210.0,4.6,15.0,404.0,335.35,265.26
2016,4,21,16,15,556.5,145.5,4.5,14.5,410.0,319.72,247.65
2016,4,21,16,30,751.0,81.0,4.4,14.0,416.0,285.96,211.52
2016,4,21,16,45,716.0,76.5,4.3,14.0,363.5,230.37,161.5
2016,4,21,17,0,681.0,72.0,4.2,14.0,311.0,175.73,113.64
2016,4,21,17,15,629.0,66.0,3.85,13.5,258.5,124.0,72.41
2016,4,21,17,30,577.0,60.0,3.5,13.0,206.0,78.18,42.27
2016,4,21,17,45,504.5,51.0,3.2,12.5,157.0,35.87,26.53
2016,4,21,18,0,432.0,42.0,2.9,12.0,108.0,30.89,21.77
2016,4,21,18,15,216.0,35.0,2.65,11.5,68.0,26.91,17.38
2016,4,21,18,30,0.0,28.0,2.4,11.0,28.0,25.21,3.88
2016,4,21,18,45,0.0,14.0,2.2,10.5,14.0,13.76,0.0
2016,4,21,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,22,5,45,78.5,19.5,3.6,9.5,28.0,39.59,16.87
2016,4,22,6,0,157.0,39.0,3.7,10.0,56.0,92.33,66.12
2016,4,22,6,15,206.0,57.0,3.65,10.0,93.0,131.58,101.53
2016,4,22,6,30,255.0,75.0,3.6,10.0,130.0,185.23,149.21
2016,4,22,6,45,278.5,95.0,3.6,10.5,169.5,225.48,185.26
2016,4,22,7,0,302.0,115.0,3.6,11.0,209.0,272.77,226.19
2016,4,22,7,15,328.5,131.5,3.75,11.0,251.0,319.57,266.26
2016,4,22,7,30,355.0,148.0,3.9,11.0,293.0,368.44,307.19
2016,4,22,7,45,321.0,177.0,4.1,11.0,321.5,395.52,328.77
2016,4,22,8,0,287.0,206.0,4.3,11.0,350.0,418.62,346.52
2016,4,22,8,15,550.5,152.5,4.5,11.0,463.0,565.75,469.07
2016,4,22,8,30,814.0,99.0,4.7,11.0,576.0,727.41,597.02
2016,4,22,8,45,661.0,164.0,4.95,11.5,571.0,710.87,581.08
2016,4,22,9,0,508.0,229.0,5.2,12.0,566.0,674.46,548.17
2016,4,22,9,15,290.5,282.5,5.45,12.0,477.5,554.07,449.5
2016,4,22,9,30,73.0,336.0,5.7,12.0,389.0,411.0,330.06
2016,4,22,9,45,46.0,308.5,5.95,12.5,342.5,357.58,286.5
2016,4,22,10,0,19.0,281.0,6.2,13.0,296.0,295.84,235.82
2016,4,22,10,15,17.5,277.5,6.3,13.0,291.5,290.73,231.5
2016,4,22,10,30,16.0,274.0,6.4,13.0,287.0,285.59,227.13
2016,4,22,10,45,9.0,208.5,6.55,13.0,216.5,212.96,168.71
2016,4,22,11,0,2.0,143.0,6.7,13.0,146.0,141.24,110.42
2016,4,22,11,15,44.0,291.5,6.65,12.5,331.5,336.3,268.84
2016,4,22,11,30,86.0,440.0,6.6,12.0,517.0,530.0,420.88
2016,4,22,11,45,52.0,372.0,6.55,12.0,419.0,424.74,337.72
2016,4,22,12,0,18.0,304.0,6.5,12.0,321.0,315.51,250.75
2016,4,22,12,15,50.5,372.5,6.5,11.5,419.0,420.23,335.06
2016,4,22,12,30,83.0,441.0,6.5,11.0,517.0,517.83,412.3
2016,4,22,12,45,47.5,338.5,6.5,11.0,382.0,378.87,302.93
2016,4,22,13,0,12.0,236.0,6.5,11.0,247.0,240.39,191.77
2016,4,22,13,15,12.5,244.5,6.3,11.0,256.0,248.53,198.55
2016,4,22,13,30,13.0,253.0,6.1,11.0,265.0,256.53,205.06
2016,4,22,13,45,181.5,312.0,5.95,11.0,460.0,452.53,366.52
2016,4,22,14,0,350.0,371.0,5.8,11.0,655.0,632.0,508.45
2016,4,22,14,15,253.0,371.0,5.65,11.0,572.0,544.9,438.17
2016,4,22,14,30,156.0,371.0,5.5,11.0,489.0,464.15,373.16
2016,4,22,14,45,82.0,286.5,5.4,11.0,348.5,327.58,264.41
2016,4,22,15,0,8.0,202.0,5.3,11.0,208.0,199.1,159.74
2016,4,22,15,15,22.5,225.5,5.3,11.0,240.0,228.35,184.35
2016,4,22,15,30,37.0,249.0,5.3,11.0,272.0,253.74,205.44
2016,4,22,15,45,222.0,225.0,5.3,11.0,345.5,308.16,250.13
2016,4,22,16,0,407.0,201.0,5.3,11.0,419.0,343.97,276.5
2016,4,22,16,15,307.5,194.5,5.2,10.5,350.0,281.3,224.78
2016,4,22,16,30,208.0,188.0,5.1,10.0,281.0,229.8,183.2
2016,4,22,16,45,197.0,166.5,5.0,10.0,246.0,194.44,152.86
2016,4,22,17,0,186.0,145.0,4.9,10.0,211.0,160.4,123.8
2016,4,22,17,15,174.0,122.0,4.55,9.5,176.0,126.47,95.72
2016,4,22,17,30,162.0,99.0,4.2,9.0,141.0,94.25,70.48
2016,4,22,17,45,135.5,78.0,3.9,8.5,107.5,65.26,53.57
2016,4,22,18,0,109.0,57.0,3.6,8.0,74.0,48.44,37.9
2016,4,22,18,15,62.0,38.0,3.35,7.5,47.0,32.98,23.08
2016,4,22,18,30,15.0,19.0,3.1,7.0,20.0,17.91,2.94
2016,4,22,18,45,7.5,9.5,2.85,7.0,10.0,9.34,0.0
2016,4,22,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,45,172.0,18.5,1.7,7.0,38.5,62.82,31.87
2016,4,23,6,0,344.0,37.0,1.9,8.0,77.0,140.03,100.64
2016,4,23,6,15,439.5,46.5,2.05,8.0,124.5,200.11,154.57
2016,4,23,6,30,535.0,56.0,2.2,8.0,172.0,270.39,217.47
2016,4,23,6,45,596.0,62.5,2.35,8.5,224.5,332.47,273.04
2016,4,23,7,0,657.0,69.0,2.5,9.0,277.0,400.14,331.78
2016,4,23,7,15,698.0,74.5,2.4,9.5,331.0,461.33,383.02
2016,4,23,7,30,739.0,80.0,2.3,10.0,385.0,523.72,433.28
2016,4,23,7,45,767.5,84.5,2.25,10.5,437.5,581.2,477.96
2016,4,23,8,0,796.0,89.0,2.2,11.0,490.0,639.5,521.68
2016,4,23,8,15,817.5,92.5,2.25,11.5,540.0,692.19,559.28
2016,4,23,8,30,839.0,96.0,2.3,12.0,590.0,744.44,594.98
2016,4,23,8,45,853.5,99.0,2.35,12.5,635.5,789.87,625.07
2016,4,23,9,0,868.0,102.0,2.4,13.0,681.0,829.14,650.37
2016,4,23,9,15,880.0,104.5,2.4,13.0,721.5,868.34,676.19
2016,4,23,9,30,892.0,107.0,2.4,13.0,762.0,905.38,700.27
2016,4,23,9,45,905.5,106.0,2.45,13.5,798.0,937.6,720.0
2016,4,23,10,0,919.0,105.0,2.5,14.0,834.0,967.31,737.94
2016,4,23,10,15,925.5,106.5,2.6,14.0,862.0,990.38,753.22
2016,4,23,10,30,932.0,108.0,2.7,14.0,890.0,1010.3,766.51
2016,4,23,10,45,935.5,109.0,2.8,14.5,911.0,1023.5,773.95
2016,4,23,11,0,939.0,110.0,2.9,15.0,932.0,1033.27,779.23
2016,4,23,11,15,706.5,243.5,2.9,15.0,867.5,957.2,727.21
2016,4,23,11,30,474.0,377.0,2.9,15.0,803.0,863.61,655.79
2016,4,23,11,45,709.5,244.0,2.95,15.5,885.5,952.84,724.28
2016,4,23,12,0,945.0,111.0,3.0,16.0,968.0,1026.35,772.06
2016,4,23,12,15,668.5,256.0,3.05,16.0,862.0,907.13,690.55
2016,4,23,12,30,392.0,401.0,3.1,16.0,756.0,776.25,591.35
2016,4,23,12,45,326.0,421.0,3.15,16.0,713.5,725.63,554.68
2016,4,23,13,0,260.0,441.0,3.2,16.0,671.0,676.22,517.84
2016,4,23,13,15,268.5,424.0,3.3,16.0,658.0,656.7,505.12
2016,4,23,13,30,277.0,407.0,3.4,16.0,645.0,636.04,491.24
2016,4,23,13,45,232.0,406.0,3.55,16.0,601.0,584.65,453.2
2016,4,23,14,0,187.0,405.0,3.7,16.0,557.0,538.2,418.43
2016,4,23,14,15,536.5,257.5,3.8,15.5,670.0,644.61,508.47
2016,4,23,14,30,886.0,110.0,3.9,15.0,783.0,719.93,571.77
2016,4,23,14,45,592.5,211.5,4.0,15.0,652.5,587.21,466.53
2016,4,23,15,0,299.0,313.0,4.1,15.0,522.0,476.22,377.08
2016,4,23,15,15,297.0,293.0,4.1,14.5,489.5,439.48,349.61
2016,4,23,15,30,295.0,273.0,4.1,14.0,457.0,402.59,321.09
2016,4,23,15,45,147.5,198.0,4.1,14.0,290.0,252.2,201.5
2016,4,23,16,0,0.0,123.0,4.1,14.0,123.0,118.26,93.18
2016,4,23,16,15,0.0,97.5,4.05,13.5,97.5,94.04,73.65
2016,4,23,16,30,0.0,72.0,4.0,13.0,72.0,69.61,53.52
2016,4,23,16,45,0.0,63.0,4.0,13.0,63.0,60.89,46.34
2016,4,23,17,0,0.0,54.0,4.0,13.0,54.0,52.17,39.07
2016,4,23,17,15,260.0,62.5,3.9,12.5,129.5,81.19,52.53
2016,4,23,17,30,520.0,71.0,3.8,12.0,205.0,86.66,50.93
2016,4,23,17,45,433.0,62.0,3.7,11.5,156.0,47.37,36.98
2016,4,23,18,0,346.0,53.0,3.6,11.0,107.0,39.89,29.91
2016,4,23,18,15,230.5,38.0,3.55,10.5,68.0,29.23,19.64
2016,4,23,18,30,115.0,23.0,3.5,10.0,29.0,18.01,4.21
2016,4,23,18,45,57.5,11.5,3.5,9.5,14.5,11.3,0.0
2016,4,23,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
