Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,5.0,1.9,6.5,5.0,0.0,0.0
2016,4,24,5,30,0.0,10.0,2.2,7.0,10.0,9.83,0.0
2016,4,24,5,45,119.0,27.5,2.55,7.5,42.0,62.21,35.16
2016,4,24,6,0,238.0,45.0,2.9,8.0,74.0,121.17,88.79
2016,4,24,6,15,331.0,58.5,2.9,8.0,120.0,178.53,139.52
2016,4,24,6,30,424.0,72.0,2.9,8.0,166.0,246.07,199.44
2016,4,24,6,45,494.0,81.0,2.9,8.5,218.0,310.26,256.08
2016,4,24,7,0,564.0,90.0,2.9,9.0,270.0,380.08,316.09
2016,4,24,7,15,556.0,101.5,2.85,9.0,305.5,417.4,348.52
2016,4,24,7,30,548.0,113.0,2.8,9.0,341.0,452.85,378.21
2016,4,24,7,45,469.5,151.0,2.8,9.5,364.0,468.07,388.76
2016,4,24,8,0,391.0,189.0,2.8,10.0,387.0,477.61,393.78
2016,4,24,8,15,592.0,152.5,2.8,10.5,486.5,600.96,492.51
2016,4,24,8,30,793.0,116.0,2.8,11.0,586.0,733.39,592.56
2016,4,24,8,45,822.5,114.0,2.8,12.0,634.5,783.53,624.55
2016,4,24,9,0,852.0,112.0,2.8,13.0,683.0,833.18,656.07
2016,4,24,9,15,865.5,114.5,2.7,13.5,724.5,873.31,680.67
2016,4,24,9,30,879.0,117.0,2.6,14.0,766.0,906.19,699.81
2016,4,24,9,45,893.5,117.0,2.55,14.5,803.0,940.0,719.78
2016,4,24,10,0,908.0,117.0,2.5,15.0,840.0,971.38,737.81
2016,4,24,10,15,589.0,264.0,2.5,15.0,739.5,850.06,650.99
2016,4,24,10,30,270.0,411.0,2.5,15.0,639.0,697.11,532.97
2016,4,24,10,45,400.5,380.0,2.5,15.5,727.0,791.5,603.42
2016,4,24,11,0,531.0,349.0,2.5,16.0,815.0,894.23,675.37
2016,4,24,11,15,414.0,395.0,2.7,16.0,762.0,820.4,621.2
2016,4,24,11,30,297.0,441.0,2.9,16.0,709.0,751.55,570.54
2016,4,24,11,45,156.5,364.0,3.15,16.5,505.0,524.8,404.82
2016,4,24,12,0,16.0,287.0,3.4,17.0,301.0,296.64,229.04
2016,4,24,12,15,237.5,337.0,3.6,17.0,552.0,573.13,445.95
2016,4,24,12,30,459.0,387.0,3.8,17.0,803.0,829.24,633.84
2016,4,24,12,45,426.0,390.0,4.05,17.0,772.5,789.86,604.57
2016,4,24,13,0,393.0,393.0,4.3,17.0,742.0,747.23,574.7
2016,4,24,13,15,488.0,353.0,4.45,16.5,777.5,779.93,603.37
2016,4,24,13,30,583.0,313.0,4.6,16.0,813.0,803.03,624.63
2016,4,24,13,45,428.0,353.5,4.8,16.0,715.0,695.39,543.3
2016,4,24,14,0,273.0,394.0,5.0,16.0,617.0,595.35,466.21
2016,4,24,14,15,393.5,336.0,5.1,15.5,643.5,614.43,485.68
2016,4,24,14,30,514.0,278.0,5.2,15.0,670.0,624.45,497.21
2016,4,24,14,45,623.5,229.0,5.3,15.0,681.0,624.45,499.12
2016,4,24,15,0,733.0,180.0,5.4,15.0,692.0,613.01,491.37
2016,4,24,15,15,510.5,227.0,5.45,14.5,573.0,496.28,398.31
2016,4,24,15,30,288.0,274.0,5.5,14.0,454.0,400.29,320.99
2016,4,24,15,45,462.0,218.0,5.55,13.5,480.5,409.35,328.18
2016,4,24,16,0,636.0,162.0,5.6,13.0,507.0,401.49,318.76
2016,4,24,16,15,604.0,154.0,5.55,12.5,456.0,346.09,270.91
2016,4,24,16,30,572.0,146.0,5.5,12.0,405.0,294.13,225.35
2016,4,24,16,45,552.0,130.5,5.45,11.5,355.5,241.52,178.78
2016,4,24,17,0,532.0,115.0,5.4,11.0,306.0,191.02,134.51
2016,4,24,17,15,475.5,104.0,5.25,10.5,254.0,142.21,95.41
2016,4,24,17,30,419.0,93.0,5.1,10.0,202.0,99.78,65.8
2016,4,24,17,45,356.5,77.0,4.95,9.5,155.0,59.63,48.34
2016,4,24,18,0,294.0,61.0,4.8,9.0,108.0,46.29,35.91
2016,4,24,18,15,190.5,42.5,4.65,8.5,69.0,32.87,23.07
2016,4,24,18,30,87.0,24.0,4.5,8.0,30.0,20.1,6.64
2016,4,24,18,45,43.5,12.0,4.4,8.0,15.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,4,25,5,15,75.0,5.5,3.6,3.5,7.5,0.0,0.0
2016,4,25,5,30,150.0,11.0,3.8,4.0,15.0,34.34,0.0
2016,4,25,5,45,309.5,22.0,4.05,4.5,53.0,97.94,57.55
2016,4,25,6,0,469.0,33.0,4.3,5.0,91.0,170.88,125.03
2016,4,25,6,15,555.5,40.0,4.55,5.5,141.0,230.98,181.11
2016,4,25,6,30,642.0,47.0,4.8,6.0,191.0,301.88,246.46
2016,4,25,6,45,694.0,53.0,5.05,6.5,245.5,365.45,305.2
2016,4,25,7,0,746.0,59.0,5.3,7.0,300.0,433.52,366.17
2016,4,25,7,15,783.0,63.0,5.4,7.5,355.5,495.46,420.19
2016,4,25,7,30,820.0,67.0,5.5,8.0,411.0,559.59,474.3
2016,4,25,7,45,846.5,70.0,5.65,8.5,465.0,614.6,519.68
2016,4,25,8,0,873.0,73.0,5.8,9.0,519.0,673.07,566.0
2016,4,25,8,15,892.0,76.0,5.8,9.5,570.0,726.35,604.92
2016,4,25,8,30,911.0,79.0,5.8,10.0,621.0,778.84,642.5
2016,4,25,8,45,926.5,80.5,5.8,10.5,668.5,825.78,675.19
2016,4,25,9,0,942.0,82.0,5.8,11.0,716.0,871.07,706.19
2016,4,25,9,15,952.5,84.0,5.8,11.0,757.5,910.74,733.97
2016,4,25,9,30,963.0,86.0,5.8,11.0,799.0,947.93,759.76
2016,4,25,9,45,971.5,87.0,5.85,11.5,834.5,979.52,780.18
2016,4,25,10,0,980.0,88.0,5.9,12.0,870.0,1008.15,798.38
2016,4,25,10,15,985.0,89.0,5.9,12.0,898.5,1030.33,813.11
2016,4,25,10,30,990.0,90.0,5.9,12.0,927.0,1049.1,825.48
2016,4,25,10,45,994.5,90.5,5.9,12.5,948.5,1063.35,833.12
2016,4,25,11,0,999.0,91.0,5.9,13.0,970.0,1073.98,838.31
2016,4,25,11,15,1000.5,91.5,5.8,13.0,982.5,1078.0,839.78
2016,4,25,11,30,1002.0,92.0,5.7,13.0,995.0,1078.28,838.77
2016,4,25,11,45,1001.0,93.0,5.65,13.5,1000.0,1072.92,832.73
2016,4,25,12,0,1000.0,94.0,5.6,14.0,1005.0,1063.86,824.29
2016,4,25,12,15,998.5,93.5,5.45,14.0,1001.5,1049.15,812.84
2016,4,25,12,30,997.0,93.0,5.3,14.0,998.0,1030.89,799.05
2016,4,25,12,45,987.0,97.5,5.2,14.5,985.0,1006.46,779.94
2016,4,25,13,0,977.0,102.0,5.1,15.0,972.0,978.99,758.87
2016,4,25,13,15,973.0,101.5,4.95,15.0,953.0,948.88,737.13
2016,4,25,13,30,969.0,101.0,4.8,15.0,934.0,915.84,713.36
2016,4,25,13,45,963.0,99.5,4.65,15.0,907.5,877.42,685.78
2016,4,25,14,0,957.0,98.0,4.5,15.0,881.0,836.55,656.41
2016,4,25,14,15,949.5,96.5,4.4,15.0,848.0,792.32,624.83
2016,4,25,14,30,942.0,95.0,4.3,15.0,815.0,746.15,591.65
2016,4,25,14,45,932.0,93.0,4.2,15.0,775.5,696.14,554.16
2016,4,25,15,0,922.0,91.0,4.1,15.0,736.0,644.87,513.94
2016,4,25,15,15,908.5,88.5,4.0,15.0,691.5,590.14,470.12
2016,4,25,15,30,895.0,86.0,3.9,15.0,647.0,534.99,424.82
2016,4,25,15,45,878.5,83.0,3.8,15.0,598.0,477.82,376.72
2016,4,25,16,0,862.0,80.0,3.7,15.0,549.0,421.04,327.62
2016,4,25,16,15,838.0,76.5,3.5,14.5,496.5,359.13,273.8
2016,4,25,16,30,814.0,73.0,3.3,14.0,444.0,301.5,222.29
2016,4,25,16,45,780.0,69.5,3.15,13.5,389.5,243.56,170.51
2016,4,25,17,0,746.0,66.0,3.0,13.0,335.0,189.04,122.5
2016,4,25,17,15,698.0,61.0,2.8,12.0,281.0,135.1,78.82
2016,4,25,17,30,650.0,56.0,2.6,11.0,227.0,86.64,45.86
2016,4,25,17,45,572.0,49.0,2.45,10.5,175.0,38.62,29.3
2016,4,25,18,0,494.0,42.0,2.3,10.0,123.0,30.25,21.51
2016,4,25,18,15,370.5,32.0,2.35,9.5,80.0,23.94,15.3
2016,4,25,18,30,247.0,22.0,2.4,9.0,37.0,17.17,5.65
2016,4,25,18,45,123.5,11.0,2.45,8.5,18.5,10.81,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,55.0,6.0,1.3,3.5,8.0,0.0,0.0
2016,4,26,5,30,110.0,12.0,1.3,4.0,16.0,29.34,0.0
2016,4,26,5,45,257.0,24.5,1.35,5.0,52.5,90.89,55.71
2016,4,26,6,0,404.0,37.0,1.4,6.0,89.0,158.9,116.56
2016,4,26,6,15,491.5,45.5,1.55,6.5,137.5,219.24,171.13
2016,4,26,6,30,579.0,54.0,1.7,7.0,186.0,288.82,233.4
2016,4,26,6,45,440.0,88.0,1.85,8.0,203.5,295.12,243.39
2016,4,26,7,0,301.0,122.0,2.0,9.0,221.0,282.44,234.68
2016,4,26,7,15,323.5,138.5,2.05,9.5,261.5,327.19,272.3
2016,4,26,7,30,346.0,155.0,2.1,10.0,302.0,373.6,309.98
2016,4,26,7,45,572.0,122.5,2.2,10.5,401.5,506.55,418.23
2016,4,26,8,0,798.0,90.0,2.3,11.0,501.0,646.8,528.24
2016,4,26,8,15,818.5,93.5,2.3,11.5,550.5,698.78,564.02
2016,4,26,8,30,839.0,97.0,2.3,12.0,600.0,750.23,598.75
2016,4,26,8,45,847.5,103.0,2.35,12.5,644.0,794.11,627.67
2016,4,26,9,0,856.0,109.0,2.4,13.0,688.0,836.02,654.82
2016,4,26,9,15,713.0,179.0,2.4,13.0,680.5,818.35,640.34
2016,4,26,9,30,570.0,249.0,2.4,13.0,673.0,782.44,610.82
2016,4,26,9,45,563.5,268.5,2.4,13.5,703.5,810.43,628.41
2016,4,26,10,0,557.0,288.0,2.4,14.0,734.0,835.92,643.45
2016,4,26,10,15,718.5,213.0,2.45,14.0,809.0,921.14,705.54
2016,4,26,10,30,880.0,138.0,2.5,14.0,884.0,995.67,755.03
2016,4,26,10,45,687.0,250.5,2.6,14.0,842.0,944.41,719.69
2016,4,26,11,0,494.0,363.0,2.7,14.0,800.0,873.48,664.99
2016,4,26,11,15,480.0,374.0,2.85,14.0,803.5,870.33,663.58
2016,4,26,11,30,466.0,385.0,3.0,14.0,807.0,865.02,660.05
2016,4,26,11,45,424.0,398.5,3.2,14.5,784.5,832.95,636.24
2016,4,26,12,0,382.0,412.0,3.4,15.0,762.0,794.81,608.2
2016,4,26,12,15,290.5,439.0,3.5,15.0,704.5,727.81,558.18
2016,4,26,12,30,199.0,466.0,3.6,15.0,647.0,656.77,504.66
2016,4,26,12,45,302.5,427.5,3.7,15.0,699.0,711.0,548.36
2016,4,26,13,0,406.0,389.0,3.8,15.0,751.0,755.33,583.77
2016,4,26,13,15,626.5,274.0,3.85,15.0,820.0,823.78,639.98
2016,4,26,13,30,847.0,159.0,3.9,15.0,889.0,873.86,678.48
2016,4,26,13,45,850.5,150.5,3.95,15.0,866.0,839.33,654.45
2016,4,26,14,0,854.0,142.0,4.0,15.0,843.0,802.11,628.92
2016,4,26,14,15,845.0,140.0,4.05,15.0,811.0,759.48,599.22
2016,4,26,14,30,836.0,138.0,4.1,15.0,779.0,715.34,567.26
2016,4,26,14,45,827.5,133.5,4.15,15.0,741.5,667.81,531.29
2016,4,26,15,0,819.0,129.0,4.2,15.0,704.0,619.17,493.65
2016,4,26,15,15,803.0,125.5,4.2,14.5,660.5,566.44,452.57
2016,4,26,15,30,787.0,122.0,4.2,14.0,617.0,513.77,410.29
2016,4,26,15,45,766.5,118.0,4.2,14.0,569.5,456.89,362.78
2016,4,26,16,0,746.0,114.0,4.2,14.0,522.0,402.78,316.22
2016,4,26,16,15,668.5,115.0,4.2,13.5,454.5,334.76,258.92
2016,4,26,16,30,591.0,116.0,4.2,13.0,387.0,274.53,207.66
2016,4,26,16,45,609.0,102.0,4.25,12.5,352.0,231.37,167.61
2016,4,26,17,0,627.0,88.0,4.3,12.0,317.0,186.01,125.78
2016,4,26,17,15,575.0,80.5,4.2,11.0,265.0,135.78,85.2
2016,4,26,17,30,523.0,73.0,4.1,10.0,213.0,91.52,54.48
2016,4,26,17,45,445.5,63.5,4.0,9.5,164.0,51.31,35.33
2016,4,26,18,0,368.0,54.0,3.9,9.0,115.0,40.41,30.73
2016,4,26,18,15,257.5,39.5,3.85,8.5,75.0,30.22,20.92
2016,4,26,18,30,147.0,25.0,3.8,8.0,35.0,19.5,7.98
2016,4,26,18,45,73.5,12.5,3.8,8.0,17.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,46.5,6.5,2.55,6.5,8.0,6.39,0.0
2016,4,27,5,30,93.0,13.0,2.8,7.0,16.0,27.85,0.0
2016,4,27,5,45,228.5,26.5,3.1,7.5,52.0,87.89,55.19
2016,4,27,6,0,364.0,40.0,3.4,8.0,88.0,152.18,112.06
2016,4,27,6,15,451.0,49.0,3.45,8.5,135.5,210.99,165.02
2016,4,27,6,30,538.0,58.0,3.5,9.0,183.0,278.97,225.82
2016,4,27,6,45,269.0,54.0,3.6,9.5,116.5,182.75,150.74
2016,4,27,7,0,0.0,50.0,3.7,10.0,50.0,48.3,36.2
2016,4,27,7,15,12.5,104.5,3.8,10.0,110.0,109.39,88.65
2016,4,27,7,30,25.0,159.0,3.9,10.0,170.0,173.56,142.64
2016,4,27,7,45,42.5,187.5,4.0,10.5,208.5,220.74,181.41
2016,4,27,8,0,60.0,216.0,4.1,11.0,247.0,264.31,216.62
2016,4,27,8,15,30.0,158.0,4.15,11.0,173.5,181.6,147.58
2016,4,27,8,30,0.0,100.0,4.2,11.0,100.0,96.94,76.1
2016,4,27,8,45,0.0,81.5,4.3,11.5,81.5,78.87,60.74
2016,4,27,9,0,0.0,63.0,4.4,12.0,63.0,60.95,45.53
2016,4,27,9,15,35.5,202.5,4.5,12.0,229.5,235.37,189.88
2016,4,27,9,30,71.0,342.0,4.6,12.0,396.0,415.31,332.56
2016,4,27,9,45,39.5,268.5,4.75,12.0,298.5,308.98,247.3
2016,4,27,10,0,8.0,195.0,4.9,12.0,201.0,198.56,157.73
2016,4,27,10,15,14.5,251.5,5.0,12.0,263.5,261.43,208.34
2016,4,27,10,30,21.0,308.0,5.1,12.0,326.0,324.7,258.32
2016,4,27,10,45,18.5,294.0,5.2,12.0,310.0,307.89,244.67
2016,4,27,11,0,16.0,280.0,5.3,12.0,294.0,291.12,231.22
2016,4,27,11,15,13.0,243.5,5.35,12.0,255.5,251.46,199.58
2016,4,27,11,30,10.0,207.0,5.4,12.0,217.0,212.1,168.02
2016,4,27,11,45,87.0,339.5,5.5,12.0,420.0,431.96,344.61
2016,4,27,12,0,164.0,472.0,5.6,12.0,623.0,639.77,504.36
2016,4,27,12,15,184.5,469.5,5.6,12.0,639.0,652.25,513.66
2016,4,27,12,30,205.0,467.0,5.6,12.0,655.0,663.41,522.73
2016,4,27,12,45,341.5,422.0,5.6,12.5,730.0,741.42,584.78
2016,4,27,13,0,478.0,377.0,5.6,13.0,805.0,811.39,639.32
2016,4,27,13,15,684.0,260.0,5.5,13.0,859.0,860.65,681.83
2016,4,27,13,30,890.0,143.0,5.4,13.0,913.0,892.53,706.23
2016,4,27,13,45,583.0,270.0,5.35,13.0,768.5,741.14,590.34
2016,4,27,14,0,276.0,397.0,5.3,13.0,624.0,600.91,476.32
2016,4,27,14,15,198.5,385.0,5.15,13.0,545.5,517.97,411.68
2016,4,27,14,30,121.0,373.0,5.0,13.0,467.0,442.08,351.56
2016,4,27,14,45,67.0,302.0,4.9,13.0,354.0,332.67,265.53
2016,4,27,15,0,13.0,231.0,4.8,13.0,241.0,229.63,182.96
2016,4,27,15,15,6.5,122.0,4.65,13.0,127.0,121.45,95.43
2016,4,27,15,30,0.0,13.0,4.5,13.0,13.0,12.56,4.93
2016,4,27,15,45,121.5,126.0,4.4,13.0,192.5,173.22,139.04
2016,4,27,16,0,243.0,239.0,4.3,13.0,372.0,316.08,252.92
2016,4,27,16,15,307.5,204.0,4.05,12.5,356.5,291.83,231.09
2016,4,27,16,30,372.0,169.0,3.8,12.0,341.0,260.76,202.6
2016,4,27,16,45,501.5,129.0,3.55,12.0,331.0,230.87,171.04
2016,4,27,17,0,631.0,89.0,3.3,12.0,321.0,188.69,127.72
2016,4,27,17,15,579.5,81.5,3.15,11.5,268.5,138.25,86.78
2016,4,27,17,30,528.0,74.0,3.0,11.0,216.0,93.73,55.66
2016,4,27,17,45,464.5,63.0,2.9,10.5,167.5,51.92,34.88
2016,4,27,18,0,401.0,52.0,2.8,10.0,119.0,39.09,29.46
2016,4,27,18,15,289.5,38.5,2.8,9.5,78.0,29.77,20.51
2016,4,27,18,30,178.0,25.0,2.8,9.0,37.0,19.44,8.51
2016,4,27,18,45,89.0,12.5,2.85,9.0,18.5,12.29,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,28,5,15,70.5,7.0,2.15,4.5,9.5,14.87,0.0
2016,4,28,5,30,141.0,14.0,2.4,5.0,19.0,41.55,0.0
2016,4,28,5,45,279.5,26.0,2.7,6.0,56.5,99.04,63.61
2016,4,28,6,0,418.0,38.0,3.0,7.0,94.0,165.78,122.61
2016,4,28,6,15,502.0,46.0,3.0,7.5,143.0,225.57,177.01
2016,4,28,6,30,586.0,54.0,3.0,8.0,192.0,294.17,238.7
2016,4,28,6,45,640.5,59.5,3.0,9.0,244.5,355.44,293.02
2016,4,28,7,0,695.0,65.0,3.0,10.0,297.0,420.24,348.43
2016,4,28,7,15,732.0,69.5,3.05,10.5,351.0,480.3,398.83
2016,4,28,7,30,769.0,74.0,3.1,11.0,405.0,542.6,449.31
2016,4,28,7,45,797.5,77.0,3.2,12.0,457.5,599.72,493.4
2016,4,28,8,0,826.0,80.0,3.3,13.0,510.0,657.59,536.42
2016,4,28,8,15,846.0,83.0,3.35,13.5,560.0,705.99,570.06
2016,4,28,8,30,866.0,86.0,3.4,14.0,610.0,757.28,605.28
2016,4,28,8,45,882.5,88.0,3.45,14.5,656.0,803.77,636.35
2016,4,28,9,0,899.0,90.0,3.5,15.0,702.0,848.82,665.94
2016,4,28,9,15,910.5,91.5,3.5,15.5,743.0,887.28,690.17
2016,4,28,9,30,922.0,93.0,3.5,16.0,784.0,923.47,712.57
2016,4,28,9,45,937.5,91.0,3.55,16.5,821.0,957.0,733.23
2016,4,28,10,0,953.0,89.0,3.6,17.0,858.0,988.02,752.04
2016,4,28,10,15,959.5,90.0,3.65,17.0,886.5,1011.0,766.76
2016,4,28,10,30,966.0,91.0,3.7,17.0,915.0,1030.73,779.39
2016,4,28,10,45,970.0,92.0,3.75,17.5,936.0,1044.64,786.72
2016,4,28,11,0,974.0,93.0,3.8,18.0,957.0,1055.03,791.82
2016,4,28,11,15,976.5,93.5,3.85,18.0,971.0,1059.84,794.81
2016,4,28,11,30,979.0,94.0,3.9,18.0,985.0,1061.02,795.55
2016,4,28,11,45,980.0,94.5,3.95,18.5,990.5,1057.09,791.53
2016,4,28,12,0,981.0,95.0,4.0,19.0,996.0,1049.55,785.25
2016,4,28,12,15,980.5,95.0,4.05,19.0,993.5,1036.47,776.9
2016,4,28,12,30,980.0,95.0,4.1,19.0,991.0,1019.9,766.31
2016,4,28,12,45,976.5,96.0,4.15,19.0,980.0,998.16,752.29
2016,4,28,13,0,973.0,97.0,4.2,19.0,969.0,973.21,736.13
2016,4,28,13,15,969.5,96.0,4.2,19.0,950.5,943.18,716.19
2016,4,28,13,30,966.0,95.0,4.2,19.0,932.0,910.23,694.2
2016,4,28,13,45,960.0,94.5,4.2,19.0,906.5,872.97,669.12
2016,4,28,14,0,954.0,94.0,4.2,19.0,881.0,833.28,642.17
2016,4,28,14,15,947.0,92.5,4.15,19.0,848.5,789.61,611.99
2016,4,28,14,30,940.0,91.0,4.1,19.0,816.0,743.99,580.17
2016,4,28,14,45,927.5,90.5,4.1,19.0,776.5,694.0,544.09
2016,4,28,15,0,915.0,90.0,4.1,19.0,737.0,642.96,504.94
2016,4,28,15,15,902.0,88.0,4.1,18.5,693.0,589.43,463.82
2016,4,28,15,30,889.0,86.0,4.1,18.0,649.0,535.42,421.0
2016,4,28,15,45,865.5,85.5,4.15,18.0,599.0,477.79,373.33
2016,4,28,16,0,842.0,85.0,4.2,18.0,549.0,418.76,323.34
2016,4,28,16,15,818.0,81.5,4.25,17.0,497.5,360.47,273.75
2016,4,28,16,30,794.0,78.0,4.3,16.0,446.0,303.99,224.25
2016,4,28,16,45,754.0,75.5,4.35,15.5,391.0,246.64,173.55
2016,4,28,17,0,714.0,73.0,4.4,15.0,336.0,193.41,127.09
2016,4,28,17,15,666.5,67.5,4.45,14.0,283.0,137.94,81.97
2016,4,28,17,30,619.0,62.0,4.5,13.0,230.0,90.45,48.87
2016,4,28,17,45,540.5,55.0,4.55,12.0,178.5,46.72,28.74
2016,4,28,18,0,462.0,48.0,4.6,11.0,127.0,35.16,25.83
2016,4,28,18,15,346.0,36.5,4.55,10.5,84.5,27.66,18.61
2016,4,28,18,30,230.0,25.0,4.5,10.0,42.0,19.61,9.07
2016,4,28,18,45,115.0,12.5,4.5,9.5,21.0,12.29,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.0,8.5,8.36,0.0
2016,4,29,5,30,0.0,17.0,2.3,6.0,17.0,16.66,0.0
2016,4,29,5,45,121.0,35.5,2.55,6.5,52.5,70.84,47.38
2016,4,29,6,0,242.0,54.0,2.8,7.0,88.0,134.66,101.92
2016,4,29,6,15,328.0,67.5,2.8,7.5,134.0,191.11,151.74
2016,4,29,6,30,414.0,81.0,2.8,8.0,180.0,256.83,209.63
2016,4,29,6,45,485.0,89.0,2.85,8.5,232.5,318.69,263.88
2016,4,29,7,0,556.0,97.0,2.9,9.0,285.0,389.81,324.52
2016,4,29,7,15,599.0,104.5,2.9,9.0,337.5,449.76,375.12
2016,4,29,7,30,642.0,112.0,2.9,9.0,390.0,512.73,426.78
2016,4,29,7,45,678.0,116.0,2.95,9.5,442.0,570.12,472.03
2016,4,29,8,0,714.0,120.0,3.0,10.0,494.0,629.11,517.28
2016,4,29,8,15,737.0,124.5,3.05,10.0,543.0,680.51,556.42
2016,4,29,8,30,760.0,129.0,3.1,10.0,592.0,731.76,593.72
2016,4,29,8,45,780.0,132.0,3.2,10.5,637.0,775.8,623.89
2016,4,29,9,0,800.0,135.0,3.3,11.0,682.0,821.58,654.98
2016,4,29,9,15,813.5,138.0,3.35,11.0,722.0,860.47,681.63
2016,4,29,9,30,827.0,141.0,3.4,11.0,762.0,897.43,706.78
2016,4,29,9,45,853.5,134.0,3.45,11.5,800.5,933.35,729.74
2016,4,29,10,0,880.0,127.0,3.5,12.0,839.0,961.83,747.29
2016,4,29,10,15,887.0,128.5,3.55,12.0,867.0,984.31,762.06
2016,4,29,10,30,894.0,130.0,3.6,12.0,895.0,1003.79,774.85
2016,4,29,10,45,899.0,131.0,3.65,12.5,915.5,1017.68,782.44
2016,4,29,11,0,904.0,132.0,3.7,13.0,936.0,1028.32,787.91
2016,4,29,11,15,907.0,133.0,3.85,13.5,949.5,1033.67,790.62
2016,4,29,11,30,910.0,134.0,4.0,14.0,963.0,1035.64,791.14
2016,4,29,11,45,911.0,134.5,4.2,14.5,968.5,1031.75,788.09
2016,4,29,12,0,912.0,135.0,4.4,15.0,974.0,1024.5,783.18
2016,4,29,12,15,912.0,135.0,4.5,15.0,972.0,1012.47,775.93
2016,4,29,12,30,912.0,135.0,4.6,15.0,970.0,997.18,766.48
2016,4,29,12,45,908.5,135.5,4.75,15.0,959.0,975.99,753.34
2016,4,29,13,0,905.0,136.0,4.9,15.0,948.0,951.83,738.03
2016,4,29,13,15,901.0,134.5,4.9,15.0,930.5,922.43,717.82
2016,4,29,13,30,897.0,133.0,4.9,15.0,913.0,890.37,695.69
2016,4,29,13,45,889.5,132.5,4.95,15.5,887.0,853.92,669.33
2016,4,29,14,0,882.0,132.0,5.0,16.0,861.0,815.34,641.34
2016,4,29,14,15,873.5,130.0,5.0,15.5,828.5,772.65,612.3
2016,4,29,14,30,865.0,128.0,5.0,15.0,796.0,728.44,581.57
2016,4,29,14,45,853.0,125.5,5.0,15.0,757.5,679.43,543.85
2016,4,29,15,0,841.0,123.0,5.0,15.0,719.0,629.57,504.65
2016,4,29,15,15,825.5,120.0,4.95,15.0,675.5,576.65,462.02
2016,4,29,15,30,810.0,117.0,4.9,15.0,632.0,523.7,418.36
2016,4,29,15,45,790.5,113.0,4.85,15.0,584.0,468.2,371.64
2016,4,29,16,0,771.0,109.0,4.8,15.0,536.0,413.62,324.52
2016,4,29,16,15,744.5,104.5,4.7,14.5,485.0,354.79,273.58
2016,4,29,16,30,718.0,100.0,4.6,14.0,434.0,300.34,225.23
2016,4,29,16,45,687.5,93.0,4.55,13.5,382.0,245.09,176.05
2016,4,29,17,0,657.0,86.0,4.5,13.0,330.0,192.94,130.13
2016,4,29,17,15,606.0,79.5,4.4,12.5,277.5,141.92,88.42
2016,4,29,17,30,555.0,73.0,4.3,12.0,225.0,96.71,56.49
2016,4,29,17,45,484.0,63.5,4.2,11.5,175.5,54.46,35.31
2016,4,29,18,0,413.0,54.0,4.1,11.0,126.0,40.57,30.7
2016,4,29,18,15,299.0,41.0,4.05,10.5,84.0,31.21,21.78
2016,4,29,18,30,185.0,28.0,4.0,10.0,42.0,21.81,11.19
2016,4,29,18,45,92.5,14.0,4.0,9.5,21.0,13.76,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,8.5,3.1,7.5,11.5,16.76,0.0
2016,4,30,5,30,143.0,17.0,3.3,8.0,23.0,46.41,0.0
2016,4,30,5,45,277.5,29.5,3.5,8.5,62.0,103.51,68.38
2016,4,30,6,0,412.0,42.0,3.7,9.0,101.0,170.28,126.47
2016,4,30,6,15,495.0,50.5,4.0,9.5,150.5,230.41,180.85
2016,4,30,6,30,578.0,59.0,4.3,10.0,200.0,299.18,242.54
2016,4,30,6,45,634.5,65.0,4.6,10.5,253.5,361.69,298.54
2016,4,30,7,0,691.0,71.0,4.9,11.0,307.0,429.21,357.37
2016,4,30,7,15,728.0,76.0,5.1,11.5,360.5,488.17,407.65
2016,4,30,7,30,765.0,81.0,5.3,12.0,414.0,550.9,459.51
2016,4,30,7,45,793.5,84.0,5.5,12.5,467.0,607.87,505.46
2016,4,30,8,0,822.0,87.0,5.7,13.0,520.0,665.57,550.81
2016,4,30,8,15,841.5,90.5,5.75,13.5,570.0,717.7,588.42
2016,4,30,8,30,861.0,94.0,5.8,14.0,620.0,769.16,624.9
2016,4,30,8,45,878.0,95.5,5.85,14.5,666.0,811.13,653.68
2016,4,30,9,0,895.0,97.0,5.9,15.0,712.0,855.79,684.13
2016,4,30,9,15,906.0,99.0,5.9,15.0,752.0,894.12,710.68
2016,4,30,9,30,917.0,101.0,5.9,15.0,792.0,930.16,735.41
2016,4,30,9,45,931.0,99.0,5.95,15.5,828.0,962.11,755.92
2016,4,30,10,0,945.0,97.0,6.0,16.0,864.0,991.51,774.51
2016,4,30,10,15,951.0,98.0,5.95,16.5,892.0,1013.74,787.3
2016,4,30,10,30,957.0,99.0,5.9,17.0,920.0,1032.74,797.81
2016,4,30,10,45,961.0,99.5,5.9,17.5,940.5,1045.91,804.59
2016,4,30,11,0,965.0,100.0,5.9,18.0,961.0,1055.6,809.06
2016,4,30,11,15,967.0,100.5,5.8,18.0,973.5,1059.78,810.68
2016,4,30,11,30,969.0,101.0,5.7,18.0,986.0,1060.38,809.95
2016,4,30,11,45,969.5,101.0,5.65,18.5,991.0,1055.4,804.3
2016,4,30,12,0,970.0,101.0,5.6,19.0,996.0,1046.87,796.38
2016,4,30,12,15,969.0,101.0,5.45,19.0,992.5,1033.38,786.01
2016,4,30,12,30,968.0,101.0,5.3,19.0,989.0,1016.47,773.42
2016,4,30,12,45,965.5,100.5,5.2,19.5,978.0,994.33,756.23
2016,4,30,13,0,963.0,100.0,5.1,20.0,967.0,969.0,737.01
2016,4,30,13,15,959.0,99.5,5.0,20.0,948.5,939.3,716.3
2016,4,30,13,30,955.0,99.0,4.9,20.0,930.0,906.74,693.65
2016,4,30,13,45,951.0,97.0,4.8,20.5,905.0,870.0,666.74
2016,4,30,14,0,947.0,95.0,4.7,21.0,880.0,830.73,638.1
2016,4,30,14,15,940.0,93.5,4.6,21.0,847.5,787.38,607.77
2016,4,30,14,30,933.0,92.0,4.5,21.0,815.0,742.1,575.89
2016,4,30,14,45,923.5,90.0,4.45,21.0,776.5,692.98,540.44
2016,4,30,15,0,914.0,88.0,4.4,21.0,738.0,642.58,501.8
2016,4,30,15,15,901.5,86.0,4.25,20.5,694.0,589.46,460.79
2016,4,30,15,30,889.0,84.0,4.1,20.0,650.0,535.83,418.29
2016,4,30,15,45,872.5,81.0,4.0,20.0,602.0,479.16,371.55
2016,4,30,16,0,856.0,78.0,3.9,20.0,554.0,422.89,323.87
2016,4,30,16,15,833.5,75.0,3.7,19.5,502.5,362.35,272.21
2016,4,30,16,30,811.0,72.0,3.5,19.0,451.0,306.01,222.73
2016,4,30,16,45,781.0,68.0,3.3,19.0,398.0,248.79,171.98
2016,4,30,17,0,751.0,64.0,3.1,19.0,345.0,194.52,124.49
2016,4,30,17,15,707.0,59.5,2.95,18.0,291.5,141.15,81.39
2016,4,30,17,30,663.0,55.0,2.8,17.0,238.0,92.74,47.75
2016,4,30,17,45,596.0,48.5,2.65,16.5,187.0,47.25,26.33
2016,4,30,18,0,529.0,42.0,2.5,16.0,136.0,29.53,20.4
2016,4,30,18,15,417.0,33.0,2.45,15.0,91.5,24.12,15.28
2016,4,30,18,30,305.0,24.0,2.4,14.0,47.0,18.34,8.63
2016,4,30,18,45,152.5,12.0,2.4,13.5,23.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,1,5,15,81.5,9.0,1.8,7.5,12.5,18.61,0.0
2016,5,1,5,30,163.0,18.0,1.9,8.0,25.0,51.6,4.77
2016,5,1,5,45,296.0,29.5,2.05,9.0,64.5,108.3,72.09
2016,5,1,6,0,429.0,41.0,2.2,10.0,104.0,174.93,129.48
2016,5,1,6,15,510.0,49.0,2.15,10.5,153.0,234.88,183.18
2016,5,1,6,30,591.0,57.0,2.1,11.0,202.0,303.23,243.43
2016,5,1,6,45,643.0,63.0,2.1,12.0,255.0,364.47,296.39
2016,5,1,7,0,695.0,69.0,2.1,13.0,308.0,428.85,349.98
2016,5,1,7,15,731.5,73.5,1.9,13.5,361.5,488.71,398.03
2016,5,1,7,30,768.0,78.0,1.7,14.0,415.0,550.75,445.56
2016,5,1,7,45,794.0,81.5,1.5,14.5,467.0,606.78,486.31
2016,5,1,8,0,820.0,85.0,1.3,15.0,519.0,663.31,525.23
2016,5,1,8,15,839.0,88.0,1.2,15.5,568.5,714.4,557.69
2016,5,1,8,30,858.0,91.0,1.1,16.0,618.0,760.76,585.82
2016,5,1,8,45,872.5,93.5,1.05,17.0,663.0,805.78,611.72
2016,5,1,9,0,887.0,96.0,1.0,18.0,708.0,849.23,635.8
2016,5,1,9,15,898.0,98.0,1.0,18.5,748.0,887.28,657.72
2016,5,1,9,30,909.0,100.0,1.0,19.0,788.0,923.07,677.92
2016,5,1,9,45,917.5,101.5,1.0,19.5,822.5,953.55,694.49
2016,5,1,10,0,926.0,103.0,1.0,20.0,857.0,981.25,709.21
2016,5,1,10,15,932.0,104.5,0.95,20.5,884.5,1003.62,719.54
2016,5,1,10,30,938.0,106.0,0.9,21.0,912.0,1022.82,727.86
2016,5,1,10,45,941.5,106.5,0.9,21.5,932.5,1035.23,733.09
2016,5,1,11,0,945.0,107.0,0.9,22.0,953.0,1044.24,736.41
2016,5,1,11,15,947.5,107.5,0.8,22.0,965.5,1048.79,736.37
2016,5,1,11,30,950.0,108.0,0.7,22.0,978.0,1049.83,734.28
2016,5,1,11,45,950.5,108.5,0.65,22.5,983.0,1045.4,728.8
2016,5,1,12,0,951.0,109.0,0.6,23.0,988.0,1037.48,721.45
2016,5,1,12,15,950.0,109.0,0.6,23.0,985.0,1024.16,713.61
2016,5,1,12,30,949.0,109.0,0.6,23.0,982.0,1007.5,703.91
2016,5,1,12,45,947.0,108.0,0.6,23.0,971.0,985.64,691.15
2016,5,1,13,0,945.0,107.0,0.6,23.0,960.0,960.65,676.57
2016,5,1,13,15,941.0,106.5,0.75,23.0,941.5,931.38,662.36
2016,5,1,13,30,937.0,106.0,0.9,23.0,923.0,899.33,645.93
2016,5,1,13,45,930.5,105.0,1.05,23.0,897.0,862.11,625.61
2016,5,1,14,0,924.0,104.0,1.2,23.0,871.0,822.58,603.15
2016,5,1,14,15,916.0,102.5,1.35,23.0,839.0,779.35,577.52
2016,5,1,14,30,908.0,101.0,1.5,23.0,807.0,734.33,549.92
2016,5,1,14,45,896.0,100.0,1.65,23.0,768.0,685.59,517.87
2016,5,1,15,0,884.0,99.0,1.8,23.0,729.0,635.84,482.81
2016,5,1,15,15,870.5,96.5,1.85,22.5,685.5,583.07,444.62
2016,5,1,15,30,857.0,94.0,1.9,22.0,642.0,529.95,404.74
2016,5,1,15,45,837.0,91.5,2.0,22.0,593.5,471.48,358.89
2016,5,1,16,0,817.0,89.0,2.1,22.0,545.0,415.81,313.56
2016,5,1,16,15,793.0,85.5,2.15,21.5,494.0,358.92,266.4
2016,5,1,16,30,769.0,82.0,2.2,21.0,443.0,303.85,219.4
2016,5,1,16,45,734.0,78.0,2.3,20.5,390.0,247.72,171.28
2016,5,1,17,0,699.0,74.0,2.4,20.0,337.0,192.5,124.34
2016,5,1,17,15,652.5,68.5,2.35,19.0,284.5,140.56,82.83
2016,5,1,17,30,606.0,63.0,2.3,18.0,232.0,93.83,50.28
2016,5,1,17,45,533.5,55.5,2.25,17.0,181.5,50.23,28.93
2016,5,1,18,0,461.0,48.0,2.2,16.0,131.0,34.62,24.89
2016,5,1,18,15,352.0,37.0,2.25,15.0,88.5,27.61,18.34
2016,5,1,18,30,243.0,26.0,2.3,14.0,46.0,20.08,10.28
2016,5,1,18,45,121.5,13.0,2.4,13.0,23.0,12.78,0.0
2016,5,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,5,15,62.0,10.0,1.15,7.0,13.0,17.39,0.0
2016,5,2,5,30,124.0,20.0,1.3,8.0,26.0,47.04,9.65
2016,5,2,5,45,243.0,34.0,1.5,9.0,64.0,100.72,68.34
2016,5,2,6,0,362.0,48.0,1.7,10.0,102.0,164.06,122.52
2016,5,2,6,15,443.5,57.5,1.75,10.5,150.0,222.52,174.26
2016,5,2,6,30,525.0,67.0,1.8,11.0,198.0,289.4,232.71
2016,5,2,6,45,575.5,75.0,1.85,11.5,249.5,348.91,284.35
2016,5,2,7,0,626.0,83.0,1.9,12.0,301.0,412.85,337.99
2016,5,2,7,15,664.5,89.0,1.85,12.5,353.5,472.08,385.91
2016,5,2,7,30,703.0,95.0,1.8,13.0,406.0,533.82,434.01
2016,5,2,7,45,729.5,100.5,1.75,13.5,457.0,589.44,475.67
2016,5,2,8,0,756.0,106.0,1.7,14.0,508.0,645.76,516.41
2016,5,2,8,15,777.0,110.0,1.65,14.5,557.0,694.79,549.78
2016,5,2,8,30,798.0,114.0,1.6,15.0,606.0,745.4,582.56
2016,5,2,8,45,813.5,117.5,1.6,15.5,650.5,790.34,611.02
2016,5,2,9,0,829.0,121.0,1.6,16.0,695.0,833.9,638.05
2016,5,2,9,15,841.0,123.5,1.55,16.0,734.5,871.7,661.35
2016,5,2,9,30,853.0,126.0,1.5,16.0,774.0,907.42,682.99
2016,5,2,9,45,691.5,215.5,1.5,16.5,756.0,878.19,660.49
2016,5,2,10,0,530.0,305.0,1.5,17.0,738.0,831.77,622.89
2016,5,2,10,15,718.0,213.0,1.5,17.5,820.0,925.07,688.13
2016,5,2,10,30,906.0,121.0,1.5,18.0,902.0,1008.63,739.18
2016,5,2,10,45,909.5,122.5,1.5,18.5,922.0,1021.66,744.3
2016,5,2,11,0,913.0,124.0,1.5,19.0,942.0,1031.37,748.29
2016,5,2,11,15,915.5,124.5,1.5,19.5,954.5,1035.71,749.02
2016,5,2,11,30,918.0,125.0,1.5,20.0,967.0,1036.66,747.8
2016,5,2,11,45,917.0,126.0,1.55,20.5,971.5,1031.29,743.57
2016,5,2,12,0,916.0,127.0,1.6,21.0,976.0,1022.58,737.4
2016,5,2,12,15,915.5,127.0,1.7,21.0,973.0,1010.05,731.06
2016,5,2,12,30,915.0,127.0,1.8,21.0,970.0,994.29,722.67
2016,5,2,12,45,909.0,128.5,1.9,21.0,958.5,971.77,709.87
2016,5,2,13,0,903.0,130.0,2.0,21.0,947.0,946.4,695.16
2016,5,2,13,15,898.5,129.0,2.15,21.0,928.5,917.19,678.26
2016,5,2,13,30,894.0,128.0,2.3,21.0,910.0,885.35,659.32
2016,5,2,13,45,883.5,129.0,2.45,21.0,883.5,848.1,636.37
2016,5,2,14,0,873.0,130.0,2.6,21.0,857.0,808.93,611.7
2016,5,2,14,15,864.0,128.5,2.75,21.0,824.5,766.77,584.49
2016,5,2,14,30,855.0,127.0,2.9,21.0,792.0,723.11,555.66
2016,5,2,14,45,837.0,127.5,3.05,21.0,752.5,673.59,520.04
2016,5,2,15,0,819.0,128.0,3.2,21.0,713.0,623.74,483.17
2016,5,2,15,15,704.5,158.5,3.3,20.5,640.0,546.25,424.53
2016,5,2,15,30,590.0,189.0,3.4,20.0,567.0,479.32,372.8
2016,5,2,15,45,657.0,156.5,3.5,19.5,548.0,447.96,347.93
2016,5,2,16,0,724.0,124.0,3.6,19.0,529.0,409.1,315.23
2016,5,2,16,15,676.5,116.5,3.6,18.0,468.0,344.74,262.46
2016,5,2,16,30,629.0,109.0,3.6,17.0,407.0,284.93,212.33
2016,5,2,16,45,548.0,111.5,3.6,16.5,348.5,230.79,167.09
2016,5,2,17,0,467.0,114.0,3.6,16.0,290.0,185.12,129.94
2016,5,2,17,15,404.5,108.0,3.5,15.0,244.5,143.04,97.17
2016,5,2,17,30,342.0,102.0,3.4,14.0,199.0,107.84,72.83
2016,5,2,17,45,283.5,86.0,3.35,13.5,155.0,71.4,50.68
2016,5,2,18,0,225.0,70.0,3.3,13.0,111.0,55.62,43.85
2016,5,2,18,15,155.5,50.5,3.25,12.5,75.0,40.94,30.24
2016,5,2,18,30,86.0,31.0,3.2,12.0,39.0,25.72,15.18
2016,5,2,18,45,43.0,15.5,3.15,11.5,19.5,15.24,0.0
2016,5,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,3.44,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,6.75,0.0
2016,5,3,5,45,0.0,18.5,1.6,9.5,18.5,17.85,9.13
2016,5,3,6,0,0.0,30.0,1.8,10.0,30.0,28.96,19.11
2016,5,3,6,15,0.0,44.0,1.7,10.0,44.0,42.5,31.1
2016,5,3,6,30,0.0,58.0,1.6,10.0,58.0,56.25,43.15
2016,5,3,6,45,0.0,73.0,1.5,10.5,73.0,71.12,55.85
2016,5,3,7,0,0.0,88.0,1.4,11.0,88.0,85.98,68.28
2016,5,3,7,15,238.5,114.0,1.4,11.0,220.0,256.74,213.35
2016,5,3,7,30,477.0,140.0,1.4,11.0,352.0,445.94,366.28
2016,5,3,7,45,330.5,188.0,1.4,11.5,343.5,418.92,340.9
2016,5,3,8,0,184.0,236.0,1.4,12.0,335.0,377.85,304.93
2016,5,3,8,15,247.5,250.5,1.55,12.5,396.5,453.8,364.35
2016,5,3,8,30,311.0,265.0,1.7,13.0,458.0,527.19,419.88
2016,5,3,8,45,355.5,275.5,1.85,13.5,511.0,584.82,462.31
2016,5,3,9,0,400.0,286.0,2.0,14.0,564.0,644.45,505.59
2016,5,3,9,15,349.0,319.0,2.15,14.0,571.5,647.11,505.23
2016,5,3,9,30,298.0,352.0,2.3,14.0,579.0,645.47,502.1
2016,5,3,9,45,322.5,362.5,2.45,14.5,618.5,685.15,530.36
2016,5,3,10,0,347.0,373.0,2.6,15.0,658.0,724.67,557.91
2016,5,3,10,15,328.0,393.0,2.55,15.0,669.0,732.27,561.2
2016,5,3,10,30,309.0,413.0,2.5,15.0,680.0,737.85,563.32
2016,5,3,10,45,309.5,423.5,2.5,15.5,696.5,750.63,570.56
2016,5,3,11,0,310.0,434.0,2.5,16.0,713.0,762.05,576.78
2016,5,3,11,15,264.5,451.5,2.35,16.0,692.0,733.94,554.18
2016,5,3,11,30,219.0,469.0,2.2,16.0,671.0,697.5,526.19
2016,5,3,11,45,325.0,436.5,2.1,16.5,737.5,771.14,579.45
2016,5,3,12,0,431.0,404.0,2.0,17.0,804.0,840.25,627.15
2016,5,3,12,15,237.5,407.0,1.95,17.0,627.5,644.96,486.41
2016,5,3,12,30,44.0,410.0,1.9,17.0,451.0,449.08,340.46
2016,5,3,12,45,125.5,436.0,1.85,17.0,550.0,552.35,419.18
2016,5,3,13,0,207.0,462.0,1.8,17.0,649.0,646.21,487.08
2016,5,3,13,15,263.5,439.5,1.85,17.0,673.5,668.22,504.07
2016,5,3,13,30,320.0,417.0,1.9,17.0,698.0,683.13,516.6
2016,5,3,13,45,344.5,395.0,1.95,17.0,690.0,668.3,507.46
2016,5,3,14,0,369.0,373.0,2.0,17.0,682.0,651.09,496.7
2016,5,3,14,15,324.0,371.0,2.1,17.0,634.0,598.87,459.15
2016,5,3,14,30,279.0,369.0,2.2,17.0,586.0,549.27,423.13
2016,5,3,14,45,290.0,347.0,2.35,17.0,563.0,520.87,403.56
2016,5,3,15,0,301.0,325.0,2.5,17.0,540.0,491.11,382.3
2016,5,3,15,15,352.5,290.5,2.6,16.5,528.0,471.38,369.09
2016,5,3,15,30,404.0,256.0,2.7,16.0,516.0,446.45,350.92
2016,5,3,15,45,413.0,232.0,2.8,16.0,481.0,404.36,317.69
2016,5,3,16,0,422.0,208.0,2.9,16.0,446.0,362.18,283.4
2016,5,3,16,15,333.0,202.5,2.95,15.5,379.0,302.32,235.83
2016,5,3,16,30,244.0,197.0,3.0,15.0,312.0,249.63,194.29
2016,5,3,16,45,243.5,173.0,3.1,14.5,276.5,212.61,163.34
2016,5,3,17,0,243.0,149.0,3.2,14.0,241.0,175.82,132.24
2016,5,3,17,15,210.0,132.0,3.15,13.5,203.0,140.59,104.18
2016,5,3,17,30,177.0,115.0,3.1,13.0,165.0,112.43,83.26
2016,5,3,17,45,147.0,93.5,3.05,13.0,129.5,81.54,61.39
2016,5,3,18,0,117.0,72.0,3.0,13.0,94.0,60.05,47.79
2016,5,3,18,15,76.5,51.0,2.9,12.5,63.5,43.48,32.51
2016,5,3,18,30,36.0,30.0,2.8,12.0,33.0,26.42,16.01
2016,5,3,18,45,18.0,15.0,2.7,11.5,16.5,13.59,0.0
2016,5,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
