Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,3.1,9.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,3.1,9.0,16.0,15.44,2.82
2016,5,4,5,45,18.0,36.5,3.15,9.5,39.5,42.18,28.69
2016,5,4,6,0,36.0,57.0,3.2,10.0,63.0,69.96,52.99
2016,5,4,6,15,56.0,79.5,3.2,10.0,92.5,102.39,81.37
2016,5,4,6,30,76.0,102.0,3.2,10.0,122.0,136.72,111.33
2016,5,4,6,45,101.5,122.0,3.2,10.0,154.5,177.12,146.12
2016,5,4,7,0,127.0,142.0,3.2,10.0,187.0,216.0,179.23
2016,5,4,7,15,87.0,160.0,3.15,10.0,193.0,213.48,176.7
2016,5,4,7,30,47.0,178.0,3.1,10.0,199.0,211.93,174.39
2016,5,4,7,45,60.0,204.0,3.1,10.5,234.0,249.52,204.76
2016,5,4,8,0,73.0,230.0,3.1,11.0,269.0,288.1,235.3
2016,5,4,8,15,235.5,237.5,2.95,11.0,381.0,430.99,352.42
2016,5,4,8,30,398.0,245.0,2.8,11.0,493.0,572.52,463.91
2016,5,4,8,45,396.0,267.5,2.7,11.5,528.5,609.02,488.23
2016,5,4,9,0,394.0,290.0,2.6,12.0,564.0,644.08,511.57
2016,5,4,9,15,285.0,331.5,2.45,12.0,535.5,605.26,477.63
2016,5,4,9,30,176.0,373.0,2.3,12.0,507.0,550.55,432.22
2016,5,4,9,45,180.0,390.5,2.2,12.5,533.0,575.86,449.38
2016,5,4,10,0,184.0,408.0,2.1,13.0,559.0,600.59,465.31
2016,5,4,10,15,235.0,414.5,2.1,13.0,614.0,657.9,507.57
2016,5,4,10,30,286.0,421.0,2.1,13.0,669.0,724.09,555.03
2016,5,4,10,45,303.0,426.5,2.1,13.5,695.0,747.5,569.82
2016,5,4,11,0,320.0,432.0,2.1,14.0,721.0,769.88,584.15
2016,5,4,11,15,288.5,447.5,2.2,14.0,710.5,753.5,571.72
2016,5,4,11,30,257.0,463.0,2.3,14.0,700.0,735.66,558.56
2016,5,4,11,45,313.5,444.5,2.4,14.5,735.0,768.15,582.89
2016,5,4,12,0,370.0,426.0,2.5,15.0,770.0,798.78,605.31
2016,5,4,12,15,382.5,418.5,2.65,15.0,773.5,795.9,604.45
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,791.28,602.64
2016,5,4,12,45,386.0,410.5,2.95,15.0,764.5,771.97,589.78
2016,5,4,13,0,377.0,410.0,3.1,15.0,752.0,751.64,576.17
2016,5,4,13,15,385.0,397.5,3.2,15.0,741.5,733.55,564.45
2016,5,4,13,30,393.0,385.0,3.3,15.0,731.0,713.94,551.49
2016,5,4,13,45,408.5,366.5,3.45,15.5,717.0,694.52,537.94
2016,5,4,14,0,424.0,348.0,3.6,16.0,703.0,671.33,521.47
2016,5,4,14,15,454.5,322.5,3.7,16.0,689.5,650.55,507.74
2016,5,4,14,30,485.0,297.0,3.8,16.0,676.0,626.47,491.16
2016,5,4,14,45,483.5,280.0,3.9,16.0,643.0,585.83,461.16
2016,5,4,15,0,482.0,263.0,4.0,16.0,610.0,544.43,430.03
2016,5,4,15,15,505.5,236.5,4.1,15.5,581.0,507.75,402.86
2016,5,4,15,30,529.0,210.0,4.2,15.0,552.0,468.17,372.41
2016,5,4,15,45,472.5,210.5,4.3,15.0,499.0,413.03,327.76
2016,5,4,16,0,416.0,211.0,4.4,15.0,446.0,362.95,286.69
2016,5,4,16,15,297.5,207.5,4.4,14.5,367.5,294.42,231.98
2016,5,4,16,30,179.0,204.0,4.4,14.0,289.0,238.86,188.47
2016,5,4,16,45,174.0,180.0,4.45,14.0,255.0,204.47,159.69
2016,5,4,17,0,169.0,156.0,4.5,14.0,221.0,170.83,131.37
2016,5,4,17,15,146.0,136.5,4.35,13.5,186.5,139.07,105.86
2016,5,4,17,30,123.0,117.0,4.2,13.0,152.0,109.99,83.32
2016,5,4,17,45,100.5,94.5,4.05,12.5,119.5,81.51,62.21
2016,5,4,18,0,78.0,72.0,3.9,12.0,87.0,60.11,48.07
2016,5,4,18,15,48.0,51.0,3.7,11.5,59.0,43.55,32.76
2016,5,4,18,30,18.0,30.0,3.5,11.0,31.0,27.7,17.37
2016,5,4,18,45,9.0,15.0,3.35,10.5,15.5,14.27,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,11.5,10.5,1.85,8.5,11.5,11.79,0.0
2016,5,5,5,30,23.0,21.0,2.1,9.0,23.0,27.01,10.07
2016,5,5,5,45,77.5,41.0,2.35,9.5,53.0,64.21,45.05
2016,5,5,6,0,132.0,61.0,2.6,10.0,83.0,109.02,83.53
2016,5,5,6,15,172.0,81.5,2.75,10.0,120.0,152.1,121.53
2016,5,5,6,30,212.0,102.0,2.9,10.0,157.0,199.29,162.97
2016,5,5,6,45,237.0,123.0,3.05,10.5,197.0,244.26,201.79
2016,5,5,7,0,262.0,144.0,3.2,11.0,237.0,291.47,241.59
2016,5,5,7,15,296.0,157.5,3.2,11.0,278.5,337.38,280.0
2016,5,5,7,30,330.0,171.0,3.2,11.0,320.0,386.14,320.01
2016,5,5,7,45,259.0,205.0,3.2,11.5,330.5,392.15,322.51
2016,5,5,8,0,188.0,239.0,3.2,12.0,341.0,384.08,313.38
2016,5,5,8,15,236.0,256.0,3.15,12.0,396.0,444.38,361.24
2016,5,5,8,30,284.0,273.0,3.1,12.0,451.0,515.59,416.24
2016,5,5,8,45,152.0,263.0,3.1,12.5,359.0,399.83,321.81
2016,5,5,9,0,20.0,253.0,3.1,13.0,267.0,267.69,212.86
2016,5,5,9,15,17.0,250.5,3.1,13.0,263.5,262.57,208.61
2016,5,5,9,30,14.0,248.0,3.1,13.0,260.0,257.35,203.98
2016,5,5,9,45,73.0,327.5,3.1,13.5,388.0,401.61,317.63
2016,5,5,10,0,132.0,407.0,3.1,14.0,516.0,550.61,429.6
2016,5,5,10,15,72.5,331.0,3.15,14.0,391.5,405.7,318.18
2016,5,5,10,30,13.0,255.0,3.2,14.0,267.0,263.29,206.31
2016,5,5,10,45,15.0,277.0,3.25,14.5,291.5,287.18,224.79
2016,5,5,11,0,17.0,299.0,3.3,15.0,316.0,311.0,242.6
2016,5,5,11,15,18.5,311.5,3.35,15.0,329.0,324.69,252.98
2016,5,5,11,30,20.0,324.0,3.4,15.0,342.0,338.25,263.29
2016,5,5,11,45,21.0,325.0,3.5,15.5,344.5,339.7,263.9
2016,5,5,12,0,22.0,326.0,3.6,16.0,347.0,341.02,264.5
2016,5,5,12,15,20.0,319.0,3.6,16.0,338.0,331.42,257.09
2016,5,5,12,30,18.0,312.0,3.6,16.0,329.0,321.83,249.74
2016,5,5,12,45,14.5,266.5,3.65,16.5,280.5,273.09,211.88
2016,5,5,13,0,11.0,221.0,3.7,17.0,232.0,224.8,174.17
2016,5,5,13,15,9.0,195.5,3.65,17.0,204.0,197.69,153.09
2016,5,5,13,30,7.0,170.0,3.6,17.0,176.0,170.79,131.99
2016,5,5,13,45,3.5,145.0,3.6,17.0,148.0,143.36,110.27
2016,5,5,14,0,0.0,120.0,3.6,17.0,120.0,116.24,88.64
2016,5,5,14,15,4.0,159.0,3.55,16.5,162.0,156.78,121.57
2016,5,5,14,30,8.0,198.0,3.5,16.0,204.0,196.72,153.83
2016,5,5,14,45,14.0,228.5,3.5,16.0,239.0,229.11,179.77
2016,5,5,15,0,20.0,259.0,3.5,16.0,274.0,260.44,204.78
2016,5,5,15,15,10.5,207.0,3.4,15.5,215.0,204.48,161.0
2016,5,5,15,30,1.0,155.0,3.3,15.0,156.0,149.57,117.47
2016,5,5,15,45,6.0,172.0,3.25,15.0,175.5,167.44,132.4
2016,5,5,16,0,11.0,189.0,3.2,15.0,195.0,184.27,146.34
2016,5,5,16,15,188.0,184.0,3.1,14.5,274.5,237.37,187.59
2016,5,5,16,30,365.0,179.0,3.0,14.0,354.0,271.98,210.52
2016,5,5,16,45,489.0,138.5,2.95,14.0,344.0,242.55,180.16
2016,5,5,17,0,613.0,98.0,2.9,14.0,334.0,201.81,138.9
2016,5,5,17,15,564.5,90.0,2.6,13.5,282.5,152.04,98.06
2016,5,5,17,30,516.0,82.0,2.3,13.0,231.0,107.8,65.7
2016,5,5,17,45,445.0,72.5,2.05,12.5,182.5,66.93,42.92
2016,5,5,18,0,374.0,63.0,1.8,12.0,134.0,46.71,36.2
2016,5,5,18,15,277.5,48.5,1.65,11.5,92.5,36.8,26.9
2016,5,5,18,30,181.0,34.0,1.5,11.0,51.0,26.36,16.47
2016,5,5,18,45,90.5,17.0,1.35,10.5,25.5,13.28,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,1.75,7.5,4.0,3.93,0.0
2016,5,6,5,30,0.0,8.0,1.9,8.0,8.0,7.71,0.0
2016,5,6,5,45,0.0,18.0,2.1,8.5,18.0,17.36,8.93
2016,5,6,6,0,0.0,28.0,2.3,9.0,28.0,27.02,17.6
2016,5,6,6,15,0.0,40.5,2.25,9.0,40.5,39.11,28.34
2016,5,6,6,30,0.0,53.0,2.2,9.0,53.0,51.21,38.97
2016,5,6,6,45,0.0,66.0,2.2,9.0,66.0,63.9,49.95
2016,5,6,7,0,0.0,79.0,2.2,9.0,79.0,76.73,60.87
2016,5,6,7,15,0.0,72.5,2.2,9.0,72.5,70.09,54.98
2016,5,6,7,30,0.0,66.0,2.2,9.0,66.0,63.8,49.4
2016,5,6,7,45,25.0,144.5,2.2,9.5,158.0,162.48,132.89
2016,5,6,8,0,50.0,223.0,2.2,10.0,250.0,264.4,215.95
2016,5,6,8,15,25.0,161.5,2.25,10.0,175.0,181.45,147.05
2016,5,6,8,30,0.0,100.0,2.3,10.0,100.0,96.92,76.12
2016,5,6,8,45,0.0,104.0,2.35,10.5,104.0,100.85,79.14
2016,5,6,9,0,0.0,108.0,2.4,11.0,108.0,104.79,82.04
2016,5,6,9,15,2.0,136.0,2.4,11.0,137.5,134.21,106.1
2016,5,6,9,30,4.0,164.0,2.4,11.0,167.0,163.83,130.03
2016,5,6,9,45,11.0,224.5,2.45,11.5,233.5,230.82,183.51
2016,5,6,10,0,18.0,285.0,2.5,12.0,300.0,298.48,236.18
2016,5,6,10,15,15.0,258.0,2.5,12.0,270.5,268.28,211.93
2016,5,6,10,30,12.0,231.0,2.5,12.0,241.0,238.27,188.09
2016,5,6,10,45,9.5,202.0,2.5,12.0,210.5,206.92,163.1
2016,5,6,11,0,7.0,173.0,2.5,12.0,180.0,175.73,138.1
2016,5,6,11,15,3.5,114.5,2.45,12.0,118.0,114.77,88.84
2016,5,6,11,30,0.0,56.0,2.4,12.0,56.0,54.3,39.3
2016,5,6,11,45,7.5,168.0,2.4,12.5,175.5,171.08,134.28
2016,5,6,12,0,15.0,280.0,2.4,13.0,295.0,288.57,226.29
2016,5,6,12,15,16.0,288.0,2.4,13.0,303.5,296.91,232.34
2016,5,6,12,30,17.0,296.0,2.4,13.0,312.0,305.1,238.69
2016,5,6,12,45,10.5,221.5,2.4,13.0,231.0,225.3,176.45
2016,5,6,13,0,4.0,147.0,2.4,13.0,150.0,146.34,113.82
2016,5,6,13,15,2.0,136.0,2.35,13.0,137.5,133.7,103.79
2016,5,6,13,30,0.0,125.0,2.3,13.0,125.0,121.19,93.72
2016,5,6,13,45,1.5,137.0,2.3,13.0,138.5,133.98,104.23
2016,5,6,14,0,3.0,149.0,2.3,13.0,152.0,146.62,114.58
2016,5,6,14,15,1.5,126.0,2.25,13.0,127.5,123.09,95.65
2016,5,6,14,30,0.0,103.0,2.2,13.0,103.0,99.74,76.78
2016,5,6,14,45,3.5,148.0,2.15,13.5,151.0,145.28,113.9
2016,5,6,15,0,7.0,193.0,2.1,14.0,199.0,190.01,149.78
2016,5,6,15,15,5.5,182.5,2.0,13.5,187.0,178.51,140.98
2016,5,6,15,30,4.0,172.0,1.9,13.0,175.0,167.17,132.42
2016,5,6,15,45,2.0,152.5,1.8,13.0,154.0,147.31,116.64
2016,5,6,16,0,0.0,133.0,1.7,13.0,133.0,127.74,100.99
2016,5,6,16,15,0.0,79.0,1.55,13.0,79.0,76.41,58.8
2016,5,6,16,30,0.0,25.0,1.4,13.0,25.0,24.14,14.94
2016,5,6,16,45,0.0,27.0,1.25,13.0,27.0,26.07,16.69
2016,5,6,17,0,0.0,29.0,1.1,13.0,29.0,27.99,18.41
2016,5,6,17,15,0.0,24.5,1.0,12.5,24.5,23.64,14.78
2016,5,6,17,30,0.0,20.0,0.9,12.0,20.0,19.29,11.08
2016,5,6,17,45,0.0,15.5,0.8,12.0,15.5,14.95,7.3
2016,5,6,18,0,0.0,11.0,0.7,12.0,11.0,10.6,3.92
2016,5,6,18,15,0.0,7.5,0.75,11.5,7.5,7.23,0.78
2016,5,6,18,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2016,5,6,18,45,0.0,2.0,0.85,10.5,2.0,1.93,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.55,7.5,6.0,5.9,0.0
2016,5,7,5,30,0.0,12.0,1.8,8.0,12.0,11.57,2.33
2016,5,7,5,45,0.0,26.5,2.1,8.5,26.5,25.59,15.88
2016,5,7,6,0,0.0,41.0,2.4,9.0,41.0,39.76,28.55
2016,5,7,6,15,0.0,58.5,2.45,9.0,58.5,57.28,44.03
2016,5,7,6,30,0.0,76.0,2.5,9.0,76.0,74.74,59.28
2016,5,7,6,45,0.0,95.5,2.55,9.5,95.5,94.26,75.9
2016,5,7,7,0,0.0,115.0,2.6,10.0,115.0,113.75,92.14
2016,5,7,7,15,0.0,103.0,2.65,10.5,103.0,100.7,80.63
2016,5,7,7,30,0.0,91.0,2.7,11.0,91.0,88.29,69.73
2016,5,7,7,45,138.0,160.5,2.75,11.5,236.0,258.76,213.82
2016,5,7,8,0,276.0,230.0,2.8,12.0,381.0,442.31,361.16
2016,5,7,8,15,153.0,237.0,2.8,12.0,322.5,362.97,294.62
2016,5,7,8,30,30.0,244.0,2.8,12.0,264.0,273.17,219.27
2016,5,7,8,45,32.5,263.5,2.85,12.5,286.0,296.17,236.9
2016,5,7,9,0,35.0,283.0,2.9,13.0,308.0,319.22,254.02
2016,5,7,9,15,20.5,231.0,2.85,13.0,246.0,245.69,195.11
2016,5,7,9,30,6.0,179.0,2.8,13.0,184.0,180.59,142.46
2016,5,7,9,45,8.0,200.5,2.8,13.5,207.5,203.95,160.79
2016,5,7,10,0,10.0,222.0,2.8,14.0,231.0,227.37,178.79
2016,5,7,10,15,5.0,160.5,2.8,14.0,165.0,161.39,125.95
2016,5,7,10,30,0.0,99.0,2.8,14.0,99.0,96.1,73.13
2016,5,7,10,45,12.0,220.0,2.8,14.5,231.0,227.26,178.15
2016,5,7,11,0,24.0,341.0,2.8,15.0,363.0,360.1,280.13
2016,5,7,11,15,18.0,286.0,2.75,15.0,302.5,298.66,232.33
2016,5,7,11,30,12.0,231.0,2.7,15.0,242.0,237.8,185.11
2016,5,7,11,45,6.0,153.0,2.65,15.5,158.5,154.88,119.54
2016,5,7,12,0,0.0,75.0,2.6,16.0,75.0,72.77,53.54
2016,5,7,12,15,0.0,92.5,2.55,16.0,92.5,89.79,67.33
2016,5,7,12,30,0.0,110.0,2.5,16.0,110.0,106.81,80.98
2016,5,7,12,45,5.5,161.0,2.5,16.0,166.5,161.57,124.83
2016,5,7,13,0,11.0,212.0,2.5,16.0,223.0,216.01,167.78
2016,5,7,13,15,5.5,165.5,2.5,16.0,171.0,165.44,127.81
2016,5,7,13,30,0.0,119.0,2.5,16.0,119.0,115.37,87.95
2016,5,7,13,45,0.0,112.5,2.55,16.0,112.5,109.03,83.03
2016,5,7,14,0,0.0,106.0,2.6,16.0,106.0,102.7,78.06
2016,5,7,14,15,4.0,150.0,2.6,15.5,153.0,148.11,114.98
2016,5,7,14,30,8.0,194.0,2.6,15.0,200.0,192.9,151.13
2016,5,7,14,45,6.5,186.0,2.65,15.0,191.0,183.64,143.9
2016,5,7,15,0,5.0,178.0,2.7,15.0,182.0,174.52,136.89
2016,5,7,15,15,9.5,198.5,2.65,14.5,205.0,195.92,154.67
2016,5,7,15,30,14.0,219.0,2.6,14.0,228.0,216.43,171.7
2016,5,7,15,45,7.0,187.0,2.6,14.0,191.5,181.93,144.31
2016,5,7,16,0,0.0,155.0,2.6,14.0,155.0,148.3,117.49
2016,5,7,16,15,0.0,122.0,2.55,13.5,122.0,117.13,92.5
2016,5,7,16,30,0.0,89.0,2.5,13.0,89.0,85.97,67.07
2016,5,7,16,45,0.0,87.0,2.5,13.0,87.0,83.9,65.62
2016,5,7,17,0,0.0,85.0,2.5,13.0,85.0,81.74,64.02
2016,5,7,17,15,0.0,72.0,2.4,12.5,72.0,69.4,53.86
2016,5,7,17,30,0.0,59.0,2.3,12.0,59.0,57.02,43.47
2016,5,7,17,45,0.0,46.5,2.2,12.0,46.5,44.92,33.05
2016,5,7,18,0,0.0,34.0,2.1,12.0,34.0,32.82,23.85
2016,5,7,18,15,0.0,23.5,2.0,11.5,23.5,22.68,14.49
2016,5,7,18,30,0.0,13.0,1.9,11.0,13.0,12.53,5.02
2016,5,7,18,45,0.0,6.5,1.8,10.5,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,11.0,1.1,8.5,11.0,10.81,0.0
2016,5,8,5,30,0.0,22.0,1.3,9.0,22.0,21.43,9.68
2016,5,8,5,45,24.0,41.5,1.55,9.5,45.5,48.96,34.63
2016,5,8,6,0,48.0,61.0,1.8,10.0,69.0,77.68,59.51
2016,5,8,6,15,64.5,82.5,1.85,10.0,97.5,108.45,86.53
2016,5,8,6,30,81.0,104.0,1.9,10.0,126.0,144.82,118.1
2016,5,8,6,45,93.5,125.5,1.95,10.5,156.0,177.39,145.77
2016,5,8,7,0,106.0,147.0,2.0,11.0,186.0,211.08,173.79
2016,5,8,7,15,59.5,153.0,1.95,11.5,176.0,190.37,155.71
2016,5,8,7,30,13.0,159.0,1.9,12.0,166.0,165.7,133.92
2016,5,8,7,45,84.0,201.5,1.85,12.5,247.5,262.12,213.27
2016,5,8,8,0,155.0,244.0,1.8,13.0,329.0,366.89,296.22
2016,5,8,8,15,84.0,228.0,1.8,13.0,275.0,295.48,237.45
2016,5,8,8,30,13.0,212.0,1.8,13.0,221.0,219.83,174.92
2016,5,8,8,45,20.5,242.5,1.8,13.5,257.0,257.14,204.17
2016,5,8,9,0,28.0,273.0,1.8,14.0,293.0,302.56,238.81
2016,5,8,9,15,29.5,290.0,1.85,14.0,312.5,321.89,253.12
2016,5,8,9,30,31.0,307.0,1.9,14.0,332.0,341.18,267.44
2016,5,8,9,45,18.0,237.0,2.0,14.5,252.0,249.84,195.77
2016,5,8,10,0,5.0,167.0,2.1,15.0,172.0,167.79,130.48
2016,5,8,10,15,6.0,172.0,2.2,15.0,178.0,173.74,135.29
2016,5,8,10,30,7.0,177.0,2.3,15.0,184.0,179.69,139.91
2016,5,8,10,45,9.5,206.5,2.4,15.5,215.5,211.38,164.54
2016,5,8,11,0,12.0,236.0,2.5,16.0,247.0,243.09,188.84
2016,5,8,11,15,17.0,289.0,2.6,16.0,305.0,300.65,233.18
2016,5,8,11,30,22.0,342.0,2.7,16.0,363.0,358.17,276.79
2016,5,8,11,45,102.0,412.5,2.8,16.0,508.5,521.05,400.87
2016,5,8,12,0,182.0,483.0,2.9,16.0,654.0,668.08,508.47
2016,5,8,12,15,164.5,481.0,2.95,16.0,635.5,644.39,490.16
2016,5,8,12,30,147.0,479.0,3.0,16.0,617.0,620.52,472.8
2016,5,8,12,45,158.0,466.0,3.1,16.0,612.5,612.19,467.91
2016,5,8,13,0,169.0,453.0,3.2,16.0,608.0,602.98,462.26
2016,5,8,13,15,185.5,450.0,3.25,16.0,617.0,607.44,466.41
2016,5,8,13,30,202.0,447.0,3.3,16.0,626.0,610.38,469.35
2016,5,8,13,45,144.5,426.0,3.35,16.0,552.5,533.73,412.08
2016,5,8,14,0,87.0,405.0,3.4,16.0,479.0,459.75,356.23
2016,5,8,14,15,89.5,388.0,3.45,16.0,461.5,440.08,342.34
2016,5,8,14,30,92.0,371.0,3.5,16.0,444.0,420.13,327.88
2016,5,8,14,45,461.0,246.0,3.55,16.0,584.0,540.79,428.05
2016,5,8,15,0,830.0,121.0,3.6,16.0,724.0,629.22,498.85
2016,5,8,15,15,815.5,118.0,3.6,15.5,681.5,577.71,458.54
2016,5,8,15,30,801.0,115.0,3.6,15.0,639.0,526.11,417.76
2016,5,8,15,45,781.0,112.0,3.65,15.0,592.0,472.06,373.2
2016,5,8,16,0,761.0,109.0,3.7,15.0,545.0,418.98,328.19
2016,5,8,16,15,736.5,105.0,3.7,14.5,495.5,362.07,279.61
2016,5,8,16,30,712.0,101.0,3.7,14.0,446.0,309.3,233.24
2016,5,8,16,45,684.5,94.0,3.75,14.0,395.5,255.24,185.01
2016,5,8,17,0,657.0,87.0,3.8,14.0,345.0,203.93,139.44
2016,5,8,17,15,612.0,80.5,3.7,13.5,293.5,153.45,97.33
2016,5,8,17,30,567.0,74.0,3.6,13.0,242.0,108.03,63.35
2016,5,8,17,45,515.0,64.0,3.55,12.5,194.0,64.47,37.82
2016,5,8,18,0,463.0,54.0,3.5,12.0,146.0,38.81,29.2
2016,5,8,18,15,366.0,43.5,3.3,11.5,103.0,32.48,23.18
2016,5,8,18,30,269.0,33.0,3.1,11.0,60.0,25.71,16.31
2016,5,8,18,45,134.5,16.5,2.95,10.5,30.0,12.74,0.0
2016,5,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,14.5,2.1,7.0,19.5,23.89,0.0
2016,5,9,5,30,142.0,29.0,2.3,7.0,39.0,64.7,37.12
2016,5,9,5,45,249.5,43.5,2.55,7.5,79.0,115.57,83.24
2016,5,9,6,0,357.0,58.0,2.8,8.0,119.0,177.06,136.45
2016,5,9,6,15,431.5,68.5,2.8,8.0,167.0,234.09,187.77
2016,5,9,6,30,506.0,79.0,2.8,8.0,215.0,300.77,246.95
2016,5,9,6,45,260.0,104.0,2.85,8.5,174.5,234.43,195.04
2016,5,9,7,0,14.0,129.0,2.9,9.0,134.0,135.46,110.86
2016,5,9,7,15,36.0,158.0,2.9,9.5,173.5,182.68,150.55
2016,5,9,7,30,58.0,187.0,2.9,10.0,213.0,228.09,187.81
2016,5,9,7,45,60.0,209.0,2.9,10.5,239.5,254.65,208.61
2016,5,9,8,0,62.0,231.0,2.9,11.0,266.0,281.23,229.12
2016,5,9,8,15,99.5,261.5,2.9,11.5,322.5,343.23,278.49
2016,5,9,8,30,137.0,292.0,2.9,12.0,379.0,415.36,334.51
2016,5,9,8,45,134.0,314.0,2.9,12.5,404.0,440.57,352.09
2016,5,9,9,0,131.0,336.0,2.9,13.0,429.0,465.1,369.1
2016,5,9,9,15,86.0,331.5,2.9,13.0,394.0,415.48,328.99
2016,5,9,9,30,41.0,327.0,2.9,13.0,359.0,371.33,292.98
2016,5,9,9,45,142.5,366.5,2.95,13.5,484.0,515.44,405.24
2016,5,9,10,0,244.0,406.0,3.0,14.0,609.0,654.95,508.97
2016,5,9,10,15,210.0,424.5,3.05,14.0,603.0,644.59,498.77
2016,5,9,10,30,176.0,443.0,3.1,14.0,597.0,632.27,488.14
2016,5,9,10,45,182.0,447.5,3.15,14.5,610.0,642.92,494.96
2016,5,9,11,0,188.0,452.0,3.2,15.0,623.0,652.88,501.16
2016,5,9,11,15,560.5,285.0,3.25,15.5,804.5,863.31,663.04
2016,5,9,11,30,933.0,118.0,3.3,16.0,986.0,1048.84,789.67
2016,5,9,11,45,933.0,119.0,3.35,16.5,990.5,1044.37,783.67
2016,5,9,12,0,933.0,120.0,3.4,17.0,995.0,1036.53,777.3
2016,5,9,12,15,932.5,119.5,3.45,17.0,992.5,1023.36,768.97
2016,5,9,12,30,932.0,119.0,3.5,17.0,990.0,1006.94,758.56
2016,5,9,12,45,929.0,119.0,3.6,17.0,979.0,985.53,745.16
2016,5,9,13,0,926.0,119.0,3.7,17.0,968.0,961.12,729.72
2016,5,9,13,15,922.5,118.0,3.75,17.0,950.0,932.4,710.94
2016,5,9,13,30,919.0,117.0,3.8,17.0,932.0,900.97,690.22
2016,5,9,13,45,912.0,117.0,3.9,17.0,906.5,865.07,666.49
2016,5,9,14,0,905.0,117.0,4.0,17.0,881.0,826.96,640.99
2016,5,9,14,15,897.5,115.0,4.0,17.0,849.5,784.56,611.71
2016,5,9,14,30,890.0,113.0,4.0,17.0,818.0,740.41,580.9
2016,5,9,14,45,879.5,111.0,4.05,17.0,780.0,692.71,546.25
2016,5,9,15,0,869.0,109.0,4.1,17.0,742.0,643.94,508.97
2016,5,9,15,15,856.0,106.5,4.05,16.5,699.5,592.43,469.31
2016,5,9,15,30,843.0,104.0,4.0,16.0,657.0,538.66,426.79
2016,5,9,15,45,826.0,101.0,3.95,16.0,610.0,484.0,381.53
2016,5,9,16,0,809.0,98.0,3.9,16.0,563.0,429.91,335.51
2016,5,9,16,15,786.0,94.0,3.8,15.5,512.5,373.53,287.12
2016,5,9,16,30,763.0,90.0,3.7,15.0,462.0,318.88,239.02
2016,5,9,16,45,731.0,86.0,3.65,14.5,409.5,263.88,190.32
2016,5,9,17,0,699.0,82.0,3.6,14.0,357.0,209.15,142.16
2016,5,9,17,15,655.0,76.0,3.45,13.5,305.0,156.91,98.33
2016,5,9,17,30,611.0,70.0,3.3,13.0,253.0,109.59,62.68
2016,5,9,17,45,543.5,63.0,3.2,12.5,202.0,65.62,37.62
2016,5,9,18,0,476.0,56.0,3.1,12.0,151.0,40.46,30.69
2016,5,9,18,15,376.0,45.0,3.0,11.5,107.0,33.72,24.31
2016,5,9,18,30,276.0,34.0,2.9,11.0,63.0,26.52,17.1
2016,5,9,18,45,138.0,17.0,2.8,10.5,31.5,13.11,0.25
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,92.0,14.0,2.35,7.5,21.0,26.41,0.0
2016,5,10,5,30,184.0,28.0,2.6,8.0,42.0,72.11,42.03
2016,5,10,5,45,298.5,40.0,2.85,8.5,83.0,124.79,89.23
2016,5,10,6,0,413.0,52.0,3.1,9.0,124.0,188.99,144.82
2016,5,10,6,15,221.5,76.0,3.05,9.5,116.5,163.99,131.49
2016,5,10,6,30,30.0,100.0,3.0,10.0,109.0,115.4,93.55
2016,5,10,6,45,38.0,121.0,3.0,10.5,134.0,142.27,116.42
2016,5,10,7,0,46.0,142.0,3.0,11.0,159.0,169.87,139.38
2016,5,10,7,15,170.5,162.5,2.85,11.5,239.0,268.31,221.89
2016,5,10,7,30,295.0,183.0,2.7,12.0,319.0,379.69,312.59
2016,5,10,7,45,536.0,142.0,2.6,13.0,425.0,512.49,419.13
2016,5,10,8,0,777.0,101.0,2.5,14.0,531.0,660.7,532.78
2016,5,10,8,15,797.0,104.5,2.35,14.5,579.0,711.06,565.52
2016,5,10,8,30,817.0,108.0,2.2,15.0,627.0,760.87,597.53
2016,5,10,8,45,834.5,110.0,2.1,16.0,671.5,806.19,624.63
2016,5,10,9,0,852.0,112.0,2.0,17.0,716.0,850.22,650.05
2016,5,10,9,15,863.5,114.0,2.0,17.5,756.0,882.59,669.1
2016,5,10,9,30,875.0,116.0,2.0,18.0,796.0,917.51,689.77
2016,5,10,9,45,877.5,121.5,2.0,18.5,828.0,945.5,705.57
2016,5,10,10,0,880.0,127.0,2.0,19.0,860.0,970.55,719.39
2016,5,10,10,15,887.0,128.5,2.0,19.5,887.0,992.7,731.27
2016,5,10,10,30,894.0,130.0,2.0,20.0,914.0,1011.89,741.23
2016,5,10,10,45,903.0,128.5,2.05,20.5,935.5,1026.85,749.16
2016,5,10,11,0,912.0,127.0,2.1,21.0,957.0,1038.69,755.18
2016,5,10,11,15,915.0,127.5,2.15,21.0,970.0,1043.39,758.22
2016,5,10,11,30,918.0,128.0,2.2,21.0,983.0,1044.74,759.31
2016,5,10,11,45,922.5,126.0,2.3,21.5,989.5,1041.67,756.86
2016,5,10,12,0,927.0,124.0,2.4,22.0,996.0,1035.25,752.37
2016,5,10,12,15,927.0,124.0,2.45,22.0,993.5,1023.12,745.21
2016,5,10,12,30,927.0,124.0,2.5,22.0,991.0,1007.76,736.06
2016,5,10,12,45,929.5,121.0,2.55,22.5,982.0,988.57,723.09
2016,5,10,13,0,932.0,118.0,2.6,23.0,973.0,966.2,708.12
2016,5,10,13,15,929.0,117.0,2.65,23.0,955.5,937.81,690.56
2016,5,10,13,30,926.0,116.0,2.7,23.0,938.0,906.66,671.12
2016,5,10,13,45,924.5,112.5,2.75,23.0,914.5,871.69,648.97
2016,5,10,14,0,923.0,109.0,2.8,23.0,891.0,834.15,624.9
2016,5,10,14,15,916.5,107.5,2.85,23.0,859.5,792.38,597.67
2016,5,10,14,30,910.0,106.0,2.9,23.0,828.0,748.73,568.82
2016,5,10,14,45,904.0,102.5,2.95,23.0,791.5,701.84,536.64
2016,5,10,15,0,898.0,99.0,3.0,23.0,755.0,653.44,501.18
2016,5,10,15,15,886.0,96.5,3.05,22.5,712.0,601.25,462.78
2016,5,10,15,30,874.0,94.0,3.1,22.0,669.0,548.55,422.68
2016,5,10,15,45,860.5,90.5,3.2,22.0,622.0,493.93,379.1
2016,5,10,16,0,847.0,87.0,3.3,22.0,575.0,436.81,332.26
2016,5,10,16,15,825.0,83.5,3.35,21.5,524.0,379.33,284.3
2016,5,10,16,30,803.0,80.0,3.4,21.0,473.0,323.41,236.28
2016,5,10,16,45,775.0,75.5,3.5,20.5,420.5,266.83,187.14
2016,5,10,17,0,747.0,71.0,3.6,20.0,368.0,212.96,140.31
2016,5,10,17,15,705.5,66.5,3.65,19.0,315.0,160.02,96.68
2016,5,10,17,30,664.0,62.0,3.7,18.0,262.0,108.8,58.48
2016,5,10,17,45,603.0,55.5,3.8,17.0,210.5,62.5,32.33
2016,5,10,18,0,542.0,49.0,3.9,16.0,159.0,34.14,24.6
2016,5,10,18,15,445.0,40.0,4.0,15.0,113.5,28.98,19.81
2016,5,10,18,30,348.0,31.0,4.1,14.0,68.0,23.47,14.34
2016,5,10,18,45,174.0,15.5,4.2,13.5,34.0,11.39,0.23
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,131.5,13.0,2.6,7.5,23.5,31.09,0.0
2016,5,11,5,30,263.0,26.0,2.8,8.0,47.0,86.52,51.04
2016,5,11,5,45,370.5,36.5,3.0,8.5,89.0,139.48,99.32
2016,5,11,6,0,478.0,47.0,3.2,9.0,131.0,204.0,156.01
2016,5,11,6,15,547.5,54.0,3.15,9.5,181.0,262.68,209.21
2016,5,11,6,30,617.0,61.0,3.1,10.0,231.0,328.31,267.47
2016,5,11,6,45,662.5,67.0,3.1,11.0,283.5,388.36,319.42
2016,5,11,7,0,708.0,73.0,3.1,12.0,336.0,450.9,371.55
2016,5,11,7,15,741.0,77.5,3.05,12.0,389.0,509.47,420.03
2016,5,11,7,30,774.0,82.0,3.0,12.0,442.0,569.81,468.41
2016,5,11,7,45,798.0,85.5,2.95,12.5,493.5,624.6,510.13
2016,5,11,8,0,822.0,89.0,2.9,13.0,545.0,679.7,550.05
2016,5,11,8,15,840.0,92.0,2.9,13.5,593.5,729.8,584.24
2016,5,11,8,30,858.0,95.0,2.9,14.0,642.0,775.12,614.28
2016,5,11,8,45,870.5,98.5,2.9,14.5,686.5,819.23,642.96
2016,5,11,9,0,883.0,102.0,2.9,15.0,731.0,861.63,669.97
2016,5,11,9,15,893.5,104.5,2.9,15.5,770.5,899.27,693.26
2016,5,11,9,30,904.0,107.0,2.9,16.0,810.0,934.64,714.74
2016,5,11,9,45,762.5,190.5,2.95,16.5,801.0,922.13,703.64
2016,5,11,10,0,621.0,274.0,3.0,17.0,792.0,889.69,677.43
2016,5,11,10,15,770.5,197.0,3.0,17.0,860.5,963.03,729.04
2016,5,11,10,30,920.0,120.0,3.0,17.0,929.0,1027.32,770.82
2016,5,11,10,45,920.5,123.5,3.0,17.5,948.0,1039.41,776.05
2016,5,11,11,0,921.0,127.0,3.0,18.0,967.0,1048.11,779.63
2016,5,11,11,15,923.5,127.5,3.05,18.0,979.5,1052.32,782.32
2016,5,11,11,30,926.0,128.0,3.1,18.0,992.0,1053.17,782.96
2016,5,11,11,45,926.5,128.5,3.2,18.5,997.0,1048.65,779.16
2016,5,11,12,0,927.0,129.0,3.3,19.0,1002.0,1040.8,773.29
2016,5,11,12,15,926.5,128.5,3.35,19.0,999.0,1027.67,765.09
2016,5,11,12,30,926.0,128.0,3.4,19.0,996.0,1011.34,754.86
2016,5,11,12,45,933.0,121.5,3.5,19.5,988.0,992.91,742.24
2016,5,11,13,0,940.0,115.0,3.6,20.0,980.0,971.12,727.39
2016,5,11,13,15,936.5,114.0,3.65,20.0,961.5,942.13,708.73
2016,5,11,13,30,933.0,113.0,3.7,20.0,943.0,910.39,688.14
2016,5,11,13,45,930.0,110.5,3.8,20.0,918.5,874.99,665.17
2016,5,11,14,0,927.0,108.0,3.9,20.0,894.0,837.11,640.24
2016,5,11,14,15,919.5,106.5,3.95,20.0,862.0,794.49,611.48
2016,5,11,14,30,912.0,105.0,4.0,20.0,830.0,750.07,581.13
2016,5,11,14,45,902.0,103.0,4.05,20.0,792.0,701.91,547.09
2016,5,11,15,0,892.0,101.0,4.1,20.0,754.0,652.58,509.89
2016,5,11,15,15,879.0,99.0,4.05,19.5,711.0,600.61,470.38
2016,5,11,15,30,866.0,97.0,4.0,19.0,668.0,548.22,429.37
2016,5,11,15,45,848.5,94.5,4.0,19.0,620.0,490.73,382.6
2016,5,11,16,0,831.0,92.0,4.0,19.0,572.0,435.85,336.52
2016,5,11,16,15,809.0,88.5,3.95,18.5,521.5,379.23,288.44
2016,5,11,16,30,787.0,85.0,3.9,18.0,471.0,324.18,240.45
2016,5,11,16,45,757.0,80.5,3.85,17.5,418.5,267.96,191.06
2016,5,11,17,0,727.0,76.0,3.8,17.0,366.0,214.68,144.27
2016,5,11,17,15,685.5,70.5,3.6,16.0,313.5,159.09,97.94
2016,5,11,17,30,644.0,65.0,3.4,15.0,261.0,110.72,61.43
2016,5,11,17,45,585.0,58.0,3.2,14.5,210.0,65.1,34.79
2016,5,11,18,0,526.0,51.0,3.0,14.0,159.0,35.71,26.24
2016,5,11,18,15,430.5,42.0,2.75,13.0,114.0,30.63,21.48
2016,5,11,18,30,335.0,33.0,2.5,12.0,69.0,25.21,16.07
2016,5,11,18,45,167.5,16.5,2.3,11.5,34.5,12.18,1.42
2016,5,11,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,96.0,14.5,2.4,7.5,22.5,27.78,0.0
2016,5,12,5,30,192.0,29.0,2.7,8.0,45.0,75.95,46.37
2016,5,12,5,45,291.0,42.5,3.0,8.5,85.5,125.59,90.62
2016,5,12,6,0,390.0,56.0,3.3,9.0,126.0,187.35,144.46
2016,5,12,6,15,461.0,65.5,3.35,9.5,174.5,244.81,195.95
2016,5,12,6,30,532.0,75.0,3.4,10.0,223.0,309.41,252.91
2016,5,12,6,45,578.5,83.0,3.45,10.5,274.0,367.89,303.89
2016,5,12,7,0,625.0,91.0,3.5,11.0,325.0,430.29,356.63
2016,5,12,7,15,661.0,97.0,3.5,11.5,377.0,488.2,404.16
2016,5,12,7,30,697.0,103.0,3.5,12.0,429.0,548.32,451.97
2016,5,12,7,45,722.5,108.0,3.55,12.5,479.5,602.33,493.71
2016,5,12,8,0,748.0,113.0,3.6,13.0,530.0,656.93,534.77
2016,5,12,8,15,768.0,117.0,3.55,13.5,577.5,704.57,568.34
2016,5,12,8,30,788.0,121.0,3.5,14.0,625.0,753.79,601.73
2016,5,12,8,45,805.5,123.5,3.45,14.5,669.0,798.6,631.21
2016,5,12,9,0,823.0,126.0,3.4,15.0,713.0,842.19,659.31
2016,5,12,9,15,835.0,128.5,3.35,15.5,752.0,879.47,682.48
2016,5,12,9,30,847.0,131.0,3.3,16.0,791.0,914.72,703.94
2016,5,12,9,45,862.5,129.0,3.3,16.5,826.0,940.67,719.08
2016,5,12,10,0,878.0,127.0,3.3,17.0,861.0,969.73,736.34
2016,5,12,10,15,884.0,128.5,3.3,17.0,887.5,990.85,749.49
2016,5,12,10,30,890.0,130.0,3.3,17.0,914.0,1008.99,760.73
2016,5,12,10,45,894.0,131.0,3.35,17.5,933.5,1021.57,767.26
2016,5,12,11,0,898.0,132.0,3.4,18.0,953.0,1030.94,771.79
2016,5,12,11,15,900.5,132.5,3.4,18.0,965.5,1035.07,774.0
2016,5,12,11,30,903.0,133.0,3.4,18.0,978.0,1035.91,774.18
2016,5,12,11,45,903.0,134.0,3.4,18.5,982.5,1031.49,769.55
2016,5,12,12,0,903.0,135.0,3.4,19.0,987.0,1023.82,762.93
2016,5,12,12,15,902.0,135.0,3.45,19.0,984.0,1010.99,754.85
2016,5,12,12,30,901.0,135.0,3.5,19.0,981.0,995.04,744.78
2016,5,12,12,45,882.5,145.0,3.55,19.5,966.0,969.54,726.94
2016,5,12,13,0,864.0,155.0,3.6,20.0,951.0,941.69,707.6
2016,5,12,13,15,860.0,154.0,3.65,20.0,933.0,917.14,691.84
2016,5,12,13,30,856.0,153.0,3.7,20.0,915.0,886.45,671.78
2016,5,12,13,45,849.5,151.0,3.8,20.0,890.5,850.39,648.15
2016,5,12,14,0,843.0,149.0,3.9,20.0,866.0,812.33,622.9
2016,5,12,14,15,834.5,147.0,3.95,19.5,834.5,770.94,595.93
2016,5,12,14,30,826.0,145.0,4.0,19.0,803.0,728.07,567.14
2016,5,12,14,45,817.0,141.0,4.05,19.0,766.0,681.69,532.89
2016,5,12,15,0,808.0,137.0,4.1,19.0,729.0,634.3,497.09
2016,5,12,15,15,793.0,133.5,4.1,18.5,687.0,583.15,458.3
2016,5,12,15,30,778.0,130.0,4.1,18.0,645.0,532.01,418.38
2016,5,12,15,45,763.5,124.0,4.15,18.0,599.5,479.0,375.23
2016,5,12,16,0,749.0,118.0,4.2,18.0,554.0,424.06,329.43
2016,5,12,16,15,724.0,113.5,4.2,17.5,504.0,369.39,283.25
2016,5,12,16,30,699.0,109.0,4.2,17.0,454.0,316.72,237.64
2016,5,12,16,45,672.0,101.5,4.2,16.5,403.5,263.07,190.7
2016,5,12,17,0,645.0,94.0,4.2,16.0,353.0,212.12,146.08
2016,5,12,17,15,600.0,87.5,4.15,15.0,301.5,162.2,104.69
2016,5,12,17,30,555.0,81.0,4.1,14.0,250.0,117.34,70.82
2016,5,12,17,45,496.5,71.0,4.1,13.5,201.5,73.97,44.31
2016,5,12,18,0,438.0,61.0,4.1,13.0,153.0,44.47,34.17
2016,5,12,18,15,345.0,49.5,4.0,12.0,109.5,37.03,27.26
2016,5,12,18,30,252.0,38.0,3.9,11.0,66.0,29.16,19.61
2016,5,12,18,45,126.0,19.0,3.85,10.5,33.0,14.62,3.57
2016,5,12,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,108.0,15.0,2.9,7.5,24.0,33.18,0.0
2016,5,13,5,30,216.0,30.0,3.2,8.0,48.0,81.97,50.85
2016,5,13,5,45,324.5,42.0,3.5,8.5,90.5,134.72,97.38
2016,5,13,6,0,433.0,54.0,3.8,9.0,133.0,199.0,153.47
2016,5,13,6,15,222.5,76.0,3.9,9.0,117.5,164.95,132.94
2016,5,13,6,30,12.0,98.0,4.0,9.0,102.0,102.54,83.07
2016,5,13,6,45,19.0,118.0,4.1,9.5,125.0,126.39,103.4
2016,5,13,7,0,26.0,138.0,4.2,10.0,148.0,154.97,127.32
2016,5,13,7,15,45.0,165.0,4.15,10.5,185.5,195.11,160.66
2016,5,13,7,30,64.0,192.0,4.1,11.0,223.0,236.97,194.85
2016,5,13,7,45,190.0,210.5,4.1,11.5,314.5,347.65,286.74
2016,5,13,8,0,316.0,229.0,4.1,12.0,406.0,470.11,385.25
2016,5,13,8,15,349.0,243.5,4.05,12.5,454.5,522.58,424.87
2016,5,13,8,30,382.0,258.0,4.0,13.0,503.0,576.72,465.26
2016,5,13,8,45,619.5,186.5,4.0,13.5,615.5,717.95,576.11
2016,5,13,9,0,857.0,115.0,4.0,14.0,728.0,859.6,677.95
2016,5,13,9,15,868.0,117.0,4.0,14.0,767.0,891.56,698.4
2016,5,13,9,30,879.0,119.0,4.0,14.0,806.0,926.05,721.34
2016,5,13,9,45,894.5,117.0,4.05,14.5,841.5,958.12,741.34
2016,5,13,10,0,910.0,115.0,4.1,15.0,877.0,987.85,759.6
2016,5,13,10,15,915.5,116.0,4.2,15.0,903.5,1008.53,773.31
2016,5,13,10,30,921.0,117.0,4.3,15.0,930.0,1026.14,785.03
2016,5,13,10,45,924.5,118.0,4.45,15.5,949.5,1038.59,792.68
2016,5,13,11,0,928.0,119.0,4.6,16.0,969.0,1047.73,798.18
2016,5,13,11,15,930.0,119.5,4.75,16.0,981.0,1051.51,801.66
2016,5,13,11,30,932.0,120.0,4.9,16.0,993.0,1051.9,802.94
2016,5,13,11,45,936.0,118.0,5.05,16.0,998.0,1048.34,801.59
2016,5,13,12,0,940.0,116.0,5.2,16.0,1003.0,1041.4,797.99
2016,5,13,12,15,939.0,116.0,5.35,16.0,1000.5,1028.25,790.11
2016,5,13,12,30,938.0,116.0,5.5,16.0,998.0,1011.87,780.0
2016,5,13,12,45,936.0,115.5,5.65,16.0,987.0,990.89,766.62
2016,5,13,13,0,934.0,115.0,5.8,16.0,976.0,966.87,751.04
2016,5,13,13,15,930.5,114.0,5.85,15.5,958.5,938.11,732.79
2016,5,13,13,30,927.0,113.0,5.9,15.0,941.0,906.62,712.44
2016,5,13,13,45,923.5,111.0,6.0,15.0,916.5,871.57,688.23
2016,5,13,14,0,920.0,109.0,6.1,15.0,892.0,834.1,662.03
2016,5,13,14,15,913.0,107.5,6.1,14.5,861.0,792.21,633.12
2016,5,13,14,30,906.0,106.0,6.1,14.0,830.0,748.49,602.5
2016,5,13,14,45,899.5,103.0,6.1,14.0,793.0,702.07,567.8
2016,5,13,15,0,893.0,100.0,6.1,14.0,756.0,654.19,529.71
2016,5,13,15,15,880.5,97.5,6.0,13.5,713.5,602.09,488.09
2016,5,13,15,30,868.0,95.0,5.9,13.0,671.0,549.54,445.01
2016,5,13,15,45,856.5,91.0,5.85,13.0,625.0,495.86,399.15
2016,5,13,16,0,845.0,87.0,5.8,13.0,579.0,439.45,349.97
2016,5,13,16,15,824.5,84.0,5.65,12.5,529.0,383.2,300.24
2016,5,13,16,30,804.0,81.0,5.5,12.0,479.0,328.35,250.57
2016,5,13,16,45,782.5,75.5,5.35,12.0,428.0,272.58,199.2
2016,5,13,17,0,761.0,70.0,5.2,12.0,377.0,218.81,149.85
2016,5,13,17,15,722.0,65.5,5.0,11.5,324.0,165.44,103.66
2016,5,13,17,30,683.0,61.0,4.8,11.0,271.0,116.4,65.34
2016,5,13,17,45,632.5,54.0,4.65,10.5,220.5,69.1,36.46
2016,5,13,18,0,582.0,47.0,4.5,10.0,170.0,32.08,23.43
2016,5,13,18,15,491.5,39.5,4.25,9.5,123.5,28.15,19.64
2016,5,13,18,30,401.0,32.0,4.0,9.0,77.0,23.98,15.34
2016,5,13,18,45,200.5,16.0,3.75,8.5,38.5,11.58,2.17
2016,5,13,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
