Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,36.5,14.5,2.0,8.5,18.0,21.27,0.0
2016,5,14,5,30,73.0,29.0,2.3,9.0,36.0,49.19,30.71
2016,5,14,5,45,113.5,48.0,2.6,9.5,65.5,84.09,61.72
2016,5,14,6,0,154.0,67.0,2.9,10.0,95.0,123.12,95.9
2016,5,14,6,15,176.0,87.5,2.95,10.5,129.5,161.4,129.88
2016,5,14,6,30,198.0,108.0,3.0,11.0,164.0,201.81,165.13
2016,5,14,6,45,212.0,128.0,3.05,11.5,199.0,239.99,197.79
2016,5,14,7,0,226.0,148.0,3.1,12.0,234.0,279.3,230.56
2016,5,14,7,15,215.0,173.0,3.1,12.0,264.5,305.31,251.86
2016,5,14,7,30,204.0,198.0,3.1,12.0,295.0,335.08,275.52
2016,5,14,7,45,128.0,214.5,3.1,12.5,277.5,311.31,253.95
2016,5,14,8,0,52.0,231.0,3.1,13.0,260.0,273.88,221.06
2016,5,14,8,15,62.5,257.0,3.05,13.5,295.0,310.68,249.63
2016,5,14,8,30,73.0,283.0,3.0,14.0,330.0,348.1,277.99
2016,5,14,8,45,109.5,312.0,2.95,14.5,388.5,410.49,325.95
2016,5,14,9,0,146.0,341.0,2.9,15.0,447.0,482.91,380.24
2016,5,14,9,15,275.0,333.5,2.9,15.5,544.5,599.43,469.21
2016,5,14,9,30,404.0,326.0,2.9,16.0,642.0,714.39,553.93
2016,5,14,9,45,246.0,364.0,2.95,16.5,559.0,616.81,476.28
2016,5,14,10,0,88.0,402.0,3.0,17.0,476.0,494.58,380.37
2016,5,14,10,15,207.5,411.5,3.1,17.0,593.5,628.27,482.62
2016,5,14,10,30,327.0,421.0,3.2,17.0,711.0,764.31,581.98
2016,5,14,10,45,635.0,264.5,3.3,17.5,841.5,915.71,696.14
2016,5,14,11,0,943.0,108.0,3.4,18.0,972.0,1051.63,786.44
2016,5,14,11,15,945.0,108.5,3.5,18.0,984.5,1055.52,788.14
2016,5,14,11,30,947.0,109.0,3.6,18.0,997.0,1055.97,788.86
2016,5,14,11,45,946.0,110.5,3.7,18.0,1001.0,1051.05,786.13
2016,5,14,12,0,945.0,112.0,3.8,18.0,1005.0,1042.73,781.25
2016,5,14,12,15,944.5,111.5,3.9,18.0,1002.5,1029.54,773.2
2016,5,14,12,30,944.0,111.0,4.0,18.0,1000.0,1013.1,763.02
2016,5,14,12,45,932.0,117.0,4.1,18.5,986.5,989.18,746.36
2016,5,14,13,0,920.0,123.0,4.2,19.0,973.0,962.58,727.92
2016,5,14,13,15,916.5,122.0,4.3,18.5,955.0,934.17,710.93
2016,5,14,13,30,913.0,121.0,4.4,18.0,937.0,903.08,692.08
2016,5,14,13,45,906.5,120.0,4.55,18.0,912.0,866.98,668.65
2016,5,14,14,0,900.0,119.0,4.7,18.0,887.0,828.69,643.33
2016,5,14,14,15,892.0,117.5,4.8,18.0,855.0,786.8,614.75
2016,5,14,14,30,884.0,116.0,4.9,18.0,823.0,743.21,584.57
2016,5,14,14,45,871.0,115.5,5.0,18.0,785.0,695.72,550.1
2016,5,14,15,0,858.0,115.0,5.1,18.0,747.0,647.39,513.05
2016,5,14,15,15,844.0,112.5,5.1,17.5,704.5,594.51,472.3
2016,5,14,15,30,830.0,110.0,5.1,17.0,662.0,542.54,431.04
2016,5,14,15,45,809.0,108.0,5.15,16.5,614.5,487.72,386.4
2016,5,14,16,0,788.0,106.0,5.2,16.0,567.0,433.92,341.23
2016,5,14,16,15,764.5,102.0,5.1,15.5,517.0,378.58,293.48
2016,5,14,16,30,741.0,98.0,5.0,15.0,467.0,322.42,244.1
2016,5,14,16,45,542.5,122.0,4.9,15.0,376.0,249.31,185.06
2016,5,14,17,0,344.0,146.0,4.8,15.0,285.0,199.71,148.19
2016,5,14,17,15,313.0,131.0,4.55,14.5,244.5,160.72,116.2
2016,5,14,17,30,282.0,116.0,4.3,14.0,204.0,125.18,88.66
2016,5,14,17,45,255.0,97.0,4.1,13.5,165.0,90.22,64.07
2016,5,14,18,0,228.0,78.0,3.9,13.0,126.0,61.46,49.32
2016,5,14,18,15,180.5,59.5,3.6,12.5,91.0,47.8,36.78
2016,5,14,18,30,133.0,41.0,3.3,12.0,56.0,33.63,23.53
2016,5,14,18,45,66.5,24.5,3.0,11.5,32.0,20.53,8.72
2016,5,14,19,0,0.0,8.0,2.7,11.0,8.0,7.86,0.0
2016,5,14,19,15,0.0,4.0,2.65,10.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,113.5,15.5,1.55,7.5,26.0,35.09,0.0
2016,5,15,5,30,227.0,31.0,1.8,8.0,52.0,85.64,54.45
2016,5,15,5,45,333.5,42.0,2.05,9.0,94.0,137.9,99.83
2016,5,15,6,0,440.0,53.0,2.3,10.0,136.0,201.26,154.61
2016,5,15,6,15,508.5,61.0,2.15,10.5,184.5,258.98,206.03
2016,5,15,6,30,577.0,69.0,2.0,11.0,233.0,323.53,262.18
2016,5,15,6,45,627.0,74.5,1.9,11.5,285.5,383.19,313.05
2016,5,15,7,0,677.0,80.0,1.8,12.0,338.0,447.06,365.49
2016,5,15,7,15,710.5,84.5,1.75,12.5,390.0,504.32,411.03
2016,5,15,7,30,744.0,89.0,1.7,13.0,442.0,562.1,455.35
2016,5,15,7,45,770.5,92.0,1.65,14.0,493.0,616.57,494.64
2016,5,15,8,0,797.0,95.0,1.6,15.0,544.0,671.61,532.34
2016,5,15,8,15,816.0,98.5,1.65,15.5,591.5,721.88,565.88
2016,5,15,8,30,835.0,102.0,1.7,16.0,639.0,771.5,598.35
2016,5,15,8,45,850.0,104.0,1.8,16.5,683.5,810.98,623.68
2016,5,15,9,0,865.0,106.0,1.9,17.0,728.0,853.07,650.64
2016,5,15,9,15,876.0,108.0,1.95,17.5,767.0,889.94,673.22
2016,5,15,9,30,887.0,110.0,2.0,18.0,806.0,924.65,694.16
2016,5,15,9,45,908.5,104.0,2.1,18.5,842.5,958.19,714.71
2016,5,15,10,0,930.0,98.0,2.2,19.0,879.0,989.62,733.77
2016,5,15,10,15,936.0,99.0,2.3,19.0,906.5,1011.19,747.74
2016,5,15,10,30,942.0,100.0,2.4,19.0,934.0,1029.63,759.84
2016,5,15,10,45,945.5,101.0,2.55,19.5,954.0,1042.37,767.43
2016,5,15,11,0,949.0,102.0,2.7,20.0,974.0,1051.75,772.91
2016,5,15,11,15,951.5,102.5,2.9,20.0,986.5,1056.19,777.25
2016,5,15,11,30,954.0,103.0,3.1,20.0,999.0,1057.19,779.4
2016,5,15,11,45,954.0,104.0,3.3,20.5,1004.0,1052.76,776.54
2016,5,15,12,0,954.0,105.0,3.5,21.0,1009.0,1044.91,771.47
2016,5,15,12,15,954.0,105.0,3.65,21.0,1006.5,1032.67,764.62
2016,5,15,12,30,954.0,105.0,3.8,21.0,1004.0,1017.12,755.6
2016,5,15,12,45,955.5,102.0,3.95,21.0,994.5,996.72,743.33
2016,5,15,13,0,957.0,99.0,4.1,21.0,985.0,973.12,728.85
2016,5,15,13,15,954.0,98.5,4.2,21.0,967.5,944.87,710.85
2016,5,15,13,30,951.0,98.0,4.3,21.0,950.0,913.79,690.82
2016,5,15,13,45,946.0,97.0,4.4,21.0,925.0,877.88,667.28
2016,5,15,14,0,941.0,96.0,4.5,21.0,900.0,839.58,642.17
2016,5,15,14,15,934.0,95.0,4.55,20.5,868.5,797.55,615.01
2016,5,15,14,30,927.0,94.0,4.6,20.0,837.0,753.65,586.07
2016,5,15,14,45,918.0,92.5,4.7,20.0,799.5,706.26,553.24
2016,5,15,15,0,909.0,91.0,4.8,20.0,762.0,657.59,516.5
2016,5,15,15,15,897.0,89.0,4.9,19.5,719.0,605.66,477.17
2016,5,15,15,30,885.0,87.0,5.0,19.0,676.0,553.2,436.1
2016,5,15,15,45,868.5,84.5,5.1,18.5,629.0,497.82,391.38
2016,5,15,16,0,852.0,82.0,5.2,18.0,582.0,442.85,345.48
2016,5,15,16,15,831.5,79.0,5.2,17.5,531.5,386.57,297.05
2016,5,15,16,30,811.0,76.0,5.2,17.0,481.0,328.47,246.0
2016,5,15,16,45,779.5,73.5,5.25,16.5,428.5,272.46,196.15
2016,5,15,17,0,748.0,71.0,5.3,16.0,376.0,219.5,148.96
2016,5,15,17,15,709.0,66.5,5.15,15.0,323.5,166.83,104.12
2016,5,15,17,30,670.0,62.0,5.0,14.0,271.0,118.49,66.59
2016,5,15,17,45,608.0,56.5,4.9,13.5,220.0,69.54,36.07
2016,5,15,18,0,546.0,51.0,4.8,13.0,169.0,35.16,25.89
2016,5,15,18,15,456.0,42.5,4.55,12.5,123.0,30.51,21.5
2016,5,15,18,30,366.0,34.0,4.3,12.0,77.0,25.55,16.58
2016,5,15,18,45,218.5,22.0,4.1,11.5,44.5,16.83,6.57
2016,5,15,19,0,71.0,10.0,3.9,11.0,12.0,9.83,0.0
2016,5,15,19,15,35.5,5.0,3.8,10.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,125.0,15.0,1.7,8.5,26.5,36.48,0.0
2016,5,16,5,30,250.0,30.0,1.9,9.0,53.0,90.12,57.38
2016,5,16,5,45,346.0,41.0,2.1,9.5,94.5,140.47,101.57
2016,5,16,6,0,442.0,52.0,2.3,10.0,136.0,201.35,154.81
2016,5,16,6,15,508.5,60.0,2.2,10.5,184.5,258.47,205.8
2016,5,16,6,30,575.0,68.0,2.1,11.0,233.0,322.21,261.38
2016,5,16,6,45,621.0,74.0,2.05,12.0,284.0,380.45,310.69
2016,5,16,7,0,667.0,80.0,2.0,13.0,335.0,442.5,361.2
2016,5,16,7,15,700.5,85.0,2.15,13.5,387.0,499.82,407.49
2016,5,16,7,30,734.0,90.0,2.3,14.0,439.0,557.66,452.87
2016,5,16,7,45,761.0,93.0,2.45,15.0,489.5,611.99,493.43
2016,5,16,8,0,788.0,96.0,2.6,16.0,540.0,666.96,532.84
2016,5,16,8,15,807.0,99.0,2.65,16.5,587.5,716.29,566.31
2016,5,16,8,30,826.0,102.0,2.7,17.0,635.0,764.99,598.75
2016,5,16,8,45,842.5,103.5,2.8,17.5,679.5,804.81,624.66
2016,5,16,9,0,859.0,105.0,2.9,18.0,724.0,847.37,652.26
2016,5,16,9,15,870.0,107.0,2.95,18.5,763.0,884.05,675.11
2016,5,16,9,30,881.0,109.0,3.0,19.0,802.0,918.58,696.3
2016,5,16,9,45,898.0,106.0,3.05,19.5,837.5,951.0,715.89
2016,5,16,10,0,915.0,103.0,3.1,20.0,873.0,981.16,733.84
2016,5,16,10,15,921.0,104.0,3.15,20.5,900.0,1002.44,745.81
2016,5,16,10,30,927.0,105.0,3.2,21.0,927.0,1020.65,755.82
2016,5,16,10,45,931.5,105.5,3.25,21.5,947.0,1033.68,762.49
2016,5,16,11,0,936.0,106.0,3.3,22.0,967.0,1043.41,767.12
2016,5,16,11,15,939.0,106.5,3.35,22.0,980.0,1048.3,770.19
2016,5,16,11,30,942.0,107.0,3.4,22.0,993.0,1049.79,771.19
2016,5,16,11,45,944.0,106.5,3.5,22.5,998.0,1045.85,767.7
2016,5,16,12,0,946.0,106.0,3.6,23.0,1003.0,1038.52,762.12
2016,5,16,12,15,946.0,106.0,3.7,23.0,1001.0,1026.4,754.97
2016,5,16,12,30,946.0,106.0,3.8,23.0,999.0,1010.99,745.73
2016,5,16,12,45,944.5,105.5,3.9,23.0,988.5,990.48,733.13
2016,5,16,13,0,943.0,105.0,4.0,23.0,978.0,966.89,718.47
2016,5,16,13,15,939.5,104.0,4.05,23.0,960.5,938.06,699.96
2016,5,16,13,30,936.0,103.0,4.1,23.0,943.0,906.5,679.52
2016,5,16,13,45,932.5,101.0,4.15,23.0,918.5,871.35,656.52
2016,5,16,14,0,929.0,99.0,4.2,23.0,894.0,833.76,631.67
2016,5,16,14,15,922.5,98.0,4.2,23.0,863.0,792.59,603.9
2016,5,16,14,30,916.0,97.0,4.2,23.0,832.0,749.54,574.56
2016,5,16,14,45,904.5,96.0,4.25,23.0,794.0,701.45,541.37
2016,5,16,15,0,893.0,95.0,4.3,23.0,756.0,652.32,504.66
2016,5,16,15,15,881.0,93.0,4.25,22.5,713.5,601.16,466.22
2016,5,16,15,30,869.0,91.0,4.2,22.0,671.0,549.5,426.24
2016,5,16,15,45,851.5,89.0,4.2,22.0,624.0,494.91,382.15
2016,5,16,16,0,834.0,87.0,4.2,22.0,577.0,438.15,335.25
2016,5,16,16,15,813.0,84.0,4.15,21.5,527.5,382.41,288.45
2016,5,16,16,30,792.0,81.0,4.1,21.0,478.0,328.11,241.6
2016,5,16,16,45,764.0,77.0,4.05,20.5,426.5,272.7,193.32
2016,5,16,17,0,736.0,73.0,4.0,20.0,375.0,219.98,147.25
2016,5,16,17,15,696.5,68.5,3.95,19.0,323.0,167.89,103.77
2016,5,16,17,30,657.0,64.0,3.9,18.0,271.0,117.24,64.86
2016,5,16,17,45,599.0,58.0,3.9,17.5,220.0,71.53,36.94
2016,5,16,18,0,541.0,52.0,3.9,17.0,169.0,35.87,26.08
2016,5,16,18,15,452.0,43.5,3.9,16.0,124.0,31.26,21.84
2016,5,16,18,30,363.0,35.0,3.9,15.0,79.0,26.34,17.07
2016,5,16,18,45,218.0,23.0,3.95,14.0,46.0,17.65,7.44
2016,5,16,19,0,73.0,11.0,4.0,13.0,13.0,10.81,0.0
2016,5,16,19,15,36.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,17,5,15,156.0,14.5,2.7,10.0,29.5,41.61,0.0
2016,5,17,5,30,312.0,29.0,3.0,11.0,59.0,101.91,64.42
2016,5,17,5,45,418.0,38.0,3.3,12.0,103.0,156.14,111.59
2016,5,17,6,0,524.0,47.0,3.6,13.0,147.0,221.93,168.7
2016,5,17,6,15,588.0,53.5,3.55,13.5,197.5,280.83,221.55
2016,5,17,6,30,652.0,60.0,3.5,14.0,248.0,346.03,278.65
2016,5,17,6,45,699.0,64.0,3.5,14.5,301.5,405.38,329.81
2016,5,17,7,0,746.0,68.0,3.5,15.0,355.0,469.64,383.25
2016,5,17,7,15,776.5,71.5,3.6,16.0,408.0,527.39,429.27
2016,5,17,7,30,807.0,75.0,3.7,17.0,461.0,586.62,474.79
2016,5,17,7,45,831.5,78.0,3.85,18.0,513.0,642.49,516.35
2016,5,17,8,0,856.0,81.0,4.0,19.0,565.0,695.29,552.9
2016,5,17,8,15,873.0,83.5,4.0,19.5,613.5,745.07,586.45
2016,5,17,8,30,890.0,86.0,4.0,20.0,662.0,793.94,618.73
2016,5,17,8,45,903.5,88.0,4.05,20.5,707.0,838.22,647.39
2016,5,17,9,0,917.0,90.0,4.1,21.0,752.0,880.8,674.5
2016,5,17,9,15,926.5,91.5,4.1,21.5,791.0,917.38,696.87
2016,5,17,9,30,936.0,93.0,4.1,22.0,830.0,951.57,717.39
2016,5,17,9,45,943.0,95.0,4.1,22.5,863.5,981.39,734.78
2016,5,17,10,0,950.0,97.0,4.1,23.0,897.0,1008.34,750.13
2016,5,17,10,15,955.0,98.0,4.0,23.0,924.0,1029.25,762.27
2016,5,17,10,30,960.0,99.0,3.9,23.0,951.0,1046.96,772.3
2016,5,17,10,45,963.5,99.5,3.85,23.5,971.0,1059.35,777.72
2016,5,17,11,0,967.0,100.0,3.8,24.0,991.0,1068.33,781.01
2016,5,17,11,15,969.0,100.5,3.7,24.0,1003.0,1072.34,782.33
2016,5,17,11,30,971.0,101.0,3.6,24.0,1015.0,1072.84,781.51
2016,5,17,11,45,971.5,101.0,3.5,24.5,1019.5,1067.84,775.74
2016,5,17,12,0,972.0,101.0,3.4,25.0,1024.0,1059.38,767.9
2016,5,17,12,15,971.0,101.0,3.3,25.0,1021.0,1046.03,758.58
2016,5,17,12,30,970.0,101.0,3.2,25.0,1018.0,1029.34,747.23
2016,5,17,12,45,968.5,100.0,3.15,25.5,1007.0,1007.94,731.91
2016,5,17,13,0,967.0,99.0,3.1,26.0,996.0,983.39,714.69
2016,5,17,13,15,963.5,98.0,3.05,26.0,978.0,954.02,695.81
2016,5,17,13,30,960.0,97.0,3.0,26.0,960.0,921.84,675.08
2016,5,17,13,45,954.0,96.5,3.0,26.0,934.0,885.41,651.83
2016,5,17,14,0,948.0,96.0,3.0,26.0,908.0,846.63,626.86
2016,5,17,14,15,941.0,94.5,3.0,26.0,876.0,803.96,599.04
2016,5,17,14,30,934.0,93.0,3.0,26.0,844.0,759.4,569.66
2016,5,17,14,45,924.5,91.5,3.0,26.0,806.5,711.49,537.6
2016,5,17,15,0,915.0,90.0,3.0,26.0,769.0,662.33,502.03
2016,5,17,15,15,903.0,88.0,2.95,26.0,726.0,610.23,463.07
2016,5,17,15,30,891.0,86.0,2.9,26.0,683.0,557.59,422.68
2016,5,17,15,45,876.0,83.0,2.85,26.0,635.5,502.27,379.21
2016,5,17,16,0,861.0,80.0,2.8,26.0,588.0,447.2,334.68
2016,5,17,16,15,841.0,77.5,2.75,25.5,538.0,391.2,288.82
2016,5,17,16,30,821.0,75.0,2.7,25.0,488.0,333.25,240.26
2016,5,17,16,45,793.5,71.5,2.65,24.5,435.5,276.91,192.19
2016,5,17,17,0,766.0,68.0,2.6,24.0,383.0,223.17,146.08
2016,5,17,17,15,728.0,63.5,2.4,23.0,330.5,169.66,102.05
2016,5,17,17,30,690.0,59.0,2.2,22.0,278.0,120.33,64.73
2016,5,17,17,45,633.0,54.0,2.05,21.0,227.0,73.93,36.91
2016,5,17,18,0,576.0,49.0,1.9,20.0,176.0,33.26,23.47
2016,5,17,18,15,490.5,41.0,1.95,19.0,129.5,28.95,19.58
2016,5,17,18,30,405.0,33.0,2.0,18.0,83.0,24.36,15.2
2016,5,17,18,45,260.5,22.0,2.05,17.5,49.0,16.6,6.81
2016,5,17,19,0,116.0,11.0,2.1,17.0,15.0,10.81,0.0
2016,5,17,19,15,58.0,5.5,2.05,16.5,7.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,142.0,15.5,1.5,11.5,29.0,40.95,2.9
2016,5,18,5,30,284.0,31.0,1.8,12.0,58.0,98.61,62.93
2016,5,18,5,45,383.5,41.0,2.15,13.0,101.0,150.9,107.96
2016,5,18,6,0,483.0,51.0,2.5,14.0,144.0,214.01,162.32
2016,5,18,6,15,547.0,58.0,2.55,14.5,193.5,271.38,213.17
2016,5,18,6,30,611.0,65.0,2.6,15.0,243.0,335.05,268.31
2016,5,18,6,45,654.0,71.0,2.65,15.5,294.5,393.71,318.24
2016,5,18,7,0,697.0,77.0,2.7,16.0,346.0,455.85,369.34
2016,5,18,7,15,728.5,81.5,2.65,16.5,398.0,511.67,413.71
2016,5,18,7,30,760.0,86.0,2.6,17.0,450.0,570.4,458.73
2016,5,18,7,45,783.5,89.5,2.6,18.0,500.0,624.07,497.67
2016,5,18,8,0,807.0,93.0,2.6,19.0,550.0,678.03,534.77
2016,5,18,8,15,824.5,96.0,2.6,19.5,597.5,726.95,567.15
2016,5,18,8,30,842.0,99.0,2.6,20.0,645.0,775.09,598.36
2016,5,18,8,45,855.5,101.5,2.6,21.0,688.5,814.14,621.44
2016,5,18,9,0,869.0,104.0,2.6,22.0,732.0,855.62,645.8
2016,5,18,9,15,879.0,105.5,2.6,22.5,770.5,891.14,666.92
2016,5,18,9,30,889.0,107.0,2.6,23.0,809.0,924.45,686.35
2016,5,18,9,45,901.0,106.5,2.65,23.5,842.5,955.06,704.26
2016,5,18,10,0,913.0,106.0,2.7,24.0,876.0,983.18,720.44
2016,5,18,10,15,918.0,107.0,2.8,24.0,902.5,1003.43,733.34
2016,5,18,10,30,923.0,108.0,2.9,24.0,929.0,1020.59,744.39
2016,5,18,10,45,924.5,110.0,3.0,24.5,947.5,1032.17,750.47
2016,5,18,11,0,926.0,112.0,3.1,25.0,966.0,1040.41,754.52
2016,5,18,11,15,928.0,113.0,3.2,25.0,978.0,1044.77,757.66
2016,5,18,11,30,930.0,114.0,3.3,25.0,990.0,1045.77,758.77
2016,5,18,11,45,928.0,115.5,3.4,25.5,993.5,1039.95,754.11
2016,5,18,12,0,926.0,117.0,3.5,26.0,997.0,1030.84,747.47
2016,5,18,12,15,925.0,117.0,3.55,26.0,994.5,1017.96,739.58
2016,5,18,12,30,924.0,117.0,3.6,26.0,992.0,1001.93,729.73
2016,5,18,12,45,921.0,117.0,3.7,26.5,981.0,980.93,715.59
2016,5,18,13,0,918.0,117.0,3.8,27.0,970.0,957.0,699.57
2016,5,18,13,15,914.5,116.0,3.9,26.5,952.5,928.84,683.44
2016,5,18,13,30,911.0,115.0,4.0,26.0,935.0,898.01,665.35
2016,5,18,13,45,908.0,112.5,4.1,26.0,911.0,863.63,643.35
2016,5,18,14,0,905.0,110.0,4.2,26.0,887.0,826.85,619.51
2016,5,18,14,15,898.0,108.5,4.3,25.5,856.0,785.76,593.6
2016,5,18,14,30,891.0,107.0,4.4,25.0,825.0,742.89,566.01
2016,5,18,14,45,879.0,106.5,4.5,25.0,787.5,696.03,533.7
2016,5,18,15,0,867.0,106.0,4.6,25.0,750.0,648.22,498.42
2016,5,18,15,15,854.5,103.5,4.65,24.5,708.0,597.54,460.87
2016,5,18,15,30,842.0,101.0,4.7,24.0,666.0,546.45,421.81
2016,5,18,15,45,824.0,98.5,4.8,23.5,619.5,490.19,377.72
2016,5,18,16,0,806.0,96.0,4.9,23.0,573.0,436.62,334.21
2016,5,18,16,15,784.5,92.5,4.85,22.0,524.0,381.71,288.75
2016,5,18,16,30,763.0,89.0,4.8,21.0,475.0,328.35,243.23
2016,5,18,16,45,741.0,83.0,4.8,20.0,425.0,274.32,196.35
2016,5,18,17,0,719.0,77.0,4.8,19.0,375.0,222.36,150.89
2016,5,18,17,15,680.5,72.0,4.7,18.0,323.5,168.07,105.24
2016,5,18,17,30,642.0,67.0,4.6,17.0,272.0,120.59,68.35
2016,5,18,17,45,591.5,60.0,4.5,16.5,222.5,75.12,39.5
2016,5,18,18,0,541.0,53.0,4.4,16.0,173.0,36.46,26.72
2016,5,18,18,15,455.5,44.5,4.35,15.0,127.5,31.87,22.51
2016,5,18,18,30,370.0,36.0,4.3,14.0,82.0,26.98,17.79
2016,5,18,18,45,234.5,24.0,4.3,13.5,48.5,18.35,8.59
2016,5,18,19,0,99.0,12.0,4.3,13.0,15.0,11.8,0.0
2016,5,18,19,15,49.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,127.0,17.5,4.6,8.0,30.0,40.43,5.91
2016,5,19,5,30,254.0,35.0,4.7,8.0,60.0,96.42,63.65
2016,5,19,5,45,362.5,45.0,4.8,8.5,103.5,150.0,110.18
2016,5,19,6,0,471.0,55.0,4.9,9.0,147.0,214.97,167.31
2016,5,19,6,15,536.5,62.5,5.0,9.5,196.5,272.91,220.03
2016,5,19,6,30,602.0,70.0,5.1,10.0,246.0,337.28,277.51
2016,5,19,6,45,532.5,93.5,5.2,10.5,271.5,361.39,300.7
2016,5,19,7,0,463.0,117.0,5.3,11.0,297.0,375.23,313.53
2016,5,19,7,15,518.0,121.5,5.05,11.5,349.5,434.08,362.4
2016,5,19,7,30,573.0,126.0,4.8,12.0,402.0,500.59,415.85
2016,5,19,7,45,568.5,144.5,4.6,12.5,443.0,543.49,448.28
2016,5,19,8,0,564.0,163.0,4.4,13.0,484.0,581.52,475.93
2016,5,19,8,15,538.5,189.0,4.3,13.5,516.5,613.4,497.72
2016,5,19,8,30,513.0,215.0,4.2,14.0,549.0,641.68,516.12
2016,5,19,8,45,706.0,157.0,4.15,14.5,650.0,759.08,605.48
2016,5,19,9,0,899.0,99.0,4.1,15.0,751.0,876.1,687.09
2016,5,19,9,15,909.5,101.0,4.05,15.5,790.5,913.49,709.84
2016,5,19,9,30,920.0,103.0,4.0,16.0,830.0,948.59,731.24
2016,5,19,9,45,919.0,110.0,4.0,17.0,861.5,975.85,745.88
2016,5,19,10,0,918.0,117.0,4.0,18.0,893.0,999.89,758.22
2016,5,19,10,15,923.5,118.5,4.05,18.0,920.0,1021.16,771.86
2016,5,19,10,30,929.0,120.0,4.1,18.0,947.0,1039.34,783.49
2016,5,19,10,45,934.0,120.0,4.2,18.5,967.0,1052.27,790.51
2016,5,19,11,0,939.0,120.0,4.3,19.0,987.0,1061.92,795.45
2016,5,19,11,15,941.0,120.5,4.35,19.0,999.0,1065.76,797.8
2016,5,19,11,30,943.0,121.0,4.4,19.0,1011.0,1066.19,797.98
2016,5,19,11,45,943.5,121.0,4.5,19.5,1015.5,1061.23,793.9
2016,5,19,12,0,944.0,121.0,4.6,20.0,1020.0,1052.92,787.69
2016,5,19,12,15,944.0,121.0,4.6,20.0,1017.5,1040.8,779.63
2016,5,19,12,30,944.0,121.0,4.6,20.0,1015.0,1025.43,769.49
2016,5,19,12,45,762.5,237.0,4.7,20.0,954.0,958.35,724.96
2016,5,19,13,0,581.0,353.0,4.8,20.0,893.0,886.84,671.95
2016,5,19,13,15,529.0,366.0,4.95,20.0,851.0,835.33,635.96
2016,5,19,13,30,477.0,379.0,5.1,20.0,809.0,784.71,599.87
2016,5,19,13,45,453.0,367.5,5.25,20.0,767.0,735.48,565.33
2016,5,19,14,0,429.0,356.0,5.4,20.0,725.0,686.69,530.49
2016,5,19,14,15,676.5,230.5,5.5,19.5,788.0,736.09,575.12
2016,5,19,14,30,924.0,105.0,5.6,19.0,851.0,765.44,601.68
2016,5,19,14,45,911.0,105.0,5.75,18.5,812.5,717.05,568.16
2016,5,19,15,0,898.0,105.0,5.9,18.0,774.0,667.72,531.32
2016,5,19,15,15,718.5,161.5,5.9,17.0,677.5,570.45,455.23
2016,5,19,15,30,539.0,218.0,5.9,16.0,581.0,490.01,391.15
2016,5,19,15,45,682.5,159.5,5.9,15.5,586.0,477.04,380.68
2016,5,19,16,0,826.0,101.0,5.9,15.0,591.0,451.03,357.29
2016,5,19,16,15,676.0,126.0,5.9,14.0,504.0,369.62,290.29
2016,5,19,16,30,526.0,151.0,5.9,13.0,417.0,305.29,237.47
2016,5,19,16,45,573.0,121.5,5.9,12.5,383.5,261.43,196.87
2016,5,19,17,0,620.0,92.0,5.9,12.0,350.0,212.38,150.77
2016,5,19,17,15,558.5,93.5,5.8,11.5,302.0,168.05,113.35
2016,5,19,17,30,497.0,95.0,5.7,11.0,254.0,130.52,84.69
2016,5,19,17,45,451.0,83.0,5.6,10.5,208.0,88.57,56.18
2016,5,19,18,0,405.0,71.0,5.5,10.0,162.0,51.82,41.31
2016,5,19,18,15,335.5,57.5,5.4,9.5,120.0,42.85,32.94
2016,5,19,18,30,266.0,44.0,5.3,9.0,78.0,33.56,24.04
2016,5,19,18,45,133.0,30.0,5.2,9.0,47.0,23.34,13.05
2016,5,19,19,0,0.0,16.0,5.1,9.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.1,9.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,147.0,16.5,3.8,6.5,31.5,43.46,9.11
2016,5,20,5,30,294.0,33.0,4.0,7.0,63.0,103.28,68.26
2016,5,20,5,45,404.0,42.0,4.2,7.5,107.5,158.04,116.15
2016,5,20,6,0,514.0,51.0,4.4,8.0,152.0,224.66,175.11
2016,5,20,6,15,578.0,57.5,4.45,8.5,202.5,283.19,228.68
2016,5,20,6,30,642.0,64.0,4.5,9.0,253.0,347.97,286.7
2016,5,20,6,45,473.0,104.0,4.55,9.5,258.0,342.71,285.65
2016,5,20,7,0,304.0,144.0,4.6,10.0,263.0,316.12,264.08
2016,5,20,7,15,289.0,169.5,4.5,10.5,295.5,349.74,291.48
2016,5,20,7,30,274.0,195.0,4.4,11.0,328.0,381.33,316.1
2016,5,20,7,45,324.0,208.5,4.35,11.5,381.5,440.9,363.71
2016,5,20,8,0,374.0,222.0,4.3,12.0,435.0,504.14,413.1
2016,5,20,8,15,628.0,156.0,4.3,12.0,550.0,648.4,529.98
2016,5,20,8,30,882.0,90.0,4.3,12.0,665.0,793.39,639.16
2016,5,20,8,45,628.5,198.5,4.3,12.5,622.5,739.82,594.02
2016,5,20,9,0,375.0,307.0,4.3,13.0,580.0,648.85,516.94
2016,5,20,9,15,280.5,347.0,4.45,13.0,557.0,618.68,491.38
2016,5,20,9,30,186.0,387.0,4.6,13.0,534.0,573.95,454.19
2016,5,20,9,45,184.0,404.5,4.75,13.5,555.5,593.81,468.0
2016,5,20,10,0,182.0,422.0,4.9,14.0,577.0,612.82,480.83
2016,5,20,10,15,567.0,262.5,5.05,14.0,764.5,837.03,660.23
2016,5,20,10,30,952.0,103.0,5.2,14.0,952.0,1044.33,809.8
2016,5,20,10,45,562.0,288.0,5.35,14.0,792.0,868.29,680.3
2016,5,20,11,0,172.0,473.0,5.5,14.0,632.0,658.27,512.6
2016,5,20,11,15,243.0,466.0,5.6,14.0,694.0,720.31,561.97
2016,5,20,11,30,314.0,459.0,5.7,14.0,756.0,787.95,613.73
2016,5,20,11,45,636.5,285.0,5.85,14.0,890.5,932.75,731.38
2016,5,20,12,0,959.0,111.0,6.0,14.0,1025.0,1057.95,822.29
2016,5,20,12,15,695.5,265.5,6.05,14.0,928.0,952.88,746.82
2016,5,20,12,30,432.0,420.0,6.1,14.0,831.0,840.58,656.46
2016,5,20,12,45,431.0,412.5,6.15,14.0,818.5,820.74,642.86
2016,5,20,13,0,430.0,405.0,6.2,14.0,806.0,799.53,627.77
2016,5,20,13,15,290.5,431.5,6.2,14.0,700.5,685.28,539.01
2016,5,20,13,30,151.0,458.0,6.2,14.0,595.0,577.72,453.96
2016,5,20,13,45,282.5,410.0,6.2,14.0,657.0,634.16,501.75
2016,5,20,14,0,414.0,362.0,6.2,14.0,719.0,680.69,540.74
2016,5,20,14,15,410.0,350.0,6.15,13.5,692.5,647.79,516.64
2016,5,20,14,30,406.0,338.0,6.1,13.0,666.0,614.3,492.02
2016,5,20,14,45,438.0,308.0,6.1,13.0,647.5,587.93,472.63
2016,5,20,15,0,470.0,278.0,6.1,13.0,629.0,558.15,450.06
2016,5,20,15,15,407.0,282.5,6.0,12.5,574.0,500.95,404.5
2016,5,20,15,30,344.0,287.0,5.9,12.0,519.0,450.26,363.75
2016,5,20,15,45,265.0,277.5,5.85,12.0,449.0,383.43,309.48
2016,5,20,16,0,186.0,268.0,5.8,12.0,379.0,326.59,263.25
2016,5,20,16,15,198.0,243.0,5.7,11.5,352.0,296.9,239.01
2016,5,20,16,30,210.0,218.0,5.6,11.0,325.0,266.02,213.06
2016,5,20,16,45,198.0,197.5,5.5,11.0,290.0,231.09,183.43
2016,5,20,17,0,186.0,177.0,5.4,11.0,255.0,197.5,154.91
2016,5,20,17,15,404.5,126.5,5.2,10.5,266.5,172.1,123.82
2016,5,20,17,30,623.0,76.0,5.0,10.0,278.0,128.58,77.72
2016,5,20,17,45,563.5,69.0,4.85,10.0,227.5,83.54,47.94
2016,5,20,18,0,504.0,62.0,4.7,10.0,177.0,45.31,35.45
2016,5,20,18,15,414.5,52.5,4.5,9.5,131.0,38.86,29.39
2016,5,20,18,30,325.0,43.0,4.3,9.0,85.0,33.4,23.96
2016,5,20,18,45,192.0,29.5,4.1,8.5,51.5,22.88,12.98
2016,5,20,19,0,59.0,16.0,3.9,8.0,18.0,15.73,0.0
2016,5,20,19,15,29.5,8.0,3.85,8.0,9.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,21,5,15,25.5,17.5,2.4,7.0,20.5,22.29,4.12
2016,5,21,5,30,51.0,35.0,2.5,7.0,41.0,48.87,32.96
2016,5,21,5,45,82.0,55.0,2.65,7.5,69.0,81.04,61.19
2016,5,21,6,0,113.0,75.0,2.8,8.0,97.0,116.29,92.19
2016,5,21,6,15,132.0,96.5,2.85,8.0,129.5,151.97,123.97
2016,5,21,6,30,151.0,118.0,2.9,8.0,162.0,189.47,156.93
2016,5,21,6,45,167.5,138.0,2.95,8.5,196.0,225.89,188.11
2016,5,21,7,0,184.0,158.0,3.0,9.0,230.0,263.76,219.82
2016,5,21,7,15,194.0,181.0,3.1,9.5,266.5,302.55,251.53
2016,5,21,7,30,204.0,204.0,3.2,10.0,303.0,341.91,282.99
2016,5,21,7,45,161.0,229.0,3.3,10.5,312.5,348.81,286.62
2016,5,21,8,0,118.0,254.0,3.4,11.0,322.0,351.53,286.58
2016,5,21,8,15,59.0,186.0,3.45,11.0,220.0,232.06,188.81
2016,5,21,8,30,0.0,118.0,3.5,11.0,118.0,114.68,90.44
2016,5,21,8,45,24.5,214.5,3.55,11.5,232.5,236.99,190.81
2016,5,21,9,0,49.0,311.0,3.6,12.0,347.0,359.88,287.73
2016,5,21,9,15,52.0,331.0,3.65,11.5,371.0,384.23,306.35
2016,5,21,9,30,55.0,351.0,3.7,11.0,395.0,408.52,325.23
2016,5,21,9,45,66.0,375.5,3.8,11.0,430.0,444.92,353.13
2016,5,21,10,0,77.0,400.0,3.9,11.0,465.0,481.46,380.88
2016,5,21,10,15,71.5,408.5,3.9,11.0,470.5,485.17,382.82
2016,5,21,10,30,66.0,417.0,3.9,11.0,476.0,488.43,384.59
2016,5,21,10,45,95.0,442.0,3.95,11.0,529.5,542.63,426.28
2016,5,21,11,0,124.0,467.0,4.0,11.0,583.0,604.2,472.65
2016,5,21,11,15,94.0,457.0,3.95,11.0,545.5,555.19,434.42
2016,5,21,11,30,64.0,447.0,3.9,11.0,508.0,513.38,401.81
2016,5,21,11,45,48.5,422.0,3.85,11.0,469.0,470.68,369.05
2016,5,21,12,0,33.0,397.0,3.8,11.0,430.0,428.28,336.28
2016,5,21,12,15,156.0,434.0,3.75,11.0,583.5,588.36,461.89
2016,5,21,12,30,279.0,471.0,3.7,11.0,737.0,742.24,577.29
2016,5,21,12,45,175.0,458.5,3.7,11.0,624.5,620.42,484.21
2016,5,21,13,0,71.0,446.0,3.7,11.0,512.0,503.28,393.89
2016,5,21,13,15,199.0,438.0,3.7,11.0,619.0,608.07,477.7
2016,5,21,13,30,327.0,430.0,3.7,11.0,726.0,703.88,551.69
2016,5,21,13,45,319.5,418.0,3.7,11.0,701.0,672.65,528.29
2016,5,21,14,0,312.0,406.0,3.7,11.0,676.0,641.13,505.28
2016,5,21,14,15,562.0,281.0,3.65,11.0,745.0,698.27,555.19
2016,5,21,14,30,812.0,156.0,3.6,11.0,814.0,735.17,587.99
2016,5,21,14,45,538.5,251.5,3.6,11.0,680.0,603.66,483.12
2016,5,21,15,0,265.0,347.0,3.6,11.0,546.0,493.4,393.65
2016,5,21,15,15,355.0,300.0,3.55,11.0,550.0,488.07,391.38
2016,5,21,15,30,445.0,253.0,3.5,11.0,554.0,472.63,379.75
2016,5,21,15,45,399.5,246.5,3.45,11.0,503.0,419.83,336.95
2016,5,21,16,0,354.0,240.0,3.4,11.0,452.0,373.12,298.71
2016,5,21,16,15,263.5,230.5,3.4,11.0,381.0,308.83,246.73
2016,5,21,16,30,173.0,221.0,3.4,11.0,310.0,256.66,204.97
2016,5,21,16,45,165.0,200.0,3.4,11.0,277.5,224.38,178.08
2016,5,21,17,0,157.0,179.0,3.4,11.0,245.0,193.05,151.78
2016,5,21,17,15,366.0,131.5,3.25,10.5,258.0,170.6,123.91
2016,5,21,17,30,575.0,84.0,3.1,10.0,271.0,131.32,81.92
2016,5,21,17,45,527.5,74.0,3.0,10.0,222.5,86.9,51.65
2016,5,21,18,0,480.0,64.0,2.9,10.0,174.0,47.96,37.86
2016,5,21,18,15,396.5,53.5,2.65,9.5,129.5,39.62,30.11
2016,5,21,18,30,313.0,43.0,2.4,9.0,85.0,32.62,23.33
2016,5,21,18,45,197.0,29.0,2.2,8.5,51.5,22.41,12.82
2016,5,21,19,0,81.0,15.0,2.0,8.0,18.0,11.7,0.0
2016,5,21,19,15,40.5,7.5,1.95,7.5,9.0,7.37,0.0
2016,5,21,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,5,15,133.0,18.0,1.85,6.5,32.0,42.64,12.7
2016,5,22,5,30,266.0,36.0,2.1,7.0,64.0,100.5,67.5
2016,5,22,5,45,361.5,47.5,2.4,8.0,107.0,153.27,113.3
2016,5,22,6,0,457.0,59.0,2.7,9.0,150.0,215.9,168.11
2016,5,22,6,15,228.5,78.0,2.7,9.0,123.5,170.67,138.01
2016,5,22,6,30,0.0,97.0,2.7,9.0,97.0,95.96,77.4
2016,5,22,6,45,4.0,115.0,2.7,9.5,117.0,115.73,94.11
2016,5,22,7,0,8.0,133.0,2.7,10.0,137.0,135.89,110.75
2016,5,22,7,15,87.5,170.0,2.6,10.5,212.5,224.28,185.01
2016,5,22,7,30,167.0,207.0,2.5,11.0,288.0,322.32,265.06
2016,5,22,7,45,471.5,158.0,2.45,11.5,421.0,491.28,403.42
2016,5,22,8,0,776.0,109.0,2.4,12.0,554.0,675.07,546.52
2016,5,22,8,15,440.0,203.5,2.4,12.0,460.0,555.91,448.04
2016,5,22,8,30,104.0,298.0,2.4,12.0,366.0,388.04,310.01
2016,5,22,8,45,118.5,322.0,2.4,12.5,404.5,435.74,346.55
2016,5,22,9,0,133.0,346.0,2.4,13.0,443.0,476.68,376.33
2016,5,22,9,15,142.5,366.5,2.45,13.0,475.5,509.83,400.61
2016,5,22,9,30,152.0,387.0,2.5,13.0,508.0,542.96,424.71
2016,5,22,9,45,103.5,384.0,2.55,13.5,468.0,488.76,381.4
2016,5,22,10,0,55.0,381.0,2.6,14.0,428.0,440.41,342.53
2016,5,22,10,15,102.5,415.5,2.7,14.0,506.5,522.45,405.4
2016,5,22,10,30,150.0,450.0,2.8,14.0,585.0,613.3,472.7
2016,5,22,10,45,208.5,454.5,2.9,14.5,645.5,675.72,518.21
2016,5,22,11,0,267.0,459.0,3.0,15.0,706.0,745.39,568.12
2016,5,22,11,15,357.5,438.0,3.1,15.0,773.5,812.45,618.02
2016,5,22,11,30,448.0,417.0,3.2,15.0,841.0,883.39,669.78
2016,5,22,11,45,330.0,453.0,3.35,15.0,766.0,793.57,603.57
2016,5,22,12,0,212.0,489.0,3.5,15.0,691.0,703.18,536.53
2016,5,22,12,15,360.0,446.0,3.6,15.0,788.5,803.32,613.74
2016,5,22,12,30,508.0,403.0,3.7,15.0,886.0,896.8,683.43
2016,5,22,12,45,478.5,404.0,3.8,15.0,855.5,857.24,655.03
2016,5,22,13,0,449.0,405.0,3.9,15.0,825.0,817.2,626.98
2016,5,22,13,15,383.0,418.0,4.0,14.5,771.5,754.62,582.46
2016,5,22,13,30,317.0,431.0,4.1,14.0,718.0,696.36,540.3
2016,5,22,13,45,370.0,395.0,4.2,14.0,721.0,692.66,540.38
2016,5,22,14,0,423.0,359.0,4.3,14.0,724.0,685.53,537.55
2016,5,22,14,15,266.5,375.5,4.35,14.0,603.0,563.35,443.27
2016,5,22,14,30,110.0,392.0,4.4,14.0,482.0,453.47,356.69
2016,5,22,14,45,167.0,373.5,4.45,14.0,502.5,467.21,369.45
2016,5,22,15,0,224.0,355.0,4.5,14.0,523.0,476.21,377.72
2016,5,22,15,15,377.5,288.0,4.5,13.5,552.0,490.69,392.14
2016,5,22,15,30,531.0,221.0,4.5,13.0,581.0,490.29,393.48
2016,5,22,15,45,528.0,204.0,4.5,13.0,541.0,444.72,356.16
2016,5,22,16,0,525.0,187.0,4.5,13.0,501.0,398.91,317.91
2016,5,22,16,15,412.0,196.5,4.4,12.5,430.5,334.12,265.0
2016,5,22,16,30,299.0,206.0,4.3,12.0,360.0,283.07,223.76
2016,5,22,16,45,277.0,186.0,4.25,12.0,317.0,240.99,188.23
2016,5,22,17,0,255.0,166.0,4.2,12.0,274.0,201.33,154.72
2016,5,22,17,15,234.5,148.0,4.05,11.5,237.0,166.08,125.43
2016,5,22,17,30,214.0,130.0,3.9,11.0,200.0,133.16,98.97
2016,5,22,17,45,360.5,96.0,3.75,10.5,189.5,96.3,65.0
2016,5,22,18,0,507.0,62.0,3.6,10.0,179.0,47.24,37.21
2016,5,22,18,15,425.0,52.0,3.35,9.5,134.0,38.07,28.73
2016,5,22,18,30,343.0,42.0,3.1,9.0,89.0,32.07,22.88
2016,5,22,18,45,171.5,31.0,2.85,9.0,54.5,24.0,14.28
2016,5,22,19,0,0.0,20.0,2.6,9.0,20.0,18.56,0.0
2016,5,22,19,15,0.0,10.0,2.55,8.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,73.5,18.5,2.2,7.5,26.0,32.27,9.98
2016,5,23,5,30,147.0,37.0,2.5,8.0,52.0,73.73,49.94
2016,5,23,5,45,201.0,53.5,2.8,8.5,87.0,116.98,87.77
2016,5,23,6,0,255.0,70.0,3.1,9.0,122.0,162.88,128.31
2016,5,23,6,15,290.0,87.5,3.1,9.5,162.0,208.5,168.97
2016,5,23,6,30,325.0,105.0,3.1,10.0,202.0,257.59,211.87
2016,5,23,6,45,357.0,118.5,3.15,10.5,244.0,304.23,251.9
2016,5,23,7,0,389.0,132.0,3.2,11.0,286.0,353.64,293.24
2016,5,23,7,15,409.5,149.5,3.2,11.5,331.0,403.29,333.51
2016,5,23,7,30,430.0,167.0,3.2,12.0,376.0,454.12,373.6
2016,5,23,7,45,602.0,135.5,3.2,12.5,462.0,557.14,456.21
2016,5,23,8,0,774.0,104.0,3.2,13.0,548.0,668.53,542.55
2016,5,23,8,15,792.5,107.5,3.2,13.5,595.0,717.33,575.71
2016,5,23,8,30,811.0,111.0,3.2,14.0,642.0,765.5,608.19
2016,5,23,8,45,821.0,116.0,3.25,14.5,684.5,807.42,635.84
2016,5,23,9,0,831.0,121.0,3.3,15.0,727.0,847.62,661.93
2016,5,23,9,15,842.0,123.0,3.3,15.0,765.0,883.51,685.65
2016,5,23,9,30,853.0,125.0,3.3,15.0,803.0,912.2,704.21
2016,5,23,9,45,869.5,122.5,3.35,15.5,837.5,943.98,723.89
2016,5,23,10,0,886.0,120.0,3.4,16.0,872.0,973.57,741.91
2016,5,23,10,15,891.5,121.0,3.5,16.0,898.5,993.77,755.25
2016,5,23,10,30,897.0,122.0,3.6,16.0,925.0,1011.01,766.72
2016,5,23,10,45,901.0,123.0,3.7,16.5,944.0,1023.7,773.77
2016,5,23,11,0,905.0,124.0,3.8,17.0,963.0,1033.22,778.77
2016,5,23,11,15,907.5,124.5,3.95,17.0,975.5,1037.51,782.19
2016,5,23,11,30,910.0,125.0,4.1,17.0,988.0,1038.53,783.53
2016,5,23,11,45,910.5,125.5,4.25,17.0,992.5,1034.3,781.42
2016,5,23,12,0,911.0,126.0,4.4,17.0,997.0,1026.84,777.39
2016,5,23,12,15,910.5,126.0,4.5,17.0,994.5,1014.73,770.16
2016,5,23,12,30,910.0,126.0,4.6,17.0,992.0,999.51,760.85
2016,5,23,12,45,885.5,140.0,4.7,17.0,976.0,972.44,743.35
2016,5,23,13,0,861.0,154.0,4.8,17.0,960.0,943.19,724.28
2016,5,23,13,15,857.0,153.0,4.85,16.5,942.5,916.06,707.58
2016,5,23,13,30,853.0,152.0,4.9,16.0,925.0,888.95,690.74
2016,5,23,13,45,846.5,151.0,5.0,16.0,900.5,854.44,667.41
2016,5,23,14,0,840.0,150.0,5.1,16.0,876.0,817.95,642.46
2016,5,23,14,15,831.5,147.5,5.1,16.0,845.0,776.69,613.25
2016,5,23,14,30,823.0,145.0,5.1,16.0,814.0,733.97,582.75
2016,5,23,14,45,817.5,139.5,5.1,16.0,779.0,689.19,548.85
2016,5,23,15,0,812.0,134.0,5.1,16.0,744.0,643.12,513.21
2016,5,23,15,15,798.0,131.0,5.0,15.5,702.5,593.32,474.41
2016,5,23,15,30,784.0,128.0,4.9,15.0,661.0,543.4,434.54
2016,5,23,15,45,772.0,121.5,4.8,15.0,616.5,491.31,391.24
2016,5,23,16,0,760.0,115.0,4.7,15.0,572.0,439.4,347.03
2016,5,23,16,15,737.0,111.0,4.6,14.5,523.0,383.37,299.22
2016,5,23,16,30,714.0,107.0,4.5,14.0,474.0,331.37,253.57
2016,5,23,16,45,442.0,141.0,4.4,14.0,360.5,245.69,186.28
2016,5,23,17,0,170.0,175.0,4.3,14.0,247.0,193.4,150.14
2016,5,23,17,15,156.0,154.0,4.15,13.5,213.5,161.43,123.99
2016,5,23,17,30,142.0,133.0,4.0,13.0,180.0,131.18,99.68
2016,5,23,17,45,129.5,111.0,3.85,13.0,148.0,102.07,77.01
2016,5,23,18,0,117.0,89.0,3.7,13.0,116.0,74.75,61.26
2016,5,23,18,15,219.5,66.5,3.55,12.5,102.0,53.04,41.68
2016,5,23,18,30,322.0,44.0,3.4,12.0,88.0,33.85,24.16
2016,5,23,18,45,209.5,30.0,3.25,11.5,54.0,23.12,13.53
2016,5,23,19,0,97.0,16.0,3.1,11.0,20.0,12.47,0.0
2016,5,23,19,15,48.5,8.0,3.1,10.5,10.0,7.86,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
