Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,24,5,15,125.0,19.0,3.25,8.5,32.5,42.95,15.44
2016,5,24,5,30,250.0,38.0,3.4,9.0,65.0,99.67,67.31
2016,5,24,5,45,347.0,48.5,3.6,9.5,107.5,150.99,111.59
2016,5,24,6,0,444.0,59.0,3.8,10.0,150.0,212.4,165.4
2016,5,24,6,15,252.0,88.0,3.85,10.0,142.5,190.71,154.36
2016,5,24,6,30,60.0,117.0,3.9,10.0,135.0,145.87,119.45
2016,5,24,6,45,69.0,138.0,3.95,10.5,162.5,174.74,143.94
2016,5,24,7,0,78.0,159.0,4.0,11.0,190.0,204.41,168.52
2016,5,24,7,15,54.5,172.0,4.0,11.5,195.0,207.49,170.16
2016,5,24,7,30,31.0,185.0,4.0,12.0,200.0,208.34,169.64
2016,5,24,7,45,16.5,174.0,4.0,12.5,182.0,182.78,147.55
2016,5,24,8,0,2.0,163.0,4.0,13.0,164.0,161.51,129.01
2016,5,24,8,15,13.5,204.5,4.0,13.0,213.5,212.05,170.13
2016,5,24,8,30,25.0,246.0,4.0,13.0,263.0,263.6,211.34
2016,5,24,8,45,21.0,248.5,4.05,13.5,263.5,263.15,209.83
2016,5,24,9,0,17.0,251.0,4.1,14.0,264.0,262.47,208.3
2016,5,24,9,15,183.0,302.5,4.1,14.0,448.0,477.13,380.95
2016,5,24,9,30,349.0,354.0,4.1,14.0,632.0,694.64,546.49
2016,5,24,9,45,201.5,368.0,4.2,14.5,530.0,571.09,448.09
2016,5,24,10,0,54.0,382.0,4.3,15.0,428.0,440.37,343.6
2016,5,24,10,15,61.0,401.5,4.35,15.0,455.0,467.44,364.4
2016,5,24,10,30,68.0,421.0,4.4,15.0,482.0,494.38,384.45
2016,5,24,10,45,175.5,438.5,4.5,15.5,600.5,626.24,485.37
2016,5,24,11,0,283.0,456.0,4.6,16.0,719.0,758.11,582.68
2016,5,24,11,15,296.0,450.0,4.6,16.0,728.0,763.41,585.97
2016,5,24,11,30,309.0,444.0,4.6,16.0,737.0,767.54,589.19
2016,5,24,11,45,609.5,288.5,4.7,16.0,870.5,910.0,701.92
2016,5,24,12,0,910.0,133.0,4.8,16.0,1004.0,1033.14,789.37
2016,5,24,12,15,909.5,133.0,4.8,16.0,1001.5,1021.03,780.15
2016,5,24,12,30,909.0,133.0,4.8,16.0,999.0,1005.83,769.85
2016,5,24,12,45,902.5,135.5,4.85,16.0,988.0,984.41,755.73
2016,5,24,13,0,896.0,138.0,4.9,16.0,977.0,960.26,739.73
2016,5,24,13,15,892.5,137.0,4.95,16.0,959.5,932.82,721.38
2016,5,24,13,30,889.0,136.0,5.0,16.0,942.0,902.8,701.14
2016,5,24,13,45,882.5,135.0,5.05,16.0,917.5,867.85,677.26
2016,5,24,14,0,876.0,134.0,5.1,16.0,893.0,830.8,651.7
2016,5,24,14,15,868.0,132.0,5.1,15.5,862.0,789.73,623.93
2016,5,24,14,30,860.0,130.0,5.1,15.0,831.0,747.05,594.63
2016,5,24,14,45,852.0,126.5,5.1,15.0,794.5,700.98,560.39
2016,5,24,15,0,844.0,123.0,5.1,15.0,758.0,653.82,523.73
2016,5,24,15,15,830.5,120.5,5.05,14.5,716.0,603.41,484.46
2016,5,24,15,30,817.0,118.0,5.0,14.0,674.0,552.77,443.96
2016,5,24,15,45,801.0,114.0,4.95,14.0,628.0,499.5,399.53
2016,5,24,16,0,785.0,110.0,4.9,14.0,582.0,446.74,354.43
2016,5,24,16,15,762.5,106.0,4.85,13.5,533.0,392.21,307.49
2016,5,24,16,30,740.0,102.0,4.8,13.0,484.0,336.65,258.69
2016,5,24,16,45,711.5,96.5,4.75,13.0,433.0,282.37,209.88
2016,5,24,17,0,683.0,91.0,4.7,13.0,382.0,230.84,163.43
2016,5,24,17,15,643.0,85.5,4.6,12.5,331.0,180.27,119.65
2016,5,24,17,30,603.0,80.0,4.5,12.0,280.0,134.09,82.32
2016,5,24,17,45,549.5,72.0,4.4,11.5,230.5,89.38,51.82
2016,5,24,18,0,496.0,64.0,4.3,11.0,181.0,50.8,34.37
2016,5,24,18,15,413.5,54.5,4.1,10.5,136.0,40.07,30.42
2016,5,24,18,30,331.0,45.0,3.9,10.0,91.0,34.67,25.13
2016,5,24,18,45,210.0,31.5,3.75,10.0,56.5,24.31,14.76
2016,5,24,19,0,89.0,18.0,3.6,10.0,22.0,14.09,0.0
2016,5,24,19,15,44.5,9.0,3.5,9.5,11.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,5,15,138.5,18.0,3.2,8.5,33.5,44.09,16.68
2016,5,25,5,30,277.0,36.0,3.3,9.0,67.0,103.87,69.91
2016,5,25,5,45,369.0,46.5,3.45,9.5,109.5,154.99,114.36
2016,5,25,6,0,461.0,57.0,3.6,10.0,152.0,215.98,168.06
2016,5,25,6,15,257.5,86.5,3.6,10.5,142.0,191.15,154.36
2016,5,25,6,30,54.0,116.0,3.6,11.0,132.0,142.17,115.87
2016,5,25,6,45,61.0,137.0,3.65,11.5,158.5,169.79,139.17
2016,5,25,7,0,68.0,158.0,3.7,12.0,185.0,198.02,162.41
2016,5,25,7,15,50.5,172.5,3.7,12.0,194.0,205.69,168.21
2016,5,25,7,30,33.0,187.0,3.7,12.0,203.0,211.68,172.33
2016,5,25,7,45,66.0,220.5,3.75,12.5,257.0,270.11,219.79
2016,5,25,8,0,99.0,254.0,3.8,13.0,311.0,331.26,268.44
2016,5,25,8,15,101.0,276.5,3.85,13.0,339.0,359.76,290.2
2016,5,25,8,30,103.0,299.0,3.9,13.0,367.0,388.14,311.73
2016,5,25,8,45,192.5,316.0,3.95,13.5,453.0,489.75,391.72
2016,5,25,9,0,282.0,333.0,4.0,14.0,539.0,597.37,473.75
2016,5,25,9,15,343.0,331.5,4.05,14.0,595.5,657.05,518.85
2016,5,25,9,30,404.0,330.0,4.1,14.0,652.0,726.2,570.38
2016,5,25,9,45,653.5,219.0,4.15,14.5,764.5,853.95,668.82
2016,5,25,10,0,903.0,108.0,4.2,15.0,877.0,977.38,753.17
2016,5,25,10,15,909.0,109.0,4.25,15.0,903.5,998.42,766.16
2016,5,25,10,30,915.0,110.0,4.3,15.0,930.0,1016.47,777.93
2016,5,25,10,45,918.5,111.5,4.35,15.5,949.5,1029.46,784.99
2016,5,25,11,0,922.0,113.0,4.4,16.0,969.0,1039.21,789.95
2016,5,25,11,15,924.5,113.5,4.45,16.0,981.0,1043.65,792.94
2016,5,25,11,30,927.0,114.0,4.5,16.0,993.0,1044.78,793.83
2016,5,25,11,45,929.5,113.0,4.6,16.0,998.5,1041.07,792.05
2016,5,25,12,0,932.0,112.0,4.7,16.0,1004.0,1034.06,788.11
2016,5,25,12,15,931.5,111.5,4.75,16.0,1001.5,1021.36,779.89
2016,5,25,12,30,931.0,111.0,4.8,16.0,999.0,1005.49,769.58
2016,5,25,12,45,927.0,112.5,4.9,16.5,988.5,985.22,755.2
2016,5,25,13,0,923.0,114.0,5.0,17.0,978.0,962.05,738.83
2016,5,25,13,15,919.5,113.0,5.05,17.0,961.0,934.09,720.15
2016,5,25,13,30,916.0,112.0,5.1,17.0,944.0,903.49,699.53
2016,5,25,13,45,911.0,111.0,5.2,17.0,919.5,869.11,676.4
2016,5,25,14,0,906.0,110.0,5.3,17.0,895.0,832.46,651.42
2016,5,25,14,15,899.0,108.5,5.3,17.0,864.5,791.7,622.71
2016,5,25,14,30,892.0,107.0,5.3,17.0,834.0,749.17,592.48
2016,5,25,14,45,885.0,104.0,5.35,17.0,798.0,703.64,559.94
2016,5,25,15,0,878.0,101.0,5.4,17.0,762.0,656.76,523.75
2016,5,25,15,15,866.0,98.5,5.4,16.5,720.5,606.24,484.63
2016,5,25,15,30,854.0,96.0,5.4,16.0,679.0,555.24,444.01
2016,5,25,15,45,841.0,92.5,5.4,16.0,634.0,502.58,400.14
2016,5,25,16,0,828.0,89.0,5.4,16.0,589.0,447.28,353.07
2016,5,25,16,15,808.0,86.0,5.35,15.5,540.0,392.52,305.81
2016,5,25,16,30,788.0,83.0,5.3,15.0,491.0,339.09,258.46
2016,5,25,16,45,761.5,79.5,5.25,14.5,440.5,284.91,209.88
2016,5,25,17,0,735.0,76.0,5.2,14.0,390.0,233.22,163.25
2016,5,25,17,15,698.0,71.5,5.1,13.5,338.5,181.5,118.08
2016,5,25,17,30,661.0,67.0,5.0,13.0,287.0,130.86,76.73
2016,5,25,17,45,605.5,61.5,4.9,12.5,237.0,85.0,45.61
2016,5,25,18,0,550.0,56.0,4.8,12.0,187.0,45.39,28.44
2016,5,25,18,15,470.5,48.0,4.6,11.5,141.0,34.06,24.93
2016,5,25,18,30,391.0,40.0,4.4,11.0,95.0,29.74,20.7
2016,5,25,18,45,195.5,32.0,4.2,10.5,59.5,24.66,15.14
2016,5,25,19,0,0.0,24.0,4.0,10.0,24.0,21.94,0.0
2016,5,25,19,15,0.0,12.0,3.95,9.5,12.0,11.8,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,5,15,124.5,19.5,2.9,8.5,33.0,43.8,17.78
2016,5,26,5,30,249.0,39.0,3.0,9.0,66.0,100.76,68.54
2016,5,26,5,45,343.5,50.0,3.15,9.5,108.5,151.03,111.89
2016,5,26,6,0,438.0,61.0,3.3,10.0,151.0,213.03,166.09
2016,5,26,6,15,501.0,69.0,3.25,10.5,199.5,269.07,216.14
2016,5,26,6,30,564.0,77.0,3.2,11.0,248.0,331.23,270.48
2016,5,26,6,45,610.5,82.5,3.15,11.5,299.0,388.7,319.84
2016,5,26,7,0,657.0,88.0,3.1,12.0,350.0,449.97,370.78
2016,5,26,7,15,689.5,93.0,3.05,12.5,401.0,506.14,416.09
2016,5,26,7,30,722.0,98.0,3.0,13.0,452.0,564.13,461.34
2016,5,26,7,45,747.5,102.0,2.95,13.5,502.0,616.29,500.73
2016,5,26,8,0,773.0,106.0,2.9,14.0,552.0,670.55,540.33
2016,5,26,8,15,791.5,109.5,2.85,14.5,599.0,719.26,573.24
2016,5,26,8,30,810.0,113.0,2.8,15.0,646.0,767.35,605.02
2016,5,26,8,45,825.5,115.0,2.8,15.5,689.5,810.45,632.9
2016,5,26,9,0,841.0,117.0,2.8,16.0,733.0,852.19,659.4
2016,5,26,9,15,852.5,119.5,2.8,16.5,772.0,884.51,678.98
2016,5,26,9,30,864.0,122.0,2.8,17.0,811.0,919.41,700.2
2016,5,26,9,45,863.0,129.5,2.8,17.5,841.5,945.66,715.29
2016,5,26,10,0,862.0,137.0,2.8,18.0,872.0,968.89,728.34
2016,5,26,10,15,869.0,138.5,2.8,18.5,898.5,990.6,740.33
2016,5,26,10,30,876.0,140.0,2.8,19.0,925.0,1009.46,750.43
2016,5,26,10,45,881.0,140.5,2.85,19.5,945.0,1022.36,757.11
2016,5,26,11,0,886.0,141.0,2.9,20.0,965.0,1032.19,761.89
2016,5,26,11,15,889.0,141.5,2.9,20.0,977.5,1036.88,764.42
2016,5,26,11,30,892.0,142.0,2.9,20.0,990.0,1038.38,765.03
2016,5,26,11,45,894.0,142.0,2.95,20.5,995.5,1035.2,761.73
2016,5,26,12,0,896.0,142.0,3.0,21.0,1001.0,1028.85,756.5
2016,5,26,12,15,896.0,141.5,3.05,21.0,998.5,1016.91,749.2
2016,5,26,12,30,896.0,141.0,3.1,21.0,996.0,1001.94,739.99
2016,5,26,12,45,905.0,133.5,3.2,21.5,989.5,985.6,728.95
2016,5,26,13,0,914.0,126.0,3.3,22.0,983.0,965.99,715.75
2016,5,26,13,15,910.5,125.0,3.45,22.0,965.5,938.26,698.82
2016,5,26,13,30,907.0,124.0,3.6,22.0,948.0,907.89,679.97
2016,5,26,13,45,901.5,123.0,3.75,22.0,924.0,873.37,658.06
2016,5,26,14,0,896.0,122.0,3.9,22.0,900.0,836.64,634.36
2016,5,26,14,15,888.5,120.5,4.05,21.5,869.0,795.86,608.67
2016,5,26,14,30,881.0,119.0,4.2,21.0,838.0,753.36,581.28
2016,5,26,14,45,869.5,117.5,4.35,21.0,801.0,706.64,548.79
2016,5,26,15,0,858.0,116.0,4.5,21.0,764.0,658.95,513.59
2016,5,26,15,15,845.0,113.5,4.6,20.5,722.0,607.15,475.12
2016,5,26,15,30,832.0,111.0,4.7,20.0,680.0,556.21,436.0
2016,5,26,15,45,814.5,108.5,4.85,20.0,634.0,502.97,393.15
2016,5,26,16,0,797.0,106.0,5.0,20.0,588.0,450.35,349.52
2016,5,26,16,15,775.0,102.5,5.0,19.0,539.0,395.91,304.34
2016,5,26,16,30,753.0,99.0,5.0,18.0,490.0,343.06,259.11
2016,5,26,16,45,724.0,94.5,5.05,17.5,439.0,286.29,209.6
2016,5,26,17,0,695.0,90.0,5.1,17.0,388.0,234.87,164.21
2016,5,26,17,15,656.0,84.5,5.0,16.0,337.0,183.79,120.64
2016,5,26,17,30,617.0,79.0,4.9,15.0,286.0,136.97,83.09
2016,5,26,17,45,561.5,72.0,4.85,14.5,236.0,92.13,52.55
2016,5,26,18,0,506.0,65.0,4.8,14.0,186.0,53.63,34.92
2016,5,26,18,15,424.5,55.5,4.6,13.0,140.5,40.69,30.68
2016,5,26,18,30,343.0,46.0,4.4,12.0,95.0,35.32,25.54
2016,5,26,18,45,223.5,32.5,4.25,11.5,59.5,25.03,15.48
2016,5,26,19,0,104.0,19.0,4.1,11.0,24.0,14.85,0.0
2016,5,26,19,15,52.0,9.5,4.05,10.5,12.0,9.34,0.0
2016,5,26,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,27,4,45,15.0,4.5,1.45,6.5,4.5,0.0,0.0
2016,5,27,5,0,30.0,9.0,1.5,7.0,9.0,12.04,0.0
2016,5,27,5,15,149.0,23.5,1.65,7.5,38.5,52.44,23.35
2016,5,27,5,30,268.0,38.0,1.8,8.0,68.0,103.72,70.62
2016,5,27,5,45,364.5,48.5,2.0,9.0,111.5,156.22,115.71
2016,5,27,6,0,461.0,59.0,2.2,10.0,155.0,218.5,169.82
2016,5,27,6,15,523.0,66.5,2.15,10.5,204.0,274.81,219.9
2016,5,27,6,30,585.0,74.0,2.1,11.0,253.0,337.12,273.97
2016,5,27,6,45,630.5,79.5,2.1,12.0,304.0,395.13,322.74
2016,5,27,7,0,676.0,85.0,2.1,13.0,355.0,456.83,372.7
2016,5,27,7,15,707.5,90.0,2.1,13.5,406.5,513.31,417.54
2016,5,27,7,30,739.0,95.0,2.1,14.0,458.0,571.48,462.19
2016,5,27,7,45,764.5,98.0,2.1,15.0,508.0,623.42,499.88
2016,5,27,8,0,790.0,101.0,2.1,16.0,558.0,677.29,537.19
2016,5,27,8,15,808.0,104.0,2.1,16.5,605.0,725.73,569.26
2016,5,27,8,30,826.0,107.0,2.1,17.0,652.0,773.48,600.22
2016,5,27,8,45,841.5,109.0,2.15,18.0,695.5,817.12,626.94
2016,5,27,9,0,857.0,111.0,2.2,19.0,739.0,854.89,649.16
2016,5,27,9,15,867.5,113.0,2.15,19.5,777.0,890.91,670.22
2016,5,27,9,30,878.0,115.0,2.1,20.0,815.0,924.79,689.54
2016,5,27,9,45,891.0,113.5,2.1,20.5,849.0,954.97,706.68
2016,5,27,10,0,904.0,112.0,2.1,21.0,883.0,982.76,722.16
2016,5,27,10,15,910.0,113.0,2.1,21.5,909.5,1003.82,733.19
2016,5,27,10,30,916.0,114.0,2.1,22.0,936.0,1021.89,742.35
2016,5,27,10,45,921.5,114.0,2.1,23.0,956.0,1035.32,747.16
2016,5,27,11,0,927.0,114.0,2.1,24.0,976.0,1045.56,750.02
2016,5,27,11,15,929.5,114.5,2.15,24.0,988.5,1050.05,752.92
2016,5,27,11,30,932.0,115.0,2.2,24.0,1001.0,1051.22,753.9
2016,5,27,11,45,935.0,113.5,2.25,24.5,1007.0,1047.54,750.49
2016,5,27,12,0,938.0,112.0,2.3,25.0,1013.0,1040.54,745.15
2016,5,27,12,15,938.0,112.0,2.4,25.0,1010.5,1028.84,738.94
2016,5,27,12,30,938.0,112.0,2.5,25.0,1008.0,1013.93,730.74
2016,5,27,12,45,934.5,113.0,2.6,25.5,998.0,993.59,717.64
2016,5,27,13,0,931.0,114.0,2.7,26.0,988.0,970.31,702.67
2016,5,27,13,15,927.5,113.0,2.8,26.0,970.5,942.25,685.91
2016,5,27,13,30,924.0,112.0,2.9,26.0,953.0,911.52,667.26
2016,5,27,13,45,919.0,111.5,3.0,26.0,929.0,877.48,646.23
2016,5,27,14,0,914.0,111.0,3.1,26.0,905.0,841.15,623.41
2016,5,27,14,15,907.5,109.5,3.15,26.0,874.5,800.57,597.17
2016,5,27,14,30,901.0,108.0,3.2,26.0,844.0,758.17,569.38
2016,5,27,14,45,891.0,106.5,3.3,26.0,807.5,711.75,538.63
2016,5,27,15,0,881.0,105.0,3.4,26.0,771.0,664.19,504.44
2016,5,27,15,15,869.5,103.0,3.4,25.5,730.0,614.37,468.24
2016,5,27,15,30,858.0,101.0,3.4,25.0,689.0,564.0,430.52
2016,5,27,15,45,841.0,99.0,3.45,25.0,643.0,508.21,386.95
2016,5,27,16,0,824.0,97.0,3.5,25.0,597.0,455.01,344.04
2016,5,27,16,15,804.0,93.5,3.45,24.5,548.0,400.02,299.09
2016,5,27,16,30,784.0,90.0,3.4,24.0,499.0,346.36,253.96
2016,5,27,16,45,751.0,88.0,3.4,23.5,447.0,291.91,207.68
2016,5,27,17,0,718.0,86.0,3.4,23.0,395.0,237.77,161.48
2016,5,27,17,15,680.0,80.5,3.3,22.0,343.5,185.62,118.09
2016,5,27,17,30,642.0,75.0,3.2,21.0,292.0,137.6,80.4
2016,5,27,17,45,583.5,69.5,3.15,20.0,241.0,92.44,50.56
2016,5,27,18,0,525.0,64.0,3.1,19.0,190.0,53.93,33.58
2016,5,27,18,15,445.0,54.5,3.2,18.0,144.0,39.63,29.13
2016,5,27,18,30,365.0,45.0,3.3,17.0,98.0,34.19,24.05
2016,5,27,18,45,244.0,32.5,3.4,16.0,62.0,24.98,15.2
2016,5,27,19,0,123.0,20.0,3.5,15.0,26.0,15.65,0.0
2016,5,27,19,15,61.5,10.0,3.55,14.5,13.0,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,10.0,10.0,9.83,0.0
2016,5,28,5,15,155.5,22.5,1.7,10.5,40.5,52.49,23.56
2016,5,28,5,30,311.0,35.0,2.0,11.0,71.0,110.51,73.88
2016,5,28,5,45,400.5,45.0,2.35,12.0,114.5,162.34,118.53
2016,5,28,6,0,490.0,55.0,2.7,13.0,158.0,223.75,171.91
2016,5,28,6,15,549.5,62.5,2.8,13.5,207.0,280.57,222.36
2016,5,28,6,30,609.0,70.0,2.9,14.0,256.0,343.14,276.64
2016,5,28,6,45,651.5,75.5,3.05,14.5,307.5,400.89,325.94
2016,5,28,7,0,694.0,81.0,3.2,15.0,359.0,462.01,376.52
2016,5,28,7,15,725.0,85.5,3.2,15.5,410.5,517.23,420.75
2016,5,28,7,30,756.0,90.0,3.2,16.0,462.0,575.32,465.75
2016,5,28,7,45,779.0,93.5,3.2,17.0,512.0,628.28,504.52
2016,5,28,8,0,802.0,97.0,3.2,18.0,562.0,681.51,541.49
2016,5,28,8,15,820.0,100.0,3.15,18.5,609.0,730.41,574.09
2016,5,28,8,30,838.0,103.0,3.1,19.0,656.0,778.59,605.5
2016,5,28,8,45,852.0,106.0,3.05,20.0,699.5,818.3,629.1
2016,5,28,9,0,866.0,109.0,3.0,21.0,743.0,860.48,653.95
2016,5,28,9,15,876.5,111.0,2.9,21.5,782.0,896.77,675.14
2016,5,28,9,30,887.0,113.0,2.8,22.0,821.0,930.9,694.54
2016,5,28,9,45,894.5,115.0,2.75,22.5,854.0,959.88,710.63
2016,5,28,10,0,902.0,117.0,2.7,23.0,887.0,986.2,724.83
2016,5,28,10,15,908.0,118.0,2.6,23.5,913.5,1007.2,734.99
2016,5,28,10,30,914.0,119.0,2.5,24.0,940.0,1025.23,743.16
2016,5,28,10,45,918.0,120.5,2.45,24.5,960.0,1038.7,748.92
2016,5,28,11,0,922.0,122.0,2.4,25.0,980.0,1048.95,752.71
2016,5,28,11,15,924.5,122.5,2.4,25.0,993.0,1053.4,754.98
2016,5,28,11,30,927.0,123.0,2.4,25.0,1006.0,1054.56,755.33
2016,5,28,11,45,928.0,123.0,2.4,25.5,1011.0,1050.4,751.02
2016,5,28,12,0,929.0,123.0,2.4,26.0,1016.0,1042.98,744.82
2016,5,28,12,15,929.0,123.5,2.45,26.0,1014.0,1031.85,738.43
2016,5,28,12,30,929.0,124.0,2.5,26.0,1012.0,1017.55,730.12
2016,5,28,12,45,915.5,131.0,2.55,26.5,998.5,993.81,714.43
2016,5,28,13,0,902.0,138.0,2.6,27.0,985.0,967.51,697.19
2016,5,28,13,15,898.5,137.0,2.65,27.0,968.0,940.12,680.59
2016,5,28,13,30,895.0,136.0,2.7,27.0,951.0,910.14,662.22
2016,5,28,13,45,889.5,134.5,2.8,27.0,926.5,875.56,641.03
2016,5,28,14,0,884.0,133.0,2.9,27.0,902.0,838.8,618.16
2016,5,28,14,15,876.0,131.0,3.0,26.5,871.0,797.65,593.17
2016,5,28,14,30,868.0,129.0,3.1,26.0,840.0,754.87,566.6
2016,5,28,14,45,858.0,127.0,3.25,26.0,803.5,708.71,535.58
2016,5,28,15,0,848.0,125.0,3.4,26.0,767.0,661.63,501.97
2016,5,28,15,15,834.5,122.0,3.45,25.5,725.0,610.73,465.26
2016,5,28,15,30,821.0,119.0,3.5,25.0,683.0,559.58,427.21
2016,5,28,15,45,717.0,141.0,3.6,25.0,609.0,484.52,369.3
2016,5,28,16,0,613.0,163.0,3.7,25.0,535.0,420.37,318.9
2016,5,28,16,15,596.5,151.0,3.75,24.5,488.5,369.39,278.18
2016,5,28,16,30,580.0,139.0,3.8,24.0,442.0,319.67,237.35
2016,5,28,16,45,581.0,122.5,3.85,23.5,400.0,272.35,197.14
2016,5,28,17,0,582.0,106.0,3.9,23.0,358.0,224.8,156.1
2016,5,28,17,15,525.5,105.5,3.75,22.0,311.0,181.19,120.93
2016,5,28,17,30,469.0,105.0,3.6,21.0,264.0,143.33,92.43
2016,5,28,17,45,430.0,91.5,3.45,20.0,218.5,101.65,63.43
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,64.42,43.33
2016,5,28,18,15,328.5,64.0,3.15,18.0,131.5,47.3,35.84
2016,5,28,18,30,266.0,50.0,3.0,17.0,90.0,37.8,27.2
2016,5,28,18,45,174.0,35.0,2.95,16.0,57.0,26.96,16.95
2016,5,28,19,0,82.0,20.0,2.9,15.0,24.0,16.88,1.15
2016,5,28,19,15,41.0,10.0,2.95,14.5,12.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,22.0,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,44.0,10.0,3.2,9.0,11.0,14.56,0.0
2016,5,29,5,15,171.5,23.5,3.15,9.5,41.5,56.34,26.28
2016,5,29,5,30,299.0,37.0,3.1,10.0,72.0,110.09,74.41
2016,5,29,5,45,391.5,47.0,3.1,10.5,115.5,162.16,119.51
2016,5,29,6,0,484.0,57.0,3.1,11.0,159.0,224.09,173.81
2016,5,29,6,15,545.0,64.5,3.0,11.5,208.5,281.19,224.74
2016,5,29,6,30,606.0,72.0,2.9,12.0,258.0,344.18,279.56
2016,5,29,6,45,649.0,77.5,2.85,13.0,309.5,402.02,328.34
2016,5,29,7,0,692.0,83.0,2.8,14.0,361.0,463.28,378.09
2016,5,29,7,15,723.5,87.5,2.75,14.5,412.5,519.93,423.18
2016,5,29,7,30,755.0,92.0,2.7,15.0,464.0,576.95,467.08
2016,5,29,7,45,778.5,95.5,2.65,15.5,514.0,630.19,506.64
2016,5,29,8,0,802.0,99.0,2.6,16.0,564.0,683.74,544.55
2016,5,29,8,15,820.0,102.5,2.6,16.5,611.5,733.18,577.62
2016,5,29,8,30,838.0,106.0,2.6,17.0,659.0,781.9,609.55
2016,5,29,8,45,852.0,108.0,2.6,18.0,702.5,824.72,635.51
2016,5,29,9,0,866.0,110.0,2.6,19.0,746.0,861.58,656.85
2016,5,29,9,15,876.5,112.5,2.65,19.5,784.5,898.39,679.52
2016,5,29,9,30,887.0,115.0,2.7,20.0,823.0,933.05,700.49
2016,5,29,9,45,895.0,116.5,2.75,20.5,856.0,961.96,717.47
2016,5,29,10,0,903.0,118.0,2.8,21.0,889.0,988.24,732.66
2016,5,29,10,15,908.5,119.5,2.9,21.5,915.5,1009.32,744.84
2016,5,29,10,30,914.0,121.0,3.0,22.0,942.0,1027.39,755.12
2016,5,29,10,45,916.5,122.5,3.1,22.5,961.5,1039.38,761.5
2016,5,29,11,0,919.0,124.0,3.2,23.0,981.0,1048.13,765.9
2016,5,29,11,15,921.5,124.5,3.3,23.0,993.0,1052.6,769.11
2016,5,29,11,30,924.0,125.0,3.4,23.0,1005.0,1053.77,770.33
2016,5,29,11,45,922.5,126.5,3.5,23.5,1009.5,1048.67,766.09
2016,5,29,12,0,921.0,128.0,3.6,24.0,1014.0,1040.34,759.89
2016,5,29,12,15,921.0,128.0,3.7,24.0,1012.0,1028.82,753.17
2016,5,29,12,30,921.0,128.0,3.8,24.0,1010.0,1014.16,744.45
2016,5,29,12,45,912.0,132.5,3.9,24.0,998.0,992.37,731.05
2016,5,29,13,0,903.0,137.0,4.0,24.0,986.0,967.89,715.87
2016,5,29,13,15,899.5,136.0,4.05,24.0,969.0,940.53,698.41
2016,5,29,13,30,896.0,135.0,4.1,24.0,952.0,910.58,679.15
2016,5,29,13,45,891.5,133.0,4.15,24.0,928.0,876.38,656.9
2016,5,29,14,0,887.0,131.0,4.2,24.0,904.0,839.94,632.95
2016,5,29,14,15,879.5,129.5,4.2,23.5,873.0,799.6,607.08
2016,5,29,14,30,872.0,128.0,4.2,23.0,842.0,757.57,579.68
2016,5,29,14,45,863.5,124.5,4.25,23.0,806.0,711.5,547.52
2016,5,29,15,0,855.0,121.0,4.3,23.0,770.0,663.15,511.84
2016,5,29,15,15,842.0,118.5,4.3,22.5,728.5,612.76,474.52
2016,5,29,15,30,829.0,116.0,4.3,22.0,687.0,562.06,435.87
2016,5,29,15,45,814.0,112.0,4.3,22.0,641.0,508.9,393.43
2016,5,29,16,0,799.0,108.0,4.3,22.0,595.0,456.11,350.18
2016,5,29,16,15,777.0,104.5,4.3,21.5,546.0,401.63,305.16
2016,5,29,16,30,755.0,101.0,4.3,21.0,497.0,348.73,260.21
2016,5,29,16,45,728.0,96.0,4.3,21.0,446.5,291.95,211.09
2016,5,29,17,0,701.0,91.0,4.3,21.0,396.0,240.35,165.93
2016,5,29,17,15,662.0,85.5,4.25,20.0,344.5,188.89,122.72
2016,5,29,17,30,623.0,80.0,4.2,19.0,293.0,141.66,85.21
2016,5,29,17,45,570.5,72.5,4.2,18.0,243.0,96.11,54.03
2016,5,29,18,0,518.0,65.0,4.2,17.0,193.0,56.52,34.85
2016,5,29,18,15,438.0,56.0,4.15,16.0,147.0,40.72,30.36
2016,5,29,18,30,358.0,47.0,4.1,15.0,101.0,35.82,25.73
2016,5,29,18,45,241.0,34.0,4.05,14.5,64.5,26.1,16.42
2016,5,29,19,0,124.0,21.0,4.0,14.0,28.0,16.4,2.0
2016,5,29,19,15,62.0,10.5,4.0,13.5,14.0,10.32,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,29.0,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,58.0,11.0,1.8,8.0,12.0,17.08,0.0
2016,5,30,5,15,192.0,23.5,1.9,8.5,43.0,60.46,29.06
2016,5,30,5,30,326.0,36.0,2.0,9.0,74.0,114.94,77.73
2016,5,30,5,45,418.5,45.5,2.15,10.0,118.5,167.92,123.61
2016,5,30,6,0,511.0,55.0,2.3,11.0,163.0,230.75,178.45
2016,5,30,6,15,571.0,61.5,2.3,11.5,212.5,287.77,229.3
2016,5,30,6,30,631.0,68.0,2.3,12.0,262.0,350.56,283.86
2016,5,30,6,45,674.5,72.5,2.3,13.0,314.0,408.74,332.76
2016,5,30,7,0,718.0,77.0,2.3,14.0,366.0,469.27,381.77
2016,5,30,7,15,747.5,81.0,2.3,14.5,417.5,525.45,426.35
2016,5,30,7,30,777.0,85.0,2.3,15.0,469.0,583.05,470.51
2016,5,30,7,45,800.5,88.5,2.35,16.0,519.5,637.22,509.93
2016,5,30,8,0,824.0,92.0,2.4,17.0,570.0,691.67,547.22
2016,5,30,8,15,840.5,94.5,2.4,17.5,617.0,739.74,578.93
2016,5,30,8,30,857.0,97.0,2.4,18.0,664.0,783.1,606.71
2016,5,30,8,45,870.0,99.5,2.45,19.0,707.5,826.1,632.96
2016,5,30,9,0,883.0,102.0,2.5,20.0,751.0,867.49,657.62
2016,5,30,9,15,893.0,104.0,2.5,20.5,789.5,903.86,679.34
2016,5,30,9,30,903.0,106.0,2.5,21.0,828.0,938.01,699.35
2016,5,30,9,45,913.0,105.5,2.55,22.0,861.5,967.09,714.89
2016,5,30,10,0,923.0,105.0,2.6,23.0,895.0,993.59,728.63
2016,5,30,10,15,928.5,106.5,2.65,23.5,921.0,1015.09,740.47
2016,5,30,10,30,934.0,108.0,2.7,24.0,947.0,1033.52,750.38
2016,5,30,10,45,937.5,108.5,2.75,24.5,966.5,1045.77,756.4
2016,5,30,11,0,941.0,109.0,2.8,25.0,986.0,1054.74,760.45
2016,5,30,11,15,943.0,109.5,2.8,25.5,998.5,1058.89,761.06
2016,5,30,11,30,945.0,110.0,2.8,26.0,1011.0,1059.68,759.7
2016,5,30,11,45,945.5,110.5,2.85,26.5,1016.0,1055.62,755.9
2016,5,30,12,0,946.0,111.0,2.9,27.0,1021.0,1048.22,750.13
2016,5,30,12,15,945.5,110.5,2.95,27.0,1018.5,1035.57,742.63
2016,5,30,12,30,945.0,110.0,3.0,27.0,1016.0,1019.72,733.19
2016,5,30,12,45,939.5,112.5,3.1,27.5,1005.0,999.0,719.65
2016,5,30,13,0,934.0,115.0,3.2,28.0,994.0,975.39,704.27
2016,5,30,13,15,930.5,114.0,3.3,28.0,976.5,947.41,687.4
2016,5,30,13,30,927.0,113.0,3.4,28.0,959.0,916.75,668.66
2016,5,30,13,45,923.0,111.5,3.55,28.0,935.0,882.65,647.74
2016,5,30,14,0,919.0,110.0,3.7,28.0,911.0,846.18,624.97
2016,5,30,14,15,911.5,108.5,3.85,27.5,880.0,804.82,599.74
2016,5,30,14,30,904.0,107.0,4.0,27.0,849.0,761.71,572.8
2016,5,30,14,45,895.5,104.5,4.15,27.0,813.0,715.4,541.99
2016,5,30,15,0,887.0,102.0,4.3,27.0,777.0,667.83,507.91
2016,5,30,15,15,875.0,100.0,4.45,26.5,735.0,617.59,471.56
2016,5,30,15,30,863.0,98.0,4.6,26.0,693.0,566.85,433.83
2016,5,30,15,45,848.5,95.0,4.75,25.5,647.0,513.66,392.91
2016,5,30,16,0,834.0,92.0,4.9,25.0,601.0,457.96,348.68
2016,5,30,16,15,814.0,89.0,4.95,24.0,552.0,403.02,304.02
2016,5,30,16,30,794.0,86.0,5.0,23.0,503.0,349.38,258.94
2016,5,30,16,45,767.0,82.5,5.05,22.5,452.0,294.79,211.77
2016,5,30,17,0,740.0,79.0,5.1,22.0,401.0,242.72,166.34
2016,5,30,17,15,704.5,74.0,5.0,21.0,350.0,190.47,122.07
2016,5,30,17,30,669.0,69.0,4.9,20.0,299.0,139.08,80.83
2016,5,30,17,45,616.5,63.5,4.8,19.5,248.5,92.73,49.0
2016,5,30,18,0,564.0,58.0,4.7,19.0,198.0,52.29,29.79
2016,5,30,18,15,488.0,50.5,4.5,18.0,151.5,35.67,25.69
2016,5,30,18,30,412.0,43.0,4.3,17.0,105.0,31.9,22.12
2016,5,30,18,45,290.0,32.0,4.15,16.5,67.5,24.5,14.98
2016,5,30,19,0,168.0,21.0,4.0,16.0,30.0,16.37,2.76
2016,5,30,19,15,84.0,10.5,3.95,15.5,15.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,32.5,5.5,2.8,8.5,6.0,0.0,0.0
2016,5,31,5,0,65.0,11.0,2.9,9.0,12.0,17.86,0.0
2016,5,31,5,15,202.0,23.5,2.85,9.5,44.0,62.23,30.29
2016,5,31,5,30,339.0,36.0,2.8,10.0,76.0,117.8,79.43
2016,5,31,5,45,430.0,44.5,2.8,10.5,120.0,170.03,124.98
2016,5,31,6,0,521.0,53.0,2.8,11.0,164.0,231.91,179.48
2016,5,31,6,15,580.5,59.5,2.7,12.0,213.5,289.22,230.31
2016,5,31,6,30,640.0,66.0,2.6,13.0,263.0,352.26,284.55
2016,5,31,6,45,681.5,71.0,2.55,14.0,315.0,410.46,333.37
2016,5,31,7,0,723.0,76.0,2.5,15.0,367.0,470.87,382.13
2016,5,31,7,15,753.0,80.0,2.5,15.5,418.5,527.55,427.05
2016,5,31,7,30,783.0,84.0,2.5,16.0,470.0,585.7,471.58
2016,5,31,7,45,805.5,87.0,2.5,17.0,520.5,638.9,510.01
2016,5,31,8,0,828.0,90.0,2.5,18.0,571.0,692.28,546.11
2016,5,31,8,15,845.0,93.0,2.55,18.5,618.5,741.42,578.83
2016,5,31,8,30,862.0,96.0,2.6,19.0,666.0,785.92,607.69
2016,5,31,8,45,875.5,98.0,2.65,20.0,710.0,828.96,633.92
2016,5,31,9,0,889.0,100.0,2.7,21.0,754.0,870.42,658.58
2016,5,31,9,15,899.0,102.0,2.7,21.5,793.0,906.99,680.42
2016,5,31,9,30,909.0,104.0,2.7,22.0,832.0,941.31,700.54
2016,5,31,9,45,917.5,105.0,2.75,23.0,865.0,970.75,716.27
2016,5,31,10,0,926.0,106.0,2.8,24.0,898.0,997.51,730.13
2016,5,31,10,15,932.0,107.5,2.85,24.5,925.0,1019.55,742.28
2016,5,31,10,30,938.0,109.0,2.9,25.0,952.0,1038.54,752.51
2016,5,31,10,45,942.0,109.5,2.95,25.5,972.5,1051.34,758.83
2016,5,31,11,0,946.0,110.0,3.0,26.0,993.0,1060.87,763.18
2016,5,31,11,15,949.0,110.5,3.05,26.5,1005.5,1066.05,764.89
2016,5,31,11,30,952.0,111.0,3.1,27.0,1018.0,1067.87,764.6
2016,5,31,11,45,953.5,111.0,3.15,27.5,1023.5,1064.29,761.03
2016,5,31,12,0,955.0,111.0,3.2,28.0,1029.0,1057.35,755.49
2016,5,31,12,15,954.5,110.5,3.2,28.5,1027.0,1044.64,746.01
2016,5,31,12,30,954.0,110.0,3.2,29.0,1025.0,1028.7,734.64
2016,5,31,12,45,956.0,107.5,3.25,29.5,1016.5,1009.98,722.01
2016,5,31,13,0,958.0,105.0,3.3,30.0,1008.0,988.08,707.42
2016,5,31,13,15,955.0,104.5,3.4,30.0,991.0,960.55,690.99
2016,5,31,13,30,952.0,104.0,3.5,30.0,974.0,930.23,672.64
2016,5,31,13,45,948.0,103.0,3.6,30.0,950.0,895.93,651.53
2016,5,31,14,0,944.0,102.0,3.7,30.0,926.0,859.2,628.6
2016,5,31,14,15,937.5,100.5,3.8,29.5,895.5,817.79,603.46
2016,5,31,14,30,931.0,99.0,3.9,29.0,865.0,774.48,576.6
2016,5,31,14,45,922.5,97.5,4.0,29.0,828.5,728.09,546.0
2016,5,31,15,0,914.0,96.0,4.1,29.0,792.0,680.38,512.46
2016,5,31,15,15,903.0,94.0,4.1,28.5,750.0,629.59,475.85
2016,5,31,15,30,892.0,92.0,4.1,28.0,708.0,578.16,437.63
2016,5,31,15,45,878.0,89.5,4.15,27.5,662.0,524.34,396.52
2016,5,31,16,0,864.0,87.0,4.2,27.0,616.0,470.64,354.1
2016,5,31,16,15,845.0,84.5,4.2,26.0,567.0,412.28,307.44
2016,5,31,16,30,826.0,82.0,4.2,25.0,518.0,357.86,262.22
2016,5,31,16,45,801.0,78.5,4.25,24.5,466.5,302.17,214.6
2016,5,31,17,0,776.0,75.0,4.3,24.0,415.0,248.75,168.39
2016,5,31,17,15,741.5,70.5,4.2,23.0,362.5,195.18,123.31
2016,5,31,17,30,707.0,66.0,4.1,22.0,310.0,145.34,83.54
2016,5,31,17,45,658.5,61.0,4.05,21.0,258.5,94.83,48.62
2016,5,31,18,0,610.0,56.0,4.0,20.0,207.0,52.6,28.62
2016,5,31,18,15,534.5,48.5,3.85,19.0,159.5,33.86,24.01
2016,5,31,18,30,459.0,41.0,3.7,18.0,112.0,29.96,20.37
2016,5,31,18,45,337.0,31.0,3.55,17.0,73.0,23.45,14.12
2016,5,31,19,0,215.0,21.0,3.4,16.0,34.0,16.45,3.51
2016,5,31,19,15,107.5,10.5,3.35,15.5,17.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,43.0,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,86.0,12.0,3.8,10.0,14.0,21.15,0.0
2016,6,1,5,15,232.5,24.0,3.85,10.5,47.0,67.79,33.36
2016,6,1,5,30,379.0,36.0,3.9,11.0,80.0,126.42,84.82
2016,6,1,5,45,469.0,44.0,3.95,11.5,126.0,180.0,131.83
2016,6,1,6,0,559.0,52.0,4.0,12.0,172.0,243.09,187.68
2016,6,1,6,15,617.5,58.5,4.05,12.5,223.0,302.01,240.7
2016,6,1,6,30,676.0,65.0,4.1,13.0,274.0,366.52,297.31
2016,6,1,6,45,715.0,70.0,4.2,14.0,326.5,424.31,346.67
2016,6,1,7,0,754.0,75.0,4.3,15.0,379.0,486.12,397.54
2016,6,1,7,15,783.5,78.5,4.25,15.5,432.0,543.43,443.6
2016,6,1,7,30,813.0,82.0,4.2,16.0,485.0,602.11,489.17
2016,6,1,7,45,834.0,85.5,4.2,17.0,536.0,656.18,528.95
2016,6,1,8,0,855.0,89.0,4.2,18.0,587.0,710.24,566.07
2016,6,1,8,15,872.0,92.0,4.15,18.5,635.0,756.89,597.19
2016,6,1,8,30,889.0,95.0,4.1,19.0,683.0,805.99,629.51
2016,6,1,8,45,901.5,97.0,4.1,19.5,727.5,849.16,657.22
2016,6,1,9,0,914.0,99.0,4.1,20.0,772.0,890.62,683.34
2016,6,1,9,15,924.0,101.0,4.1,20.5,811.0,927.92,706.24
2016,6,1,9,30,934.0,103.0,4.1,21.0,850.0,962.92,727.33
2016,6,1,9,45,943.0,103.0,4.1,21.5,884.0,992.36,744.45
2016,6,1,10,0,952.0,103.0,4.1,22.0,918.0,1019.07,759.67
2016,6,1,10,15,957.5,104.5,4.1,22.5,945.0,1041.1,771.71
2016,6,1,10,30,963.0,106.0,4.1,23.0,972.0,1059.98,781.68
2016,6,1,10,45,966.0,107.0,4.2,23.5,992.0,1072.59,788.27
2016,6,1,11,0,969.0,108.0,4.3,24.0,1012.0,1081.83,792.76
2016,6,1,11,15,971.5,108.5,4.35,24.0,1025.0,1086.63,795.69
2016,6,1,11,30,974.0,109.0,4.4,24.0,1038.0,1087.97,796.52
2016,6,1,11,45,974.0,109.5,4.5,24.5,1043.0,1083.37,792.36
2016,6,1,12,0,974.0,110.0,4.6,25.0,1048.0,1075.34,786.25
2016,6,1,12,15,973.5,110.0,4.65,25.0,1046.0,1062.96,778.69
2016,6,1,12,30,973.0,110.0,4.7,25.0,1044.0,1047.29,769.07
2016,6,1,12,45,961.0,116.5,4.8,25.0,1031.0,1023.97,754.86
2016,6,1,13,0,949.0,123.0,4.9,25.0,1018.0,997.89,738.78
2016,6,1,13,15,945.5,122.5,4.9,25.0,1000.5,970.1,720.69
2016,6,1,13,30,942.0,122.0,4.9,25.0,983.0,939.57,700.74
2016,6,1,13,45,936.0,121.5,4.95,25.0,958.0,904.35,677.84
2016,6,1,14,0,930.0,121.0,5.0,25.0,933.0,866.86,653.22
2016,6,1,14,15,923.0,119.5,4.95,25.0,902.0,825.54,625.16
2016,6,1,14,30,916.0,118.0,4.9,25.0,871.0,782.38,595.64
2016,6,1,14,45,906.0,116.5,4.9,25.0,834.0,735.53,563.49
2016,6,1,15,0,896.0,115.0,4.9,25.0,797.0,687.51,527.93
2016,6,1,15,15,883.5,112.5,4.85,24.5,755.0,636.11,489.9
2016,6,1,15,30,871.0,110.0,4.8,24.0,713.0,582.28,449.05
2016,6,1,15,45,856.0,107.0,4.75,23.5,666.0,528.13,406.71
2016,6,1,16,0,841.0,104.0,4.7,23.0,619.0,474.27,363.32
2016,6,1,16,15,820.5,100.5,4.6,22.5,569.5,418.31,317.0
2016,6,1,16,30,800.0,97.0,4.5,22.0,520.0,363.69,270.57
2016,6,1,16,45,773.5,92.5,4.45,21.5,468.0,308.0,222.61
2016,6,1,17,0,747.0,88.0,4.4,21.0,416.0,251.85,173.95
2016,6,1,17,15,710.0,83.0,4.25,20.0,363.5,198.66,128.93
2016,6,1,17,30,673.0,78.0,4.1,19.0,311.0,149.46,89.36
2016,6,1,17,45,621.5,71.5,3.95,18.0,259.5,102.0,56.35
2016,6,1,18,0,570.0,65.0,3.8,17.0,208.0,60.39,35.63
2016,6,1,18,15,491.0,56.5,3.65,16.0,160.0,40.8,30.48
2016,6,1,18,30,412.0,48.0,3.5,15.0,112.0,36.38,26.29
2016,6,1,18,45,291.0,36.0,3.35,14.5,73.0,28.16,18.37
2016,6,1,19,0,170.0,24.0,3.2,14.0,34.0,18.8,5.6
2016,6,1,19,15,85.0,12.0,3.3,13.0,17.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,6,2,4,45,41.0,6.0,2.35,7.5,7.0,0.0,0.0
2016,6,2,5,0,82.0,12.0,2.5,8.0,14.0,20.74,0.0
2016,6,2,5,15,226.5,24.5,2.6,8.5,47.5,67.47,34.05
2016,6,2,5,30,371.0,37.0,2.7,9.0,81.0,125.78,85.24
2016,6,2,5,45,463.5,45.5,2.85,10.0,127.0,180.16,132.72
2016,6,2,6,0,556.0,54.0,3.0,11.0,173.0,244.32,189.11
2016,6,2,6,15,615.0,60.0,2.95,11.5,224.0,302.74,241.52
2016,6,2,6,30,674.0,66.0,2.9,12.0,275.0,366.78,297.42
2016,6,2,6,45,715.5,70.5,2.85,12.5,328.0,425.08,347.28
2016,6,2,7,0,757.0,75.0,2.8,13.0,381.0,487.68,398.84
2016,6,2,7,15,785.5,79.0,2.75,13.5,433.5,545.09,444.56
2016,6,2,7,30,814.0,83.0,2.7,14.0,486.0,603.77,489.65
2016,6,2,7,45,836.0,86.0,2.65,15.0,537.5,657.99,528.84
2016,6,2,8,0,858.0,89.0,2.6,16.0,589.0,712.28,565.28
2016,6,2,8,15,874.5,92.0,2.55,16.5,637.0,758.68,595.47
2016,6,2,8,30,891.0,95.0,2.5,17.0,685.0,807.48,626.77
2016,6,2,8,45,903.0,97.0,2.5,18.0,729.0,850.31,652.35
2016,6,2,9,0,915.0,99.0,2.5,19.0,773.0,891.39,676.25
2016,6,2,9,15,924.5,101.0,2.45,19.5,812.0,928.29,697.74
2016,6,2,9,30,934.0,103.0,2.4,20.0,851.0,962.86,717.38
2016,6,2,9,45,934.0,108.0,2.4,21.0,882.5,989.23,730.48
2016,6,2,10,0,934.0,113.0,2.4,22.0,914.0,1012.47,741.47
2016,6,2,10,15,939.5,114.5,2.4,22.5,940.5,1034.16,752.85
2016,6,2,10,30,945.0,116.0,2.4,23.0,967.0,1052.76,762.25
2016,6,2,10,45,948.5,117.0,2.4,24.0,986.5,1065.67,766.57
2016,6,2,11,0,952.0,118.0,2.4,25.0,1006.0,1075.26,768.91
2016,6,2,11,15,954.0,118.5,2.35,25.5,1018.5,1079.48,768.9
2016,6,2,11,30,956.0,119.0,2.3,26.0,1031.0,1080.31,766.92
2016,6,2,11,45,956.5,119.0,2.3,26.5,1036.0,1075.75,762.35
2016,6,2,12,0,957.0,119.0,2.3,27.0,1041.0,1067.84,755.89
2016,6,2,12,15,956.0,118.5,2.3,27.0,1038.0,1054.66,747.78
2016,6,2,12,30,955.0,118.0,2.3,27.0,1035.0,1038.27,737.8
2016,6,2,12,45,958.5,114.0,2.3,27.5,1026.5,1019.54,725.0
2016,6,2,13,0,962.0,110.0,2.3,28.0,1018.0,997.58,710.27
2016,6,2,13,15,958.5,109.5,2.35,28.0,1000.5,969.58,693.68
2016,6,2,13,30,955.0,109.0,2.4,28.0,983.0,938.81,675.26
2016,6,2,13,45,950.0,108.0,2.45,28.5,958.5,903.67,652.57
2016,6,2,14,0,945.0,107.0,2.5,29.0,934.0,866.15,628.22
2016,6,2,14,15,938.0,105.5,2.55,29.0,902.5,824.41,602.13
2016,6,2,14,30,931.0,104.0,2.6,29.0,871.0,780.8,574.47
2016,6,2,14,45,922.0,102.0,2.65,29.5,834.0,733.67,542.94
2016,6,2,15,0,913.0,100.0,2.7,30.0,797.0,685.26,508.63
2016,6,2,15,15,901.5,98.0,2.75,29.5,755.0,634.28,473.02
2016,6,2,15,30,890.0,96.0,2.8,29.0,713.0,582.71,435.76
2016,6,2,15,45,874.5,93.5,2.9,29.0,666.5,528.28,394.47
2016,6,2,16,0,859.0,91.0,3.0,29.0,620.0,474.12,352.06
2016,6,2,16,15,839.5,88.0,3.05,28.5,570.0,415.43,305.59
2016,6,2,16,30,820.0,85.0,3.1,28.0,520.0,360.69,260.64
2016,6,2,16,45,793.5,81.5,3.15,27.5,468.0,304.89,213.96
2016,6,2,17,0,767.0,78.0,3.2,27.0,416.0,251.52,168.69
2016,6,2,17,15,731.5,73.5,3.2,25.5,363.5,198.23,124.85
