Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,17,30,696.0,69.0,3.2,24.0,311.0,148.77,85.96
2016,6,2,17,45,646.0,63.5,3.25,23.0,260.0,98.06,50.84
2016,6,2,18,0,596.0,58.0,3.3,22.0,209.0,55.93,30.22
2016,6,2,18,15,521.0,50.5,3.3,20.5,161.0,35.37,25.18
2016,6,2,18,30,446.0,43.0,3.3,19.0,113.0,31.56,21.69
2016,6,2,18,45,327.5,32.5,3.35,18.0,74.0,24.65,15.15
2016,6,2,19,0,209.0,22.0,3.4,17.0,35.0,17.22,5.06
2016,6,2,19,15,104.5,11.0,3.45,16.0,17.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,12.0,0.9,11.0,14.0,22.61,0.0
2016,6,3,5,15,239.0,23.5,1.05,11.5,47.0,68.57,34.29
2016,6,3,5,30,379.0,35.0,1.2,12.0,80.0,125.46,83.64
2016,6,3,5,45,466.5,43.0,1.35,13.0,125.0,178.33,129.25
2016,6,3,6,0,554.0,51.0,1.5,14.0,170.0,240.44,183.03
2016,6,3,6,15,611.0,57.0,1.45,14.5,220.0,297.93,233.49
2016,6,3,6,30,668.0,63.0,1.4,15.0,270.0,360.86,287.02
2016,6,3,6,45,706.5,67.5,1.35,16.0,321.5,417.52,333.42
2016,6,3,7,0,745.0,72.0,1.3,17.0,373.0,478.03,380.81
2016,6,3,7,15,773.5,75.5,1.3,18.0,425.0,534.28,423.22
2016,6,3,7,30,802.0,79.0,1.3,19.0,477.0,591.82,464.87
2016,6,3,7,45,822.5,82.5,1.3,20.0,527.0,645.03,501.69
2016,6,3,8,0,843.0,86.0,1.3,21.0,577.0,698.22,535.8
2016,6,3,8,15,859.0,88.5,1.35,22.0,624.0,743.15,563.22
2016,6,3,8,30,875.0,91.0,1.4,23.0,671.0,790.43,591.71
2016,6,3,8,45,886.5,93.0,1.5,24.0,714.0,832.31,616.51
2016,6,3,9,0,898.0,95.0,1.6,25.0,757.0,872.45,639.82
2016,6,3,9,15,907.5,96.5,1.65,26.0,795.0,908.34,659.44
2016,6,3,9,30,917.0,98.0,1.7,27.0,833.0,941.97,677.36
2016,6,3,9,45,930.5,96.0,1.8,28.0,867.5,973.11,694.12
2016,6,3,10,0,944.0,94.0,1.9,29.0,902.0,1001.81,709.2
2016,6,3,10,15,949.0,95.0,1.85,29.5,928.5,1022.79,718.94
2016,6,3,10,30,954.0,96.0,1.8,30.0,955.0,1040.66,726.77
2016,6,3,10,45,957.0,96.5,1.8,31.0,974.5,1052.79,730.35
2016,6,3,11,0,960.0,97.0,1.8,32.0,994.0,1061.6,732.02
2016,6,3,11,15,962.0,97.5,1.85,32.0,1006.5,1066.02,734.85
2016,6,3,11,30,964.0,98.0,1.9,32.0,1019.0,1067.03,735.77
2016,6,3,11,45,962.5,99.5,2.0,32.5,1023.5,1062.15,732.45
2016,6,3,12,0,961.0,101.0,2.1,33.0,1028.0,1053.91,727.19
2016,6,3,12,15,960.5,101.0,2.25,33.0,1025.5,1041.83,721.71
2016,6,3,12,30,960.0,101.0,2.4,33.0,1023.0,1026.51,714.19
2016,6,3,12,45,946.5,108.5,2.55,33.0,1010.0,1003.17,701.63
2016,6,3,13,0,933.0,116.0,2.7,33.0,997.0,977.17,687.28
2016,6,3,13,15,929.5,115.0,2.8,32.5,980.0,949.42,672.62
2016,6,3,13,30,926.0,114.0,2.9,32.0,963.0,919.0,656.02
2016,6,3,13,45,919.5,114.0,3.0,32.0,938.5,884.49,635.23
2016,6,3,14,0,913.0,114.0,3.1,32.0,914.0,847.77,612.77
2016,6,3,14,15,906.0,112.5,3.15,32.0,883.5,807.21,587.2
2016,6,3,14,30,899.0,111.0,3.2,32.0,853.0,764.86,560.16
2016,6,3,14,45,889.5,109.0,3.25,32.0,816.5,718.72,530.2
2016,6,3,15,0,880.0,107.0,3.3,32.0,780.0,671.4,497.21
2016,6,3,15,15,868.0,105.0,3.25,31.5,738.5,621.63,461.99
2016,6,3,15,30,856.0,103.0,3.2,31.0,697.0,571.35,425.37
2016,6,3,15,45,764.0,124.0,3.2,31.0,628.0,499.6,371.25
2016,6,3,16,0,672.0,145.0,3.2,31.0,559.0,435.03,321.71
2016,6,3,16,15,589.5,155.0,3.15,30.5,496.5,374.79,275.48
2016,6,3,16,30,507.0,165.0,3.1,30.0,434.0,322.18,234.68
2016,6,3,16,45,560.0,133.0,3.05,29.5,403.0,280.54,199.36
2016,6,3,17,0,613.0,101.0,3.0,29.0,372.0,232.94,158.0
2016,6,3,17,15,638.0,87.0,2.8,28.0,338.5,190.66,121.28
2016,6,3,17,30,663.0,73.0,2.6,27.0,305.0,145.84,83.88
2016,6,3,17,45,612.5,67.0,2.45,26.0,254.5,99.33,52.24
2016,6,3,18,0,562.0,61.0,2.3,25.0,204.0,58.51,32.02
2016,6,3,18,15,488.0,53.0,2.25,23.5,157.5,37.43,26.62
2016,6,3,18,30,414.0,45.0,2.2,22.0,111.0,33.28,22.89
2016,6,3,18,45,301.0,34.0,2.2,21.0,73.0,25.96,16.07
2016,6,3,19,0,188.0,23.0,2.2,20.0,35.0,18.1,5.96
2016,6,3,19,15,94.0,11.5,2.2,19.5,17.5,11.3,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,13.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,14.0,10.0,9.83,0.0
2016,6,4,5,15,57.5,26.0,1.8,14.0,33.0,37.3,18.69
2016,6,4,5,30,115.0,42.0,1.9,14.0,56.0,72.52,49.79
2016,6,4,5,45,147.5,61.0,2.0,14.5,87.0,107.76,80.21
2016,6,4,6,0,180.0,80.0,2.1,15.0,118.0,146.34,113.57
2016,6,4,6,15,201.5,100.0,2.1,15.5,153.5,185.23,147.13
2016,6,4,6,30,223.0,120.0,2.1,16.0,189.0,226.18,181.71
2016,6,4,6,45,242.5,138.0,2.1,16.5,225.5,265.94,214.53
2016,6,4,7,0,262.0,156.0,2.1,17.0,262.0,307.35,247.85
2016,6,4,7,15,205.5,184.5,2.1,17.5,275.0,312.52,250.9
2016,6,4,7,30,149.0,213.0,2.1,18.0,288.0,317.03,252.71
2016,6,4,7,45,90.5,218.5,2.1,18.5,265.5,283.72,224.67
2016,6,4,8,0,32.0,224.0,2.1,19.0,243.0,251.02,196.76
2016,6,4,8,15,34.0,244.5,2.1,19.5,266.5,274.74,214.36
2016,6,4,8,30,36.0,265.0,2.1,20.0,290.0,298.5,231.56
2016,6,4,8,45,48.0,294.5,2.15,20.5,329.0,340.07,262.37
2016,6,4,9,0,60.0,324.0,2.2,21.0,368.0,382.25,293.06
2016,6,4,9,15,55.0,337.0,2.3,21.5,379.0,392.39,299.18
2016,6,4,9,30,50.0,350.0,2.4,22.0,390.0,402.06,305.09
2016,6,4,9,45,132.5,386.5,2.5,22.5,499.0,525.64,396.65
2016,6,4,10,0,215.0,423.0,2.6,23.0,608.0,644.18,481.03
2016,6,4,10,15,165.0,436.0,2.65,23.0,580.5,611.7,455.41
2016,6,4,10,30,115.0,449.0,2.7,23.0,553.0,576.99,429.03
2016,6,4,10,45,92.0,446.5,2.8,23.0,530.5,543.6,404.81
2016,6,4,11,0,69.0,444.0,2.9,23.0,508.0,517.33,385.39
2016,6,4,11,15,64.0,444.5,2.95,23.0,505.0,511.71,381.21
2016,6,4,11,30,59.0,445.0,3.0,23.0,502.0,505.79,376.74
2016,6,4,11,45,37.0,363.0,3.1,23.0,399.0,398.97,299.27
2016,6,4,12,0,15.0,281.0,3.2,23.0,296.0,289.4,218.03
2016,6,4,12,15,157.0,376.0,3.25,23.0,527.5,531.14,400.87
2016,6,4,12,30,299.0,471.0,3.3,23.0,759.0,762.02,564.57
2016,6,4,12,45,366.5,442.5,3.35,23.5,791.5,788.89,582.87
2016,6,4,13,0,434.0,414.0,3.4,24.0,824.0,814.19,601.21
2016,6,4,13,15,307.0,439.5,3.35,24.5,727.0,709.42,524.6
2016,6,4,13,30,180.0,465.0,3.3,25.0,630.0,610.4,451.53
2016,6,4,13,45,150.0,449.5,3.25,25.5,585.0,562.0,416.55
2016,6,4,14,0,120.0,434.0,3.2,26.0,540.0,515.26,382.28
2016,6,4,14,15,237.0,402.0,3.15,26.0,601.5,567.94,423.42
2016,6,4,14,30,354.0,370.0,3.1,26.0,663.0,611.28,456.53
2016,6,4,14,45,357.5,351.0,3.05,26.5,635.5,578.64,432.45
2016,6,4,15,0,361.0,332.0,3.0,27.0,608.0,545.12,407.93
2016,6,4,15,15,587.5,224.5,2.95,27.0,645.5,562.45,423.82
2016,6,4,15,30,814.0,117.0,2.9,27.0,683.0,560.07,423.29
2016,6,4,15,45,802.5,112.0,2.9,27.0,639.0,508.67,383.45
2016,6,4,16,0,791.0,107.0,2.9,27.0,595.0,457.31,342.76
2016,6,4,16,15,770.5,103.0,2.9,26.5,547.0,403.51,299.76
2016,6,4,16,30,750.0,99.0,2.9,26.0,499.0,351.1,256.62
2016,6,4,16,45,726.5,93.5,2.95,25.5,449.5,295.35,210.08
2016,6,4,17,0,703.0,88.0,3.0,25.0,400.0,244.27,166.6
2016,6,4,17,15,667.0,83.0,3.0,24.0,349.5,193.59,124.56
2016,6,4,17,30,631.0,78.0,3.0,23.0,299.0,146.78,87.42
2016,6,4,17,45,585.0,70.5,3.0,22.0,250.0,101.01,55.4
2016,6,4,18,0,539.0,63.0,3.0,21.0,201.0,60.46,34.19
2016,6,4,18,15,467.0,54.5,3.0,20.0,155.5,38.63,28.09
2016,6,4,18,30,395.0,46.0,3.0,19.0,110.0,34.09,23.91
2016,6,4,18,45,290.0,34.5,3.0,18.0,72.5,26.33,16.66
2016,6,4,19,0,185.0,23.0,3.0,17.0,35.0,17.85,6.33
2016,6,4,19,15,92.5,11.5,3.1,16.5,17.5,11.3,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,46.5,6.0,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,93.0,12.0,2.7,10.0,14.0,21.98,0.0
2016,6,5,5,15,221.5,24.0,2.8,10.5,46.5,66.41,34.02
2016,6,5,5,30,350.0,36.0,2.9,11.0,79.0,120.25,81.01
2016,6,5,5,45,435.5,45.0,3.05,11.5,123.0,172.1,126.28
2016,6,5,6,0,521.0,54.0,3.2,12.0,167.0,233.0,179.98
2016,6,5,6,15,578.0,60.5,3.2,12.5,216.0,289.32,230.38
2016,6,5,6,30,635.0,67.0,3.2,13.0,265.0,351.08,284.28
2016,6,5,6,45,675.5,72.5,3.2,14.0,316.5,409.02,333.2
2016,6,5,7,0,716.0,78.0,3.2,15.0,368.0,469.05,382.06
2016,6,5,7,15,745.0,82.0,3.2,15.5,419.0,524.75,426.6
2016,6,5,7,30,774.0,86.0,3.2,16.0,470.0,581.84,470.77
2016,6,5,7,45,796.0,89.5,3.2,16.5,520.0,634.81,510.44
2016,6,5,8,0,818.0,93.0,3.2,17.0,570.0,687.94,548.12
2016,6,5,8,15,835.0,96.0,3.25,17.5,617.0,736.66,581.09
2016,6,5,8,30,852.0,99.0,3.3,18.0,664.0,780.74,610.17
2016,6,5,8,45,864.5,101.5,3.35,19.0,707.0,823.15,636.44
2016,6,5,9,0,877.0,104.0,3.4,20.0,750.0,863.95,661.12
2016,6,5,9,15,887.0,105.5,3.5,20.5,788.5,899.65,683.48
2016,6,5,9,30,897.0,107.0,3.6,21.0,827.0,933.18,704.21
2016,6,5,9,45,911.5,105.0,3.75,22.0,861.5,964.81,722.45
2016,6,5,10,0,926.0,103.0,3.9,23.0,896.0,994.09,738.94
2016,6,5,10,15,931.0,104.0,4.0,23.0,922.5,1014.77,752.22
2016,6,5,10,30,936.0,105.0,4.1,23.0,949.0,1032.4,763.6
2016,6,5,10,45,939.0,106.5,4.25,23.5,968.5,1045.41,770.84
2016,6,5,11,0,942.0,108.0,4.4,24.0,988.0,1055.14,776.02
2016,6,5,11,15,944.5,108.5,4.5,24.0,1001.0,1060.02,779.31
2016,6,5,11,30,947.0,109.0,4.6,24.0,1014.0,1061.54,780.79
2016,6,5,11,45,947.0,109.5,4.7,24.5,1019.0,1057.22,777.09
2016,6,5,12,0,947.0,110.0,4.8,25.0,1024.0,1049.59,771.32
2016,6,5,12,15,947.0,110.0,4.8,25.0,1022.0,1038.2,763.85
2016,6,5,12,30,947.0,110.0,4.8,25.0,1020.0,1023.61,754.36
2016,6,5,12,45,937.5,114.5,4.8,25.0,1008.5,1001.33,739.84
2016,6,5,13,0,928.0,119.0,4.8,25.0,997.0,976.32,723.55
2016,6,5,13,15,925.5,118.5,4.8,25.0,980.5,950.17,706.52
2016,6,5,13,30,923.0,118.0,4.8,25.0,964.0,921.31,687.61
2016,6,5,13,45,920.0,116.0,4.8,25.0,941.5,887.98,665.61
2016,6,5,14,0,917.0,114.0,4.8,25.0,919.0,852.24,641.85
2016,6,5,14,15,910.5,112.5,4.75,25.0,889.0,812.02,614.54
2016,6,5,14,30,904.0,111.0,4.7,25.0,859.0,769.96,585.78
2016,6,5,14,45,897.0,108.5,4.7,25.0,823.5,724.96,554.95
2016,6,5,15,0,890.0,106.0,4.7,25.0,788.0,678.57,521.06
2016,6,5,15,15,878.5,103.5,4.7,24.5,746.5,628.26,484.06
2016,6,5,15,30,867.0,101.0,4.7,24.0,705.0,577.4,445.55
2016,6,5,15,45,854.0,98.0,4.75,23.5,660.0,524.97,404.79
2016,6,5,16,0,841.0,95.0,4.8,23.0,615.0,469.88,360.72
2016,6,5,16,15,822.0,91.5,4.8,22.5,566.5,414.65,315.06
2016,6,5,16,30,803.0,88.0,4.8,22.0,518.0,360.59,269.06
2016,6,5,16,45,779.5,84.0,4.85,21.5,467.5,306.14,221.91
2016,6,5,17,0,756.0,80.0,4.9,21.0,417.0,253.81,176.0
2016,6,5,17,15,721.5,75.5,4.8,20.0,365.0,201.25,131.07
2016,6,5,17,30,687.0,71.0,4.7,19.0,313.0,149.38,88.72
2016,6,5,17,45,640.0,65.0,4.65,18.5,262.5,101.78,54.6
2016,6,5,18,0,593.0,59.0,4.6,18.0,212.0,59.49,32.29
2016,6,5,18,15,520.5,51.5,4.45,17.0,164.5,35.94,26.1
2016,6,5,18,30,448.0,44.0,4.3,16.0,117.0,32.16,22.56
2016,6,5,18,45,335.5,33.5,4.15,15.5,78.0,25.29,16.0
2016,6,5,19,0,223.0,23.0,4.0,15.0,39.0,17.91,6.8
2016,6,5,19,15,111.5,11.5,4.0,14.5,19.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,6,4,45,46.5,6.0,3.45,9.5,7.0,0.0,0.0
2016,6,6,5,0,93.0,12.0,3.5,10.0,14.0,21.98,0.0
2016,6,6,5,15,217.0,23.5,3.55,10.5,45.5,65.2,33.5
2016,6,6,5,30,341.0,35.0,3.6,11.0,77.0,117.24,78.94
2016,6,6,5,45,424.0,43.5,3.65,11.5,119.5,167.37,122.8
2016,6,6,6,0,507.0,52.0,3.7,12.0,162.0,226.27,174.9
2016,6,6,6,15,562.0,58.5,3.7,12.5,209.5,281.05,224.12
2016,6,6,6,30,617.0,65.0,3.7,13.0,257.0,341.09,276.78
2016,6,6,6,45,653.5,70.5,3.75,14.0,306.5,396.17,323.69
2016,6,6,7,0,690.0,76.0,3.8,15.0,356.0,453.06,370.48
2016,6,6,7,15,718.5,80.0,3.8,15.5,405.5,507.19,414.18
2016,6,6,7,30,747.0,84.0,3.8,16.0,455.0,562.72,457.62
2016,6,6,7,45,768.5,87.5,3.85,16.5,503.5,614.13,496.73
2016,6,6,8,0,790.0,91.0,3.9,17.0,552.0,665.73,534.08
2016,6,6,8,15,806.5,94.0,3.95,17.5,598.0,712.95,566.51
2016,6,6,8,30,823.0,97.0,4.0,18.0,644.0,755.61,595.1
2016,6,6,8,45,836.5,99.5,4.1,18.5,686.0,797.84,623.18
2016,6,6,9,0,850.0,102.0,4.2,19.0,728.0,838.61,649.88
2016,6,6,9,15,860.5,103.5,4.25,19.5,766.0,873.98,672.27
2016,6,6,9,30,871.0,105.0,4.3,20.0,804.0,907.28,693.03
2016,6,6,9,45,879.0,106.5,4.4,20.5,836.5,936.0,710.69
2016,6,6,10,0,887.0,108.0,4.5,21.0,869.0,962.16,726.83
2016,6,6,10,15,893.5,109.5,4.55,21.0,896.0,984.17,741.18
2016,6,6,10,30,900.0,111.0,4.6,21.0,923.0,1003.29,753.64
2016,6,6,10,45,905.0,111.5,4.7,21.5,943.0,1016.89,761.39
2016,6,6,11,0,910.0,112.0,4.8,22.0,963.0,1027.37,767.15
2016,6,6,11,15,912.5,112.5,4.85,22.0,976.0,1032.16,770.28
2016,6,6,11,30,915.0,113.0,4.9,22.0,989.0,1033.73,771.4
2016,6,6,11,45,917.0,113.0,4.95,22.5,994.5,1031.05,768.25
2016,6,6,12,0,919.0,113.0,5.0,23.0,1000.0,1025.15,763.08
2016,6,6,12,15,919.0,113.0,5.0,23.0,998.5,1014.1,755.68
2016,6,6,12,30,919.0,113.0,5.0,23.0,997.0,999.94,746.3
2016,6,6,12,45,912.0,116.0,5.05,23.0,986.0,979.08,732.84
2016,6,6,13,0,905.0,119.0,5.1,23.0,975.0,955.49,717.54
2016,6,6,13,15,902.0,118.0,5.1,23.0,959.0,929.02,699.92
2016,6,6,13,30,899.0,117.0,5.1,23.0,943.0,899.94,680.48
2016,6,6,13,45,894.5,115.5,5.15,23.0,919.5,866.63,658.33
2016,6,6,14,0,890.0,114.0,5.2,23.0,896.0,831.07,634.46
2016,6,6,14,15,883.0,112.5,5.25,22.5,866.5,791.49,608.74
2016,6,6,14,30,876.0,111.0,5.3,22.0,837.0,750.17,581.41
2016,6,6,14,45,867.0,109.5,5.35,22.0,801.5,705.93,550.45
2016,6,6,15,0,858.0,108.0,5.4,22.0,766.0,660.51,516.43
2016,6,6,15,15,846.0,105.5,5.4,21.5,725.5,611.39,479.38
2016,6,6,15,30,834.0,103.0,5.4,21.0,685.0,561.8,440.94
2016,6,6,15,45,818.5,101.0,5.4,20.5,640.5,508.27,398.4
2016,6,6,16,0,803.0,99.0,5.4,20.0,596.0,457.18,356.46
2016,6,6,16,15,783.5,95.5,5.35,19.5,548.5,403.69,311.42
2016,6,6,16,30,764.0,92.0,5.3,19.0,501.0,351.47,266.28
2016,6,6,16,45,737.0,88.5,5.3,18.5,451.5,298.49,219.87
2016,6,6,17,0,710.0,85.0,5.3,18.0,402.0,245.27,172.95
2016,6,6,17,15,675.5,80.0,5.2,17.0,352.0,194.49,129.09
2016,6,6,17,30,641.0,75.0,5.1,16.0,302.0,147.39,90.17
2016,6,6,17,45,592.5,69.0,5.1,15.5,253.0,102.09,57.24
2016,6,6,18,0,544.0,63.0,5.1,15.0,204.0,62.25,35.63
2016,6,6,18,15,474.0,55.0,4.95,14.5,158.5,38.87,28.99
2016,6,6,18,30,404.0,47.0,4.8,14.0,113.0,34.81,25.1
2016,6,6,18,45,300.5,35.5,4.7,13.5,75.5,27.08,17.73
2016,6,6,19,0,197.0,24.0,4.6,13.0,38.0,18.79,7.82
2016,6,6,19,15,98.5,12.0,4.55,12.5,19.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,7,4,45,40.5,6.0,2.6,9.5,7.5,0.0,0.0
2016,6,7,5,0,81.0,12.0,2.8,10.0,15.0,20.66,0.0
2016,6,7,5,15,203.5,25.0,2.9,10.5,46.0,64.56,33.68
2016,6,7,5,30,326.0,38.0,3.0,11.0,77.0,117.03,79.31
2016,6,7,5,45,412.5,47.0,3.2,11.5,120.5,167.9,123.51
2016,6,7,6,0,499.0,56.0,3.4,12.0,164.0,227.88,176.28
2016,6,7,6,15,254.5,82.0,3.35,12.5,137.5,184.91,148.17
2016,6,7,6,30,10.0,108.0,3.3,13.0,111.0,111.29,89.14
2016,6,7,6,45,15.5,127.0,3.3,13.5,133.0,133.31,107.44
2016,6,7,7,0,21.0,146.0,3.3,14.0,155.0,155.85,125.76
2016,6,7,7,15,107.5,178.5,3.25,14.5,231.5,249.51,203.1
2016,6,7,7,30,194.0,211.0,3.2,15.0,308.0,342.53,278.03
2016,6,7,7,45,288.5,218.0,3.15,15.5,378.0,426.94,344.78
2016,6,7,8,0,383.0,225.0,3.1,16.0,448.0,513.1,411.34
2016,6,7,8,15,611.0,162.0,3.1,16.5,552.5,641.97,511.74
2016,6,7,8,30,839.0,99.0,3.1,17.0,657.0,770.13,604.51
2016,6,7,8,45,851.0,102.0,3.1,18.0,699.5,812.22,629.79
2016,6,7,9,0,863.0,105.0,3.1,19.0,742.0,852.72,654.08
2016,6,7,9,15,873.0,107.0,3.15,19.5,780.0,888.57,676.33
2016,6,7,9,30,883.0,109.0,3.2,20.0,818.0,922.28,696.93
2016,6,7,9,45,893.5,109.0,3.3,20.5,851.0,952.02,715.04
2016,6,7,10,0,904.0,109.0,3.4,21.0,884.0,979.28,731.44
2016,6,7,10,15,909.5,110.5,3.5,21.0,910.5,1000.63,745.29
2016,6,7,10,30,915.0,112.0,3.6,21.0,937.0,1019.01,757.27
2016,6,7,10,45,916.5,114.0,3.75,21.5,956.0,1030.87,763.91
2016,6,7,11,0,918.0,116.0,3.9,22.0,975.0,1039.49,768.52
2016,6,7,11,15,920.5,116.5,4.0,22.0,988.0,1044.32,771.88
2016,6,7,11,30,923.0,117.0,4.1,22.0,1001.0,1045.9,773.21
2016,6,7,11,45,924.0,117.5,4.25,22.0,1006.0,1042.71,771.83
2016,6,7,12,0,925.0,118.0,4.4,22.0,1011.0,1036.28,768.4
2016,6,7,12,15,925.0,118.0,4.5,22.0,1009.5,1025.18,761.71
2016,6,7,12,30,925.0,118.0,4.6,22.0,1008.0,1010.96,753.29
2016,6,7,12,45,929.5,113.5,4.7,22.0,1000.5,993.49,742.7
2016,6,7,13,0,934.0,109.0,4.8,22.0,993.0,972.87,729.96
2016,6,7,13,15,931.5,108.0,4.85,22.0,977.0,946.24,712.69
2016,6,7,13,30,929.0,107.0,4.9,22.0,961.0,916.88,693.51
2016,6,7,13,45,925.5,105.5,4.95,22.0,938.0,883.59,671.5
2016,6,7,14,0,922.0,104.0,5.0,22.0,915.0,847.9,647.66
2016,6,7,14,15,916.0,103.0,5.05,21.5,885.5,808.51,622.23
2016,6,7,14,30,910.0,102.0,5.1,21.0,856.0,767.22,595.08
2016,6,7,14,45,733.0,181.5,5.15,21.0,772.0,680.47,530.26
2016,6,7,15,0,556.0,261.0,5.2,21.0,688.0,606.25,471.48
2016,6,7,15,15,712.0,179.0,5.2,20.5,695.5,596.91,467.67
2016,6,7,15,30,868.0,97.0,5.2,20.0,703.0,576.0,453.21
2016,6,7,15,45,850.5,95.5,5.2,19.5,657.5,522.72,410.63
2016,6,7,16,0,833.0,94.0,5.2,19.0,612.0,467.18,365.21
2016,6,7,16,15,814.0,91.0,5.15,18.5,563.5,412.86,319.35
2016,6,7,16,30,795.0,88.0,5.1,18.0,515.0,359.71,273.23
2016,6,7,16,45,767.0,85.0,5.1,17.5,464.5,305.25,225.39
2016,6,7,17,0,739.0,82.0,5.1,17.0,414.0,253.39,179.28
2016,6,7,17,15,704.5,77.5,5.0,16.0,362.5,198.86,132.05
2016,6,7,17,30,670.0,73.0,4.9,15.0,311.0,150.62,91.92
2016,6,7,17,45,618.0,68.0,4.8,14.5,260.5,104.27,58.13
2016,6,7,18,0,566.0,63.0,4.7,14.0,210.0,63.76,36.17
2016,6,7,18,15,494.0,55.0,4.5,13.5,163.5,38.78,29.05
2016,6,7,18,30,422.0,47.0,4.3,13.0,117.0,34.71,25.15
2016,6,7,18,45,309.0,36.0,4.15,12.5,78.5,27.46,18.19
2016,6,7,19,0,196.0,25.0,4.0,12.0,40.0,19.41,8.6
2016,6,7,19,15,98.0,12.5,3.95,11.5,20.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,8.5,8.5,0.0,0.0
2016,6,8,5,0,0.0,17.0,3.3,9.0,17.0,16.71,0.0
2016,6,8,5,15,201.0,26.0,3.45,9.5,50.5,64.57,34.03
2016,6,8,5,30,402.0,35.0,3.6,10.0,84.0,130.18,87.66
2016,6,8,5,45,488.5,42.0,3.8,10.5,129.0,182.83,134.21
2016,6,8,6,0,575.0,49.0,4.0,11.0,174.0,244.57,189.34
2016,6,8,6,15,342.5,86.0,4.05,11.5,166.0,226.5,182.47
2016,6,8,6,30,110.0,123.0,4.1,12.0,158.0,176.96,144.49
2016,6,8,6,45,117.5,144.5,4.15,12.5,187.5,208.61,171.2
2016,6,8,7,0,125.0,166.0,4.2,13.0,217.0,240.84,197.68
2016,6,8,7,15,467.0,120.5,4.25,13.0,347.5,404.49,335.27
2016,6,8,7,30,809.0,75.0,4.3,13.0,478.0,590.78,487.08
2016,6,8,7,45,714.5,112.0,4.4,13.5,494.5,606.0,496.26
2016,6,8,8,0,620.0,149.0,4.5,14.0,511.0,609.55,496.42
2016,6,8,8,15,748.5,118.0,4.55,14.5,590.5,695.19,562.33
2016,6,8,8,30,877.0,87.0,4.6,15.0,670.0,786.67,627.91
2016,6,8,8,45,887.5,90.0,4.65,15.5,712.5,828.93,655.88
2016,6,8,9,0,898.0,93.0,4.7,16.0,755.0,869.4,682.51
2016,6,8,9,15,907.0,94.5,4.75,16.0,793.0,904.93,706.68
2016,6,8,9,30,916.0,96.0,4.8,16.0,831.0,938.19,729.17
2016,6,8,9,45,911.5,104.5,4.85,16.5,861.0,963.86,744.83
2016,6,8,10,0,907.0,113.0,4.9,17.0,891.0,986.23,758.18
2016,6,8,10,15,715.0,236.5,4.95,17.0,861.5,953.28,734.39
2016,6,8,10,30,523.0,360.0,5.0,17.0,832.0,898.89,689.83
2016,6,8,10,45,505.5,379.5,5.05,17.5,844.0,905.18,692.16
2016,6,8,11,0,488.0,399.0,5.1,18.0,856.0,909.0,692.45
2016,6,8,11,15,515.5,393.0,5.2,18.0,881.5,929.88,708.12
2016,6,8,11,30,543.0,387.0,5.3,18.0,907.0,948.77,722.33
2016,6,8,11,45,734.5,255.0,5.4,18.5,962.5,1002.38,764.79
2016,6,8,12,0,926.0,123.0,5.5,19.0,1018.0,1042.46,791.29
2016,6,8,12,15,925.5,123.0,5.55,18.5,1016.0,1030.87,784.96
2016,6,8,12,30,925.0,123.0,5.6,18.0,1014.0,1016.18,776.84
2016,6,8,12,45,734.0,251.5,5.7,18.0,954.5,951.65,732.52
2016,6,8,13,0,543.0,380.0,5.8,18.0,895.0,882.77,678.45
2016,6,8,13,15,502.5,386.0,5.8,17.5,856.0,835.62,645.4
2016,6,8,13,30,462.0,392.0,5.8,17.0,817.0,788.9,612.12
2016,6,8,13,45,662.5,267.5,5.8,17.0,860.0,821.18,642.82
2016,6,8,14,0,863.0,143.0,5.8,17.0,903.0,837.96,657.7
2016,6,8,14,15,712.5,219.0,5.7,16.5,832.5,763.07,602.52
2016,6,8,14,30,562.0,295.0,5.6,16.0,762.0,694.68,548.38
2016,6,8,14,45,698.5,213.0,5.55,16.0,768.0,686.85,545.88
2016,6,8,15,0,835.0,131.0,5.5,16.0,774.0,667.6,533.56
2016,6,8,15,15,724.5,167.0,5.45,15.5,703.0,593.94,475.29
2016,6,8,15,30,614.0,203.0,5.4,15.0,632.0,529.9,423.86
2016,6,8,15,45,605.0,188.0,5.35,15.0,588.0,479.71,383.14
2016,6,8,16,0,596.0,173.0,5.3,15.0,544.0,429.69,341.6
2016,6,8,16,15,501.5,184.5,5.2,14.5,479.5,369.01,291.7
2016,6,8,16,30,407.0,196.0,5.1,14.0,415.0,317.18,249.07
2016,6,8,16,45,489.0,155.0,5.05,14.0,393.0,282.2,216.35
2016,6,8,17,0,571.0,114.0,5.0,14.0,371.0,238.19,174.42
2016,6,8,17,15,520.0,112.5,4.9,13.5,324.5,195.01,137.55
2016,6,8,17,30,469.0,111.0,4.8,13.0,278.0,156.37,106.28
2016,6,8,17,45,443.5,96.0,4.75,12.5,234.0,114.2,73.93
2016,6,8,18,0,418.0,81.0,4.7,12.0,190.0,75.07,49.17
2016,6,8,18,15,413.0,65.5,4.55,11.5,154.0,47.81,37.41
2016,6,8,18,30,408.0,50.0,4.4,11.0,118.0,37.42,27.8
2016,6,8,18,45,308.0,38.0,4.3,11.0,79.5,29.3,19.95
2016,6,8,19,0,208.0,26.0,4.2,11.0,41.0,20.21,9.49
2016,6,8,19,15,104.0,13.0,4.15,11.0,20.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,9,4,45,47.0,6.5,3.65,8.5,8.0,6.39,0.0
2016,6,9,5,0,94.0,13.0,3.8,9.0,16.0,23.05,0.0
2016,6,9,5,15,224.5,25.0,3.95,9.5,48.0,67.9,35.65
2016,6,9,5,30,355.0,37.0,4.1,10.0,80.0,122.06,82.74
2016,6,9,5,45,438.0,45.5,4.3,10.5,124.0,172.92,127.55
2016,6,9,6,0,521.0,54.0,4.5,11.0,168.0,232.51,180.66
2016,6,9,6,15,578.5,60.5,4.5,11.5,217.0,288.92,231.62
2016,6,9,6,30,636.0,67.0,4.5,12.0,266.0,350.82,286.27
2016,6,9,6,45,672.5,73.0,4.55,12.5,316.5,407.39,335.45
2016,6,9,7,0,709.0,79.0,4.6,13.0,367.0,466.73,385.42
2016,6,9,7,15,738.5,83.0,4.6,13.5,418.0,521.24,430.03
2016,6,9,7,30,768.0,87.0,4.6,14.0,469.0,578.29,475.27
2016,6,9,7,45,789.5,91.0,4.6,14.5,518.5,631.18,515.9
2016,6,9,8,0,811.0,95.0,4.6,15.0,568.0,684.22,554.71
2016,6,9,8,15,828.0,98.0,4.55,15.0,615.0,732.67,589.12
2016,6,9,8,30,845.0,101.0,4.5,15.0,662.0,780.35,622.44
2016,6,9,8,45,858.0,103.5,4.45,15.5,705.5,819.1,647.5
2016,6,9,9,0,871.0,106.0,4.4,16.0,749.0,860.16,673.87
2016,6,9,9,15,881.0,108.0,4.4,16.5,787.5,896.28,696.66
2016,6,9,9,30,891.0,110.0,4.4,17.0,826.0,930.24,717.71
2016,6,9,9,45,899.5,111.5,4.4,17.5,859.0,959.93,735.59
2016,6,9,10,0,908.0,113.0,4.4,18.0,892.0,987.04,751.57
2016,6,9,10,15,914.0,114.0,4.4,18.0,918.5,1008.46,765.1
2016,6,9,10,30,920.0,115.0,4.4,18.0,945.0,1026.91,776.68
2016,6,9,10,45,924.5,115.5,4.45,18.5,965.0,1040.29,783.86
2016,6,9,11,0,929.0,116.0,4.5,19.0,985.0,1050.49,788.99
2016,6,9,11,15,931.5,116.5,4.55,19.0,998.0,1055.44,792.27
2016,6,9,11,30,934.0,117.0,4.6,19.0,1011.0,1057.09,793.49
2016,6,9,11,45,937.0,116.0,4.7,19.0,1017.0,1054.43,792.41
2016,6,9,12,0,940.0,115.0,4.8,19.0,1023.0,1048.48,789.22
2016,6,9,12,15,939.5,114.5,4.85,19.0,1021.0,1036.35,781.47
2016,6,9,12,30,939.0,114.0,4.9,19.0,1019.0,1021.06,771.68
2016,6,9,12,45,942.5,110.0,5.0,19.5,1011.0,1003.01,758.96
2016,6,9,13,0,946.0,106.0,5.1,20.0,1003.0,981.79,744.11
2016,6,9,13,15,943.0,105.5,5.15,19.5,986.5,955.03,727.94
2016,6,9,13,30,940.0,105.0,5.2,19.0,970.0,925.52,709.75
2016,6,9,13,45,937.5,102.5,5.3,19.0,947.0,891.88,687.4
2016,6,9,14,0,935.0,100.0,5.4,19.0,924.0,855.75,663.09
2016,6,9,14,15,928.5,98.5,5.45,19.0,893.5,815.14,635.06
2016,6,9,14,30,922.0,97.0,5.5,19.0,863.0,772.65,605.41
2016,6,9,14,45,915.0,95.0,5.55,19.0,827.5,727.64,573.6
2016,6,9,15,0,908.0,93.0,5.6,19.0,792.0,681.19,539.27
2016,6,9,15,15,897.0,91.0,5.6,18.5,751.0,631.07,501.01
2016,6,9,15,30,886.0,89.0,5.6,18.0,710.0,580.3,461.16
2016,6,9,15,45,871.5,87.0,5.6,17.5,665.0,527.32,418.4
2016,6,9,16,0,857.0,85.0,5.6,17.0,620.0,474.49,374.47
2016,6,9,16,15,839.0,82.5,5.55,16.5,571.5,420.15,328.02
2016,6,9,16,30,821.0,80.0,5.5,16.0,523.0,363.53,278.58
2016,6,9,16,45,796.5,77.0,5.45,16.0,472.0,308.79,229.32
2016,6,9,17,0,772.0,74.0,5.4,16.0,421.0,256.23,181.59
2016,6,9,17,15,739.5,70.0,5.3,15.0,370.0,203.59,135.31
2016,6,9,17,30,707.0,66.0,5.2,14.0,319.0,154.41,93.87
2016,6,9,17,45,660.0,61.0,5.15,13.5,268.5,106.68,58.42
2016,6,9,18,0,613.0,56.0,5.1,13.0,218.0,61.09,32.16
2016,6,9,18,15,545.5,49.5,4.95,12.5,171.0,33.92,24.83
2016,6,9,18,30,478.0,43.0,4.8,12.0,124.0,30.92,21.91
2016,6,9,18,45,370.0,34.0,4.65,11.5,84.0,25.41,16.54
2016,6,9,19,0,262.0,25.0,4.5,11.0,44.0,19.53,9.19
2016,6,9,19,15,131.0,12.5,4.45,10.5,22.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,10,4,45,75.0,6.0,3.95,8.5,8.5,5.9,0.0
2016,6,10,5,0,150.0,12.0,4.1,9.0,17.0,28.15,0.0
2016,6,10,5,15,283.0,22.0,4.25,9.5,50.5,74.13,38.06
2016,6,10,5,30,416.0,32.0,4.4,10.0,84.0,129.74,86.83
2016,6,10,5,45,497.0,39.5,4.55,11.0,128.0,182.06,133.2
2016,6,10,6,0,578.0,47.0,4.7,12.0,172.0,242.94,187.5
2016,6,10,6,15,630.0,52.0,4.7,12.5,221.0,297.74,237.5
2016,6,10,6,30,682.0,57.0,4.7,13.0,270.0,358.27,291.26
2016,6,10,6,45,715.0,62.0,4.75,13.5,320.5,414.34,340.18
2016,6,10,7,0,748.0,67.0,4.8,14.0,371.0,472.77,389.5
2016,6,10,7,15,774.0,70.5,4.8,14.5,421.5,527.59,434.36
2016,6,10,7,30,800.0,74.0,4.8,15.0,472.0,583.5,478.68
2016,6,10,7,45,817.5,77.5,4.8,15.5,520.0,634.57,517.89
2016,6,10,8,0,835.0,81.0,4.8,16.0,568.0,682.25,551.92
2016,6,10,8,15,850.5,83.5,4.8,16.5,614.5,729.78,584.79
2016,6,10,8,30,866.0,86.0,4.8,17.0,661.0,776.4,616.41
2016,6,10,8,45,876.0,89.0,4.85,17.5,703.5,817.89,644.06
2016,6,10,9,0,886.0,92.0,4.9,18.0,746.0,857.6,670.11
2016,6,10,9,15,896.0,94.0,4.95,18.5,784.5,894.24,693.7
2016,6,10,9,30,906.0,96.0,5.0,19.0,823.0,928.7,715.54
2016,6,10,9,45,913.0,97.5,5.05,19.5,855.5,957.45,733.24
2016,6,10,10,0,920.0,99.0,5.1,20.0,888.0,983.51,749.03
2016,6,10,10,15,926.0,100.0,5.15,20.0,915.5,1005.24,763.3
2016,6,10,10,30,932.0,101.0,5.2,20.0,943.0,1023.98,775.61
2016,6,10,10,45,936.5,102.0,5.3,20.0,963.5,1038.13,785.27
2016,6,10,11,0,941.0,103.0,5.4,20.0,984.0,1049.05,792.85
2016,6,10,11,15,944.0,103.5,5.45,20.0,997.5,1054.67,796.54
2016,6,10,11,30,947.0,104.0,5.5,20.0,1011.0,1056.95,798.11
2016,6,10,11,45,949.0,104.0,5.6,20.0,1017.5,1054.39,796.87
2016,6,10,12,0,951.0,104.0,5.7,20.0,1024.0,1048.49,793.47
2016,6,10,12,15,952.0,104.0,5.7,20.0,1023.0,1038.32,786.5
2016,6,10,12,30,953.0,104.0,5.7,20.0,1022.0,1024.9,777.42
2016,6,10,12,45,933.0,116.0,5.7,20.0,1008.0,1000.27,760.67
2016,6,10,13,0,913.0,128.0,5.7,20.0,994.0,973.17,742.27
2016,6,10,13,15,910.5,127.5,5.7,20.0,978.0,947.6,724.94
2016,6,10,13,30,908.0,127.0,5.7,20.0,962.0,919.36,705.7
2016,6,10,13,45,907.0,123.5,5.7,20.0,940.0,886.96,683.49
2016,6,10,14,0,906.0,120.0,5.7,20.0,918.0,852.06,659.41
2016,6,10,14,15,899.5,118.5,5.65,19.5,888.5,812.45,632.81
2016,6,10,14,30,893.0,117.0,5.6,19.0,859.0,771.01,604.62
2016,6,10,14,45,887.0,114.0,5.55,19.0,824.5,726.88,573.01
2016,6,10,15,0,881.0,111.0,5.5,19.0,790.0,681.28,538.35
2016,6,10,15,15,869.5,108.5,5.45,18.5,749.0,631.55,500.38
2016,6,10,15,30,858.0,106.0,5.4,18.0,708.0,581.24,460.97
2016,6,10,15,45,845.0,102.5,5.35,18.0,663.5,526.56,416.34
2016,6,10,16,0,832.0,99.0,5.3,18.0,619.0,473.99,372.2
2016,6,10,16,15,813.0,96.0,5.2,17.5,570.5,419.74,326.25
2016,6,10,16,30,794.0,93.0,5.1,17.0,522.0,366.66,280.08
2016,6,10,16,45,769.5,89.0,5.0,17.0,472.0,312.39,231.73
2016,6,10,17,0,745.0,85.0,4.9,17.0,422.0,260.33,184.95
2016,6,10,17,15,710.5,80.5,4.75,16.0,370.5,205.3,137.28
2016,6,10,17,30,676.0,76.0,4.6,15.0,319.0,156.66,96.67
2016,6,10,17,45,627.5,70.0,4.5,14.5,268.0,109.29,61.55
2016,6,10,18,0,579.0,64.0,4.4,14.0,217.0,67.39,37.82
2016,6,10,18,15,507.5,56.5,4.2,13.5,170.0,39.85,30.02
2016,6,10,18,30,436.0,49.0,4.0,13.0,123.0,36.29,26.6
2016,6,10,18,45,324.5,38.0,3.85,12.5,83.0,29.11,19.71
2016,6,10,19,0,213.0,27.0,3.7,12.0,43.0,20.98,10.43
2016,6,10,19,15,106.5,13.5,3.75,11.5,21.5,13.27,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,40.5,6.5,0.9,7.5,8.0,6.39,0.0
2016,6,11,5,0,81.0,13.0,0.9,8.0,16.0,21.59,0.0
2016,6,11,5,15,208.5,26.0,1.05,9.0,48.0,66.18,35.16
2016,6,11,5,30,336.0,39.0,1.2,10.0,80.0,119.75,81.33
2016,6,11,5,45,429.0,47.5,1.35,11.0,124.5,172.28,126.36
2016,6,11,6,0,522.0,56.0,1.5,12.0,169.0,234.56,180.21
2016,6,11,6,15,579.5,62.5,1.6,12.5,218.5,291.0,230.12
2016,6,11,6,30,637.0,69.0,1.7,13.0,268.0,352.92,283.51
2016,6,11,6,45,680.5,73.5,1.8,14.0,320.0,411.19,332.1
2016,6,11,7,0,724.0,78.0,1.9,15.0,372.0,471.84,380.94
2016,6,11,7,15,753.0,82.0,2.0,16.0,423.5,527.85,424.49
2016,6,11,7,30,782.0,86.0,2.1,17.0,475.0,585.25,467.56
2016,6,11,7,45,804.5,89.0,2.25,18.0,525.0,638.32,506.24
2016,6,11,8,0,827.0,92.0,2.4,19.0,575.0,691.6,542.96
2016,6,11,8,15,843.0,95.0,2.45,19.5,621.5,739.95,574.93
2016,6,11,8,30,859.0,98.0,2.5,20.0,668.0,783.65,603.08
2016,6,11,8,45,872.0,100.0,2.6,21.0,711.5,826.24,629.22
2016,6,11,9,0,885.0,102.0,2.7,22.0,755.0,867.26,653.85
2016,6,11,9,15,894.5,104.0,2.65,22.5,793.0,903.41,674.96
2016,6,11,9,30,904.0,106.0,2.6,23.0,831.0,937.35,694.32
2016,6,11,9,45,907.0,110.0,2.6,23.5,862.5,964.95,709.71
2016,6,11,10,0,910.0,114.0,2.6,24.0,894.0,989.68,723.18
2016,6,11,10,15,915.0,115.0,2.45,24.0,920.5,1010.22,733.83
2016,6,11,10,30,920.0,116.0,2.3,24.0,947.0,1027.78,742.45
2016,6,11,10,45,923.5,117.0,2.2,24.5,966.5,1040.76,747.21
2016,6,11,11,0,927.0,118.0,2.1,25.0,986.0,1050.54,749.97
2016,6,11,11,15,929.0,119.0,2.0,25.5,998.5,1055.57,749.79
2016,6,11,11,30,931.0,120.0,1.9,26.0,1011.0,1057.3,747.66
2016,6,11,11,45,930.5,121.0,1.85,26.5,1016.0,1053.25,742.76
2016,6,11,12,0,930.0,122.0,1.8,27.0,1021.0,1045.95,736.04
2016,6,11,12,15,930.0,121.5,1.9,27.0,1019.5,1034.47,730.39
2016,6,11,12,30,930.0,121.0,2.0,27.0,1018.0,1019.86,722.82
2016,6,11,12,45,936.5,115.5,2.15,27.0,1011.0,1003.41,714.65
2016,6,11,13,0,943.0,110.0,2.3,27.0,1004.0,983.71,704.29
2016,6,11,13,15,940.0,109.0,2.4,27.0,988.0,956.62,688.56
2016,6,11,13,30,937.0,108.0,2.5,27.0,972.0,926.79,670.96
2016,6,11,13,45,932.0,107.5,2.7,27.0,948.5,893.15,651.44
2016,6,11,14,0,927.0,107.0,2.9,27.0,925.0,857.18,629.95
2016,6,11,14,15,920.5,106.0,2.95,27.0,895.5,817.4,604.58
2016,6,11,14,30,914.0,105.0,3.0,27.0,866.0,775.74,577.66
2016,6,11,14,45,770.5,169.0,3.05,27.0,791.5,698.05,523.39
2016,6,11,15,0,627.0,233.0,3.1,27.0,717.0,628.49,471.63
2016,6,11,15,15,630.0,214.5,3.05,26.5,679.0,582.78,439.66
2016,6,11,15,30,633.0,196.0,3.0,26.0,641.0,535.8,405.7
2016,6,11,15,45,737.5,145.5,3.0,26.0,631.5,510.12,386.21
2016,6,11,16,0,842.0,95.0,3.0,26.0,622.0,475.74,358.36
2016,6,11,16,15,823.5,92.0,2.95,25.5,573.5,421.22,314.44
2016,6,11,16,30,805.0,89.0,2.9,25.0,525.0,367.79,270.17
2016,6,11,16,45,741.0,88.0,2.9,24.5,459.5,303.6,217.67
2016,6,11,17,0,677.0,87.0,2.9,24.0,394.0,243.03,167.82
2016,6,11,17,15,682.0,80.0,2.95,23.0,357.5,200.03,130.15
2016,6,11,17,30,687.0,73.0,3.0,22.0,321.0,156.49,93.26
2016,6,11,17,45,639.5,67.5,3.15,21.0,270.5,109.02,59.08
2016,6,11,18,0,592.0,62.0,3.3,20.0,220.0,66.88,35.8
2016,6,11,18,15,523.5,54.5,3.45,19.0,172.5,38.03,27.73
2016,6,11,18,30,455.0,47.0,3.6,18.0,125.0,34.36,24.35
2016,6,11,18,45,350.5,36.5,3.75,17.0,85.0,27.6,18.03
2016,6,11,19,0,246.0,26.0,3.9,16.0,45.0,20.35,9.88
2016,6,11,19,15,123.0,13.0,3.95,15.5,22.5,12.78,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,39.5,6.5,4.2,9.5,8.0,6.39,0.0
2016,6,12,5,0,79.0,13.0,4.4,10.0,16.0,21.34,0.0
2016,6,12,5,15,206.0,26.0,4.5,10.5,48.0,65.09,34.18
2016,6,12,5,30,333.0,39.0,4.6,11.0,80.0,118.96,80.68
2016,6,12,5,45,423.0,47.5,4.75,11.5,124.0,170.48,125.49
2016,6,12,6,0,513.0,56.0,4.9,12.0,168.0,231.45,179.31
2016,6,12,6,15,571.0,63.0,4.9,12.5,217.0,288.11,230.32
2016,6,12,6,30,629.0,70.0,4.9,13.0,266.0,350.33,285.1
2016,6,12,6,45,673.5,74.0,4.9,13.5,318.0,408.1,335.14
2016,6,12,7,0,718.0,78.0,4.9,14.0,370.0,468.37,385.81
2016,6,12,7,15,747.0,82.0,4.75,14.5,421.0,524.08,431.01
2016,6,12,7,30,776.0,86.0,4.6,15.0,472.0,581.19,475.74
2016,6,12,7,45,799.5,88.5,4.5,15.5,522.0,634.11,515.92
2016,6,12,8,0,823.0,91.0,4.4,16.0,572.0,687.33,554.09
2016,6,12,8,15,839.5,94.0,4.3,16.5,618.5,735.9,586.88
2016,6,12,8,30,856.0,97.0,4.2,17.0,665.0,779.89,615.75
2016,6,12,8,45,869.0,99.0,4.1,18.0,708.5,822.39,641.92
2016,6,12,9,0,882.0,101.0,4.0,19.0,752.0,863.35,666.38
2016,6,12,9,15,891.5,102.5,4.0,19.5,790.0,898.9,688.36
2016,6,12,9,30,901.0,104.0,4.0,20.0,828.0,932.26,708.62
2016,6,12,9,45,913.0,103.0,4.0,20.5,862.0,962.9,726.85
2016,6,12,10,0,925.0,102.0,4.0,21.0,896.0,991.11,743.29
2016,6,12,10,15,930.0,103.0,4.05,21.5,922.5,1012.01,755.07
2016,6,12,10,30,935.0,104.0,4.1,22.0,949.0,1029.88,764.88
2016,6,12,10,45,939.0,104.5,4.2,22.5,968.5,1043.1,771.98
2016,6,12,11,0,943.0,105.0,4.3,23.0,988.0,1053.1,777.05
2016,6,12,11,15,945.0,105.5,4.4,23.0,1001.0,1057.8,780.24
2016,6,12,11,30,947.0,106.0,4.5,23.0,1014.0,1059.16,781.33
2016,6,12,11,45,946.5,107.0,4.6,23.5,1019.0,1055.19,777.88
2016,6,12,12,0,946.0,108.0,4.7,24.0,1024.0,1047.92,772.36
2016,6,12,12,15,945.5,108.0,4.8,24.0,1021.5,1036.41,765.67
2016,6,12,12,30,945.0,108.0,4.9,24.0,1019.0,1021.72,756.91
2016,6,12,12,45,936.5,112.0,5.0,24.0,1008.0,1000.28,743.63
2016,6,12,13,0,928.0,116.0,5.1,24.0,997.0,976.08,728.47
2016,6,12,13,15,924.5,115.0,5.1,24.0,980.0,948.92,710.54
2016,6,12,13,30,921.0,114.0,5.1,24.0,963.0,919.09,690.76
2016,6,12,13,45,915.5,113.5,5.2,24.0,939.5,885.54,668.95
2016,6,12,14,0,910.0,113.0,5.3,24.0,916.0,849.72,645.36
2016,6,12,14,15,903.5,111.5,5.3,23.5,886.5,810.08,619.58
2016,6,12,14,30,897.0,110.0,5.3,23.0,857.0,768.61,592.19
2016,6,12,14,45,888.0,108.0,5.35,23.0,821.0,723.29,560.72
2016,6,12,15,0,879.0,106.0,5.4,23.0,785.0,676.73,526.55
2016,6,12,15,15,867.5,104.0,5.35,22.5,744.5,627.64,489.69
2016,6,12,15,30,856.0,102.0,5.3,22.0,704.0,577.98,451.41
2016,6,12,15,45,842.0,99.0,5.25,22.0,659.5,525.77,409.32
