Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,0,828.0,96.0,5.2,22.0,615.0,471.01,364.3
2016,6,12,16,15,808.5,93.0,5.15,21.5,566.5,416.8,319.22
2016,6,12,16,30,789.0,90.0,5.1,21.0,518.0,363.8,273.92
2016,6,12,16,45,764.0,86.0,5.05,20.5,468.0,309.64,226.9
2016,6,12,17,0,739.0,82.0,5.0,20.0,418.0,257.75,181.23
2016,6,12,17,15,704.5,77.5,4.85,19.0,367.0,205.97,136.67
2016,6,12,17,30,670.0,73.0,4.7,18.0,316.0,154.82,94.33
2016,6,12,17,45,621.0,67.5,4.6,17.5,265.5,108.07,59.84
2016,6,12,18,0,572.0,62.0,4.5,17.0,215.0,66.82,36.39
2016,6,12,18,15,503.5,54.5,4.35,16.0,168.5,37.94,28.02
2016,6,12,18,30,435.0,47.0,4.2,15.0,122.0,34.27,24.61
2016,6,12,18,45,330.5,36.5,4.05,14.5,83.0,27.51,18.19
2016,6,12,19,0,226.0,26.0,3.9,14.0,44.0,20.27,10.08
2016,6,12,19,15,113.0,13.0,3.9,13.5,22.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,46.5,6.5,3.7,9.0,8.0,6.39,0.0
2016,6,13,5,0,93.0,13.0,3.8,9.0,16.0,22.83,0.0
2016,6,13,5,15,215.5,25.0,3.9,9.5,47.5,66.08,34.64
2016,6,13,5,30,338.0,37.0,4.0,10.0,79.0,117.85,79.83
2016,6,13,5,45,426.5,45.5,4.15,10.5,122.5,169.11,124.59
2016,6,13,6,0,515.0,54.0,4.3,11.0,166.0,229.7,178.24
2016,6,13,6,15,571.0,60.5,4.3,11.5,214.5,285.12,228.3
2016,6,13,6,30,627.0,67.0,4.3,12.0,263.0,345.88,281.95
2016,6,13,6,45,670.5,71.0,4.3,12.5,314.0,403.02,331.47
2016,6,13,7,0,714.0,75.0,4.3,13.0,365.0,462.69,381.62
2016,6,13,7,15,743.0,79.0,4.3,13.5,416.0,518.17,426.91
2016,6,13,7,30,772.0,83.0,4.3,14.0,467.0,575.07,471.91
2016,6,13,7,45,797.5,85.0,4.3,14.5,517.0,628.57,512.99
2016,6,13,8,0,823.0,87.0,4.3,15.0,567.0,682.55,552.16
2016,6,13,8,15,840.0,89.5,4.4,15.5,614.0,727.5,583.41
2016,6,13,8,30,857.0,92.0,4.5,16.0,661.0,774.91,616.11
2016,6,13,8,45,871.5,93.5,4.6,16.5,705.0,818.17,645.32
2016,6,13,9,0,886.0,95.0,4.7,17.0,749.0,859.98,673.19
2016,6,13,9,15,896.5,97.0,4.8,17.0,788.0,897.12,698.81
2016,6,13,9,30,907.0,99.0,4.9,17.0,827.0,932.11,722.85
2016,6,13,9,45,919.5,98.0,5.0,17.5,861.5,963.41,742.81
2016,6,13,10,0,932.0,97.0,5.1,18.0,896.0,992.27,761.01
2016,6,13,10,15,938.0,98.0,5.2,18.0,924.0,1014.33,775.97
2016,6,13,10,30,944.0,99.0,5.3,18.0,952.0,1033.36,788.95
2016,6,13,10,45,948.5,100.0,5.4,18.0,973.0,1047.77,798.85
2016,6,13,11,0,953.0,101.0,5.5,18.0,994.0,1058.91,806.63
2016,6,13,11,15,956.0,101.5,5.65,18.0,1007.5,1064.72,811.25
2016,6,13,11,30,959.0,102.0,5.8,18.0,1021.0,1067.15,813.67
2016,6,13,11,45,958.5,103.5,5.95,18.0,1026.5,1063.72,812.13
2016,6,13,12,0,958.0,105.0,6.1,18.0,1032.0,1056.95,808.37
2016,6,13,12,15,958.0,105.0,6.15,18.0,1030.5,1045.86,801.0
2016,6,13,12,30,958.0,105.0,6.2,18.0,1029.0,1031.54,791.48
2016,6,13,12,45,953.5,106.5,6.3,18.0,1019.0,1011.26,778.14
2016,6,13,13,0,949.0,108.0,6.4,18.0,1009.0,988.05,762.72
2016,6,13,13,15,946.0,107.5,6.35,18.0,992.5,961.4,744.04
2016,6,13,13,30,943.0,107.0,6.3,18.0,976.0,932.0,723.42
2016,6,13,13,45,936.0,107.5,6.3,18.0,952.0,897.56,699.39
2016,6,13,14,0,929.0,108.0,6.3,18.0,928.0,860.88,673.67
2016,6,13,14,15,922.5,106.5,6.3,17.5,898.5,820.63,646.43
2016,6,13,14,30,916.0,105.0,6.3,17.0,869.0,778.5,617.49
2016,6,13,14,45,735.0,184.0,6.3,17.0,780.5,687.71,547.64
2016,6,13,15,0,554.0,263.0,6.3,17.0,692.0,609.66,484.12
2016,6,13,15,15,712.0,182.0,6.2,16.5,703.0,603.51,482.46
2016,6,13,15,30,870.0,101.0,6.1,16.0,714.0,585.68,469.9
2016,6,13,15,45,857.0,97.5,6.1,15.5,669.0,532.87,426.85
2016,6,13,16,0,844.0,94.0,6.1,15.0,624.0,477.38,380.58
2016,6,13,16,15,825.5,91.0,6.05,14.5,575.5,422.78,333.61
2016,6,13,16,30,807.0,88.0,6.0,14.0,527.0,369.27,286.31
2016,6,13,16,45,789.5,82.5,6.0,14.0,477.5,315.12,237.11
2016,6,13,17,0,772.0,77.0,6.0,14.0,428.0,262.41,188.7
2016,6,13,17,15,739.5,72.5,5.9,13.5,376.5,209.25,141.24
2016,6,13,17,30,707.0,68.0,5.8,13.0,325.0,159.53,98.64
2016,6,13,17,45,660.5,63.5,5.75,12.5,274.0,109.12,60.22
2016,6,13,18,0,614.0,59.0,5.7,12.0,223.0,66.65,35.63
2016,6,13,18,15,547.5,52.0,5.55,11.5,176.0,35.76,26.61
2016,6,13,18,30,481.0,45.0,5.4,11.0,129.0,32.42,23.38
2016,6,13,18,45,367.0,36.0,5.3,11.0,88.0,26.98,18.03
2016,6,13,19,0,253.0,27.0,5.2,11.0,47.0,21.19,11.1
2016,6,13,19,15,126.5,13.5,5.15,10.5,23.5,13.27,0.0
2016,6,13,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,4,45,43.5,6.5,3.7,7.5,8.0,6.39,0.0
2016,6,14,5,0,87.0,13.0,3.8,8.0,16.0,22.14,0.0
2016,6,14,5,15,217.0,25.5,3.85,8.5,48.0,66.67,35.09
2016,6,14,5,30,347.0,38.0,3.9,9.0,80.0,120.59,82.01
2016,6,14,5,45,449.0,44.5,3.95,9.5,125.5,173.8,128.21
2016,6,14,6,0,551.0,51.0,4.0,10.0,171.0,237.65,184.58
2016,6,14,6,15,606.0,57.0,3.95,10.5,220.0,293.96,235.69
2016,6,14,6,30,661.0,63.0,3.9,11.0,269.0,355.5,290.18
2016,6,14,6,45,706.5,65.5,3.85,11.5,321.0,412.78,339.92
2016,6,14,7,0,752.0,68.0,3.8,12.0,373.0,474.55,391.76
2016,6,14,7,15,778.5,71.5,3.75,12.5,424.0,529.82,436.74
2016,6,14,7,30,805.0,75.0,3.7,13.0,475.0,586.23,481.13
2016,6,14,7,45,748.0,100.0,3.7,14.0,501.5,611.72,498.3
2016,6,14,8,0,691.0,125.0,3.7,15.0,528.0,632.22,510.78
2016,6,14,8,15,785.5,104.0,3.7,15.5,597.5,705.88,564.87
2016,6,14,8,30,880.0,83.0,3.7,16.0,667.0,782.73,618.34
2016,6,14,8,45,892.0,85.0,3.7,16.5,710.0,825.35,645.86
2016,6,14,9,0,904.0,87.0,3.7,17.0,753.0,866.3,672.02
2016,6,14,9,15,913.0,88.5,3.75,17.5,791.5,902.18,694.55
2016,6,14,9,30,922.0,90.0,3.8,18.0,830.0,935.78,715.33
2016,6,14,9,45,707.5,213.5,3.85,18.5,795.0,896.53,685.59
2016,6,14,10,0,493.0,337.0,3.9,19.0,760.0,832.42,633.11
2016,6,14,10,15,712.5,220.5,4.05,19.0,852.5,933.53,709.88
2016,6,14,10,30,932.0,104.0,4.2,19.0,945.0,1026.71,772.87
2016,6,14,10,45,935.5,104.5,4.35,19.5,965.0,1039.5,779.51
2016,6,14,11,0,939.0,105.0,4.5,20.0,985.0,1049.06,784.92
2016,6,14,11,15,941.5,105.5,4.6,20.0,997.5,1054.33,788.89
2016,6,14,11,30,944.0,106.0,4.7,20.0,1010.0,1056.29,790.77
2016,6,14,11,45,945.0,106.0,4.85,20.0,1016.0,1052.91,789.63
2016,6,14,12,0,946.0,106.0,5.0,20.0,1022.0,1046.24,786.34
2016,6,14,12,15,945.5,106.0,5.1,19.5,1020.0,1034.84,781.01
2016,6,14,12,30,945.0,106.0,5.2,19.0,1018.0,1020.26,773.54
2016,6,14,12,45,945.0,104.5,5.3,19.0,1009.0,1001.55,761.7
2016,6,14,13,0,945.0,103.0,5.4,19.0,1000.0,979.78,747.75
2016,6,14,13,15,941.5,102.5,5.5,18.5,984.0,952.85,731.56
2016,6,14,13,30,938.0,102.0,5.6,18.0,968.0,923.21,713.3
2016,6,14,13,45,931.0,102.5,5.75,17.5,944.0,888.99,691.81
2016,6,14,14,0,924.0,103.0,5.9,17.0,920.0,852.55,668.38
2016,6,14,14,15,742.5,200.0,5.85,16.5,842.5,771.15,609.96
2016,6,14,14,30,561.0,297.0,5.8,16.0,765.0,698.32,551.67
2016,6,14,14,45,729.5,196.5,5.8,15.5,778.0,696.21,555.59
2016,6,14,15,0,898.0,96.0,5.8,15.0,791.0,681.13,548.29
2016,6,14,15,15,887.5,94.0,5.7,14.5,751.0,631.92,509.68
2016,6,14,15,30,877.0,92.0,5.6,14.0,711.0,582.0,469.67
2016,6,14,15,45,867.0,88.5,5.6,14.0,667.0,530.48,426.73
2016,6,14,16,0,857.0,85.0,5.6,14.0,623.0,478.67,382.43
2016,6,14,16,15,840.0,82.5,5.6,13.5,575.5,424.82,335.99
2016,6,14,16,30,823.0,80.0,5.6,13.0,528.0,368.56,286.4
2016,6,14,16,45,800.5,76.5,5.6,13.0,478.0,313.88,236.65
2016,6,14,17,0,778.0,73.0,5.6,13.0,428.0,261.14,188.15
2016,6,14,17,15,747.5,69.0,5.5,12.5,377.0,208.5,140.84
2016,6,14,17,30,717.0,65.0,5.4,12.0,326.0,159.07,98.17
2016,6,14,17,45,673.5,60.5,5.35,12.0,276.0,111.37,61.6
2016,6,14,18,0,630.0,56.0,5.3,12.0,226.0,65.5,33.91
2016,6,14,18,15,565.0,49.5,5.1,11.5,178.5,33.62,24.69
2016,6,14,18,30,500.0,43.0,4.9,11.0,131.0,30.59,21.77
2016,6,14,18,45,390.5,34.5,4.7,10.5,90.0,25.54,16.83
2016,6,14,19,0,281.0,26.0,4.5,10.0,49.0,20.15,10.45
2016,6,14,19,15,140.5,13.0,4.5,9.5,24.5,12.78,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.0,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,7.0,16.0,15.73,0.0
2016,6,15,5,15,174.0,27.0,4.2,7.5,48.5,60.74,32.39
2016,6,15,5,30,348.0,38.0,4.3,8.0,81.0,120.59,82.28
2016,6,15,5,45,446.0,45.0,4.45,9.0,125.5,173.27,128.14
2016,6,15,6,0,544.0,52.0,4.6,10.0,170.0,236.19,183.69
2016,6,15,6,15,599.5,58.0,4.7,10.5,219.0,292.3,234.88
2016,6,15,6,30,655.0,64.0,4.8,11.0,268.0,353.69,289.64
2016,6,15,6,45,700.5,67.0,4.9,11.5,320.0,411.16,340.09
2016,6,15,7,0,746.0,70.0,5.0,12.0,372.0,473.19,392.89
2016,6,15,7,15,409.0,137.5,5.1,12.5,306.5,388.22,322.2
2016,6,15,7,30,72.0,205.0,5.2,13.0,241.0,254.37,207.56
2016,6,15,7,45,459.5,142.5,5.3,13.5,407.5,464.45,384.79
2016,6,15,8,0,847.0,80.0,5.4,14.0,574.0,687.77,563.44
2016,6,15,8,15,862.0,82.5,5.5,14.0,620.5,735.45,597.69
2016,6,15,8,30,877.0,85.0,5.6,14.0,667.0,782.19,631.67
2016,6,15,8,45,890.5,86.0,5.7,14.5,710.0,824.85,661.07
2016,6,15,9,0,904.0,87.0,5.8,15.0,753.0,865.96,689.02
2016,6,15,9,15,912.5,88.5,5.85,15.0,791.5,901.43,713.69
2016,6,15,9,30,921.0,90.0,5.9,15.0,830.0,934.59,736.63
2016,6,15,9,45,924.0,94.0,6.0,15.5,861.5,962.84,754.81
2016,6,15,10,0,927.0,98.0,6.1,16.0,893.0,988.18,770.87
2016,6,15,10,15,932.5,99.0,6.15,16.0,920.0,1009.74,785.45
2016,6,15,10,30,938.0,100.0,6.2,16.0,947.0,1028.28,797.98
2016,6,15,10,45,691.5,252.5,6.3,16.5,885.0,960.41,747.82
2016,6,15,11,0,445.0,405.0,6.4,17.0,823.0,872.01,674.25
2016,6,15,11,15,465.0,392.5,6.45,17.0,834.0,878.87,680.3
2016,6,15,11,30,485.0,380.0,6.5,17.0,845.0,883.95,684.7
2016,6,15,11,45,719.0,241.5,6.55,17.0,935.0,973.94,756.51
2016,6,15,12,0,953.0,103.0,6.6,17.0,1025.0,1050.3,810.54
2016,6,15,12,15,953.0,103.0,6.6,17.0,1024.0,1039.38,802.43
2016,6,15,12,30,953.0,103.0,6.6,17.0,1023.0,1025.24,792.57
2016,6,15,12,45,942.5,108.5,6.6,17.0,1011.5,1003.43,777.36
2016,6,15,13,0,932.0,114.0,6.6,17.0,1000.0,978.89,760.26
2016,6,15,13,15,929.0,113.5,6.55,16.5,984.0,952.71,743.2
2016,6,15,13,30,926.0,113.0,6.5,16.0,968.0,923.84,724.13
2016,6,15,13,45,924.0,110.5,6.5,16.0,945.5,891.3,701.18
2016,6,15,14,0,922.0,108.0,6.5,16.0,923.0,856.27,676.33
2016,6,15,14,15,915.5,106.5,6.45,16.0,893.5,816.34,647.55
2016,6,15,14,30,909.0,105.0,6.4,16.0,864.0,774.56,617.24
2016,6,15,14,45,905.0,101.0,6.35,16.0,829.5,730.47,585.01
2016,6,15,15,0,901.0,97.0,6.3,16.0,795.0,684.71,550.28
2016,6,15,15,15,890.0,95.0,6.2,15.5,754.5,635.07,511.48
2016,6,15,15,30,879.0,93.0,6.1,15.0,714.0,584.78,471.19
2016,6,15,15,45,871.0,88.5,6.1,15.0,670.5,533.28,428.28
2016,6,15,16,0,863.0,84.0,6.1,15.0,627.0,481.31,383.86
2016,6,15,16,15,845.5,81.5,5.95,14.5,578.5,426.96,336.88
2016,6,15,16,30,828.0,79.0,5.8,14.0,530.0,370.24,286.88
2016,6,15,16,45,809.0,74.5,5.7,14.0,480.5,315.48,237.04
2016,6,15,17,0,790.0,70.0,5.6,14.0,431.0,262.3,188.13
2016,6,15,17,15,759.5,66.5,5.4,13.5,380.0,209.45,140.69
2016,6,15,17,30,729.0,63.0,5.2,13.0,329.0,159.81,97.89
2016,6,15,17,45,688.0,58.0,5.05,12.5,278.5,111.21,60.63
2016,6,15,18,0,647.0,53.0,4.9,12.0,228.0,67.28,34.69
2016,6,15,18,15,583.5,47.0,4.5,11.5,180.0,34.5,25.49
2016,6,15,18,30,520.0,41.0,4.1,11.0,132.0,28.82,20.2
2016,6,15,18,45,421.0,32.5,3.75,10.5,91.5,23.69,15.22
2016,6,15,19,0,322.0,24.0,3.4,10.0,51.0,18.2,8.98
2016,6,15,19,15,161.0,12.0,3.15,9.5,25.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,8.0,16.0,15.73,0.0
2016,6,16,5,15,185.5,25.5,0.7,8.5,48.0,60.71,31.73
2016,6,16,5,30,371.0,35.0,0.7,9.0,80.0,122.16,82.07
2016,6,16,5,45,453.5,42.5,0.75,10.0,123.5,172.31,125.59
2016,6,16,6,0,536.0,50.0,0.8,11.0,167.0,231.14,176.8
2016,6,16,6,15,591.0,56.0,0.7,11.5,215.0,286.58,225.4
2016,6,16,6,30,646.0,62.0,0.6,12.0,263.0,347.27,276.75
2016,6,16,6,45,678.0,68.5,0.5,12.5,312.5,401.73,321.36
2016,6,16,7,0,710.0,75.0,0.4,13.0,362.0,459.39,366.37
2016,6,16,7,15,559.0,124.5,0.4,13.5,369.0,462.22,367.36
2016,6,16,7,30,408.0,174.0,0.4,14.0,376.0,445.58,352.69
2016,6,16,7,45,605.0,133.0,0.4,14.5,467.5,553.64,435.23
2016,6,16,8,0,802.0,92.0,0.4,15.0,559.0,672.06,520.02
2016,6,16,8,15,547.0,190.5,0.45,15.5,520.5,619.05,475.73
2016,6,16,8,30,292.0,289.0,0.5,16.0,482.0,538.06,411.58
2016,6,16,8,45,268.5,315.0,0.55,16.5,502.0,556.38,423.64
2016,6,16,9,0,245.0,341.0,0.6,17.0,522.0,572.21,432.61
2016,6,16,9,15,163.5,357.0,0.7,17.0,480.5,516.34,390.84
2016,6,16,9,30,82.0,373.0,0.8,17.0,439.0,455.02,344.78
2016,6,16,9,45,499.5,236.0,0.95,17.5,662.0,723.24,547.92
2016,6,16,10,0,917.0,99.0,1.1,18.0,885.0,979.52,717.0
2016,6,16,10,15,922.0,100.0,1.25,18.5,911.5,1000.46,727.09
2016,6,16,10,30,927.0,101.0,1.4,19.0,938.0,1018.41,738.55
2016,6,16,10,45,930.5,102.0,1.55,19.5,958.0,1031.77,747.12
2016,6,16,11,0,934.0,103.0,1.7,20.0,978.0,1041.92,753.68
2016,6,16,11,15,710.0,258.5,1.9,20.0,929.0,988.89,721.99
2016,6,16,11,30,486.0,414.0,2.1,20.0,880.0,919.11,671.39
2016,6,16,11,45,515.5,388.5,2.3,20.5,885.5,918.68,673.59
2016,6,16,12,0,545.0,363.0,2.5,21.0,891.0,916.02,673.49
2016,6,16,12,15,744.0,232.5,2.7,21.0,951.5,972.35,717.56
2016,6,16,12,30,943.0,102.0,2.9,21.0,1012.0,1014.84,746.82
2016,6,16,12,45,942.5,101.0,3.1,21.5,1003.5,996.31,734.73
2016,6,16,13,0,942.0,100.0,3.3,22.0,995.0,974.73,721.06
2016,6,16,13,15,939.0,99.0,3.45,22.0,978.5,947.95,704.81
2016,6,16,13,30,936.0,98.0,3.6,22.0,962.0,918.43,686.57
2016,6,16,13,45,932.5,96.5,3.8,22.0,939.5,885.39,666.0
2016,6,16,14,0,929.0,95.0,4.0,22.0,917.0,849.93,643.44
2016,6,16,14,15,923.0,93.5,4.1,21.5,887.5,810.24,618.36
2016,6,16,14,30,917.0,92.0,4.2,21.0,858.0,768.64,591.53
2016,6,16,14,45,910.5,89.5,4.35,21.0,823.5,723.99,561.12
2016,6,16,15,0,904.0,87.0,4.5,21.0,789.0,677.87,528.89
2016,6,16,15,15,893.5,85.5,4.55,20.5,748.5,628.96,492.62
2016,6,16,15,30,883.0,84.0,4.6,20.0,708.0,579.33,454.67
2016,6,16,15,45,872.5,81.0,4.7,20.0,664.0,527.81,413.4
2016,6,16,16,0,862.0,78.0,4.8,20.0,620.0,476.05,370.67
2016,6,16,16,15,845.0,75.5,4.8,19.5,572.5,422.02,325.44
2016,6,16,16,30,828.0,73.0,4.8,19.0,525.0,368.83,279.58
2016,6,16,16,45,808.0,69.5,4.8,18.5,475.5,314.89,232.11
2016,6,16,17,0,788.0,66.0,4.8,18.0,426.0,258.95,182.45
2016,6,16,17,15,758.0,62.5,4.65,17.5,375.5,206.32,135.97
2016,6,16,17,30,728.0,59.0,4.5,17.0,325.0,156.82,93.9
2016,6,16,17,45,689.0,54.5,4.4,16.5,275.5,108.89,57.58
2016,6,16,18,0,650.0,50.0,4.3,16.0,226.0,65.37,32.15
2016,6,16,18,15,589.0,44.5,3.95,15.5,179.0,32.19,23.01
2016,6,16,18,30,528.0,39.0,3.6,15.0,132.0,29.53,20.47
2016,6,16,18,45,432.5,31.0,3.25,14.5,91.5,22.32,13.76
2016,6,16,19,0,337.0,23.0,2.9,14.0,51.0,17.23,8.08
2016,6,16,19,15,168.5,11.5,2.65,13.5,25.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,80.5,6.0,1.05,10.5,8.5,0.0,0.0
2016,6,17,5,0,161.0,12.0,1.1,11.0,17.0,28.86,0.0
2016,6,17,5,15,291.0,21.0,1.3,11.5,49.5,73.09,36.08
2016,6,17,5,30,421.0,30.0,1.5,12.0,82.0,127.09,83.32
2016,6,17,5,45,499.0,36.5,1.7,12.5,125.0,176.66,127.0
2016,6,17,6,0,577.0,43.0,1.9,13.0,168.0,235.33,179.0
2016,6,17,6,15,335.0,81.5,1.95,13.5,158.5,217.23,172.48
2016,6,17,6,30,93.0,120.0,2.0,14.0,149.0,165.94,133.77
2016,6,17,6,45,97.0,142.0,2.05,14.5,177.0,195.59,158.46
2016,6,17,7,0,101.0,164.0,2.1,15.0,205.0,225.49,182.57
2016,6,17,7,15,130.0,188.0,2.1,15.5,248.0,272.03,219.75
2016,6,17,7,30,159.0,212.0,2.1,16.0,291.0,321.04,258.11
2016,6,17,7,45,494.5,143.5,2.15,16.5,424.5,488.12,393.14
2016,6,17,8,0,830.0,75.0,2.2,17.0,558.0,669.41,531.01
2016,6,17,8,15,845.0,77.0,2.3,17.0,603.5,715.91,562.36
2016,6,17,8,30,860.0,79.0,2.4,17.0,649.0,761.51,593.8
2016,6,17,8,45,871.0,81.5,2.5,17.5,691.0,803.24,621.02
2016,6,17,9,0,882.0,84.0,2.6,18.0,733.0,843.29,646.78
2016,6,17,9,15,891.0,85.5,2.7,18.5,770.5,878.62,669.02
2016,6,17,9,30,900.0,87.0,2.8,19.0,808.0,911.75,689.62
2016,6,17,9,45,907.0,88.0,2.95,19.5,840.5,940.1,707.25
2016,6,17,10,0,914.0,89.0,3.1,20.0,873.0,965.81,723.08
2016,6,17,10,15,554.5,270.5,3.25,20.0,751.0,831.79,629.04
2016,6,17,10,30,195.0,452.0,3.4,20.0,629.0,658.16,495.5
2016,6,17,10,45,125.0,439.5,3.6,20.5,554.0,576.32,435.13
2016,6,17,11,0,55.0,427.0,3.8,21.0,479.0,485.62,366.59
2016,6,17,11,15,46.5,417.5,3.95,21.0,462.0,466.34,352.59
2016,6,17,11,30,38.0,408.0,4.1,21.0,445.0,446.93,338.15
2016,6,17,11,45,28.5,368.5,4.3,21.5,396.5,396.08,299.99
2016,6,17,12,0,19.0,329.0,4.5,22.0,348.0,340.79,258.35
2016,6,17,12,15,17.5,307.5,4.6,22.0,325.0,317.49,241.08
2016,6,17,12,30,16.0,286.0,4.7,22.0,302.0,294.28,223.7
2016,6,17,12,45,14.0,255.0,4.85,22.0,268.5,261.42,198.92
2016,6,17,13,0,12.0,224.0,5.0,22.0,235.0,228.77,174.1
2016,6,17,13,15,215.5,309.0,5.1,22.0,508.5,501.18,386.98
2016,6,17,13,30,419.0,394.0,5.2,22.0,782.0,755.33,574.55
2016,6,17,13,45,448.0,357.5,5.3,22.0,763.0,729.35,556.7
2016,6,17,14,0,477.0,321.0,5.4,22.0,744.0,700.6,537.92
2016,6,17,14,15,399.5,352.0,5.45,21.5,698.5,649.59,499.93
2016,6,17,14,30,322.0,383.0,5.5,21.0,653.0,603.27,465.05
2016,6,17,14,45,204.5,372.0,5.55,20.5,541.0,495.89,383.99
2016,6,17,15,0,87.0,361.0,5.6,20.0,429.0,398.62,309.1
2016,6,17,15,15,231.0,327.0,5.55,19.5,493.5,446.22,349.29
2016,6,17,15,30,375.0,293.0,5.5,19.0,558.0,483.37,379.73
2016,6,17,15,45,341.0,280.0,5.45,19.0,509.5,433.42,340.23
2016,6,17,16,0,307.0,267.0,5.4,19.0,461.0,386.37,302.88
2016,6,17,16,15,198.5,251.0,5.3,18.5,372.5,311.71,244.46
2016,6,17,16,30,90.0,235.0,5.2,18.0,284.0,248.36,195.35
2016,6,17,16,45,416.0,155.0,5.15,17.5,350.0,264.2,201.5
2016,6,17,17,0,742.0,75.0,5.1,17.0,416.0,255.83,182.33
2016,6,17,17,15,382.5,103.5,4.95,16.5,278.0,164.5,116.74
2016,6,17,17,30,23.0,132.0,4.8,16.0,140.0,126.0,99.28
2016,6,17,17,45,18.0,113.0,4.65,15.5,119.0,106.24,83.44
2016,6,17,18,0,13.0,94.0,4.5,15.0,98.0,87.16,67.99
2016,6,17,18,15,6.5,75.5,4.25,14.5,77.5,69.44,56.16
2016,6,17,18,30,0.0,57.0,4.0,14.0,57.0,53.01,41.29
2016,6,17,18,45,0.0,39.5,3.8,13.5,39.5,37.26,26.83
2016,6,17,19,0,0.0,22.0,3.6,13.0,22.0,21.24,11.4
2016,6,17,19,15,0.0,11.0,3.45,12.5,11.0,10.81,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,73.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,146.0,12.0,1.7,10.0,16.0,27.18,0.0
2016,6,18,5,15,280.0,21.5,1.8,10.5,48.5,71.63,35.37
2016,6,18,5,30,414.0,31.0,1.9,11.0,81.0,126.42,83.32
2016,6,18,5,45,496.5,38.0,2.05,11.5,125.5,178.09,128.76
2016,6,18,6,0,579.0,45.0,2.2,12.0,170.0,237.69,181.65
2016,6,18,6,15,632.5,50.0,2.25,12.5,219.0,293.71,232.03
2016,6,18,6,30,686.0,55.0,2.3,13.0,268.0,354.75,285.45
2016,6,18,6,45,723.5,58.5,2.35,14.0,319.0,411.35,333.35
2016,6,18,7,0,761.0,62.0,2.4,15.0,370.0,470.75,381.71
2016,6,18,7,15,788.5,65.5,2.35,15.5,421.5,526.98,426.28
2016,6,18,7,30,816.0,69.0,2.3,16.0,473.0,581.85,468.3
2016,6,18,7,45,836.5,72.0,2.3,16.5,523.0,634.86,507.62
2016,6,18,8,0,857.0,75.0,2.3,17.0,573.0,687.91,543.94
2016,6,18,8,15,873.0,77.0,2.25,17.5,620.5,736.26,575.52
2016,6,18,8,30,889.0,79.0,2.2,18.0,668.0,783.73,605.77
2016,6,18,8,45,902.0,81.0,2.15,18.5,712.0,827.59,632.85
2016,6,18,9,0,915.0,83.0,2.1,19.0,756.0,869.84,658.3
2016,6,18,9,15,924.5,84.5,2.05,19.0,795.5,906.63,680.88
2016,6,18,9,30,934.0,86.0,2.0,19.0,835.0,941.14,701.73
2016,6,18,9,45,939.0,89.0,1.95,19.5,868.0,970.63,717.7
2016,6,18,10,0,944.0,92.0,1.9,20.0,901.0,997.26,731.65
2016,6,18,10,15,950.0,93.0,1.85,20.5,928.5,1019.76,742.81
2016,6,18,10,30,956.0,94.0,1.8,21.0,956.0,1039.21,751.98
2016,6,18,10,45,961.0,94.0,1.8,21.5,977.5,1053.44,758.59
2016,6,18,11,0,966.0,94.0,1.8,22.0,999.0,1064.41,763.25
2016,6,18,11,15,969.0,94.5,1.8,22.0,1013.0,1070.55,766.48
2016,6,18,11,30,972.0,95.0,1.8,22.0,1027.0,1073.27,767.76
2016,6,18,11,45,974.0,95.0,1.8,22.5,1033.5,1071.06,764.63
2016,6,18,12,0,976.0,95.0,1.8,23.0,1040.0,1065.43,759.56
2016,6,18,12,15,976.0,95.0,1.85,23.0,1039.0,1054.46,753.5
2016,6,18,12,30,976.0,95.0,1.9,23.0,1038.0,1040.2,745.47
2016,6,18,12,45,977.0,93.5,2.0,23.5,1030.0,1022.14,734.33
2016,6,18,13,0,978.0,92.0,2.1,24.0,1022.0,1000.88,721.14
2016,6,18,13,15,975.5,91.5,2.15,24.0,1006.0,974.3,705.33
2016,6,18,13,30,973.0,91.0,2.2,24.0,990.0,944.85,687.61
2016,6,18,13,45,969.5,90.0,2.25,24.5,967.5,911.31,665.8
2016,6,18,14,0,966.0,89.0,2.3,25.0,945.0,875.22,642.22
2016,6,18,14,15,961.0,88.0,2.3,24.5,915.5,835.58,618.15
2016,6,18,14,30,956.0,87.0,2.3,24.0,886.0,793.84,592.34
2016,6,18,14,45,948.5,86.0,2.3,24.0,851.0,748.44,562.51
2016,6,18,15,0,941.0,85.0,2.3,24.0,816.0,701.53,530.96
2016,6,18,15,15,931.5,83.5,2.3,24.0,775.5,651.63,494.6
2016,6,18,15,30,922.0,82.0,2.3,24.0,735.0,600.85,456.59
2016,6,18,15,45,908.0,80.5,2.35,24.0,689.5,547.09,415.46
2016,6,18,16,0,894.0,79.0,2.4,24.0,644.0,493.34,373.02
2016,6,18,16,15,877.5,77.0,2.4,23.5,595.0,438.34,328.84
2016,6,18,16,30,861.0,75.0,2.4,23.0,546.0,384.09,283.79
2016,6,18,16,45,837.5,72.5,2.4,23.0,495.0,328.17,235.91
2016,6,18,17,0,814.0,70.0,2.4,23.0,444.0,270.64,186.22
2016,6,18,17,15,784.0,66.0,2.2,22.0,391.5,216.11,139.78
2016,6,18,17,30,754.0,62.0,2.0,21.0,339.0,164.71,97.35
2016,6,18,17,45,711.5,58.0,1.85,20.5,287.5,115.41,60.77
2016,6,18,18,0,669.0,54.0,1.7,20.0,236.0,70.94,35.19
2016,6,18,18,15,605.5,48.0,1.65,18.5,187.5,35.29,25.44
2016,6,18,18,30,542.0,42.0,1.6,17.0,139.0,29.56,20.34
2016,6,18,18,45,443.0,33.5,1.55,16.0,97.0,24.47,15.55
2016,6,18,19,0,344.0,25.0,1.5,15.0,55.0,19.02,9.59
2016,6,18,19,15,172.0,12.5,1.5,14.5,27.5,9.32,0.0
2016,6,18,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,45,85.5,6.0,1.3,10.5,8.5,0.0,0.0
2016,6,19,5,0,171.0,12.0,1.3,11.0,17.0,29.69,0.0
2016,6,19,5,15,309.0,21.5,1.55,12.0,51.0,75.88,36.8
2016,6,19,5,30,447.0,31.0,1.8,13.0,85.0,133.01,86.68
2016,6,19,5,45,528.0,37.5,2.1,14.0,130.0,184.58,131.81
2016,6,19,6,0,609.0,44.0,2.4,15.0,175.0,245.65,185.42
2016,6,19,6,15,660.5,49.0,2.45,15.5,225.0,302.45,236.16
2016,6,19,6,30,712.0,54.0,2.5,16.0,275.0,364.07,289.65
2016,6,19,6,45,746.5,58.0,2.6,17.0,326.0,421.1,337.57
2016,6,19,7,0,781.0,62.0,2.7,18.0,377.0,480.63,385.69
2016,6,19,7,15,806.5,65.0,2.75,18.5,428.5,536.12,429.64
2016,6,19,7,30,832.0,68.0,2.8,19.0,480.0,590.05,471.05
2016,6,19,7,45,850.0,71.0,2.85,20.0,529.0,642.14,508.73
2016,6,19,8,0,868.0,74.0,2.9,21.0,578.0,694.03,543.13
2016,6,19,8,15,882.5,76.0,2.8,21.5,625.0,741.73,573.87
2016,6,19,8,30,897.0,78.0,2.7,22.0,672.0,788.41,603.17
2016,6,19,8,45,907.0,81.0,2.65,22.5,715.0,831.24,629.46
2016,6,19,9,0,917.0,84.0,2.6,23.0,758.0,872.23,654.03
2016,6,19,9,15,925.5,85.5,2.45,23.5,796.5,908.22,673.98
2016,6,19,9,30,934.0,87.0,2.3,24.0,835.0,941.9,691.94
2016,6,19,9,45,947.0,84.0,2.2,24.5,869.5,972.4,707.93
2016,6,19,10,0,960.0,81.0,2.1,25.0,904.0,1000.44,722.07
2016,6,19,10,15,965.0,82.0,1.95,25.5,931.0,1022.36,731.47
2016,6,19,10,30,970.0,83.0,1.8,26.0,958.0,1041.15,738.71
2016,6,19,10,45,973.0,84.0,1.7,26.5,978.5,1054.72,743.29
2016,6,19,11,0,976.0,85.0,1.6,27.0,999.0,1064.93,745.8
2016,6,19,11,15,978.5,85.5,1.6,27.0,1012.5,1070.72,748.73
2016,6,19,11,30,981.0,86.0,1.6,27.0,1026.0,1073.05,749.74
2016,6,19,11,45,979.0,88.5,1.65,27.5,1031.5,1069.49,746.62
2016,6,19,12,0,977.0,91.0,1.7,28.0,1037.0,1062.5,741.58
2016,6,19,12,15,977.0,91.0,1.85,28.0,1036.0,1051.6,737.14
2016,6,19,12,30,977.0,91.0,2.0,28.0,1035.0,1037.39,730.59
2016,6,19,12,45,963.0,99.5,2.15,28.0,1023.0,1015.1,718.89
2016,6,19,13,0,949.0,108.0,2.3,28.0,1011.0,990.08,705.33
2016,6,19,13,15,946.5,107.0,2.4,28.0,995.0,963.67,690.2
2016,6,19,13,30,944.0,106.0,2.5,28.0,979.0,934.47,673.11
2016,6,19,13,45,944.0,102.5,2.7,28.0,957.0,902.31,654.69
2016,6,19,14,0,944.0,99.0,2.9,28.0,935.0,867.48,634.11
2016,6,19,14,15,938.0,98.0,3.0,27.5,905.5,827.83,610.5
2016,6,19,14,30,932.0,97.0,3.1,27.0,876.0,786.2,585.13
2016,6,19,14,45,927.5,93.5,3.25,27.0,841.5,741.47,556.23
2016,6,19,15,0,923.0,90.0,3.4,27.0,807.0,695.04,525.14
2016,6,19,15,15,913.0,88.5,3.5,27.0,767.0,645.63,489.18
2016,6,19,15,30,903.0,87.0,3.6,27.0,727.0,595.42,451.59
2016,6,19,15,45,892.0,84.0,3.7,27.0,682.5,542.7,411.06
2016,6,19,16,0,881.0,81.0,3.8,27.0,638.0,489.75,369.09
2016,6,19,16,15,864.5,78.5,3.8,26.5,590.0,434.95,324.98
2016,6,19,16,30,848.0,76.0,3.8,26.0,542.0,380.91,280.1
2016,6,19,16,45,825.0,73.5,3.85,25.5,491.0,322.38,230.83
2016,6,19,17,0,802.0,71.0,3.9,25.0,440.0,269.07,184.82
2016,6,19,17,15,772.0,67.5,3.75,24.0,388.5,215.6,139.33
2016,6,19,17,30,742.0,64.0,3.6,23.0,337.0,165.27,97.83
2016,6,19,17,45,698.0,60.0,3.45,22.5,286.0,116.43,61.7
2016,6,19,18,0,654.0,56.0,3.3,22.0,235.0,72.59,36.47
2016,6,19,18,15,590.5,49.5,3.15,21.0,186.5,33.42,23.51
2016,6,19,18,30,527.0,43.0,3.0,20.0,138.0,30.38,20.75
2016,6,19,18,45,430.0,34.5,2.9,19.0,96.5,25.33,16.04
2016,6,19,19,0,333.0,26.0,2.8,18.0,55.0,19.93,10.18
2016,6,19,19,15,166.5,13.0,2.8,17.5,27.5,9.76,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,87.0,6.5,2.4,8.5,9.0,0.0,0.0
2016,6,20,5,0,174.0,13.0,2.6,9.0,18.0,30.87,0.0
2016,6,20,5,15,319.0,22.5,2.6,9.5,53.0,78.17,38.1
2016,6,20,5,30,464.0,32.0,2.6,10.0,88.0,137.29,90.52
2016,6,20,5,45,550.5,38.0,2.65,10.5,134.5,190.57,137.86
2016,6,20,6,0,637.0,44.0,2.7,11.0,181.0,253.99,194.49
2016,6,20,6,15,689.0,49.0,2.6,12.0,232.0,312.42,246.96
2016,6,20,6,30,741.0,54.0,2.5,13.0,283.0,375.69,301.86
2016,6,20,6,45,778.5,57.0,2.45,14.0,336.0,434.48,351.44
2016,6,20,7,0,816.0,60.0,2.4,15.0,389.0,493.9,399.58
2016,6,20,7,15,841.5,63.0,2.4,16.0,441.5,550.83,443.94
2016,6,20,7,30,867.0,66.0,2.4,17.0,494.0,608.76,487.26
2016,6,20,7,45,887.0,68.0,2.45,18.0,545.0,662.64,526.12
2016,6,20,8,0,907.0,70.0,2.5,19.0,596.0,716.43,561.47
2016,6,20,8,15,921.0,72.0,2.55,19.5,644.0,765.37,593.61
2016,6,20,8,30,935.0,74.0,2.6,20.0,692.0,813.16,624.4
2016,6,20,8,45,946.5,75.0,2.65,21.0,736.5,856.41,650.31
2016,6,20,9,0,958.0,76.0,2.7,22.0,781.0,897.84,674.52
2016,6,20,9,15,966.5,77.5,2.7,22.5,820.0,935.14,696.5
2016,6,20,9,30,975.0,79.0,2.7,23.0,859.0,969.99,716.61
2016,6,20,9,45,972.0,86.0,2.75,24.0,890.5,997.46,730.73
2016,6,20,10,0,969.0,93.0,2.8,25.0,922.0,1021.56,742.61
2016,6,20,10,15,973.5,94.0,2.75,25.5,949.5,1043.12,753.32
2016,6,20,10,30,978.0,95.0,2.7,26.0,977.0,1061.51,761.98
2016,6,20,10,45,981.0,95.5,2.7,27.0,997.0,1074.61,766.33
2016,6,20,11,0,984.0,96.0,2.7,28.0,1017.0,1084.33,768.63
2016,6,20,11,15,985.5,96.5,2.8,28.0,1030.0,1089.11,772.08
2016,6,20,11,30,987.0,97.0,2.9,28.0,1043.0,1090.41,773.5
2016,6,20,11,45,988.0,97.0,3.0,28.0,1048.5,1087.23,772.22
2016,6,20,12,0,989.0,97.0,3.1,28.0,1054.0,1080.61,768.9
2016,6,20,12,15,988.0,97.0,3.25,28.0,1052.0,1068.6,762.7
2016,6,20,12,30,987.0,97.0,3.4,28.0,1050.0,1053.28,754.41
2016,6,20,12,45,987.5,94.5,3.55,28.5,1041.0,1033.65,741.86
2016,6,20,13,0,988.0,92.0,3.7,29.0,1032.0,1010.81,727.23
2016,6,20,13,15,985.0,91.5,3.85,28.5,1015.5,983.63,712.59
2016,6,20,13,30,982.0,91.0,4.0,28.0,999.0,953.56,695.85
2016,6,20,13,45,978.0,90.0,4.15,28.0,975.5,919.4,674.79
2016,6,20,14,0,974.0,89.0,4.3,28.0,952.0,882.7,651.79
2016,6,20,14,15,968.0,88.0,4.4,27.5,922.5,842.07,626.86
2016,6,20,14,30,962.0,87.0,4.5,27.0,893.0,799.39,600.13
2016,6,20,14,45,953.5,86.5,4.65,27.0,857.0,753.57,570.02
2016,6,20,15,0,945.0,86.0,4.8,27.0,821.0,706.31,538.16
2016,6,20,15,15,935.0,84.5,4.8,26.5,780.0,655.97,501.64
2016,6,20,15,30,925.0,83.0,4.8,26.0,739.0,604.77,463.39
2016,6,20,15,45,910.5,82.0,4.85,25.5,693.5,551.08,422.2
2016,6,20,16,0,896.0,81.0,4.9,25.0,648.0,497.43,379.66
2016,6,20,16,15,789.5,98.0,4.85,24.0,569.5,419.04,318.07
2016,6,20,16,30,683.0,115.0,4.8,23.0,491.0,350.68,263.44
2016,6,20,16,45,471.0,149.5,4.8,22.5,397.5,277.73,206.87
2016,6,20,17,0,259.0,184.0,4.8,22.0,304.0,228.07,171.07
2016,6,20,17,15,325.0,151.5,4.65,21.0,284.0,198.04,143.9
2016,6,20,17,30,391.0,119.0,4.5,20.0,264.0,157.22,107.49
2016,6,20,17,45,367.5,104.5,4.4,19.0,224.5,119.5,78.75
2016,6,20,18,0,344.0,90.0,4.3,18.0,185.0,84.52,55.61
2016,6,20,18,15,308.0,75.0,4.15,17.0,147.0,54.68,42.67
2016,6,20,18,30,272.0,60.0,4.0,16.0,109.0,44.73,33.74
2016,6,20,18,45,225.0,44.0,3.9,15.5,76.5,33.43,23.32
2016,6,20,19,0,178.0,28.0,3.8,15.0,44.0,21.57,11.71
2016,6,20,19,15,89.0,14.0,3.8,14.5,22.0,10.86,0.0
2016,6,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,71.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,143.0,12.0,2.7,10.0,16.0,26.55,0.0
2016,6,21,5,15,283.0,22.0,2.7,10.5,49.5,71.71,34.35
2016,6,21,5,30,423.0,32.0,2.7,11.0,83.0,128.39,84.38
2016,6,21,5,45,514.5,38.5,2.75,11.5,128.5,182.18,131.47
2016,6,21,6,0,606.0,45.0,2.8,12.0,174.0,244.8,186.89
2016,6,21,6,15,659.0,49.5,2.75,13.0,224.0,301.42,237.63
2016,6,21,6,30,712.0,54.0,2.7,14.0,274.0,362.98,291.07
2016,6,21,6,45,752.5,57.0,2.65,15.0,326.5,421.69,340.56
2016,6,21,7,0,793.0,60.0,2.6,16.0,379.0,483.48,390.54
2016,6,21,7,15,819.0,63.0,2.6,17.0,430.5,537.48,432.75
2016,6,21,7,30,845.0,66.0,2.6,18.0,482.0,594.68,475.68
2016,6,21,7,45,866.0,67.5,2.6,19.0,532.5,647.69,513.89
2016,6,21,8,0,887.0,69.0,2.6,20.0,583.0,700.74,548.67
2016,6,21,8,15,901.0,71.0,2.6,21.0,630.5,748.9,578.99
2016,6,21,8,30,915.0,73.0,2.6,22.0,678.0,795.97,607.82
2016,6,21,8,45,927.0,74.5,2.6,23.0,721.5,839.5,633.56
2016,6,21,9,0,939.0,76.0,2.6,24.0,765.0,881.3,657.59
2016,6,21,9,15,947.0,77.0,2.55,24.5,803.5,917.08,678.05
2016,6,21,9,30,955.0,78.0,2.5,25.0,842.0,950.46,696.67
2016,6,21,9,45,957.5,81.5,2.5,26.0,874.5,978.85,710.88
2016,6,21,10,0,960.0,85.0,2.5,27.0,907.0,1004.21,723.02
2016,6,21,10,15,965.0,86.0,2.45,27.5,934.0,1026.19,733.85
2016,6,21,10,30,970.0,87.0,2.4,28.0,961.0,1045.05,742.68
2016,6,21,10,45,973.0,88.0,2.4,29.0,981.5,1058.69,747.32
2016,6,21,11,0,976.0,89.0,2.4,30.0,1002.0,1068.98,749.95
2016,6,21,11,15,978.0,89.5,2.4,30.5,1015.5,1074.33,751.16
2016,6,21,11,30,980.0,90.0,2.4,31.0,1029.0,1076.24,750.41
2016,6,21,11,45,980.0,90.5,2.45,31.5,1034.5,1072.69,747.03
2016,6,21,12,0,980.0,91.0,2.5,32.0,1040.0,1065.73,741.72
2016,6,21,12,15,979.5,91.0,2.6,32.0,1038.5,1054.4,735.85
2016,6,21,12,30,979.0,91.0,2.7,32.0,1037.0,1039.76,728.0
2016,6,21,12,45,972.5,94.0,2.85,32.0,1027.0,1019.18,716.9
2016,6,21,13,0,966.0,97.0,3.0,32.0,1017.0,995.63,703.85
2016,6,21,13,15,963.0,96.5,3.15,32.0,1000.5,968.99,688.7
2016,6,21,13,30,960.0,96.0,3.3,32.0,984.0,939.53,671.56
2016,6,21,13,45,955.0,95.5,3.45,32.0,960.5,905.68,651.36
2016,6,21,14,0,950.0,95.0,3.6,32.0,937.0,869.41,629.31
2016,6,21,14,15,943.5,93.5,3.75,31.5,907.0,828.75,605.26
2016,6,21,14,30,937.0,92.0,3.9,31.0,877.0,786.15,579.42
2016,6,21,14,45,929.0,91.0,4.1,31.0,841.5,741.22,550.51
2016,6,21,15,0,921.0,90.0,4.3,31.0,806.0,694.85,519.65
2016,6,21,15,15,910.5,88.0,4.45,30.0,765.5,644.79,485.42
2016,6,21,15,30,900.0,86.0,4.6,29.0,725.0,593.97,449.42
2016,6,21,15,45,887.0,84.0,4.75,28.5,680.0,541.32,409.86
2016,6,21,16,0,874.0,82.0,4.9,28.0,635.0,488.61,368.81
2016,6,21,16,15,857.0,79.5,5.0,27.0,587.0,433.94,325.42
2016,6,21,16,30,840.0,77.0,5.1,26.0,539.0,380.09,281.1
2016,6,21,16,45,818.5,74.0,5.2,25.5,489.0,321.99,231.81
2016,6,21,17,0,797.0,71.0,5.3,25.0,439.0,268.94,185.7
2016,6,21,17,15,767.5,67.5,5.3,23.5,387.5,215.8,140.48
2016,6,21,17,30,738.0,64.0,5.3,22.0,336.0,165.74,99.05
2016,6,21,17,45,697.5,59.0,5.3,21.0,285.5,116.51,62.14
2016,6,21,18,0,657.0,54.0,5.3,20.0,235.0,71.87,35.75
2016,6,21,18,15,595.5,48.5,5.15,19.0,187.0,35.64,25.66
2016,6,21,18,30,534.0,43.0,5.0,18.0,139.0,30.32,20.88
2016,6,21,18,45,437.0,34.5,4.85,17.0,97.5,25.27,16.15
2016,6,21,19,0,340.0,26.0,4.7,16.0,56.0,19.87,10.31
2016,6,21,19,15,170.0,13.0,4.65,15.5,28.0,9.72,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,83.0,6.0,4.2,8.5,8.5,0.0,0.0
2016,6,22,5,0,166.0,12.0,4.3,9.0,17.0,28.79,0.0
2016,6,22,5,15,311.0,21.5,4.3,9.5,51.0,75.15,35.44
2016,6,22,5,30,456.0,31.0,4.3,10.0,85.0,132.67,86.94
2016,6,22,5,45,539.0,37.5,4.3,10.5,131.0,186.13,134.67
2016,6,22,6,0,622.0,44.0,4.3,11.0,177.0,248.23,190.55
2016,6,22,6,15,674.5,49.0,4.3,11.5,227.5,305.99,243.44
2016,6,22,6,30,727.0,54.0,4.3,12.0,278.0,368.66,299.32
2016,6,22,6,45,762.0,57.5,4.3,13.0,329.5,426.1,348.93
2016,6,22,7,0,797.0,61.0,4.3,14.0,381.0,486.07,398.74
2016,6,22,7,15,822.5,64.5,4.3,14.5,433.0,540.54,443.25
2016,6,22,7,30,848.0,68.0,4.3,15.0,485.0,598.16,488.67
2016,6,22,7,45,866.5,70.5,4.35,16.0,535.0,650.78,528.03
2016,6,22,8,0,885.0,73.0,4.4,17.0,585.0,703.22,564.03
2016,6,22,8,15,899.0,75.0,4.4,17.5,632.5,751.31,596.66
2016,6,22,8,30,913.0,77.0,4.4,18.0,680.0,798.31,627.92
2016,6,22,8,45,924.0,79.0,4.45,18.5,723.5,841.53,656.26
2016,6,22,9,0,935.0,81.0,4.5,19.0,767.0,882.94,682.98
2016,6,22,9,15,943.5,82.5,4.55,19.5,805.5,919.6,706.07
2016,6,22,9,30,952.0,84.0,4.6,20.0,844.0,953.89,727.34
2016,6,22,9,45,958.5,84.5,4.65,20.5,877.5,982.69,744.68
2016,6,22,10,0,965.0,85.0,4.7,21.0,911.0,1008.68,760.07
2016,6,22,10,15,969.5,86.0,4.75,21.0,938.0,1030.32,774.02
2016,6,22,10,30,974.0,87.0,4.8,21.0,965.0,1048.8,785.94
2016,6,22,10,45,977.5,87.5,4.9,21.5,985.5,1062.5,793.62
2016,6,22,11,0,981.0,88.0,5.0,22.0,1006.0,1072.84,799.16
2016,6,22,11,15,983.0,88.5,5.05,22.0,1019.5,1078.27,802.67
2016,6,22,11,30,985.0,89.0,5.1,22.0,1033.0,1080.23,804.02
2016,6,22,11,45,986.0,89.0,5.2,22.5,1039.0,1077.21,801.0
2016,6,22,12,0,987.0,89.0,5.3,23.0,1045.0,1070.75,795.8
2016,6,22,12,15,987.0,89.0,5.35,23.0,1043.5,1059.89,788.95
