Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,30,987.0,89.0,5.4,23.0,1042.0,1045.7,779.94
2016,6,22,12,45,980.5,92.5,5.5,23.0,1032.5,1025.53,767.32
2016,6,22,13,0,974.0,96.0,5.6,23.0,1023.0,1002.36,752.66
2016,6,22,13,15,971.5,95.5,5.6,22.5,1007.0,976.03,736.6
2016,6,22,13,30,969.0,95.0,5.6,22.0,991.0,946.82,718.48
2016,6,22,13,45,964.0,94.5,5.7,22.0,968.0,912.74,696.01
2016,6,22,14,0,959.0,94.0,5.8,22.0,945.0,876.22,671.63
2016,6,22,14,15,954.0,93.0,5.8,21.5,916.0,836.93,645.87
2016,6,22,14,30,949.0,92.0,5.8,21.0,887.0,795.55,618.3
2016,6,22,14,45,941.0,91.0,5.85,21.0,851.5,750.16,586.48
2016,6,22,15,0,933.0,90.0,5.9,21.0,816.0,703.3,552.86
2016,6,22,15,15,923.5,88.0,5.9,20.5,775.5,653.33,515.15
2016,6,22,15,30,914.0,86.0,5.9,20.0,735.0,602.49,475.71
2016,6,22,15,45,902.0,84.0,5.9,19.5,690.0,549.69,433.58
2016,6,22,16,0,890.0,82.0,5.9,19.0,645.0,496.71,390.0
2016,6,22,16,15,873.0,79.5,5.85,18.5,596.5,441.23,343.11
2016,6,22,16,30,856.0,77.0,5.8,18.0,548.0,386.55,295.57
2016,6,22,16,45,835.0,73.5,5.75,17.5,497.0,330.73,246.14
2016,6,22,17,0,814.0,70.0,5.7,17.0,446.0,273.04,194.59
2016,6,22,17,15,783.5,66.5,5.65,16.0,394.0,218.77,146.6
2016,6,22,17,30,753.0,63.0,5.6,15.0,342.0,167.67,102.81
2016,6,22,17,45,711.0,58.5,5.55,14.5,290.5,117.89,64.34
2016,6,22,18,0,669.0,54.0,5.5,14.0,239.0,72.87,37.0
2016,6,22,18,15,606.5,48.5,5.4,13.5,190.0,35.62,26.28
2016,6,22,18,30,544.0,43.0,5.3,13.0,141.0,30.3,21.35
2016,6,22,18,45,441.5,35.0,5.2,12.5,98.5,25.69,16.88
2016,6,22,19,0,339.0,27.0,5.1,12.0,56.0,20.8,11.33
2016,6,22,19,15,169.5,13.5,5.05,11.5,28.0,10.16,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,23,4,45,79.5,6.0,3.45,7.5,8.0,0.0,0.0
2016,6,23,5,0,159.0,12.0,3.6,8.0,16.0,27.94,0.0
2016,6,23,5,15,304.0,21.5,3.6,8.5,50.0,73.7,34.34
2016,6,23,5,30,449.0,31.0,3.6,9.0,84.0,131.94,86.76
2016,6,23,5,45,538.0,37.0,3.65,10.0,130.5,184.86,133.65
2016,6,23,6,0,627.0,43.0,3.7,11.0,177.0,248.18,190.03
2016,6,23,6,15,679.5,48.0,3.7,11.5,227.5,306.14,242.97
2016,6,23,6,30,732.0,53.0,3.7,12.0,278.0,369.03,298.86
2016,6,23,6,45,770.0,56.0,3.75,13.0,330.5,427.55,349.23
2016,6,23,7,0,808.0,59.0,3.8,14.0,383.0,486.78,398.41
2016,6,23,7,15,833.5,62.0,3.8,14.5,435.0,543.34,444.36
2016,6,23,7,30,859.0,65.0,3.8,15.0,487.0,600.93,489.55
2016,6,23,7,45,879.0,67.0,3.8,16.0,538.0,654.5,529.26
2016,6,23,8,0,899.0,69.0,3.8,17.0,589.0,708.0,565.4
2016,6,23,8,15,913.0,71.0,3.8,17.5,636.5,756.7,598.18
2016,6,23,8,30,927.0,73.0,3.8,18.0,684.0,804.27,629.56
2016,6,23,8,45,938.5,74.5,3.8,19.0,728.0,847.89,656.33
2016,6,23,9,0,950.0,76.0,3.8,20.0,772.0,889.72,681.33
2016,6,23,9,15,958.0,77.0,3.8,20.5,811.0,925.91,703.33
2016,6,23,9,30,966.0,78.0,3.8,21.0,850.0,959.67,723.47
2016,6,23,9,45,968.0,82.0,3.85,22.0,882.5,988.48,738.98
2016,6,23,10,0,970.0,86.0,3.9,23.0,915.0,1014.21,752.31
2016,6,23,10,15,973.5,87.0,3.95,23.5,941.5,1035.01,763.78
2016,6,23,10,30,977.0,88.0,4.0,24.0,968.0,1052.61,773.19
2016,6,23,10,45,978.0,89.5,4.1,24.5,987.0,1064.96,779.58
2016,6,23,11,0,979.0,91.0,4.2,25.0,1006.0,1073.9,783.84
2016,6,23,11,15,979.5,91.0,4.3,25.0,1018.0,1077.32,786.18
2016,6,23,11,30,980.0,91.0,4.4,25.0,1030.0,1077.3,786.42
2016,6,23,11,45,979.5,91.5,4.55,25.5,1035.0,1073.35,782.98
2016,6,23,12,0,979.0,92.0,4.7,26.0,1040.0,1065.98,777.83
2016,6,23,12,15,978.0,92.0,4.85,26.0,1037.5,1054.25,771.55
2016,6,23,12,30,977.0,92.0,5.0,26.0,1035.0,1039.24,763.1
2016,6,23,12,45,974.0,91.5,5.2,26.0,1025.5,1018.6,751.28
2016,6,23,13,0,971.0,91.0,5.4,26.0,1016.0,994.9,737.27
2016,6,23,13,15,968.5,90.5,5.55,25.5,1000.0,968.7,722.53
2016,6,23,13,30,966.0,90.0,5.7,25.0,984.0,939.64,705.61
2016,6,23,13,45,961.0,89.5,5.85,25.0,960.5,905.7,683.69
2016,6,23,14,0,956.0,89.0,6.0,25.0,937.0,869.33,659.84
2016,6,23,14,15,951.0,88.0,6.05,24.5,908.5,830.2,634.6
2016,6,23,14,30,946.0,87.0,6.1,24.0,880.0,788.99,607.53
2016,6,23,14,45,941.0,84.5,6.2,24.0,845.5,744.43,576.69
2016,6,23,15,0,936.0,82.0,6.3,24.0,811.0,698.18,544.16
2016,6,23,15,15,926.5,80.5,6.3,23.5,770.5,648.61,506.97
2016,6,23,15,30,917.0,79.0,6.3,23.0,730.0,598.15,468.07
2016,6,23,15,45,907.5,75.5,6.3,22.5,686.0,545.17,426.11
2016,6,23,16,0,898.0,72.0,6.3,22.0,642.0,491.77,382.54
2016,6,23,16,15,881.5,70.0,6.2,21.5,593.5,436.64,336.16
2016,6,23,16,30,865.0,68.0,6.1,21.0,545.0,382.23,289.12
2016,6,23,16,45,845.0,65.0,6.05,20.5,494.5,326.79,240.31
2016,6,23,17,0,825.0,62.0,6.0,20.0,444.0,272.92,192.14
2016,6,23,17,15,796.5,59.0,5.85,19.0,392.0,219.03,144.75
2016,6,23,17,30,768.0,56.0,5.7,18.0,340.0,164.29,98.23
2016,6,23,17,45,727.0,52.5,5.6,17.5,289.0,114.66,60.18
2016,6,23,18,0,686.0,49.0,5.5,17.0,238.0,69.65,33.19
2016,6,23,18,15,626.0,44.0,5.3,16.0,189.5,31.56,22.4
2016,6,23,18,30,566.0,39.0,5.1,15.0,141.0,29.32,20.3
2016,6,23,18,45,465.5,32.0,4.9,14.5,99.0,25.05,16.17
2016,6,23,19,0,365.0,25.0,4.7,14.0,57.0,18.89,9.69
2016,6,23,19,15,182.5,12.5,4.65,13.5,28.5,9.25,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,24,4,45,76.5,5.5,3.35,8.5,7.5,0.0,0.0
2016,6,24,5,0,153.0,11.0,3.5,9.0,15.0,26.21,0.0
2016,6,24,5,15,299.5,21.0,3.5,9.5,49.0,72.08,32.68
2016,6,24,5,30,446.0,31.0,3.5,10.0,83.0,130.9,85.55
2016,6,24,5,45,528.5,37.5,3.5,10.5,128.5,182.42,131.52
2016,6,24,6,0,611.0,44.0,3.5,11.0,174.0,243.68,186.48
2016,6,24,6,15,665.0,49.0,3.4,11.5,224.0,301.35,238.96
2016,6,24,6,30,719.0,54.0,3.3,12.0,274.0,364.09,294.49
2016,6,24,6,45,754.0,58.5,3.25,13.0,326.0,422.22,344.24
2016,6,24,7,0,789.0,63.0,3.2,14.0,378.0,482.9,394.09
2016,6,24,7,15,815.5,66.0,3.05,14.5,430.0,539.36,439.28
2016,6,24,7,30,842.0,69.0,2.9,15.0,482.0,594.36,481.69
2016,6,24,7,45,861.0,72.0,2.8,16.0,532.5,647.63,520.32
2016,6,24,8,0,880.0,75.0,2.7,17.0,583.0,700.78,555.56
2016,6,24,8,15,894.5,77.0,2.65,17.5,630.5,749.08,587.25
2016,6,24,8,30,909.0,79.0,2.6,18.0,678.0,796.35,617.53
2016,6,24,8,45,920.0,81.5,2.6,19.0,722.0,840.03,643.8
2016,6,24,9,0,931.0,84.0,2.6,20.0,766.0,881.92,668.3
2016,6,24,9,15,939.5,85.5,2.6,20.5,805.0,918.52,690.08
2016,6,24,9,30,948.0,87.0,2.6,21.0,844.0,952.78,710.06
2016,6,24,9,45,956.5,87.0,2.6,22.0,878.0,982.87,725.69
2016,6,24,10,0,965.0,87.0,2.6,23.0,912.0,1010.26,739.38
2016,6,24,10,15,969.5,88.0,2.65,23.5,939.0,1031.98,751.25
2016,6,24,10,30,974.0,89.0,2.7,24.0,966.0,1050.54,761.14
2016,6,24,10,45,977.5,89.5,2.75,25.0,986.5,1064.33,766.55
2016,6,24,11,0,981.0,90.0,2.8,26.0,1007.0,1074.76,769.9
2016,6,24,11,15,983.0,90.5,2.85,26.5,1020.5,1080.27,771.77
2016,6,24,11,30,985.0,91.0,2.9,27.0,1034.0,1082.32,771.61
2016,6,24,11,45,986.0,91.0,3.0,27.5,1040.0,1079.38,768.93
2016,6,24,12,0,987.0,91.0,3.1,28.0,1046.0,1073.0,764.2
2016,6,24,12,15,987.0,91.0,3.2,28.0,1045.0,1062.22,758.31
2016,6,24,12,30,987.0,91.0,3.3,28.0,1044.0,1048.09,750.36
2016,6,24,12,45,978.0,95.5,3.45,28.5,1033.5,1026.62,736.65
2016,6,24,13,0,969.0,100.0,3.6,29.0,1023.0,1002.22,721.06
2016,6,24,13,15,966.5,99.5,3.7,29.0,1007.0,976.06,705.36
2016,6,24,13,30,964.0,99.0,3.8,29.0,991.0,947.03,687.69
2016,6,24,13,45,960.0,98.0,3.9,29.0,968.0,913.51,666.92
2016,6,24,14,0,956.0,97.0,4.0,29.0,945.0,877.49,644.31
2016,6,24,14,15,950.5,96.0,4.05,28.5,916.0,837.96,620.11
2016,6,24,14,30,945.0,95.0,4.1,28.0,887.0,796.37,594.16
2016,6,24,14,45,937.5,93.5,4.15,28.0,852.0,751.03,564.08
2016,6,24,15,0,930.0,92.0,4.2,28.0,817.0,704.19,532.19
2016,6,24,15,15,920.5,90.0,4.25,27.5,776.5,654.37,496.63
2016,6,24,15,30,911.0,88.0,4.3,27.0,736.0,603.67,459.32
2016,6,24,15,45,898.0,86.0,4.35,27.0,691.0,550.49,418.12
2016,6,24,16,0,885.0,84.0,4.4,27.0,646.0,497.22,375.67
2016,6,24,16,15,868.5,81.5,4.4,26.5,597.5,442.18,331.29
2016,6,24,16,30,852.0,79.0,4.4,26.0,549.0,387.87,286.16
2016,6,24,16,45,829.5,76.0,4.45,25.5,498.0,328.79,236.39
2016,6,24,17,0,807.0,73.0,4.5,25.0,447.0,274.84,189.77
2016,6,24,17,15,777.0,69.5,4.5,24.0,395.0,220.98,143.86
2016,6,24,17,30,747.0,66.0,4.5,23.0,343.0,170.25,101.84
2016,6,24,17,45,704.0,61.5,4.55,22.0,291.5,120.62,64.81
2016,6,24,18,0,661.0,57.0,4.6,21.0,240.0,75.89,38.37
2016,6,24,18,15,597.5,51.0,4.6,19.5,191.0,34.53,24.65
2016,6,24,18,30,534.0,45.0,4.6,18.0,142.0,32.0,22.36
2016,6,24,18,45,432.0,36.5,4.65,17.0,99.5,27.02,17.68
2016,6,24,19,0,330.0,28.0,4.7,16.0,57.0,21.73,11.89
2016,6,24,19,15,165.0,14.0,4.7,15.0,28.5,10.6,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,68.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,136.0,11.0,1.2,11.0,14.0,24.37,0.0
2016,6,25,5,15,281.5,21.5,1.45,11.5,47.5,69.46,30.65
2016,6,25,5,30,427.0,32.0,1.7,12.0,81.0,127.65,82.71
2016,6,25,5,45,514.5,38.5,2.0,13.0,126.5,180.31,128.54
2016,6,25,6,0,602.0,45.0,2.3,14.0,172.0,241.36,182.06
2016,6,25,6,15,656.5,50.5,2.3,15.0,222.5,299.26,233.35
2016,6,25,6,30,711.0,56.0,2.3,16.0,273.0,362.31,287.46
2016,6,25,6,45,749.5,59.5,2.3,17.0,325.5,420.56,336.16
2016,6,25,7,0,788.0,63.0,2.3,18.0,378.0,481.71,385.22
2016,6,25,7,15,815.0,66.5,2.35,18.5,430.0,538.98,430.35
2016,6,25,7,30,842.0,70.0,2.4,19.0,482.0,594.82,472.98
2016,6,25,7,45,863.0,72.0,2.5,20.0,533.0,648.31,511.74
2016,6,25,8,0,884.0,74.0,2.6,21.0,584.0,701.86,547.51
2016,6,25,8,15,899.0,76.5,2.65,22.0,632.0,751.28,578.86
2016,6,25,8,30,914.0,79.0,2.7,23.0,680.0,799.69,608.8
2016,6,25,8,45,926.5,80.5,2.8,24.0,724.5,843.71,635.42
2016,6,25,9,0,939.0,82.0,2.9,25.0,769.0,886.03,660.45
2016,6,25,9,15,948.0,83.5,2.95,25.5,808.5,923.37,682.75
2016,6,25,9,30,957.0,85.0,3.0,26.0,848.0,958.35,703.3
2016,6,25,9,45,959.0,89.0,3.05,27.0,881.0,987.0,718.13
2016,6,25,10,0,961.0,93.0,3.1,28.0,914.0,1012.59,730.88
2016,6,25,10,15,966.0,94.0,3.15,28.5,941.5,1034.73,742.83
2016,6,25,10,30,971.0,95.0,3.2,29.0,969.0,1053.74,752.81
2016,6,25,10,45,975.5,95.5,3.25,29.5,990.5,1068.5,760.16
2016,6,25,11,0,980.0,96.0,3.3,30.0,1012.0,1079.92,765.51
2016,6,25,11,15,982.0,96.5,3.4,30.0,1025.5,1085.44,769.23
2016,6,25,11,30,984.0,97.0,3.5,30.0,1039.0,1087.49,770.92
2016,6,25,11,45,984.5,97.5,3.6,30.5,1045.5,1084.57,768.07
2016,6,25,12,0,985.0,98.0,3.7,31.0,1052.0,1078.21,763.18
2016,6,25,12,15,985.0,98.0,3.8,31.0,1050.5,1067.45,757.16
2016,6,25,12,30,985.0,98.0,3.9,31.0,1049.0,1053.35,749.1
2016,6,25,12,45,984.0,97.0,4.05,31.0,1040.5,1034.03,738.08
2016,6,25,13,0,983.0,96.0,4.2,31.0,1032.0,1011.54,725.0
2016,6,25,13,15,980.5,95.5,4.3,30.5,1016.0,985.1,710.44
2016,6,25,13,30,978.0,95.0,4.4,30.0,1000.0,955.76,693.85
2016,6,25,13,45,973.5,94.5,4.55,30.0,976.5,921.93,672.97
2016,6,25,14,0,969.0,94.0,4.7,30.0,953.0,885.58,650.37
2016,6,25,14,15,963.0,92.5,4.75,29.5,923.5,844.76,625.35
2016,6,25,14,30,957.0,91.0,4.8,29.0,894.0,801.88,598.54
2016,6,25,14,45,949.0,90.0,4.9,29.0,858.0,756.22,568.42
2016,6,25,15,0,941.0,89.0,5.0,29.0,822.0,709.07,536.57
2016,6,25,15,15,931.0,87.5,5.0,28.5,781.5,658.95,500.48
2016,6,25,15,30,921.0,86.0,5.0,28.0,741.0,607.96,462.68
2016,6,25,15,45,908.5,84.0,5.05,28.0,695.5,554.57,421.21
2016,6,25,16,0,896.0,82.0,5.1,28.0,650.0,501.04,378.43
2016,6,25,16,15,879.0,79.5,5.1,27.0,601.5,445.23,334.03
2016,6,25,16,30,862.0,77.0,5.1,26.0,553.0,390.21,288.7
2016,6,25,16,45,840.5,74.0,5.1,25.5,501.5,334.32,240.99
2016,6,25,17,0,819.0,71.0,5.1,25.0,450.0,276.62,191.19
2016,6,25,17,15,789.5,67.0,4.95,24.0,398.0,221.76,144.21
2016,6,25,17,30,760.0,63.0,4.8,23.0,346.0,169.97,101.13
2016,6,25,17,45,719.5,58.5,4.7,22.0,294.0,119.86,63.53
2016,6,25,18,0,679.0,54.0,4.6,21.0,242.0,74.36,36.48
2016,6,25,18,15,616.5,48.5,4.4,20.0,193.0,35.57,25.5
2016,6,25,18,30,554.0,43.0,4.2,19.0,144.0,30.25,20.75
2016,6,25,18,45,455.0,35.0,4.05,18.0,101.0,25.65,16.42
2016,6,25,19,0,356.0,27.0,3.9,17.0,58.0,20.75,11.06
2016,6,25,19,15,178.0,13.5,3.9,16.5,29.0,10.13,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,68.0,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,136.0,11.0,2.9,10.0,14.0,24.24,0.0
2016,6,26,5,15,277.5,21.0,2.9,10.5,46.5,67.93,29.21
2016,6,26,5,30,419.0,31.0,2.9,11.0,79.0,124.54,80.75
2016,6,26,5,45,504.5,38.0,2.9,11.5,123.5,176.7,126.7
2016,6,26,6,0,590.0,45.0,2.9,12.0,168.0,237.06,180.34
2016,6,26,6,15,643.5,50.0,2.8,13.0,217.5,293.39,230.86
2016,6,26,6,30,697.0,55.0,2.7,14.0,267.0,354.77,284.19
2016,6,26,6,45,734.0,59.0,2.65,15.0,318.5,412.14,332.74
2016,6,26,7,0,771.0,63.0,2.6,16.0,370.0,472.29,381.58
2016,6,26,7,15,797.5,66.5,2.5,17.0,421.5,528.46,425.25
2016,6,26,7,30,824.0,70.0,2.4,18.0,473.0,583.19,466.05
2016,6,26,7,45,844.0,72.5,2.35,19.0,523.0,635.79,503.73
2016,6,26,8,0,864.0,75.0,2.3,20.0,573.0,688.4,538.39
2016,6,26,8,15,879.0,77.5,2.3,21.0,620.0,737.03,569.02
2016,6,26,8,30,894.0,80.0,2.3,22.0,667.0,784.71,598.22
2016,6,26,8,45,905.5,82.0,2.3,23.0,710.5,827.78,623.57
2016,6,26,9,0,917.0,84.0,2.3,24.0,754.0,869.15,647.26
2016,6,26,9,15,926.0,85.5,2.3,24.5,793.0,905.85,668.68
2016,6,26,9,30,935.0,87.0,2.3,25.0,832.0,940.28,688.37
2016,6,26,9,45,944.0,86.5,2.35,26.0,865.5,970.07,703.97
2016,6,26,10,0,953.0,86.0,2.4,27.0,899.0,997.23,717.76
2016,6,26,10,15,957.5,87.0,2.4,27.5,926.0,1018.85,728.84
2016,6,26,10,30,962.0,88.0,2.4,28.0,953.0,1037.34,738.0
2016,6,26,10,45,965.0,89.0,2.45,29.0,973.5,1051.14,743.31
2016,6,26,11,0,968.0,90.0,2.5,30.0,994.0,1061.6,746.64
2016,6,26,11,15,969.5,90.5,2.55,30.5,1007.0,1066.66,748.22
2016,6,26,11,30,971.0,91.0,2.6,31.0,1020.0,1068.3,747.83
2016,6,26,11,45,970.5,92.0,2.65,31.5,1026.0,1065.03,744.56
2016,6,26,12,0,970.0,93.0,2.7,32.0,1032.0,1058.36,739.35
2016,6,26,12,15,969.5,93.0,2.8,32.0,1030.5,1047.34,733.54
2016,6,26,12,30,969.0,93.0,2.9,32.0,1029.0,1033.04,725.75
2016,6,26,12,45,956.5,99.5,3.05,32.5,1017.0,1010.59,711.82
2016,6,26,13,0,944.0,106.0,3.2,33.0,1005.0,985.38,696.14
2016,6,26,13,15,941.0,105.5,3.35,32.5,989.0,959.39,682.65
2016,6,26,13,30,938.0,105.0,3.5,32.0,973.0,930.64,667.14
2016,6,26,13,45,933.5,104.0,3.7,32.0,950.0,897.49,647.46
2016,6,26,14,0,929.0,103.0,3.9,32.0,927.0,861.95,625.89
2016,6,26,14,15,922.5,102.0,4.05,31.5,898.0,822.6,602.45
2016,6,26,14,30,916.0,101.0,4.2,31.0,869.0,781.33,577.27
2016,6,26,14,45,907.5,99.5,4.4,31.0,834.0,736.45,548.17
2016,6,26,15,0,899.0,98.0,4.6,31.0,799.0,690.22,517.0
2016,6,26,15,15,888.5,96.0,4.7,30.5,758.5,641.14,482.46
2016,6,26,15,30,878.0,94.0,4.8,30.0,718.0,591.32,446.24
2016,6,26,15,45,863.5,92.0,4.9,30.0,673.5,538.9,406.04
2016,6,26,16,0,849.0,90.0,5.0,30.0,629.0,486.59,364.75
2016,6,26,16,15,831.5,87.0,5.05,29.0,581.0,429.46,319.99
2016,6,26,16,30,814.0,84.0,5.1,28.0,533.0,375.98,276.41
2016,6,26,16,45,790.0,81.0,5.15,27.5,483.0,321.59,230.53
2016,6,26,17,0,766.0,78.0,5.2,27.0,433.0,269.29,185.62
2016,6,26,17,15,735.0,74.0,5.15,26.0,382.0,216.91,141.32
2016,6,26,17,30,704.0,70.0,5.1,25.0,331.0,167.78,100.95
2016,6,26,17,45,661.0,65.0,5.05,24.0,281.0,116.94,63.02
2016,6,26,18,0,618.0,60.0,5.0,23.0,231.0,73.69,37.29
2016,6,26,18,15,554.5,53.0,4.9,22.0,183.5,36.14,25.76
2016,6,26,18,30,491.0,46.0,4.8,21.0,136.0,32.83,22.77
2016,6,26,18,45,395.5,37.0,4.75,20.0,95.0,27.45,17.78
2016,6,26,19,0,300.0,28.0,4.7,19.0,54.0,21.7,11.7
2016,6,26,19,15,150.0,14.0,4.7,18.0,27.0,10.58,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,60.0,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,120.0,10.0,2.2,11.0,13.0,21.55,0.0
2016,6,27,5,15,259.5,20.5,2.2,11.5,45.0,64.3,26.58
2016,6,27,5,30,399.0,31.0,2.2,12.0,77.0,120.07,77.38
2016,6,27,5,45,484.0,38.5,2.2,12.5,121.0,171.5,122.33
2016,6,27,6,0,569.0,46.0,2.2,13.0,165.0,231.96,175.53
2016,6,27,6,15,624.0,51.5,2.2,14.0,214.0,287.33,224.78
2016,6,27,6,30,679.0,57.0,2.2,15.0,263.0,348.85,277.81
2016,6,27,6,45,716.5,61.0,2.2,16.0,314.0,405.55,325.47
2016,6,27,7,0,754.0,65.0,2.2,17.0,365.0,465.1,373.53
2016,6,27,7,15,781.5,68.5,2.15,18.0,416.0,521.03,416.78
2016,6,27,7,30,809.0,72.0,2.1,19.0,467.0,578.23,459.19
2016,6,27,7,45,829.0,75.0,2.05,20.0,516.5,628.12,494.58
2016,6,27,8,0,849.0,78.0,2.0,21.0,566.0,680.65,529.11
2016,6,27,8,15,865.0,80.0,2.05,22.0,613.0,728.88,559.55
2016,6,27,8,30,881.0,82.0,2.1,23.0,660.0,776.27,588.74
2016,6,27,8,45,893.0,84.0,2.15,24.5,703.5,819.31,613.14
2016,6,27,9,0,905.0,86.0,2.2,26.0,747.0,860.72,635.87
2016,6,27,9,15,914.5,88.0,2.3,27.0,786.0,898.07,657.15
2016,6,27,9,30,924.0,90.0,2.4,28.0,825.0,933.2,676.72
2016,6,27,9,45,923.0,96.0,2.5,29.0,856.5,960.47,691.01
2016,6,27,10,0,922.0,102.0,2.6,30.0,888.0,984.64,703.26
2016,6,27,10,15,927.5,103.0,2.65,30.5,915.5,1006.62,715.06
2016,6,27,10,30,933.0,104.0,2.7,31.0,943.0,1025.62,725.0
2016,6,27,10,45,938.0,104.5,2.8,32.0,964.0,1040.5,731.39
2016,6,27,11,0,943.0,105.0,2.9,33.0,985.0,1052.18,735.85
2016,6,27,11,15,945.5,105.5,2.95,33.0,999.0,1058.09,739.38
2016,6,27,11,30,948.0,106.0,3.0,33.0,1013.0,1060.66,741.01
2016,6,27,11,45,949.5,106.0,3.05,33.5,1020.0,1058.37,738.26
2016,6,27,12,0,951.0,106.0,3.1,34.0,1027.0,1052.76,733.6
2016,6,27,12,15,951.0,106.0,3.2,34.0,1026.0,1042.38,728.03
2016,6,27,12,30,951.0,106.0,3.3,34.0,1025.0,1028.77,720.52
2016,6,27,12,45,953.0,104.0,3.45,34.0,1017.5,1011.92,711.37
2016,6,27,13,0,955.0,102.0,3.6,34.0,1010.0,991.9,700.18
2016,6,27,13,15,952.0,101.5,3.7,34.0,994.5,965.7,684.68
2016,6,27,13,30,949.0,101.0,3.8,34.0,979.0,936.7,667.32
2016,6,27,13,45,945.5,100.0,3.95,34.0,956.5,904.12,647.77
2016,6,27,14,0,942.0,99.0,4.1,34.0,934.0,869.04,626.37
2016,6,27,14,15,936.0,97.5,4.2,33.5,905.0,829.18,602.55
2016,6,27,14,30,930.0,96.0,4.3,33.0,876.0,787.33,577.02
2016,6,27,14,45,922.5,94.5,4.4,33.0,841.0,742.63,547.97
2016,6,27,15,0,915.0,93.0,4.5,33.0,806.0,696.46,517.12
2016,6,27,15,15,905.0,91.0,4.55,32.5,766.0,647.01,482.39
2016,6,27,15,30,895.0,89.0,4.6,32.0,726.0,596.75,446.02
2016,6,27,15,45,882.5,86.5,4.65,31.5,681.5,544.12,406.84
2016,6,27,16,0,870.0,84.0,4.7,31.0,637.0,491.39,366.23
2016,6,27,16,15,853.0,81.5,4.7,30.5,589.0,436.86,322.89
2016,6,27,16,30,836.0,79.0,4.7,30.0,541.0,383.14,278.85
2016,6,27,16,45,814.5,75.5,4.75,29.5,491.0,324.73,230.3
2016,6,27,17,0,793.0,72.0,4.8,29.0,441.0,271.33,184.79
2016,6,27,17,15,763.0,68.5,4.75,28.0,389.5,218.15,140.07
2016,6,27,17,30,733.0,65.0,4.7,27.0,338.0,168.09,99.14
2016,6,27,17,45,693.5,60.0,4.7,26.0,287.5,119.03,62.82
2016,6,27,18,0,654.0,55.0,4.7,25.0,237.0,74.46,36.49
2016,6,27,18,15,592.5,49.0,4.6,23.5,188.5,32.86,22.76
2016,6,27,18,30,531.0,43.0,4.5,22.0,140.0,30.23,20.43
2016,6,27,18,45,435.5,34.5,4.45,21.0,98.5,25.18,15.78
2016,6,27,19,0,340.0,26.0,4.4,20.0,57.0,19.79,10.12
2016,6,27,19,15,170.0,13.0,4.4,19.5,28.5,9.68,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,46.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,92.0,10.0,3.2,11.0,12.0,18.72,0.0
2016,6,28,5,15,226.0,21.5,3.2,11.5,43.0,59.95,24.09
2016,6,28,5,30,360.0,33.0,3.2,12.0,74.0,113.9,73.77
2016,6,28,5,45,447.0,41.0,3.2,12.5,117.0,164.29,117.61
2016,6,28,6,0,534.0,49.0,3.2,13.0,160.0,223.91,170.02
2016,6,28,6,15,590.5,55.0,3.15,13.5,208.5,279.34,219.78
2016,6,28,6,30,647.0,61.0,3.1,14.0,257.0,340.23,273.12
2016,6,28,6,45,688.5,65.5,3.05,15.0,308.0,396.82,321.16
2016,6,28,7,0,730.0,70.0,3.0,16.0,359.0,457.61,370.77
2016,6,28,7,15,758.5,74.0,2.95,17.0,410.0,513.53,414.72
2016,6,28,7,30,787.0,78.0,2.9,18.0,461.0,570.86,458.04
2016,6,28,7,45,810.0,80.5,2.85,19.0,511.0,624.04,496.64
2016,6,28,8,0,833.0,83.0,2.8,20.0,561.0,674.4,530.83
2016,6,28,8,15,849.5,85.5,2.8,21.0,608.0,722.92,561.91
2016,6,28,8,30,866.0,88.0,2.8,22.0,655.0,770.66,591.69
2016,6,28,8,45,879.5,89.5,2.8,23.0,699.0,813.85,617.61
2016,6,28,9,0,893.0,91.0,2.8,24.0,743.0,855.55,641.99
2016,6,28,9,15,903.0,93.0,2.8,24.5,782.0,892.99,664.32
2016,6,28,9,30,913.0,95.0,2.8,25.0,821.0,928.28,684.95
2016,6,28,9,45,923.0,94.5,2.8,26.0,855.0,958.53,700.68
2016,6,28,10,0,933.0,94.0,2.8,27.0,889.0,986.25,714.58
2016,6,28,10,15,938.5,95.5,2.9,27.5,916.5,1009.05,727.5
2016,6,28,10,30,944.0,97.0,3.0,28.0,944.0,1028.83,738.53
2016,6,28,10,45,948.0,97.5,3.1,28.5,965.0,1042.93,745.99
2016,6,28,11,0,952.0,98.0,3.2,29.0,986.0,1053.78,751.5
2016,6,28,11,15,954.5,98.5,3.3,29.0,1000.0,1059.81,755.58
2016,6,28,11,30,957.0,99.0,3.4,29.0,1014.0,1062.48,757.67
2016,6,28,11,45,958.0,99.5,3.5,29.5,1020.5,1060.27,755.27
2016,6,28,12,0,959.0,100.0,3.6,30.0,1027.0,1054.7,750.87
2016,6,28,12,15,959.0,100.0,3.7,30.0,1026.5,1044.31,745.02
2016,6,28,12,30,959.0,100.0,3.8,30.0,1026.0,1030.67,737.17
2016,6,28,12,45,951.0,104.0,3.95,30.0,1016.0,1010.2,725.28
2016,6,28,13,0,943.0,108.0,4.1,30.0,1006.0,986.86,711.51
2016,6,28,13,15,940.5,107.5,4.2,30.0,990.5,961.39,696.01
2016,6,28,13,30,938.0,107.0,4.3,30.0,975.0,933.14,678.59
2016,6,28,13,45,934.0,106.0,4.4,30.0,953.0,900.45,658.12
2016,6,28,14,0,930.0,105.0,4.5,30.0,931.0,865.33,635.86
2016,6,28,14,15,924.5,104.0,4.55,29.5,902.0,826.75,612.1
2016,6,28,14,30,919.0,103.0,4.6,29.0,873.0,786.17,586.69
2016,6,28,14,45,911.5,101.0,4.65,29.0,838.5,741.41,556.93
2016,6,28,15,0,904.0,99.0,4.7,29.0,804.0,695.2,525.18
2016,6,28,15,15,894.0,97.0,4.7,28.5,764.0,646.21,490.04
2016,6,28,15,30,884.0,95.0,4.7,28.0,724.0,596.42,453.27
2016,6,28,15,45,872.0,92.0,4.75,27.5,680.0,544.07,413.61
2016,6,28,16,0,860.0,89.0,4.8,27.0,636.0,491.59,372.52
2016,6,28,16,15,843.0,86.5,4.75,26.0,588.0,437.52,329.4
2016,6,28,16,30,826.0,84.0,4.7,25.0,540.0,381.09,283.08
2016,6,28,16,45,805.0,80.0,4.7,24.5,490.0,326.08,236.17
2016,6,28,17,0,784.0,76.0,4.7,24.0,440.0,272.83,189.92
2016,6,28,17,15,753.5,72.0,4.65,23.0,388.5,219.53,144.34
2016,6,28,17,30,723.0,68.0,4.6,22.0,337.0,169.44,102.66
2016,6,28,17,45,682.0,63.0,4.6,21.0,286.5,120.73,65.98
2016,6,28,18,0,641.0,58.0,4.6,20.0,236.0,73.53,36.84
2016,6,28,18,15,578.0,51.5,4.6,19.0,188.0,34.9,25.03
2016,6,28,18,30,515.0,45.0,4.6,18.0,140.0,31.95,22.33
2016,6,28,18,45,417.5,36.5,4.6,17.0,98.0,26.99,17.65
2016,6,28,19,0,320.0,28.0,4.6,16.0,56.0,21.7,11.89
2016,6,28,19,15,160.0,14.0,4.55,15.0,28.0,10.59,0.0
2016,6,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,29,4,45,51.5,5.5,3.8,8.5,6.5,0.0,0.0
2016,6,29,5,0,103.0,11.0,3.9,9.0,13.0,20.66,0.0
2016,6,29,5,15,252.0,21.5,3.9,9.5,45.0,63.37,24.6
2016,6,29,5,30,401.0,32.0,3.9,10.0,77.0,120.65,78.11
2016,6,29,5,45,493.5,39.0,3.95,10.5,122.0,173.42,124.54
2016,6,29,6,0,586.0,46.0,4.0,11.0,167.0,235.01,179.37
2016,6,29,6,15,642.0,51.5,4.0,11.5,217.0,292.5,231.78
2016,6,29,6,30,698.0,57.0,4.0,12.0,267.0,355.31,287.64
2016,6,29,6,45,737.5,61.0,4.05,13.0,319.5,413.89,338.23
2016,6,29,7,0,777.0,65.0,4.1,14.0,372.0,475.5,389.48
2016,6,29,7,15,804.5,68.0,4.1,14.5,424.0,532.0,435.62
2016,6,29,7,30,832.0,71.0,4.1,15.0,476.0,589.75,481.22
2016,6,29,7,45,853.0,73.5,4.15,16.0,527.0,640.82,519.51
2016,6,29,8,0,874.0,76.0,4.2,17.0,578.0,694.58,556.98
2016,6,29,8,15,889.5,78.5,4.2,17.5,626.0,744.08,590.69
2016,6,29,8,30,905.0,81.0,4.2,18.0,674.0,792.64,623.1
2016,6,29,8,45,917.0,83.0,4.25,18.5,718.0,836.62,651.88
2016,6,29,9,0,929.0,85.0,4.3,19.0,762.0,878.9,679.08
2016,6,29,9,15,938.5,86.5,4.35,19.5,802.0,916.54,702.7
2016,6,29,9,30,948.0,88.0,4.4,20.0,842.0,951.88,724.52
2016,6,29,9,45,952.5,91.0,4.45,20.5,875.5,981.72,742.5
2016,6,29,10,0,957.0,94.0,4.5,21.0,909.0,1008.66,758.45
2016,6,29,10,15,962.0,95.0,4.55,21.0,936.5,1030.92,772.76
2016,6,29,10,30,967.0,96.0,4.6,21.0,964.0,1050.06,785.06
2016,6,29,10,45,970.5,97.0,4.7,21.5,985.0,1064.5,793.21
2016,6,29,11,0,974.0,98.0,4.8,22.0,1006.0,1075.59,799.24
2016,6,29,11,15,976.0,98.5,4.85,22.0,1020.0,1081.26,802.9
2016,6,29,11,30,978.0,99.0,4.9,22.0,1034.0,1083.48,804.42
2016,6,29,11,45,978.5,100.0,5.0,22.5,1040.5,1081.26,801.98
2016,6,29,12,0,979.0,101.0,5.1,23.0,1047.0,1075.6,797.37
2016,6,29,12,15,979.0,101.0,5.15,23.0,1046.0,1065.05,790.76
2016,6,29,12,30,979.0,101.0,5.2,23.0,1045.0,1051.16,782.02
2016,6,29,12,45,975.0,102.0,5.3,23.0,1036.0,1031.2,769.65
2016,6,29,13,0,971.0,103.0,5.4,23.0,1027.0,1008.19,755.21
2016,6,29,13,15,968.5,102.5,5.45,22.5,1011.5,982.12,739.77
2016,6,29,13,30,966.0,102.0,5.5,22.0,996.0,953.17,722.22
2016,6,29,13,45,961.5,101.0,5.6,22.0,973.0,919.27,699.97
2016,6,29,14,0,957.0,100.0,5.7,22.0,950.0,882.89,675.79
2016,6,29,14,15,951.5,99.0,5.7,21.5,921.0,843.4,649.97
2016,6,29,14,30,946.0,98.0,5.7,21.0,892.0,801.83,622.37
2016,6,29,14,45,938.5,96.5,5.7,20.5,856.5,756.5,591.65
2016,6,29,15,0,931.0,95.0,5.7,20.0,821.0,709.64,558.99
2016,6,29,15,15,921.5,93.0,5.7,19.5,780.5,659.78,521.41
2016,6,29,15,30,912.0,91.0,5.7,19.0,740.0,609.02,482.06
2016,6,29,15,45,898.5,89.0,5.7,18.5,694.5,555.49,439.41
2016,6,29,16,0,885.0,87.0,5.7,18.0,649.0,501.91,395.4
2016,6,29,16,15,868.0,84.5,5.65,17.5,600.5,446.57,348.64
2016,6,29,16,30,851.0,82.0,5.6,17.0,552.0,388.82,298.73
2016,6,29,16,45,829.0,78.5,5.55,16.5,501.0,332.62,248.96
2016,6,29,17,0,807.0,75.0,5.5,16.0,450.0,278.26,200.02
2016,6,29,17,15,776.5,71.5,5.4,15.0,397.5,224.16,152.05
2016,6,29,17,30,746.0,68.0,5.3,14.0,345.0,173.24,108.2
2016,6,29,17,45,702.0,63.0,5.25,13.5,293.0,122.96,69.03
2016,6,29,18,0,658.0,58.0,5.2,13.0,241.0,77.68,40.92
2016,6,29,18,15,594.0,52.0,5.05,12.5,192.0,35.33,26.14
2016,6,29,18,30,530.0,46.0,4.9,12.0,143.0,32.85,23.73
2016,6,29,18,45,425.5,37.5,4.8,11.5,100.0,27.92,18.94
2016,6,29,19,0,321.0,29.0,4.7,11.0,57.0,22.69,13.02
2016,6,29,19,15,160.5,14.5,4.65,10.5,28.5,11.05,0.0
2016,6,29,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,3.2,9.0,11.0,15.69,0.0
2016,6,30,5,15,201.0,22.5,3.15,9.5,41.5,56.5,21.01
2016,6,30,5,30,340.0,35.0,3.1,10.0,72.0,111.14,72.5
2016,6,30,5,45,431.0,44.0,3.1,10.5,116.0,162.44,117.18
2016,6,30,6,0,522.0,53.0,3.1,11.0,160.0,223.4,170.82
2016,6,30,6,15,581.5,59.5,3.05,11.5,209.0,279.81,221.61
2016,6,30,6,30,641.0,66.0,3.0,12.0,258.0,341.99,276.27
2016,6,30,6,45,681.5,71.5,2.95,13.0,309.5,399.79,325.54
2016,6,30,7,0,722.0,77.0,2.9,14.0,361.0,459.73,374.73
2016,6,30,7,15,752.5,81.0,2.85,14.5,413.0,516.46,420.35
2016,6,30,7,30,783.0,85.0,2.8,15.0,465.0,574.78,465.61
2016,6,30,7,45,804.0,89.0,2.75,16.0,515.5,628.21,504.65
2016,6,30,8,0,825.0,93.0,2.7,17.0,566.0,681.78,541.94
2016,6,30,8,15,842.5,96.0,2.65,17.5,614.0,731.55,574.95
2016,6,30,8,30,860.0,99.0,2.6,18.0,662.0,776.86,604.04
2016,6,30,8,45,871.5,102.5,2.55,19.0,705.5,820.41,630.13
2016,6,30,9,0,883.0,106.0,2.5,20.0,749.0,862.34,654.48
2016,6,30,9,15,893.5,108.5,2.5,20.5,788.5,900.47,677.4
2016,6,30,9,30,904.0,111.0,2.5,21.0,828.0,936.49,698.64
2016,6,30,9,45,920.5,107.5,2.55,22.0,864.5,969.38,716.66
2016,6,30,10,0,937.0,104.0,2.6,23.0,901.0,1000.06,733.03
2016,6,30,10,15,942.5,105.0,2.7,23.5,929.0,1022.44,745.81
2016,6,30,10,30,948.0,106.0,2.8,24.0,957.0,1041.78,756.72
2016,6,30,10,45,952.0,107.0,2.95,25.0,978.0,1056.48,763.68
2016,6,30,11,0,956.0,108.0,3.1,26.0,999.0,1067.91,768.59
2016,6,30,11,15,958.0,108.5,3.25,26.0,1013.0,1073.48,772.87
2016,6,30,11,30,960.0,109.0,3.4,26.0,1027.0,1075.67,775.12
2016,6,30,11,45,961.5,109.0,3.6,26.5,1033.5,1073.46,773.5
2016,6,30,12,0,963.0,109.0,3.8,27.0,1040.0,1067.87,769.78
2016,6,30,12,15,962.5,109.0,3.95,27.0,1039.0,1056.97,763.84
2016,6,30,12,30,962.0,109.0,4.1,27.0,1038.0,1042.81,755.84
2016,6,30,12,45,953.5,113.5,4.35,27.0,1027.5,1022.3,744.29
2016,6,30,13,0,945.0,118.0,4.6,27.0,1017.0,998.91,730.76
2016,6,30,13,15,942.0,117.0,4.7,27.0,1001.0,972.46,714.61
2016,6,30,13,30,939.0,116.0,4.8,27.0,985.0,943.24,696.49
2016,6,30,13,45,934.0,115.0,4.95,27.0,962.0,909.67,675.6
2016,6,30,14,0,929.0,114.0,5.1,27.0,939.0,873.71,652.83
2016,6,30,14,15,922.5,112.5,5.1,26.5,909.5,833.89,627.54
2016,6,30,14,30,916.0,111.0,5.1,26.0,880.0,792.14,600.59
2016,6,30,14,45,907.5,109.0,5.2,26.0,844.5,746.76,569.99
2016,6,30,15,0,899.0,107.0,5.3,26.0,809.0,700.02,537.12
2016,6,30,15,15,887.5,105.0,5.25,25.5,768.0,650.28,500.57
2016,6,30,15,30,876.0,103.0,5.2,25.0,727.0,599.87,462.53
2016,6,30,15,45,862.5,100.0,5.2,25.0,682.0,547.05,420.91
2016,6,30,16,0,849.0,97.0,5.2,25.0,637.0,491.64,376.29
2016,6,30,16,15,830.0,94.0,5.15,24.5,588.5,436.49,331.28
2016,6,30,16,30,811.0,91.0,5.1,24.0,540.0,382.42,285.88
2016,6,30,16,45,788.0,87.0,5.1,23.5,489.0,327.49,238.89
2016,6,30,17,0,765.0,83.0,5.1,23.0,438.0,274.54,192.81
2016,6,30,17,15,732.5,78.5,5.0,22.0,386.5,221.33,147.25
2016,6,30,17,30,700.0,74.0,4.9,21.0,335.0,168.55,103.37
2016,6,30,17,45,657.0,68.5,4.8,20.5,284.0,120.13,66.65
2016,6,30,18,0,614.0,63.0,4.7,20.0,233.0,76.55,40.08
2016,6,30,18,15,548.0,56.0,4.6,19.0,185.0,38.68,28.34
2016,6,30,18,30,482.0,49.0,4.5,18.0,137.0,35.52,25.44
2016,6,30,18,45,381.5,39.0,4.45,17.0,95.5,29.32,19.66
2016,6,30,19,0,281.0,29.0,4.4,16.0,54.0,22.69,12.67
2016,6,30,19,15,140.5,14.5,4.45,15.5,27.0,11.06,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,1,5,15,156.5,17.5,4.05,9.5,34.5,44.52,14.46
2016,7,1,5,30,313.0,35.0,4.1,10.0,69.0,105.4,68.72
2016,7,1,5,45,406.5,44.0,4.2,11.0,112.0,155.8,112.25
2016,7,1,6,0,500.0,53.0,4.3,12.0,155.0,216.13,164.94
2016,7,1,6,15,560.5,60.0,4.3,12.5,203.5,272.24,215.46
2016,7,1,6,30,621.0,67.0,4.3,13.0,252.0,334.25,270.16
2016,7,1,6,45,664.0,72.0,4.3,13.5,303.0,391.62,320.04
2016,7,1,7,0,707.0,77.0,4.3,14.0,354.0,452.49,371.28
2016,7,1,7,15,737.5,81.0,4.2,14.5,405.5,507.4,416.04
2016,7,1,7,30,768.0,85.0,4.1,15.0,457.0,565.03,461.43
2016,7,1,7,45,791.5,88.5,4.1,16.0,507.0,618.88,501.8
2016,7,1,8,0,815.0,92.0,4.1,17.0,557.0,673.13,540.76
2016,7,1,8,15,832.5,95.0,4.1,17.5,605.0,722.52,574.61
2016,7,1,8,30,850.0,98.0,4.1,18.0,653.0,767.49,604.61
2016,7,1,8,45,864.5,100.0,4.1,18.5,697.0,811.53,633.47
2016,7,1,9,0,879.0,102.0,4.1,19.0,741.0,854.19,660.9
2016,7,1,9,15,889.5,104.0,4.1,19.5,780.5,891.73,684.36
2016,7,1,9,30,900.0,106.0,4.1,20.0,820.0,927.17,706.11
2016,7,1,9,45,909.0,107.0,4.2,21.0,854.0,957.87,723.56
2016,7,1,10,0,918.0,108.0,4.3,22.0,888.0,986.02,739.13
2016,7,1,10,15,924.0,109.5,4.35,22.5,916.0,1009.09,752.35
2016,7,1,10,30,930.0,111.0,4.4,23.0,944.0,1029.2,763.6
2016,7,1,10,45,935.0,111.5,4.5,23.5,965.5,1044.18,771.72
2016,7,1,11,0,940.0,112.0,4.6,24.0,987.0,1055.98,778.19
2016,7,1,11,15,942.5,112.5,4.7,24.0,1001.5,1062.01,782.53
2016,7,1,11,30,945.0,113.0,4.8,24.0,1016.0,1064.7,784.82
2016,7,1,11,45,947.0,113.0,4.9,24.5,1023.0,1063.05,782.77
2016,7,1,12,0,949.0,113.0,5.0,25.0,1030.0,1058.06,778.64
2016,7,1,12,15,949.0,113.0,5.05,25.0,1029.5,1047.8,772.26
2016,7,1,12,30,949.0,113.0,5.1,25.0,1029.0,1034.32,763.84
2016,7,1,12,45,943.5,115.5,5.2,25.0,1019.5,1014.9,751.91
2016,7,1,13,0,938.0,118.0,5.3,25.0,1010.0,992.56,738.01
2016,7,1,13,15,935.5,117.0,5.35,25.0,994.5,966.75,721.37
2016,7,1,13,30,933.0,116.0,5.4,25.0,979.0,938.16,702.8
2016,7,1,13,45,929.0,114.5,5.45,25.0,956.5,905.15,681.1
2016,7,1,14,0,925.0,113.0,5.5,25.0,934.0,869.71,657.6
2016,7,1,14,15,919.0,111.5,5.5,24.5,905.0,830.44,632.24
2016,7,1,14,30,913.0,110.0,5.5,24.0,876.0,789.2,605.2
2016,7,1,14,45,905.0,108.0,5.5,24.0,841.0,744.31,574.03
2016,7,1,15,0,897.0,106.0,5.5,24.0,806.0,698.01,540.71
2016,7,1,15,15,886.0,104.0,5.45,23.5,765.5,648.66,504.03
2016,7,1,15,30,875.0,102.0,5.4,23.0,725.0,598.61,465.84
2016,7,1,15,45,861.0,99.5,5.4,22.5,680.0,546.04,424.78
2016,7,1,16,0,847.0,97.0,5.4,22.0,635.0,490.91,380.58
2016,7,1,16,15,828.5,94.0,5.35,21.0,586.5,436.05,335.83
2016,7,1,16,30,810.0,91.0,5.3,20.0,538.0,382.23,290.47
2016,7,1,16,45,785.0,87.5,5.25,19.5,487.5,327.15,242.56
2016,7,1,17,0,760.0,84.0,5.2,19.0,437.0,274.26,195.82
2016,7,1,17,15,727.0,79.5,5.15,18.0,385.0,221.18,149.7
2016,7,1,17,30,694.0,75.0,5.1,17.0,333.0,168.54,105.29
2016,7,1,17,45,647.5,69.5,5.05,16.5,282.0,120.05,68.07
2016,7,1,18,0,601.0,64.0,5.0,16.0,231.0,76.78,41.34
2016,7,1,18,15,534.5,56.5,4.85,15.0,183.0,39.11,29.22
2016,7,1,18,30,468.0,49.0,4.7,14.0,135.0,35.52,25.89
2016,7,1,18,45,365.0,39.0,4.55,13.5,94.0,29.33,19.99
2016,7,1,19,0,262.0,29.0,4.4,13.0,53.0,22.71,12.86
2016,7,1,19,15,131.0,14.5,4.3,12.5,26.5,11.07,0.0
2016,7,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,158.5,16.5,3.85,9.5,34.0,43.4,12.7
2016,7,2,5,30,317.0,33.0,4.0,10.0,68.0,103.8,67.07
2016,7,2,5,45,410.0,42.5,4.15,11.0,110.5,154.63,111.02
2016,7,2,6,0,503.0,52.0,4.3,12.0,153.0,215.41,164.13
2016,7,2,6,15,562.5,58.5,4.3,12.5,201.5,270.72,214.06
2016,7,2,6,30,622.0,65.0,4.3,13.0,250.0,331.82,268.1
2016,7,2,6,45,663.5,70.5,4.35,13.5,301.0,389.07,318.0
2016,7,2,7,0,705.0,76.0,4.4,14.0,352.0,449.68,369.21
2016,7,2,7,15,735.5,80.0,4.4,14.5,403.0,504.52,414.27
2016,7,2,7,30,766.0,84.0,4.4,15.0,454.0,562.07,460.02
2016,7,2,7,45,787.0,88.0,4.4,16.0,503.5,614.77,499.65
2016,7,2,8,0,808.0,92.0,4.4,17.0,553.0,667.66,537.8
2016,7,2,8,15,825.5,95.0,4.35,17.5,600.0,716.79,571.39
2016,7,2,8,30,843.0,98.0,4.3,18.0,647.0,765.27,603.81
2016,7,2,8,45,854.5,101.5,4.3,19.0,690.5,804.55,628.1
