Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,0,866.0,105.0,4.3,20.0,734.0,846.0,653.55
2016,7,2,9,15,876.5,107.0,4.3,20.5,773.0,883.17,676.8
2016,7,2,9,30,887.0,109.0,4.3,21.0,812.0,918.28,698.38
2016,7,2,9,45,892.0,112.5,4.35,21.5,845.0,947.65,716.06
2016,7,2,10,0,897.0,116.0,4.4,22.0,878.0,974.31,731.84
2016,7,2,10,15,903.5,117.0,4.45,22.5,906.0,996.96,744.86
2016,7,2,10,30,910.0,118.0,4.5,23.0,934.0,1016.73,755.97
2016,7,2,10,45,913.5,120.0,4.6,23.5,954.5,1031.57,764.39
2016,7,2,11,0,917.0,122.0,4.7,24.0,975.0,1043.24,770.8
2016,7,2,11,15,919.5,122.5,4.75,24.0,989.5,1049.15,774.6
2016,7,2,11,30,922.0,123.0,4.8,24.0,1004.0,1051.81,776.39
2016,7,2,11,45,922.5,124.0,4.9,24.5,1010.5,1049.7,774.03
2016,7,2,12,0,923.0,125.0,5.0,25.0,1017.0,1044.35,769.65
2016,7,2,12,15,923.0,125.0,5.1,25.0,1016.5,1034.3,763.79
2016,7,2,12,30,923.0,125.0,5.2,25.0,1016.0,1021.13,755.91
2016,7,2,12,45,926.5,122.0,5.3,25.0,1009.5,1005.25,746.26
2016,7,2,13,0,930.0,119.0,5.4,25.0,1003.0,986.24,734.5
2016,7,2,13,15,927.0,118.0,5.45,24.5,987.5,960.18,719.04
2016,7,2,13,30,924.0,117.0,5.5,24.0,972.0,931.39,701.61
2016,7,2,13,45,918.5,117.0,5.55,24.0,949.5,898.82,680.04
2016,7,2,14,0,913.0,117.0,5.6,24.0,927.0,863.93,656.72
2016,7,2,14,15,907.0,115.5,5.6,23.5,898.0,825.06,631.45
2016,7,2,14,30,901.0,114.0,5.6,23.0,869.0,784.26,604.51
2016,7,2,14,45,891.5,112.5,5.65,23.0,834.0,739.25,573.22
2016,7,2,15,0,882.0,111.0,5.7,23.0,799.0,692.97,539.63
2016,7,2,15,15,871.0,109.0,5.65,22.5,759.0,644.25,503.17
2016,7,2,15,30,860.0,107.0,5.6,22.0,719.0,594.85,465.24
2016,7,2,15,45,845.0,104.5,5.6,21.5,674.5,540.2,422.42
2016,7,2,16,0,830.0,102.0,5.6,21.0,630.0,487.66,379.92
2016,7,2,16,15,811.0,99.0,5.55,20.5,582.0,433.41,334.8
2016,7,2,16,30,792.0,96.0,5.5,20.0,534.0,380.27,289.36
2016,7,2,16,45,766.5,92.5,5.5,19.5,483.5,325.94,242.16
2016,7,2,17,0,741.0,89.0,5.5,19.0,433.0,273.87,196.2
2016,7,2,17,15,708.0,84.0,5.4,18.0,381.5,218.32,148.16
2016,7,2,17,30,675.0,79.0,5.3,17.0,330.0,169.02,106.52
2016,7,2,17,45,628.0,73.0,5.2,16.5,279.0,121.03,69.72
2016,7,2,18,0,581.0,67.0,5.1,16.0,228.0,78.33,43.26
2016,7,2,18,15,516.0,59.0,4.95,15.0,180.5,41.29,31.15
2016,7,2,18,30,451.0,51.0,4.8,14.0,133.0,37.37,27.52
2016,7,2,18,45,352.5,40.0,4.65,13.5,92.5,30.3,20.83
2016,7,2,19,0,254.0,29.0,4.5,13.0,52.0,22.73,12.85
2016,7,2,19,15,127.0,14.5,4.4,12.5,26.0,11.09,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,164.0,16.0,3.25,9.5,33.5,43.31,11.26
2016,7,3,5,30,328.0,32.0,3.4,10.0,67.0,104.54,67.01
2016,7,3,5,45,421.0,41.0,3.55,10.5,110.5,155.3,111.21
2016,7,3,6,0,514.0,50.0,3.7,11.0,154.0,216.01,164.65
2016,7,3,6,15,573.5,57.0,3.7,11.5,202.5,272.36,215.59
2016,7,3,6,30,633.0,64.0,3.7,12.0,251.0,334.53,270.6
2016,7,3,6,45,675.5,69.0,3.75,13.0,302.0,392.22,320.3
2016,7,3,7,0,718.0,74.0,3.8,14.0,353.0,452.37,370.35
2016,7,3,7,15,747.5,78.0,3.8,14.5,404.5,508.34,416.07
2016,7,3,7,30,777.0,82.0,3.8,15.0,456.0,565.84,461.51
2016,7,3,7,45,799.5,85.5,3.85,16.0,506.0,619.48,501.77
2016,7,3,8,0,822.0,89.0,3.9,17.0,556.0,673.42,540.47
2016,7,3,8,15,839.0,91.5,3.9,17.5,603.5,722.24,573.8
2016,7,3,8,30,856.0,94.0,3.9,18.0,651.0,766.65,603.32
2016,7,3,8,45,868.5,97.0,3.95,18.5,694.5,810.47,632.16
2016,7,3,9,0,881.0,100.0,4.0,19.0,738.0,852.75,659.51
2016,7,3,9,15,891.0,101.5,4.05,19.5,777.5,889.47,682.61
2016,7,3,9,30,901.0,103.0,4.1,20.0,817.0,924.07,704.05
2016,7,3,9,45,920.5,98.0,4.15,21.0,854.0,958.19,723.59
2016,7,3,10,0,940.0,93.0,4.2,22.0,891.0,990.24,741.48
2016,7,3,10,15,945.0,94.0,4.25,22.5,918.5,1012.4,754.01
2016,7,3,10,30,950.0,95.0,4.3,23.0,946.0,1031.49,764.56
2016,7,3,10,45,954.0,96.0,4.4,23.5,967.0,1046.43,772.7
2016,7,3,11,0,958.0,97.0,4.5,24.0,988.0,1058.08,778.77
2016,7,3,11,15,960.5,97.5,4.6,24.0,1002.0,1064.37,783.16
2016,7,3,11,30,963.0,98.0,4.7,24.0,1016.0,1067.26,785.6
2016,7,3,11,45,964.0,98.0,4.8,24.0,1023.0,1064.74,784.58
2016,7,3,12,0,965.0,98.0,4.9,24.0,1030.0,1058.82,781.43
2016,7,3,12,15,965.0,98.0,4.95,24.0,1029.0,1048.56,775.06
2016,7,3,12,30,965.0,98.0,5.0,24.0,1028.0,1035.02,766.59
2016,7,3,12,45,952.5,105.0,5.1,24.5,1017.0,1013.31,751.6
2016,7,3,13,0,940.0,112.0,5.2,25.0,1006.0,988.82,734.79
2016,7,3,13,15,937.0,111.0,5.25,24.5,990.5,962.57,719.33
2016,7,3,13,30,934.0,110.0,5.3,24.0,975.0,933.56,701.86
2016,7,3,13,45,929.0,110.0,5.35,24.0,952.0,901.18,680.52
2016,7,3,14,0,924.0,110.0,5.4,24.0,929.0,866.4,657.4
2016,7,3,14,15,917.5,108.5,5.4,23.5,900.0,826.8,631.71
2016,7,3,14,30,911.0,107.0,5.4,23.0,871.0,785.26,604.35
2016,7,3,14,45,902.0,105.5,5.45,23.0,836.0,740.23,573.17
2016,7,3,15,0,893.0,104.0,5.5,23.0,801.0,693.87,539.9
2016,7,3,15,15,882.0,102.0,5.45,22.5,760.5,644.7,503.17
2016,7,3,15,30,871.0,100.0,5.4,22.0,720.0,594.82,464.93
2016,7,3,15,45,856.5,98.0,5.4,21.5,675.0,542.63,423.95
2016,7,3,16,0,842.0,96.0,5.4,21.0,630.0,487.92,379.87
2016,7,3,16,15,823.5,93.0,5.3,20.5,582.0,433.28,334.37
2016,7,3,16,30,805.0,90.0,5.2,20.0,534.0,379.68,288.5
2016,7,3,16,45,780.5,86.0,5.15,19.5,484.0,324.52,240.55
2016,7,3,17,0,756.0,82.0,5.1,19.0,434.0,271.49,193.71
2016,7,3,17,15,724.0,78.0,5.0,18.0,382.5,219.25,148.21
2016,7,3,17,30,692.0,74.0,4.9,17.0,331.0,167.38,104.39
2016,7,3,17,45,648.0,68.0,4.8,16.5,280.5,118.79,66.99
2016,7,3,18,0,604.0,62.0,4.7,16.0,230.0,75.14,39.91
2016,7,3,18,15,539.0,55.0,4.55,15.0,182.5,37.87,28.11
2016,7,3,18,30,474.0,48.0,4.4,14.0,135.0,34.67,25.13
2016,7,3,18,45,376.5,38.0,4.3,13.5,94.0,28.44,19.2
2016,7,3,19,0,279.0,28.0,4.2,13.0,53.0,21.78,12.05
2016,7,3,19,15,139.5,14.0,4.2,12.5,26.5,10.64,0.0
2016,7,3,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,174.5,15.5,3.55,9.5,33.5,43.91,9.82
2016,7,4,5,30,349.0,31.0,3.7,10.0,67.0,107.17,68.1
2016,7,4,5,45,443.0,39.0,3.85,10.5,110.5,158.1,112.68
2016,7,4,6,0,537.0,47.0,4.0,11.0,154.0,219.07,166.56
2016,7,4,6,15,595.0,53.0,4.0,11.5,202.5,274.92,217.38
2016,7,4,6,30,653.0,59.0,4.0,12.0,251.0,335.5,271.37
2016,7,4,6,45,696.0,63.0,4.0,13.0,302.5,393.37,321.44
2016,7,4,7,0,739.0,67.0,4.0,14.0,354.0,454.68,372.57
2016,7,4,7,15,768.0,70.5,3.95,14.5,405.5,510.8,418.49
2016,7,4,7,30,797.0,74.0,3.9,15.0,457.0,568.38,464.03
2016,7,4,7,45,820.0,76.5,3.85,15.5,507.5,622.13,505.15
2016,7,4,8,0,843.0,79.0,3.8,16.0,558.0,673.11,541.98
2016,7,4,8,15,859.5,81.5,3.8,16.5,605.5,722.23,575.65
2016,7,4,8,30,876.0,84.0,3.8,17.0,653.0,770.58,608.11
2016,7,4,8,45,889.5,85.5,3.85,18.0,697.0,814.37,635.74
2016,7,4,9,0,903.0,87.0,3.9,19.0,741.0,856.66,661.81
2016,7,4,9,15,913.0,88.5,3.95,19.5,780.5,894.15,685.39
2016,7,4,9,30,923.0,90.0,4.0,20.0,820.0,929.46,707.24
2016,7,4,9,45,923.5,95.5,4.1,20.5,852.5,957.91,724.51
2016,7,4,10,0,924.0,101.0,4.2,21.0,885.0,983.33,739.69
2016,7,4,10,15,930.0,102.5,4.3,21.5,913.0,1006.69,753.46
2016,7,4,10,30,936.0,104.0,4.4,22.0,941.0,1027.06,765.24
2016,7,4,10,45,940.5,104.5,4.5,22.5,962.5,1041.8,773.32
2016,7,4,11,0,945.0,105.0,4.6,23.0,984.0,1053.31,779.64
2016,7,4,11,15,947.5,106.0,4.7,23.0,998.5,1060.05,784.47
2016,7,4,11,30,950.0,107.0,4.8,23.0,1013.0,1063.42,787.21
2016,7,4,11,45,950.5,107.5,4.9,23.5,1019.5,1060.92,784.58
2016,7,4,12,0,951.0,108.0,5.0,24.0,1026.0,1055.07,779.86
2016,7,4,12,15,951.0,108.0,5.05,24.0,1025.5,1044.92,773.52
2016,7,4,12,30,951.0,108.0,5.1,24.0,1025.0,1031.52,765.11
2016,7,4,12,45,952.5,106.0,5.2,24.0,1017.5,1014.39,754.65
2016,7,4,13,0,954.0,104.0,5.3,24.0,1010.0,994.08,742.05
2016,7,4,13,15,951.0,103.5,5.35,23.5,994.5,968.06,726.64
2016,7,4,13,30,948.0,103.0,5.4,23.0,979.0,939.21,709.19
2016,7,4,13,45,944.5,101.5,5.45,23.0,957.0,906.28,687.37
2016,7,4,14,0,941.0,100.0,5.5,23.0,935.0,870.84,663.67
2016,7,4,14,15,934.5,99.0,5.5,22.5,905.5,831.16,637.81
2016,7,4,14,30,928.0,98.0,5.5,22.0,876.0,789.51,610.24
2016,7,4,14,45,920.0,96.5,5.5,22.0,841.0,744.55,578.77
2016,7,4,15,0,912.0,95.0,5.5,22.0,806.0,698.13,545.53
2016,7,4,15,15,901.5,93.0,5.45,21.5,765.5,648.46,508.27
2016,7,4,15,30,891.0,91.0,5.4,21.0,725.0,598.01,469.42
2016,7,4,15,45,877.0,89.0,5.4,21.0,680.0,545.16,426.89
2016,7,4,16,0,863.0,87.0,5.4,21.0,635.0,492.33,383.27
2016,7,4,16,15,845.5,84.0,5.35,20.5,586.5,437.34,337.47
2016,7,4,16,30,828.0,81.0,5.3,20.0,538.0,380.04,288.64
2016,7,4,16,45,804.5,78.0,5.3,19.5,487.5,324.91,240.51
2016,7,4,17,0,781.0,75.0,5.3,19.0,437.0,271.78,193.32
2016,7,4,17,15,749.5,71.0,5.2,18.0,385.5,218.28,146.54
2016,7,4,17,30,718.0,67.0,5.1,17.0,334.0,168.07,103.88
2016,7,4,17,45,673.5,62.5,5.0,16.5,283.0,119.55,66.57
2016,7,4,18,0,629.0,58.0,4.9,16.0,232.0,72.92,37.34
2016,7,4,18,15,565.5,51.5,4.75,15.0,184.0,34.97,25.53
2016,7,4,18,30,502.0,45.0,4.6,14.0,136.0,32.04,22.8
2016,7,4,18,45,401.0,36.0,4.45,13.5,94.5,26.63,17.61
2016,7,4,19,0,300.0,27.0,4.3,13.0,53.0,20.85,11.24
2016,7,4,19,15,150.0,13.5,4.2,12.5,26.5,10.2,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,173.5,15.0,3.8,9.5,33.0,42.87,7.72
2016,7,5,5,30,347.0,30.0,3.9,10.0,66.0,105.32,66.42
2016,7,5,5,45,440.0,38.0,4.05,10.5,109.0,155.75,110.7
2016,7,5,6,0,533.0,46.0,4.2,11.0,152.0,216.15,164.15
2016,7,5,6,15,336.0,80.0,4.2,11.5,153.0,210.47,167.89
2016,7,5,6,30,139.0,114.0,4.2,12.0,154.0,177.11,144.16
2016,7,5,6,45,149.5,135.0,4.2,13.0,186.0,210.99,172.76
2016,7,5,7,0,160.0,156.0,4.2,14.0,218.0,245.73,201.21
2016,7,5,7,15,218.0,173.5,4.15,14.5,270.5,309.11,253.05
2016,7,5,7,30,276.0,191.0,4.1,15.0,323.0,372.79,304.18
2016,7,5,7,45,555.5,135.5,4.05,15.5,438.0,515.94,420.71
2016,7,5,8,0,835.0,80.0,4.0,16.0,553.0,668.02,539.43
2016,7,5,8,15,852.0,82.5,4.0,16.5,600.5,717.21,572.71
2016,7,5,8,30,869.0,85.0,4.0,17.0,648.0,765.69,605.42
2016,7,5,8,45,883.0,86.5,4.0,17.5,692.5,809.67,634.29
2016,7,5,9,0,897.0,88.0,4.0,18.0,737.0,852.19,661.71
2016,7,5,9,15,907.5,89.5,4.05,18.5,776.5,889.98,685.66
2016,7,5,9,30,918.0,91.0,4.1,19.0,816.0,925.62,707.9
2016,7,5,9,45,927.0,91.5,4.2,19.5,851.0,956.47,726.92
2016,7,5,10,0,936.0,92.0,4.3,20.0,886.0,984.74,744.11
2016,7,5,10,15,942.0,93.0,4.4,20.0,914.0,1007.88,759.16
2016,7,5,10,30,948.0,94.0,4.5,20.0,942.0,1028.0,772.67
2016,7,5,10,45,952.5,94.5,4.65,20.5,963.5,1042.98,781.74
2016,7,5,11,0,957.0,95.0,4.8,21.0,985.0,1054.7,788.71
2016,7,5,11,15,960.0,95.5,4.95,21.0,999.5,1061.58,794.1
2016,7,5,11,30,963.0,96.0,5.1,21.0,1014.0,1065.06,797.33
2016,7,5,11,45,964.0,97.0,5.25,21.0,1021.0,1063.64,797.35
2016,7,5,12,0,965.0,98.0,5.4,21.0,1028.0,1058.82,795.15
2016,7,5,12,15,965.5,98.0,5.45,21.0,1028.0,1049.11,788.94
2016,7,5,12,30,966.0,98.0,5.5,21.0,1028.0,1036.1,780.57
2016,7,5,12,45,958.5,101.5,5.6,21.0,1018.5,1015.69,767.57
2016,7,5,13,0,951.0,105.0,5.7,21.0,1009.0,992.36,752.56
2016,7,5,13,15,949.0,104.5,5.7,20.5,994.0,967.33,737.15
2016,7,5,13,30,947.0,104.0,5.7,20.0,979.0,939.42,719.67
2016,7,5,13,45,943.5,103.0,5.75,20.0,957.0,907.01,697.79
2016,7,5,14,0,940.0,102.0,5.8,20.0,935.0,872.08,674.02
2016,7,5,14,15,934.5,100.5,5.8,19.5,906.5,832.73,647.93
2016,7,5,14,30,929.0,99.0,5.8,19.0,878.0,791.34,620.07
2016,7,5,14,45,922.0,97.5,5.8,19.0,843.5,747.03,588.57
2016,7,5,15,0,915.0,96.0,5.8,19.0,809.0,701.18,555.22
2016,7,5,15,15,905.5,94.0,5.75,18.5,769.0,651.98,517.74
2016,7,5,15,30,896.0,92.0,5.7,18.0,729.0,601.89,478.58
2016,7,5,15,45,883.5,89.5,5.7,18.0,684.5,549.09,435.48
2016,7,5,16,0,871.0,87.0,5.7,18.0,640.0,496.16,391.16
2016,7,5,16,15,854.5,84.5,5.65,17.5,592.0,441.63,345.03
2016,7,5,16,30,838.0,82.0,5.6,17.0,544.0,384.67,295.76
2016,7,5,16,45,816.5,78.5,5.6,16.5,493.5,329.16,246.6
2016,7,5,17,0,795.0,75.0,5.6,16.0,443.0,275.43,198.2
2016,7,5,17,15,764.5,71.0,5.5,15.0,391.5,221.36,150.26
2016,7,5,17,30,734.0,67.0,5.4,14.0,340.0,170.47,106.43
2016,7,5,17,45,690.5,62.5,5.35,13.5,288.5,121.17,68.04
2016,7,5,18,0,647.0,58.0,5.3,13.0,237.0,73.66,37.96
2016,7,5,18,15,583.5,51.5,5.15,12.5,188.0,35.01,25.85
2016,7,5,18,30,520.0,45.0,5.0,12.0,139.0,32.08,23.03
2016,7,5,18,45,412.5,36.5,4.9,11.5,96.5,27.13,18.21
2016,7,5,19,0,305.0,28.0,4.8,11.0,54.0,21.86,12.14
2016,7,5,19,15,152.5,14.0,4.75,10.5,27.0,10.69,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,152.5,16.0,3.95,10.0,31.5,40.7,5.37
2016,7,6,5,30,305.0,32.0,3.9,10.0,63.0,98.89,62.6
2016,7,6,5,45,403.0,40.5,3.9,10.5,105.0,148.82,105.99
2016,7,6,6,0,501.0,49.0,3.9,11.0,147.0,209.24,158.93
2016,7,6,6,15,561.5,55.5,3.8,11.5,195.0,264.55,209.0
2016,7,6,6,30,622.0,62.0,3.7,12.0,243.0,325.81,263.3
2016,7,6,6,45,663.5,67.0,3.65,12.5,293.5,382.43,312.75
2016,7,6,7,0,705.0,72.0,3.6,13.0,344.0,441.47,362.67
2016,7,6,7,15,735.5,76.0,3.55,13.5,395.0,497.39,408.5
2016,7,6,7,30,766.0,80.0,3.5,14.0,446.0,554.95,454.11
2016,7,6,7,45,789.5,83.0,3.5,14.5,496.0,608.25,495.09
2016,7,6,8,0,813.0,86.0,3.5,15.0,546.0,661.97,534.77
2016,7,6,8,15,830.5,89.0,3.5,15.5,593.0,711.43,568.8
2016,7,6,8,30,848.0,92.0,3.5,16.0,640.0,756.59,599.04
2016,7,6,8,45,863.5,93.0,3.55,16.5,684.5,800.49,628.11
2016,7,6,9,0,879.0,94.0,3.6,17.0,729.0,843.09,655.85
2016,7,6,9,15,889.5,96.0,3.65,17.5,768.5,880.88,679.84
2016,7,6,9,30,900.0,98.0,3.7,18.0,808.0,916.58,702.16
2016,7,6,9,45,910.5,98.0,3.8,18.5,842.5,947.85,721.53
2016,7,6,10,0,921.0,98.0,3.9,19.0,877.0,976.65,739.15
2016,7,6,10,15,927.0,99.0,4.0,19.5,905.0,999.53,752.7
2016,7,6,10,30,933.0,100.0,4.1,20.0,933.0,1019.44,764.28
2016,7,6,10,45,938.0,100.0,4.25,20.5,954.5,1034.23,772.79
2016,7,6,11,0,943.0,100.0,4.4,21.0,976.0,1045.81,779.24
2016,7,6,11,15,946.0,100.5,4.55,21.0,990.5,1052.64,784.46
2016,7,6,11,30,949.0,101.0,4.7,21.0,1005.0,1056.11,787.78
2016,7,6,11,45,950.5,101.0,4.85,21.0,1012.0,1054.21,787.59
2016,7,6,12,0,952.0,101.0,5.0,21.0,1019.0,1048.95,785.23
2016,7,6,12,15,951.5,101.0,5.15,21.0,1018.0,1038.4,779.34
2016,7,6,12,30,951.0,101.0,5.3,21.0,1017.0,1024.61,771.29
2016,7,6,12,45,945.0,103.5,5.45,21.0,1007.5,1004.89,759.16
2016,7,6,13,0,939.0,106.0,5.6,21.0,998.0,982.24,744.96
2016,7,6,13,15,935.5,105.5,5.7,21.0,982.0,956.13,727.96
2016,7,6,13,30,932.0,105.0,5.8,21.0,966.0,927.26,708.95
2016,7,6,13,45,927.0,104.0,5.9,21.0,943.5,894.01,686.72
2016,7,6,14,0,922.0,103.0,6.0,21.0,921.0,858.38,662.62
2016,7,6,14,15,915.0,102.0,6.0,20.5,891.5,818.97,636.41
2016,7,6,14,30,908.0,101.0,6.0,20.0,862.0,777.66,608.53
2016,7,6,14,45,900.0,99.0,6.0,20.0,827.0,732.99,576.69
2016,7,6,15,0,892.0,97.0,6.0,20.0,792.0,686.92,543.0
2016,7,6,15,15,881.0,95.0,5.95,19.5,752.0,637.79,505.56
2016,7,6,15,30,870.0,93.0,5.9,19.0,712.0,587.95,466.61
2016,7,6,15,45,858.0,90.0,5.85,18.5,668.0,536.19,425.09
2016,7,6,16,0,846.0,87.0,5.8,18.0,624.0,484.27,382.25
2016,7,6,16,15,828.5,84.5,5.7,17.5,576.5,430.56,336.7
2016,7,6,16,30,811.0,82.0,5.6,17.0,529.0,374.57,288.19
2016,7,6,16,45,790.5,78.0,5.5,16.5,479.5,320.32,240.05
2016,7,6,17,0,770.0,74.0,5.4,16.0,430.0,267.78,192.67
2016,7,6,17,15,739.5,70.0,5.3,15.0,379.5,215.03,145.95
2016,7,6,17,30,709.0,66.0,5.2,14.0,329.0,165.47,103.32
2016,7,6,17,45,668.0,61.0,5.1,13.5,279.0,117.3,65.74
2016,7,6,18,0,627.0,56.0,5.0,13.0,229.0,70.79,36.2
2016,7,6,18,15,564.0,50.0,4.85,12.5,181.5,33.79,24.75
2016,7,6,18,30,501.0,44.0,4.7,12.0,134.0,31.23,22.27
2016,7,6,18,45,402.5,35.0,4.6,11.5,93.0,25.79,17.02
2016,7,6,19,0,304.0,26.0,4.5,11.0,52.0,19.96,10.54
2016,7,6,19,15,152.0,13.0,4.45,10.5,26.0,12.78,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,176.5,14.0,3.85,10.5,32.0,41.47,3.0
2016,7,7,5,30,353.0,28.0,3.9,11.0,64.0,103.48,63.87
2016,7,7,5,45,446.0,36.0,4.0,11.5,106.0,153.95,108.25
2016,7,7,6,0,539.0,44.0,4.1,12.0,148.0,214.45,161.62
2016,7,7,6,15,597.0,49.5,4.05,12.5,196.5,268.8,211.14
2016,7,7,6,30,655.0,55.0,4.0,13.0,245.0,329.79,265.41
2016,7,7,6,45,691.5,60.0,3.95,13.5,295.0,385.82,314.55
2016,7,7,7,0,728.0,65.0,3.9,14.0,345.0,444.69,364.38
2016,7,7,7,15,757.0,68.5,3.95,14.5,395.5,500.29,410.2
2016,7,7,7,30,786.0,72.0,4.0,15.0,446.0,557.39,455.74
2016,7,7,7,45,807.0,75.0,4.05,15.5,495.5,609.98,496.41
2016,7,7,8,0,828.0,78.0,4.1,16.0,545.0,659.66,532.93
2016,7,7,8,15,844.5,80.5,4.2,16.0,592.5,708.27,567.9
2016,7,7,8,30,861.0,83.0,4.3,16.0,640.0,756.15,602.04
2016,7,7,8,45,875.5,84.5,4.45,16.5,684.0,800.33,632.28
2016,7,7,9,0,890.0,86.0,4.6,17.0,728.0,843.11,661.22
2016,7,7,9,15,900.0,87.5,4.7,17.5,767.0,880.34,685.59
2016,7,7,9,30,910.0,89.0,4.8,18.0,806.0,915.43,708.29
2016,7,7,9,45,918.0,90.0,4.95,18.5,840.0,945.8,727.9
2016,7,7,10,0,926.0,91.0,5.1,19.0,874.0,973.56,745.66
2016,7,7,10,15,931.5,92.0,5.2,19.0,902.0,996.13,760.94
2016,7,7,10,30,937.0,93.0,5.3,19.0,930.0,1015.71,774.23
2016,7,7,10,45,942.0,93.5,5.4,19.0,951.5,1031.15,784.78
2016,7,7,11,0,947.0,94.0,5.5,19.0,973.0,1043.36,793.23
2016,7,7,11,15,949.5,94.5,5.55,19.0,987.0,1049.79,797.44
2016,7,7,11,30,952.0,95.0,5.6,19.0,1001.0,1052.84,799.49
2016,7,7,11,45,953.5,95.0,5.65,19.0,1008.0,1051.0,798.3
2016,7,7,12,0,955.0,95.0,5.7,19.0,1015.0,1045.79,794.92
2016,7,7,12,15,955.0,95.0,5.7,19.0,1014.5,1035.77,787.98
2016,7,7,12,30,955.0,95.0,5.7,19.0,1014.0,1022.47,778.9
2016,7,7,12,45,946.0,100.0,5.7,19.0,1004.0,1002.39,765.19
2016,7,7,13,0,937.0,105.0,5.7,19.0,994.0,979.44,749.57
2016,7,7,13,15,934.5,104.5,5.6,19.0,979.0,954.29,731.81
2016,7,7,13,30,932.0,104.0,5.5,19.0,964.0,926.35,712.14
2016,7,7,13,45,928.0,102.5,5.45,19.0,942.0,893.47,689.29
2016,7,7,14,0,924.0,101.0,5.4,19.0,920.0,858.15,664.66
2016,7,7,14,15,918.0,100.0,5.35,19.0,891.5,819.45,637.51
2016,7,7,14,30,912.0,99.0,5.3,19.0,863.0,778.78,608.79
2016,7,7,14,45,904.5,97.0,5.3,19.0,828.5,734.3,577.29
2016,7,7,15,0,897.0,95.0,5.3,19.0,794.0,688.37,543.97
2016,7,7,15,15,886.5,93.0,5.3,18.5,754.0,639.32,506.9
2016,7,7,15,30,876.0,91.0,5.3,18.0,714.0,589.51,468.2
2016,7,7,15,45,863.5,88.5,5.3,18.0,670.0,537.64,425.95
2016,7,7,16,0,851.0,86.0,5.3,18.0,626.0,485.67,382.51
2016,7,7,16,15,833.5,83.5,5.3,17.5,578.5,431.68,337.03
2016,7,7,16,30,816.0,81.0,5.3,17.0,531.0,375.4,288.49
2016,7,7,16,45,794.0,77.5,5.35,16.5,481.0,320.85,240.28
2016,7,7,17,0,772.0,74.0,5.4,16.0,431.0,268.14,192.88
2016,7,7,17,15,741.0,70.0,5.35,15.0,380.0,215.15,145.98
2016,7,7,17,30,710.0,66.0,5.3,14.0,329.0,165.4,103.22
2016,7,7,17,45,667.0,61.5,5.3,13.5,279.0,117.4,65.91
2016,7,7,18,0,624.0,57.0,5.3,13.0,229.0,71.2,36.76
2016,7,7,18,15,560.5,50.5,5.2,12.5,181.0,34.23,25.15
2016,7,7,18,30,497.0,44.0,5.1,12.0,133.0,31.27,22.3
2016,7,7,18,45,395.0,35.5,5.0,11.5,92.5,26.29,17.44
2016,7,7,19,0,293.0,27.0,4.9,11.0,52.0,20.98,11.28
2016,7,7,19,15,146.5,13.5,4.8,10.5,26.0,13.27,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,178.0,13.5,3.9,10.5,31.0,40.77,0.27
2016,7,8,5,30,356.0,27.0,4.0,11.0,62.0,102.54,62.67
2016,7,8,5,45,449.0,34.0,4.1,11.5,104.0,151.93,106.32
2016,7,8,6,0,542.0,41.0,4.2,12.0,146.0,210.48,158.13
2016,7,8,6,15,598.5,46.5,4.1,12.5,193.0,265.38,208.21
2016,7,8,6,30,655.0,52.0,4.0,13.0,240.0,325.77,262.06
2016,7,8,6,45,690.0,56.5,3.95,13.5,289.5,380.53,310.27
2016,7,8,7,0,725.0,61.0,3.9,14.0,339.0,437.99,359.1
2016,7,8,7,15,752.5,64.5,3.85,14.5,389.0,492.61,404.08
2016,7,8,7,30,780.0,68.0,3.8,15.0,439.0,548.6,448.62
2016,7,8,7,45,801.5,70.5,3.75,15.5,487.5,597.88,486.64
2016,7,8,8,0,823.0,73.0,3.7,16.0,536.0,650.01,524.56
2016,7,8,8,15,838.5,75.5,3.65,16.5,582.5,697.74,557.25
2016,7,8,8,30,854.0,78.0,3.6,17.0,629.0,744.68,588.7
2016,7,8,8,45,868.0,79.0,3.6,17.5,672.0,787.71,616.95
2016,7,8,9,0,882.0,80.0,3.6,18.0,715.0,829.33,643.78
2016,7,8,9,15,891.5,81.5,3.65,18.5,753.5,865.95,666.98
2016,7,8,9,30,901.0,83.0,3.7,19.0,792.0,900.43,688.48
2016,7,8,9,45,908.5,84.0,3.75,20.0,825.0,930.19,705.21
2016,7,8,10,0,916.0,85.0,3.8,21.0,858.0,957.35,720.01
2016,7,8,10,15,921.5,86.0,3.85,21.0,885.5,979.82,734.36
2016,7,8,10,30,927.0,87.0,3.9,21.0,913.0,999.33,746.78
2016,7,8,10,45,930.0,88.5,4.0,21.5,934.0,1013.81,754.79
2016,7,8,11,0,933.0,90.0,4.1,22.0,955.0,1025.07,760.75
2016,7,8,11,15,935.5,90.5,4.2,22.0,969.0,1031.49,765.07
2016,7,8,11,30,938.0,91.0,4.3,22.0,983.0,1034.6,767.33
2016,7,8,11,45,939.0,91.5,4.45,22.5,990.0,1032.87,765.3
2016,7,8,12,0,940.0,92.0,4.6,23.0,997.0,1027.82,761.52
2016,7,8,12,15,940.5,91.5,4.7,23.0,996.5,1017.97,755.83
2016,7,8,12,30,941.0,91.0,4.8,23.0,996.0,1004.89,748.04
2016,7,8,12,45,937.5,92.5,4.9,23.5,988.0,986.82,735.44
2016,7,8,13,0,934.0,94.0,5.0,24.0,980.0,965.76,720.86
2016,7,8,13,15,931.5,93.5,5.1,23.5,965.5,940.75,706.44
2016,7,8,13,30,929.0,93.0,5.2,23.0,951.0,912.94,689.94
2016,7,8,13,45,925.5,92.0,5.35,23.0,929.5,881.12,669.39
2016,7,8,14,0,922.0,91.0,5.5,23.0,908.0,846.82,646.88
2016,7,8,14,15,916.5,90.0,5.55,23.0,880.0,808.63,620.88
2016,7,8,14,30,911.0,89.0,5.6,23.0,852.0,768.43,593.23
2016,7,8,14,45,904.5,87.5,5.65,23.0,818.0,725.22,563.12
2016,7,8,15,0,898.0,86.0,5.7,23.0,784.0,680.46,531.42
2016,7,8,15,15,888.5,84.0,5.7,22.5,745.0,632.02,495.13
2016,7,8,15,30,879.0,82.0,5.7,22.0,706.0,582.72,457.17
2016,7,8,15,45,868.0,79.5,5.75,22.0,663.0,531.53,415.93
2016,7,8,16,0,857.0,77.0,5.8,22.0,620.0,480.08,373.36
2016,7,8,16,15,841.0,74.5,5.7,21.5,573.0,426.48,328.45
2016,7,8,16,30,825.0,72.0,5.6,21.0,526.0,373.57,282.88
2016,7,8,16,45,805.0,69.0,5.6,20.5,477.0,319.85,235.78
2016,7,8,17,0,785.0,66.0,5.6,20.0,428.0,264.18,186.48
2016,7,8,17,15,756.0,62.5,5.4,19.5,378.0,211.36,139.86
2016,7,8,17,30,727.0,59.0,5.2,19.0,328.0,161.55,97.35
2016,7,8,17,45,688.0,54.5,5.05,18.5,278.0,113.02,60.14
2016,7,8,18,0,649.0,50.0,4.9,18.0,228.0,68.91,33.48
2016,7,8,18,15,588.0,44.5,4.7,17.0,181.0,32.13,22.79
2016,7,8,18,30,527.0,39.0,4.5,16.0,134.0,29.49,20.33
2016,7,8,18,45,431.5,31.5,4.35,15.5,93.0,22.75,14.05
2016,7,8,19,0,336.0,24.0,4.2,15.0,52.0,18.17,8.74
2016,7,8,19,15,168.0,12.0,4.2,14.5,26.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,197.0,12.0,3.55,11.5,31.0,41.17,0.0
2016,7,9,5,30,394.0,24.0,3.6,12.0,62.0,104.9,62.45
2016,7,9,5,45,482.0,30.5,3.7,13.0,104.0,154.6,106.58
2016,7,9,6,0,570.0,37.0,3.8,14.0,146.0,213.73,158.62
2016,7,9,6,15,624.5,41.5,3.9,14.5,193.0,268.19,208.28
2016,7,9,6,30,679.0,46.0,4.0,15.0,240.0,327.93,261.57
2016,7,9,6,45,715.5,49.5,4.1,15.5,290.0,383.42,310.33
2016,7,9,7,0,752.0,53.0,4.2,16.0,340.0,439.65,358.31
2016,7,9,7,15,778.5,56.0,4.25,16.5,389.5,494.25,403.39
2016,7,9,7,30,805.0,59.0,4.3,17.0,439.0,550.12,448.0
2016,7,9,7,45,823.5,61.5,4.35,18.0,488.0,601.25,486.67
2016,7,9,8,0,842.0,64.0,4.4,19.0,537.0,652.34,522.57
2016,7,9,8,15,857.5,66.0,4.45,19.5,583.5,700.37,555.74
2016,7,9,8,30,873.0,68.0,4.5,20.0,630.0,747.57,587.75
2016,7,9,8,45,883.5,70.0,4.6,20.5,672.5,789.66,615.86
2016,7,9,9,0,894.0,72.0,4.7,21.0,715.0,830.06,642.46
2016,7,9,9,15,903.5,73.5,4.75,21.0,754.0,867.14,667.45
2016,7,9,9,30,913.0,75.0,4.8,21.0,793.0,902.04,690.8
2016,7,9,9,45,915.0,80.0,4.9,21.5,825.5,931.46,709.22
2016,7,9,10,0,917.0,85.0,5.0,22.0,858.0,957.95,725.57
2016,7,9,10,15,922.5,86.0,5.1,22.0,886.0,980.48,740.66
2016,7,9,10,30,928.0,87.0,5.2,22.0,914.0,1000.04,753.81
2016,7,9,10,45,932.5,87.5,5.3,22.5,935.0,1015.0,762.39
2016,7,9,11,0,937.0,88.0,5.4,23.0,956.0,1026.76,768.89
2016,7,9,11,15,940.0,88.5,5.5,23.0,970.5,1033.75,773.8
2016,7,9,11,30,943.0,89.0,5.6,23.0,985.0,1037.41,776.58
2016,7,9,11,45,945.5,88.5,5.75,23.0,992.5,1036.17,776.52
2016,7,9,12,0,948.0,88.0,5.9,23.0,1000.0,1031.59,774.28
2016,7,9,12,15,948.0,88.0,6.0,23.0,1000.0,1021.73,768.16
2016,7,9,12,30,948.0,88.0,6.1,23.0,1000.0,1008.6,759.89
2016,7,9,12,45,946.5,88.0,6.25,23.0,992.0,990.85,748.77
2016,7,9,13,0,945.0,88.0,6.4,23.0,984.0,970.02,735.49
2016,7,9,13,15,942.5,87.5,6.45,22.5,969.5,944.79,720.01
2016,7,9,13,30,940.0,87.0,6.5,22.0,955.0,916.73,702.44
2016,7,9,13,45,937.0,85.5,6.6,22.0,933.5,884.54,680.67
2016,7,9,14,0,934.0,84.0,6.7,22.0,912.0,849.82,656.94
2016,7,9,14,15,929.0,83.0,6.7,21.5,884.0,811.62,631.4
2016,7,9,14,30,924.0,82.0,6.7,21.0,856.0,771.35,604.07
2016,7,9,14,45,918.0,80.5,6.75,21.0,822.0,727.99,573.15
2016,7,9,15,0,912.0,79.0,6.8,21.0,788.0,683.0,540.74
2016,7,9,15,15,903.5,77.5,6.75,20.5,749.5,635.05,504.09
2016,7,9,15,30,895.0,76.0,6.7,20.0,711.0,586.12,465.57
2016,7,9,15,45,885.0,73.5,6.7,19.5,668.5,534.69,424.13
2016,7,9,16,0,875.0,71.0,6.7,19.0,626.0,482.89,381.12
2016,7,9,16,15,862.0,69.0,6.6,18.5,580.0,430.12,335.95
2016,7,9,16,30,849.0,67.0,6.5,18.0,534.0,377.7,289.82
2016,7,9,16,45,831.5,64.0,6.4,17.5,485.5,323.53,241.32
2016,7,9,17,0,814.0,61.0,6.3,17.0,437.0,270.65,193.23
2016,7,9,17,15,789.0,58.5,6.1,16.5,387.0,218.1,145.88
2016,7,9,17,30,764.0,56.0,5.9,16.0,337.0,164.36,99.29
2016,7,9,17,45,726.5,52.0,5.75,15.5,287.0,114.41,60.47
2016,7,9,18,0,689.0,48.0,5.6,15.0,237.0,68.71,32.73
2016,7,9,18,15,631.5,43.0,5.35,14.0,189.0,30.87,21.97
2016,7,9,18,30,574.0,38.0,5.1,13.0,141.0,28.62,19.83
2016,7,9,18,45,472.0,31.0,4.85,12.5,98.0,24.34,15.64
2016,7,9,19,0,370.0,24.0,4.6,12.0,55.0,18.23,8.86
2016,7,9,19,15,185.0,12.0,4.5,11.5,27.5,11.8,0.0
2016,7,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,196.0,13.0,2.9,9.5,31.5,41.88,0.0
2016,7,10,5,30,392.0,26.0,3.0,10.0,63.0,107.24,64.42
2016,7,10,5,45,485.5,33.0,3.1,10.5,106.0,157.41,109.52
2016,7,10,6,0,579.0,40.0,3.2,11.0,149.0,218.86,164.05
2016,7,10,6,15,636.5,45.0,3.15,11.5,198.5,275.43,215.8
2016,7,10,6,30,694.0,50.0,3.1,12.0,248.0,337.57,271.3
2016,7,10,6,45,732.0,54.0,3.1,13.0,299.0,395.12,321.27
2016,7,10,7,0,770.0,58.0,3.1,14.0,350.0,455.63,371.75
2016,7,10,7,15,798.0,61.0,3.05,14.5,402.0,509.83,416.1
2016,7,10,7,30,826.0,64.0,3.0,15.0,454.0,567.52,461.51
2016,7,10,7,45,847.0,66.5,2.95,16.0,504.5,621.23,501.34
2016,7,10,8,0,868.0,69.0,2.9,17.0,555.0,675.08,538.44
2016,7,10,8,15,884.0,71.5,2.9,17.5,603.5,725.12,572.12
2016,7,10,8,30,900.0,74.0,2.9,18.0,652.0,774.31,604.52
2016,7,10,8,45,913.0,75.0,2.9,19.0,696.5,818.3,631.43
2016,7,10,9,0,926.0,76.0,2.9,20.0,741.0,860.71,656.7
2016,7,10,9,15,936.0,77.5,2.9,20.5,781.0,899.23,680.11
2016,7,10,9,30,946.0,79.0,2.9,21.0,821.0,935.51,701.72
2016,7,10,9,45,953.5,80.0,2.95,21.5,856.0,966.49,719.97
2016,7,10,10,0,961.0,81.0,3.0,22.0,891.0,994.73,736.33
2016,7,10,10,15,966.5,82.0,3.1,22.5,919.5,1018.13,749.88
2016,7,10,10,30,972.0,83.0,3.2,23.0,948.0,1038.41,761.43
2016,7,10,10,45,976.0,84.0,3.3,23.5,970.0,1053.98,769.96
2016,7,10,11,0,980.0,85.0,3.4,24.0,992.0,1066.17,776.41
2016,7,10,11,15,983.0,85.0,3.5,24.0,1006.5,1072.88,780.94
2016,7,10,11,30,986.0,85.0,3.6,24.0,1021.0,1076.11,783.38
2016,7,10,11,45,987.0,85.5,3.7,24.5,1028.5,1074.35,781.18
2016,7,10,12,0,988.0,86.0,3.8,25.0,1036.0,1069.09,776.86
2016,7,10,12,15,988.5,86.0,3.9,25.0,1036.0,1059.36,771.26
2016,7,10,12,30,989.0,86.0,4.0,25.0,1036.0,1046.21,763.54
2016,7,10,12,45,982.0,90.0,4.1,25.5,1027.0,1026.58,750.14
2016,7,10,13,0,975.0,94.0,4.2,26.0,1018.0,1003.9,734.81
2016,7,10,13,15,972.5,93.5,4.25,26.0,1003.0,977.94,718.48
2016,7,10,13,30,970.0,93.0,4.3,26.0,988.0,949.06,700.16
2016,7,10,13,45,967.0,92.0,4.35,26.0,966.0,916.44,679.27
2016,7,10,14,0,964.0,91.0,4.4,26.0,944.0,881.2,656.48
2016,7,10,14,15,959.0,90.0,4.35,26.0,915.0,841.9,630.34
2016,7,10,14,30,954.0,89.0,4.3,26.0,886.0,800.44,602.55
2016,7,10,14,45,947.0,87.5,4.3,26.0,851.0,755.11,572.0
2016,7,10,15,0,940.0,86.0,4.3,26.0,816.0,708.16,539.98
2016,7,10,15,15,930.5,84.0,4.25,25.5,776.0,657.8,503.47
2016,7,10,15,30,921.0,82.0,4.2,25.0,736.0,606.49,465.2
2016,7,10,15,45,908.5,80.0,4.2,25.0,691.0,552.9,423.32
2016,7,10,16,0,896.0,78.0,4.2,25.0,646.0,499.12,380.1
2016,7,10,16,15,879.5,75.5,4.15,24.5,597.0,443.24,334.68
2016,7,10,16,30,863.0,73.0,4.1,24.0,548.0,388.06,288.43
2016,7,10,16,45,841.5,70.5,4.1,23.5,497.0,332.22,240.61
2016,7,10,17,0,820.0,68.0,4.1,23.0,446.0,274.57,190.63
2016,7,10,17,15,790.0,64.5,4.05,22.0,393.5,219.59,143.34
2016,7,10,17,30,760.0,61.0,4.0,21.0,341.0,167.72,99.99
2016,7,10,17,45,718.0,56.5,3.95,20.5,289.0,117.05,61.75
2016,7,10,18,0,676.0,52.0,3.9,20.0,237.0,71.15,34.61
2016,7,10,18,15,612.5,46.5,3.9,19.0,187.5,34.04,24.26
2016,7,10,18,30,549.0,41.0,3.9,18.0,138.0,31.53,21.91
2016,7,10,18,45,445.5,33.0,3.9,17.0,95.5,24.19,15.16
2016,7,10,19,0,342.0,25.0,3.9,16.0,53.0,19.24,9.34
2016,7,10,19,15,171.0,12.5,3.95,15.5,26.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,12.0,30.0,40.3,0.0
2016,7,11,5,30,374.0,26.0,2.0,13.0,60.0,103.41,60.87
2016,7,11,5,45,468.5,33.5,2.35,14.0,103.0,154.3,105.79
2016,7,11,6,0,563.0,41.0,2.7,15.0,146.0,214.49,158.11
2016,7,11,6,15,622.0,46.0,2.75,15.5,195.0,270.73,208.66
2016,7,11,6,30,681.0,51.0,2.8,16.0,244.0,332.69,263.11
2016,7,11,6,45,721.0,55.0,2.85,16.5,295.5,390.48,313.06
2016,7,11,7,0,761.0,59.0,2.9,17.0,347.0,451.44,363.92
2016,7,11,7,15,789.0,62.5,2.95,17.5,398.5,508.14,409.79
2016,7,11,7,30,817.0,66.0,3.0,18.0,450.0,563.62,453.28
2016,7,11,7,45,838.0,68.5,3.05,19.0,500.5,616.95,492.76
2016,7,11,8,0,859.0,71.0,3.1,20.0,551.0,670.42,529.83
2016,7,11,8,15,875.0,73.0,3.1,21.0,598.5,719.57,561.58
2016,7,11,8,30,891.0,75.0,3.1,22.0,646.0,767.89,591.96
2016,7,11,8,45,903.0,77.0,3.15,23.0,690.5,811.89,618.89
2016,7,11,9,0,915.0,79.0,3.2,24.0,735.0,854.26,644.2
2016,7,11,9,15,924.5,80.5,3.2,24.5,774.5,892.04,666.92
2016,7,11,9,30,934.0,82.0,3.2,25.0,814.0,927.57,687.89
2016,7,11,9,45,935.5,86.5,3.25,25.5,847.0,956.55,704.65
2016,7,11,10,0,937.0,91.0,3.3,26.0,880.0,982.51,719.39
2016,7,11,10,15,942.5,92.0,3.35,26.0,908.0,1005.46,733.57
2016,7,11,10,30,948.0,93.0,3.4,26.0,936.0,1025.36,745.83
2016,7,11,10,45,952.0,94.0,3.45,26.5,957.5,1040.62,753.69
2016,7,11,11,0,956.0,95.0,3.5,27.0,979.0,1052.58,759.53
2016,7,11,11,15,958.5,95.5,3.55,27.0,993.5,1059.17,763.54
2016,7,11,11,30,961.0,96.0,3.6,27.0,1008.0,1062.35,765.51
2016,7,11,11,45,962.5,96.0,3.65,27.5,1015.0,1060.59,762.95
2016,7,11,12,0,964.0,96.0,3.7,28.0,1022.0,1055.42,758.35
2016,7,11,12,15,964.0,96.0,3.8,28.0,1021.5,1045.38,752.62
2016,7,11,12,30,964.0,96.0,3.9,28.0,1021.0,1032.03,744.83
2016,7,11,12,45,965.0,94.0,4.05,28.0,1014.0,1014.36,734.62
2016,7,11,13,0,966.0,92.0,4.2,28.0,1007.0,993.47,722.28
2016,7,11,13,15,963.5,91.5,4.3,28.0,992.0,967.73,706.43
2016,7,11,13,30,961.0,91.0,4.4,28.0,977.0,939.09,688.6
2016,7,11,13,45,957.0,90.5,4.55,28.0,955.0,906.38,668.17
2016,7,11,14,0,953.0,90.0,4.7,28.0,933.0,871.13,646.12
2016,7,11,14,15,948.0,89.0,4.8,27.5,904.5,832.21,622.32
2016,7,11,14,30,943.0,88.0,4.9,27.0,876.0,791.15,596.62
2016,7,11,14,45,936.0,87.0,5.05,27.0,841.5,746.72,567.16
2016,7,11,15,0,929.0,86.0,5.2,27.0,807.0,700.7,536.02
2016,7,11,15,15,920.0,84.5,5.25,26.5,767.5,651.59,500.35
2016,7,11,15,30,911.0,83.0,5.3,26.0,728.0,601.5,462.85
2016,7,11,15,45,899.5,80.5,5.35,25.5,684.0,548.41,421.91
2016,7,11,16,0,888.0,78.0,5.4,25.0,640.0,495.05,379.41
2016,7,11,16,15,872.5,76.0,5.35,24.5,592.0,440.42,334.41
2016,7,11,16,30,857.0,74.0,5.3,24.0,544.0,386.39,288.56
2016,7,11,16,45,837.0,70.5,5.25,23.5,493.5,330.41,240.19
2016,7,11,17,0,817.0,67.0,5.2,23.0,443.0,272.48,189.6
2016,7,11,17,15,788.5,64.0,5.05,22.0,391.5,218.39,142.7
2016,7,11,17,30,760.0,61.0,4.9,21.0,340.0,167.25,99.73
2016,7,11,17,45,721.0,56.0,4.8,20.5,288.5,116.42,61.22
2016,7,11,18,0,682.0,51.0,4.7,20.0,237.0,70.05,33.73
2016,7,11,18,15,619.0,45.5,4.45,19.0,187.5,33.2,23.51
2016,7,11,18,30,556.0,40.0,4.2,18.0,138.0,30.63,21.12
2016,7,11,18,45,455.5,32.0,4.0,17.0,95.5,23.36,14.43
2016,7,11,19,0,355.0,24.0,3.8,16.0,53.0,18.35,8.53
2016,7,11,19,15,177.5,12.0,3.9,15.0,26.5,11.8,0.0
2016,7,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,194.0,12.0,4.05,10.5,29.5,39.75,0.0
2016,7,12,5,30,388.0,24.0,4.1,11.0,59.0,102.15,59.36
2016,7,12,5,45,481.5,31.0,4.15,11.5,102.0,153.08,105.37
2016,7,12,6,0,575.0,38.0,4.2,12.0,145.0,214.06,159.47
2016,7,12,6,15,633.0,43.0,4.15,12.5,194.0,270.47,211.17
2016,7,12,6,30,691.0,48.0,4.1,13.0,243.0,332.53,266.8
2016,7,12,6,45,728.5,52.5,4.1,13.5,294.0,390.24,317.75
2016,7,12,7,0,766.0,57.0,4.1,14.0,345.0,450.88,369.42
2016,7,12,7,15,794.5,60.0,4.1,14.5,397.0,505.19,414.48
2016,7,12,7,30,823.0,63.0,4.1,15.0,449.0,563.06,460.77
2016,7,12,7,45,842.5,66.0,4.15,15.5,499.5,616.29,502.08
2016,7,12,8,0,862.0,69.0,4.2,16.0,550.0,669.54,540.94
2016,7,12,8,15,878.5,71.5,4.2,16.5,598.0,719.77,575.66
2016,7,12,8,30,895.0,74.0,4.2,17.0,646.0,769.21,609.12
