Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,45,907.0,76.5,4.25,18.0,691.0,813.96,637.58
2016,7,12,9,0,919.0,79.0,4.3,19.0,736.0,857.06,664.34
2016,7,12,9,15,929.5,80.5,4.3,19.5,776.5,895.87,688.7
2016,7,12,9,30,940.0,82.0,4.3,20.0,817.0,932.48,711.27
2016,7,12,9,45,948.5,82.5,4.35,20.5,852.5,963.76,730.21
2016,7,12,10,0,957.0,83.0,4.4,21.0,888.0,992.36,747.23
2016,7,12,10,15,963.0,84.0,4.4,21.0,917.0,1016.24,762.18
2016,7,12,10,30,969.0,85.0,4.4,21.0,946.0,1037.03,775.1
2016,7,12,10,45,972.5,86.5,4.45,21.5,967.5,1052.65,783.35
2016,7,12,11,0,976.0,88.0,4.5,22.0,989.0,1064.9,789.65
2016,7,12,11,15,978.5,88.5,4.55,22.0,1004.0,1071.66,794.01
2016,7,12,11,30,981.0,89.0,4.6,22.0,1019.0,1074.93,796.22
2016,7,12,11,45,981.5,90.0,4.7,22.0,1026.5,1073.22,795.76
2016,7,12,12,0,982.0,91.0,4.8,22.0,1034.0,1068.02,793.09
2016,7,12,12,15,982.5,91.0,4.9,22.0,1034.0,1058.35,787.54
2016,7,12,12,30,983.0,91.0,5.0,22.0,1034.0,1045.28,779.78
2016,7,12,12,45,976.0,94.5,5.1,22.5,1024.5,1025.23,765.82
2016,7,12,13,0,969.0,98.0,5.2,23.0,1015.0,1002.14,749.86
2016,7,12,13,15,966.5,97.5,5.25,22.5,1000.0,976.3,734.61
2016,7,12,13,30,964.0,97.0,5.3,22.0,985.0,947.54,717.24
2016,7,12,13,45,960.0,96.0,5.4,22.0,963.0,914.22,695.45
2016,7,12,14,0,956.0,95.0,5.5,22.0,941.0,878.34,671.69
2016,7,12,14,15,950.5,94.0,5.5,22.0,911.5,838.88,644.67
2016,7,12,14,30,945.0,93.0,5.5,22.0,882.0,797.31,615.95
2016,7,12,14,45,937.5,91.5,5.55,22.0,847.0,751.92,584.43
2016,7,12,15,0,930.0,90.0,5.6,22.0,812.0,704.98,551.22
2016,7,12,15,15,920.0,88.5,5.55,21.5,771.5,655.15,513.78
2016,7,12,15,30,910.0,87.0,5.5,21.0,731.0,604.42,474.65
2016,7,12,15,45,897.5,84.5,5.45,20.5,686.0,550.8,432.18
2016,7,12,16,0,885.0,82.0,5.4,20.0,641.0,497.0,388.29
2016,7,12,16,15,867.5,79.5,5.3,19.5,592.0,441.15,341.43
2016,7,12,16,30,850.0,77.0,5.2,19.0,543.0,386.12,293.93
2016,7,12,16,45,828.0,74.0,5.1,19.0,492.0,326.93,241.7
2016,7,12,17,0,806.0,71.0,5.0,19.0,441.0,272.71,192.92
2016,7,12,17,15,775.0,67.0,4.85,18.5,388.5,217.76,144.54
2016,7,12,17,30,744.0,63.0,4.7,18.0,336.0,166.04,100.56
2016,7,12,17,45,701.0,58.5,4.6,17.5,284.5,116.11,62.59
2016,7,12,18,0,658.0,54.0,4.5,17.0,233.0,71.09,35.94
2016,7,12,18,15,592.5,48.0,4.3,16.0,183.5,32.45,23.17
2016,7,12,18,30,527.0,42.0,4.1,15.0,134.0,29.82,20.69
2016,7,12,18,45,421.0,33.5,3.95,14.5,92.0,24.76,15.81
2016,7,12,19,0,315.0,25.0,3.8,14.0,50.0,19.37,9.29
2016,7,12,19,15,157.5,12.5,3.75,13.5,25.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.5,12.5,3.05,9.5,28.5,38.17,0.0
2016,7,13,5,30,361.0,25.0,3.0,10.0,57.0,99.03,57.6
2016,7,13,5,45,460.0,33.0,3.0,11.0,100.5,150.55,103.88
2016,7,13,6,0,559.0,41.0,3.0,12.0,144.0,211.86,157.53
2016,7,13,6,15,619.5,46.5,2.9,12.5,193.5,268.86,209.27
2016,7,13,6,30,680.0,52.0,2.8,13.0,243.0,331.78,265.06
2016,7,13,6,45,721.5,56.5,2.75,14.0,295.0,390.74,315.84
2016,7,13,7,0,763.0,61.0,2.7,15.0,347.0,453.05,367.34
2016,7,13,7,15,792.0,64.0,2.65,16.0,399.0,509.88,412.57
2016,7,13,7,30,821.0,67.0,2.6,17.0,451.0,565.57,455.17
2016,7,13,7,45,843.0,70.0,2.55,18.0,502.0,620.33,495.25
2016,7,13,8,0,865.0,73.0,2.5,19.0,553.0,675.33,532.92
2016,7,13,8,15,881.5,75.0,2.45,19.5,601.5,725.16,565.63
2016,7,13,8,30,898.0,77.0,2.4,20.0,650.0,774.18,597.02
2016,7,13,8,45,910.5,79.0,2.35,21.0,695.0,818.92,623.53
2016,7,13,9,0,923.0,81.0,2.3,22.0,740.0,862.04,648.29
2016,7,13,9,15,932.5,83.0,2.25,23.0,780.5,900.69,669.46
2016,7,13,9,30,942.0,85.0,2.2,24.0,821.0,937.06,688.68
2016,7,13,9,45,940.0,92.0,2.2,25.0,853.5,965.79,703.09
2016,7,13,10,0,938.0,99.0,2.2,26.0,886.0,991.28,715.29
2016,7,13,10,15,944.0,100.0,2.15,27.0,915.0,1014.75,725.54
2016,7,13,10,30,950.0,101.0,2.1,28.0,944.0,1035.18,733.76
2016,7,13,10,45,955.0,101.5,2.1,29.0,966.0,1050.94,739.63
2016,7,13,11,0,960.0,102.0,2.1,30.0,988.0,1063.42,743.54
2016,7,13,11,15,963.0,102.5,2.2,30.0,1003.0,1070.54,748.49
2016,7,13,11,30,966.0,103.0,2.3,30.0,1018.0,1074.22,751.49
2016,7,13,11,45,968.0,103.0,2.45,30.5,1025.5,1072.95,750.6
2016,7,13,12,0,970.0,103.0,2.6,31.0,1033.0,1068.22,747.66
2016,7,13,12,15,970.0,102.5,2.75,31.0,1033.0,1057.61,742.61
2016,7,13,12,30,970.0,102.0,2.9,31.0,1033.0,1043.65,735.49
2016,7,13,12,45,969.5,101.5,3.1,31.5,1025.5,1025.93,724.94
2016,7,13,13,0,969.0,101.0,3.3,32.0,1018.0,1005.0,712.27
2016,7,13,13,15,966.5,100.5,3.45,32.0,1002.0,979.15,697.42
2016,7,13,13,30,964.0,100.0,3.6,32.0,986.0,950.36,680.57
2016,7,13,13,45,960.0,98.5,3.75,32.0,963.5,916.52,660.24
2016,7,13,14,0,956.0,97.0,3.9,32.0,941.0,880.13,638.0
2016,7,13,14,15,949.5,96.0,4.0,31.5,911.5,839.86,613.9
2016,7,13,14,30,943.0,95.0,4.1,31.0,882.0,797.54,588.02
2016,7,13,14,45,935.0,93.5,4.25,31.0,846.5,751.84,558.4
2016,7,13,15,0,927.0,92.0,4.4,31.0,811.0,704.63,526.99
2016,7,13,15,15,916.5,90.5,4.45,30.5,770.5,654.58,491.62
2016,7,13,15,30,906.0,89.0,4.5,30.0,730.0,603.69,454.55
2016,7,13,15,45,892.5,86.5,4.6,29.5,684.5,549.68,414.18
2016,7,13,16,0,879.0,84.0,4.7,29.0,639.0,495.61,372.37
2016,7,13,16,15,861.5,81.5,4.75,28.5,590.0,440.02,327.9
2016,7,13,16,30,844.0,79.0,4.8,28.0,541.0,385.24,282.66
2016,7,13,16,45,821.5,75.5,4.9,27.5,489.5,325.74,232.79
2016,7,13,17,0,799.0,72.0,5.0,27.0,438.0,271.24,185.95
2016,7,13,17,15,767.5,68.5,4.95,26.0,386.0,216.98,139.97
2016,7,13,17,30,736.0,65.0,4.9,25.0,334.0,166.02,98.12
2016,7,13,17,45,692.5,60.0,4.9,24.5,282.0,116.02,61.19
2016,7,13,18,0,649.0,55.0,4.9,24.0,230.0,70.99,35.29
2016,7,13,18,15,583.0,48.5,4.75,23.0,181.5,32.92,22.83
2016,7,13,18,30,517.0,42.0,4.6,22.0,133.0,29.88,20.06
2016,7,13,18,45,412.0,33.5,4.45,21.0,91.0,24.84,15.34
2016,7,13,19,0,307.0,25.0,4.3,20.0,49.0,19.45,8.85
2016,7,13,19,15,153.5,12.5,4.2,19.0,24.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,176.0,12.5,3.25,11.5,28.0,34.57,0.0
2016,7,14,5,30,352.0,25.0,3.2,12.0,56.0,96.95,55.25
2016,7,14,5,45,456.5,33.0,3.2,12.5,99.5,149.13,102.05
2016,7,14,6,0,561.0,41.0,3.2,13.0,143.0,211.68,156.59
2016,7,14,6,15,622.0,46.5,3.1,14.0,192.5,268.93,208.04
2016,7,14,6,30,683.0,52.0,3.0,15.0,242.0,332.14,263.4
2016,7,14,6,45,725.0,56.0,2.95,16.0,294.0,390.93,313.81
2016,7,14,7,0,767.0,60.0,2.9,17.0,346.0,453.1,364.99
2016,7,14,7,15,796.0,63.5,2.9,17.5,398.5,510.7,411.51
2016,7,14,7,30,825.0,67.0,2.9,18.0,451.0,567.16,455.62
2016,7,14,7,45,846.5,69.5,2.9,19.0,502.0,621.26,495.45
2016,7,14,8,0,868.0,72.0,2.9,20.0,553.0,675.54,532.94
2016,7,14,8,15,884.0,74.5,2.85,21.0,601.5,725.73,565.0
2016,7,14,8,30,900.0,77.0,2.8,22.0,650.0,775.07,595.58
2016,7,14,8,45,912.5,78.5,2.75,23.0,695.0,819.37,621.85
2016,7,14,9,0,925.0,80.0,2.7,24.0,740.0,862.05,646.4
2016,7,14,9,15,935.0,81.5,2.65,25.0,780.5,900.69,667.68
2016,7,14,9,30,945.0,83.0,2.6,26.0,821.0,937.09,687.04
2016,7,14,9,45,951.5,85.0,2.6,27.0,855.5,968.37,703.13
2016,7,14,10,0,958.0,87.0,2.6,28.0,890.0,996.83,717.23
2016,7,14,10,15,963.5,88.0,2.6,28.5,919.0,1020.31,729.46
2016,7,14,10,30,969.0,89.0,2.6,29.0,948.0,1040.66,739.73
2016,7,14,10,45,973.5,89.5,2.6,30.0,970.0,1056.25,745.55
2016,7,14,11,0,978.0,90.0,2.6,31.0,992.0,1068.49,749.34
2016,7,14,11,15,981.0,90.5,2.75,31.5,1007.0,1075.8,753.23
2016,7,14,11,30,984.0,91.0,2.9,32.0,1022.0,1079.61,755.06
2016,7,14,11,45,985.5,91.5,3.05,32.5,1030.0,1078.4,753.86
2016,7,14,12,0,987.0,92.0,3.2,33.0,1038.0,1073.68,750.58
2016,7,14,12,15,987.0,92.0,3.35,33.0,1038.0,1063.49,745.5
2016,7,14,12,30,987.0,92.0,3.5,33.0,1038.0,1049.88,738.33
2016,7,14,12,45,980.0,96.0,3.7,33.0,1028.5,1030.27,727.72
2016,7,14,13,0,973.0,100.0,3.9,33.0,1019.0,1007.59,715.08
2016,7,14,13,15,970.5,99.5,4.0,32.5,1004.0,981.64,701.06
2016,7,14,13,30,968.0,99.0,4.1,32.0,989.0,952.74,684.99
2016,7,14,13,45,964.0,98.0,4.2,32.0,966.5,919.26,664.39
2016,7,14,14,0,960.0,97.0,4.3,32.0,944.0,883.21,641.91
2016,7,14,14,15,954.5,96.0,4.35,31.5,915.0,843.56,617.87
2016,7,14,14,30,949.0,95.0,4.4,31.0,886.0,801.77,592.04
2016,7,14,14,45,942.0,93.5,4.5,31.0,851.0,756.51,562.45
2016,7,14,15,0,935.0,92.0,4.6,31.0,816.0,709.63,531.05
2016,7,14,15,15,925.0,90.0,4.6,30.5,775.0,659.03,495.19
2016,7,14,15,30,915.0,88.0,4.6,30.0,734.0,607.52,457.58
2016,7,14,15,45,902.0,85.5,4.65,29.5,689.0,553.31,416.93
2016,7,14,16,0,889.0,83.0,4.7,29.0,644.0,498.97,374.78
2016,7,14,16,15,872.0,80.5,4.7,28.0,595.0,443.05,330.6
2016,7,14,16,30,855.0,78.0,4.7,27.0,546.0,387.88,285.44
2016,7,14,16,45,833.0,75.0,4.75,26.5,494.5,328.37,235.3
2016,7,14,17,0,811.0,72.0,4.8,26.0,443.0,273.8,188.16
2016,7,14,17,15,779.5,68.0,4.7,24.5,390.0,218.42,141.37
2016,7,14,17,30,748.0,64.0,4.6,23.0,337.0,166.33,98.6
2016,7,14,17,45,703.5,59.5,4.6,22.0,284.5,116.02,61.44
2016,7,14,18,0,659.0,55.0,4.6,21.0,232.0,70.8,35.59
2016,7,14,18,15,592.5,49.0,4.55,19.5,183.0,33.41,23.63
2016,7,14,18,30,526.0,43.0,4.5,18.0,134.0,30.85,21.28
2016,7,14,18,45,415.5,34.0,4.45,17.0,91.5,25.38,16.09
2016,7,14,19,0,305.0,25.0,4.4,16.0,49.0,19.54,8.93
2016,7,14,19,15,152.5,12.5,4.4,15.5,24.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,164.0,13.0,3.6,10.5,27.0,33.31,0.0
2016,7,15,5,30,328.0,26.0,3.7,11.0,54.0,92.96,52.63
2016,7,15,5,45,434.0,34.0,3.85,11.5,97.0,144.41,99.17
2016,7,15,6,0,540.0,42.0,4.0,12.0,140.0,207.13,153.97
2016,7,15,6,15,603.5,48.0,4.0,12.5,189.0,263.46,205.29
2016,7,15,6,30,667.0,54.0,4.0,13.0,238.0,327.22,262.15
2016,7,15,6,45,711.0,58.0,4.0,14.0,290.5,386.1,313.42
2016,7,15,7,0,755.0,62.0,4.0,15.0,343.0,448.57,365.79
2016,7,15,7,15,785.0,66.0,3.9,15.5,395.5,506.71,413.46
2016,7,15,7,30,815.0,70.0,3.8,16.0,448.0,566.45,460.66
2016,7,15,7,45,839.0,72.0,3.75,17.0,499.5,618.51,499.7
2016,7,15,8,0,863.0,74.0,3.7,18.0,551.0,673.64,538.65
2016,7,15,8,15,879.5,76.5,3.7,18.5,599.5,724.02,572.89
2016,7,15,8,30,896.0,79.0,3.7,19.0,648.0,773.59,605.89
2016,7,15,8,45,910.0,80.5,3.7,20.0,693.5,818.98,634.09
2016,7,15,9,0,924.0,82.0,3.7,21.0,739.0,862.85,660.64
2016,7,15,9,15,933.5,83.5,3.75,21.5,779.5,901.07,684.36
2016,7,15,9,30,943.0,85.0,3.8,22.0,820.0,937.01,706.31
2016,7,15,9,45,950.0,87.0,3.85,22.5,855.0,968.72,725.22
2016,7,15,10,0,957.0,89.0,3.9,23.0,890.0,997.65,742.16
2016,7,15,10,15,963.0,90.0,3.95,23.5,919.0,1021.61,755.73
2016,7,15,10,30,969.0,91.0,4.0,24.0,948.0,1042.46,767.27
2016,7,15,10,45,973.5,91.5,4.1,25.0,970.5,1058.07,774.23
2016,7,15,11,0,978.0,92.0,4.2,26.0,993.0,1070.32,779.05
2016,7,15,11,15,980.5,92.5,4.25,26.0,1008.0,1077.14,783.18
2016,7,15,11,30,983.0,93.0,4.3,26.0,1023.0,1080.46,785.21
2016,7,15,11,45,985.0,92.5,4.4,26.5,1030.5,1078.73,782.87
2016,7,15,12,0,987.0,92.0,4.5,27.0,1038.0,1073.49,778.4
2016,7,15,12,15,987.0,92.5,4.55,27.0,1037.5,1063.81,772.4
2016,7,15,12,30,987.0,93.0,4.6,27.0,1037.0,1050.71,764.26
2016,7,15,12,45,981.5,95.5,4.7,27.5,1028.0,1031.02,751.02
2016,7,15,13,0,976.0,98.0,4.8,28.0,1019.0,1008.22,735.8
2016,7,15,13,15,973.0,97.5,4.8,28.0,1003.5,981.74,718.84
2016,7,15,13,30,970.0,97.0,4.8,28.0,988.0,952.34,699.93
2016,7,15,13,45,967.0,95.5,4.85,28.0,965.5,919.15,678.79
2016,7,15,14,0,964.0,94.0,4.9,28.0,943.0,883.32,655.72
2016,7,15,14,15,958.0,92.5,4.9,27.5,913.5,842.65,630.13
2016,7,15,14,30,952.0,91.0,4.9,27.0,884.0,799.87,602.76
2016,7,15,14,45,944.0,89.5,4.95,27.0,848.5,753.77,571.76
2016,7,15,15,0,936.0,88.0,5.0,27.0,813.0,706.13,539.1
2016,7,15,15,15,926.0,86.5,5.0,26.5,772.0,655.95,502.62
2016,7,15,15,30,916.0,85.0,5.0,26.0,731.0,604.85,464.38
2016,7,15,15,45,900.5,83.5,5.05,26.0,685.0,550.2,421.58
2016,7,15,16,0,885.0,82.0,5.1,26.0,639.0,495.66,377.65
2016,7,15,16,15,867.5,79.5,5.05,25.0,590.0,439.7,332.61
2016,7,15,16,30,850.0,77.0,5.0,24.0,541.0,384.55,286.69
2016,7,15,16,45,823.5,75.0,5.0,23.5,489.0,324.78,235.65
2016,7,15,17,0,797.0,73.0,5.0,23.0,437.0,270.42,188.18
2016,7,15,17,15,765.0,69.0,4.95,22.0,384.5,215.66,141.12
2016,7,15,17,30,733.0,65.0,4.9,21.0,332.0,164.27,98.38
2016,7,15,17,45,684.5,61.0,4.85,20.0,279.5,114.84,61.85
2016,7,15,18,0,636.0,57.0,4.8,19.0,227.0,67.76,34.27
2016,7,15,18,15,567.5,50.5,4.7,18.0,178.0,34.72,24.94
2016,7,15,18,30,499.0,44.0,4.6,17.0,129.0,31.81,22.2
2016,7,15,18,45,385.5,34.5,4.6,16.0,87.5,25.92,16.61
2016,7,15,19,0,272.0,25.0,4.6,15.0,46.0,19.62,8.81
2016,7,15,19,15,136.0,12.5,4.55,14.5,23.0,12.29,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,5,15,139.5,13.5,3.9,10.5,25.0,30.53,0.0
2016,7,16,5,30,279.0,27.0,4.0,11.0,50.0,84.52,47.34
2016,7,16,5,45,392.0,36.0,4.15,11.5,92.0,136.29,93.77
2016,7,16,6,0,505.0,45.0,4.3,12.0,134.0,199.75,148.69
2016,7,16,6,15,570.5,51.0,4.2,12.5,183.0,255.89,199.58
2016,7,16,6,30,636.0,57.0,4.1,13.0,232.0,318.58,255.37
2016,7,16,6,45,680.0,62.0,4.1,14.0,283.5,375.92,305.34
2016,7,16,7,0,724.0,67.0,4.1,15.0,335.0,437.96,357.38
2016,7,16,7,15,755.5,71.0,4.0,15.5,386.5,495.45,404.61
2016,7,16,7,30,787.0,75.0,3.9,16.0,438.0,554.71,451.57
2016,7,16,7,45,811.0,77.5,3.85,17.0,489.0,608.97,492.34
2016,7,16,8,0,835.0,80.0,3.8,18.0,540.0,660.52,529.25
2016,7,16,8,15,852.5,82.5,3.8,18.5,588.5,710.47,563.41
2016,7,16,8,30,870.0,85.0,3.8,19.0,637.0,759.75,596.42
2016,7,16,8,45,885.0,86.5,3.8,19.5,682.0,805.0,625.93
2016,7,16,9,0,900.0,88.0,3.8,20.0,727.0,848.87,654.0
2016,7,16,9,15,910.5,89.5,3.85,20.5,767.5,887.22,678.06
2016,7,16,9,30,921.0,91.0,3.9,21.0,808.0,923.41,700.43
2016,7,16,9,45,929.5,92.0,3.95,21.5,843.0,954.88,719.36
2016,7,16,10,0,938.0,93.0,4.0,22.0,878.0,983.7,736.42
2016,7,16,10,15,944.0,94.0,4.1,22.5,906.5,1007.32,750.24
2016,7,16,10,30,950.0,95.0,4.2,23.0,935.0,1027.89,762.04
2016,7,16,10,45,955.0,95.5,4.35,23.5,957.5,1043.77,771.1
2016,7,16,11,0,960.0,96.0,4.5,24.0,980.0,1056.37,778.07
2016,7,16,11,15,963.0,96.5,4.6,24.0,995.0,1063.61,783.06
2016,7,16,11,30,966.0,97.0,4.7,24.0,1010.0,1067.4,786.06
2016,7,16,11,45,968.5,97.0,4.8,24.5,1018.0,1066.71,784.64
2016,7,16,12,0,971.0,97.0,4.9,25.0,1026.0,1062.56,781.07
2016,7,16,12,15,971.5,97.0,5.0,25.0,1026.0,1052.99,775.59
2016,7,16,12,30,972.0,97.0,5.1,25.0,1026.0,1040.04,767.95
2016,7,16,12,45,968.5,98.5,5.2,25.0,1018.0,1021.47,756.59
2016,7,16,13,0,965.0,100.0,5.3,25.0,1010.0,999.76,743.13
2016,7,16,13,15,963.0,99.5,5.35,25.0,995.5,974.43,726.84
2016,7,16,13,30,961.0,99.0,5.4,25.0,981.0,946.14,708.5
2016,7,16,13,45,959.0,97.0,5.45,25.0,959.5,913.56,687.14
2016,7,16,14,0,957.0,95.0,5.5,25.0,938.0,878.29,663.8
2016,7,16,14,15,952.0,94.0,5.5,24.5,909.5,839.09,638.57
2016,7,16,14,30,947.0,93.0,5.5,24.0,881.0,797.73,611.51
2016,7,16,14,45,941.0,91.0,5.5,24.0,846.5,752.72,580.33
2016,7,16,15,0,935.0,89.0,5.5,24.0,812.0,706.02,547.38
2016,7,16,15,15,926.0,87.5,5.45,23.5,772.0,656.45,510.47
2016,7,16,15,30,917.0,86.0,5.4,23.0,732.0,605.88,471.78
2016,7,16,15,45,906.0,83.0,5.35,23.0,687.0,552.09,428.68
2016,7,16,16,0,895.0,80.0,5.3,23.0,642.0,497.96,384.2
2016,7,16,16,15,878.5,77.5,5.2,22.5,593.5,441.89,337.64
2016,7,16,16,30,862.0,75.0,5.1,22.0,545.0,386.51,290.32
2016,7,16,16,45,841.5,72.0,5.1,21.5,494.0,330.35,241.45
2016,7,16,17,0,821.0,69.0,5.1,21.0,443.0,272.36,190.43
2016,7,16,17,15,790.5,65.5,5.0,20.0,390.0,217.04,142.32
2016,7,16,17,30,760.0,62.0,4.9,19.0,337.0,164.91,98.51
2016,7,16,17,45,718.0,57.0,4.8,18.0,284.5,113.73,60.15
2016,7,16,18,0,676.0,52.0,4.7,17.0,232.0,67.36,33.5
2016,7,16,18,15,609.5,46.5,4.6,16.0,182.5,34.46,24.93
2016,7,16,18,30,543.0,41.0,4.5,15.0,133.0,29.26,20.15
2016,7,16,18,45,431.5,32.5,4.4,14.5,90.5,24.17,15.2
2016,7,16,19,0,320.0,24.0,4.3,14.0,48.0,18.75,7.96
2016,7,16,19,15,160.0,12.0,4.3,13.5,24.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,4.2,10.5,25.5,31.97,0.0
2016,7,17,5,30,322.0,25.0,4.3,11.0,51.0,89.32,48.41
2016,7,17,5,45,433.5,32.5,4.45,11.5,93.5,141.52,96.41
2016,7,17,6,0,545.0,40.0,4.6,12.0,136.0,203.84,150.87
2016,7,17,6,15,608.0,46.0,4.55,12.5,185.0,261.3,203.37
2016,7,17,6,30,671.0,52.0,4.5,13.0,234.0,324.99,260.48
2016,7,17,6,45,713.5,56.0,4.5,14.0,286.0,383.37,311.69
2016,7,17,7,0,756.0,60.0,4.5,15.0,338.0,445.21,363.91
2016,7,17,7,15,786.0,63.5,4.55,15.0,390.5,502.87,412.62
2016,7,17,7,30,816.0,67.0,4.6,15.0,443.0,562.12,461.22
2016,7,17,7,45,839.0,69.0,4.7,15.5,494.0,613.66,501.9
2016,7,17,8,0,862.0,71.0,4.8,16.0,545.0,668.18,542.74
2016,7,17,8,15,878.5,73.5,4.85,16.5,593.5,718.59,578.13
2016,7,17,8,30,895.0,76.0,4.9,17.0,642.0,768.21,612.33
2016,7,17,8,45,909.0,77.0,4.95,17.5,687.5,813.11,642.52
2016,7,17,9,0,923.0,78.0,5.0,18.0,733.0,856.49,671.23
2016,7,17,9,15,932.5,79.5,5.05,18.5,773.0,894.77,695.95
2016,7,17,9,30,942.0,81.0,5.1,19.0,813.0,930.79,718.84
2016,7,17,9,45,945.5,84.5,5.2,19.5,847.0,961.0,737.85
2016,7,17,10,0,949.0,88.0,5.3,20.0,881.0,988.25,754.75
2016,7,17,10,15,954.5,89.0,5.4,20.0,909.5,1011.66,770.5
2016,7,17,10,30,960.0,90.0,5.5,20.0,938.0,1031.96,784.2
2016,7,17,10,45,963.0,91.5,5.6,20.5,960.0,1047.11,792.9
2016,7,17,11,0,966.0,93.0,5.7,21.0,982.0,1058.89,799.38
2016,7,17,11,15,968.5,93.5,5.8,21.0,996.5,1065.69,804.16
2016,7,17,11,30,971.0,94.0,5.9,21.0,1011.0,1069.03,806.71
2016,7,17,11,45,971.0,95.0,6.0,21.0,1018.0,1066.9,805.66
2016,7,17,12,0,971.0,96.0,6.1,21.0,1025.0,1061.31,802.35
2016,7,17,12,15,971.0,96.0,6.15,20.5,1024.5,1051.26,797.32
2016,7,17,12,30,971.0,96.0,6.2,20.0,1024.0,1037.84,790.03
2016,7,17,12,45,966.0,98.0,6.3,20.0,1015.0,1018.36,777.34
2016,7,17,13,0,961.0,100.0,6.4,20.0,1006.0,995.81,762.51
2016,7,17,13,15,958.0,99.5,6.4,20.0,990.5,969.64,744.58
2016,7,17,13,30,955.0,99.0,6.4,20.0,975.0,940.59,724.61
2016,7,17,13,45,951.0,97.5,6.45,20.0,952.5,906.95,701.57
2016,7,17,14,0,947.0,96.0,6.5,20.0,930.0,870.76,676.59
2016,7,17,14,15,941.0,95.0,6.5,19.5,900.5,831.1,650.0
2016,7,17,14,30,935.0,94.0,6.5,19.0,871.0,789.38,621.6
2016,7,17,14,45,928.0,91.5,6.5,19.0,836.0,743.63,588.72
2016,7,17,15,0,921.0,89.0,6.5,19.0,801.0,696.31,554.05
2016,7,17,15,15,911.0,87.5,6.45,18.5,760.0,646.71,515.88
2016,7,17,15,30,901.0,86.0,6.4,18.0,719.0,596.23,476.01
2016,7,17,15,45,888.0,83.5,6.4,17.5,674.0,542.6,432.65
2016,7,17,16,0,875.0,81.0,6.4,17.0,629.0,488.86,387.89
2016,7,17,16,15,857.5,78.5,6.35,16.5,580.5,433.35,340.36
2016,7,17,16,30,840.0,76.0,6.3,16.0,532.0,378.66,292.22
2016,7,17,16,45,818.0,72.5,6.25,15.5,481.5,319.42,239.47
2016,7,17,17,0,796.0,69.0,6.2,15.0,431.0,265.12,190.1
2016,7,17,17,15,765.0,65.5,6.1,14.5,379.0,211.05,141.58
2016,7,17,17,30,734.0,62.0,6.0,14.0,327.0,160.21,97.76
2016,7,17,17,45,691.0,57.0,5.9,13.5,275.5,110.35,59.67
2016,7,17,18,0,648.0,52.0,5.8,13.0,224.0,65.41,33.52
2016,7,17,18,15,581.0,46.0,5.6,12.5,175.5,34.07,24.95
2016,7,17,18,30,514.0,40.0,5.4,12.0,127.0,28.46,19.69
2016,7,17,18,45,402.5,31.5,5.25,11.5,85.5,23.33,14.65
2016,7,17,19,0,291.0,23.0,5.1,11.0,44.0,17.86,7.15
2016,7,17,19,15,145.5,11.5,5.05,10.5,22.0,11.3,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,163.5,11.5,4.25,9.5,24.5,31.06,0.0
2016,7,18,5,30,327.0,23.0,4.4,10.0,49.0,87.34,45.94
2016,7,18,5,45,434.5,30.5,4.6,10.5,91.0,138.98,94.43
2016,7,18,6,0,542.0,38.0,4.8,11.0,133.0,200.17,148.31
2016,7,18,6,15,604.0,43.5,4.8,11.5,181.0,256.49,200.17
2016,7,18,6,30,666.0,49.0,4.8,12.0,229.0,318.96,256.68
2016,7,18,6,45,484.5,90.0,4.8,13.0,235.5,317.43,259.89
2016,7,18,7,0,303.0,131.0,4.8,14.0,242.0,292.25,240.27
2016,7,18,7,15,554.0,97.5,4.7,14.0,338.0,415.27,343.35
2016,7,18,7,30,805.0,64.0,4.6,14.0,434.0,548.86,453.05
2016,7,18,7,45,441.5,148.0,4.55,14.5,354.5,447.93,367.72
2016,7,18,8,0,78.0,232.0,4.5,15.0,275.0,291.5,234.9
2016,7,18,8,15,478.0,153.0,4.45,15.5,452.0,517.58,422.34
2016,7,18,8,30,878.0,74.0,4.4,16.0,629.0,752.42,601.63
2016,7,18,8,45,890.0,76.0,4.4,17.0,672.5,796.24,628.42
2016,7,18,9,0,902.0,78.0,4.4,18.0,716.0,838.46,654.64
2016,7,18,9,15,911.5,79.5,4.4,18.0,756.0,876.13,679.76
2016,7,18,9,30,921.0,81.0,4.4,18.0,796.0,911.58,703.17
2016,7,18,9,45,925.0,84.5,4.4,18.5,829.5,941.76,721.36
2016,7,18,10,0,929.0,88.0,4.4,19.0,863.0,969.07,737.46
2016,7,18,10,15,935.0,89.0,4.45,19.5,891.0,992.61,751.36
2016,7,18,10,30,941.0,90.0,4.5,20.0,919.0,1013.14,763.21
2016,7,18,10,45,945.0,90.5,4.55,20.5,941.0,1028.02,771.29
2016,7,18,11,0,949.0,91.0,4.6,21.0,963.0,1039.62,777.27
2016,7,18,11,15,952.0,91.5,4.7,21.0,977.5,1046.88,782.46
2016,7,18,11,30,955.0,92.0,4.8,21.0,992.0,1050.72,785.5
2016,7,18,11,45,956.0,92.0,4.9,21.5,999.0,1048.63,783.11
2016,7,18,12,0,957.0,92.0,5.0,22.0,1006.0,1043.11,778.56
2016,7,18,12,15,957.5,92.0,5.05,22.0,1006.0,1033.72,772.63
2016,7,18,12,30,958.0,92.0,5.1,22.0,1006.0,1020.99,764.55
2016,7,18,12,45,959.0,90.0,5.2,22.0,999.0,1003.42,753.64
2016,7,18,13,0,960.0,88.0,5.3,22.0,992.0,982.62,740.53
2016,7,18,13,15,958.0,87.5,5.35,21.5,977.5,957.44,725.48
2016,7,18,13,30,956.0,87.0,5.4,21.0,963.0,929.31,708.29
2016,7,18,13,45,954.0,85.0,5.45,21.0,941.5,896.88,686.56
2016,7,18,14,0,952.0,83.0,5.5,21.0,920.0,861.77,662.83
2016,7,18,14,15,947.0,82.0,5.5,21.0,891.5,822.75,635.9
2016,7,18,14,30,942.0,81.0,5.5,21.0,863.0,781.58,607.23
2016,7,18,14,45,937.0,79.0,5.5,21.0,829.0,737.46,576.18
2016,7,18,15,0,932.0,77.0,5.5,21.0,795.0,691.58,543.55
2016,7,18,15,15,922.5,75.5,5.45,20.5,755.5,641.83,505.98
2016,7,18,15,30,913.0,74.0,5.4,20.0,716.0,591.14,466.54
2016,7,18,15,45,903.0,71.0,5.35,20.0,671.5,538.05,423.31
2016,7,18,16,0,893.0,68.0,5.3,20.0,627.0,484.55,378.6
2016,7,18,16,15,877.5,66.0,5.2,19.5,579.5,429.48,332.06
2016,7,18,16,30,862.0,64.0,5.1,19.0,532.0,375.01,284.68
2016,7,18,16,45,843.0,61.0,5.1,18.5,481.5,319.37,235.41
2016,7,18,17,0,824.0,58.0,5.1,18.0,431.0,265.17,186.61
2016,7,18,17,15,795.5,55.0,5.0,17.5,379.5,210.69,138.19
2016,7,18,17,30,767.0,52.0,4.9,17.0,328.0,159.07,94.13
2016,7,18,17,45,727.5,48.0,4.85,16.5,277.0,105.02,53.09
2016,7,18,18,0,688.0,44.0,4.8,16.0,226.0,59.08,27.14
2016,7,18,18,15,626.0,39.0,4.65,15.0,177.0,27.89,19.19
2016,7,18,18,30,564.0,34.0,4.5,14.0,128.0,25.5,16.9
2016,7,18,18,45,459.0,27.0,4.35,13.5,86.5,21.08,12.54
2016,7,18,19,0,354.0,20.0,4.2,13.0,45.0,16.43,5.7
2016,7,18,19,15,177.0,10.0,4.15,12.5,22.5,9.83,0.0
2016,7,18,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,191.5,10.5,3.4,9.5,25.0,33.18,0.0
2016,7,19,5,30,383.0,21.0,3.5,10.0,50.0,93.09,46.78
2016,7,19,5,45,485.0,27.5,3.65,10.5,92.5,145.52,97.66
2016,7,19,6,0,587.0,34.0,3.8,11.0,135.0,207.76,152.86
2016,7,19,6,15,647.0,39.0,3.8,11.5,184.0,265.12,205.79
2016,7,19,6,30,707.0,44.0,3.8,12.0,233.0,328.43,263.02
2016,7,19,6,45,746.0,47.5,3.8,13.0,285.0,386.46,314.23
2016,7,19,7,0,785.0,51.0,3.8,14.0,337.0,445.47,364.39
2016,7,19,7,15,812.5,53.5,3.75,14.5,389.0,501.85,411.23
2016,7,19,7,30,840.0,56.0,3.7,15.0,441.0,559.59,457.43
2016,7,19,7,45,859.5,59.0,3.7,15.5,491.5,613.87,499.46
2016,7,19,8,0,879.0,62.0,3.7,16.0,542.0,668.14,538.85
2016,7,19,8,15,894.0,64.0,3.7,16.5,590.0,717.74,572.87
2016,7,19,8,30,909.0,66.0,3.7,17.0,638.0,766.4,605.54
2016,7,19,8,45,919.5,68.0,3.75,17.5,682.5,810.25,634.39
2016,7,19,9,0,930.0,70.0,3.8,18.0,727.0,852.31,661.57
2016,7,19,9,15,939.0,71.5,3.85,18.5,767.0,890.5,685.71
2016,7,19,9,30,948.0,73.0,3.9,19.0,807.0,926.37,708.0
2016,7,19,9,45,949.5,77.5,3.95,19.5,840.5,956.13,725.9
2016,7,19,10,0,951.0,82.0,4.0,20.0,874.0,982.8,741.64
2016,7,19,10,15,956.0,83.0,4.05,20.0,902.5,1005.87,756.35
2016,7,19,10,30,961.0,84.0,4.1,20.0,931.0,1025.8,769.03
2016,7,19,10,45,963.5,85.5,4.15,20.5,952.0,1040.57,776.83
2016,7,19,11,0,966.0,87.0,4.2,21.0,973.0,1051.95,782.47
2016,7,19,11,15,968.5,87.5,4.25,21.0,987.5,1058.83,786.75
2016,7,19,11,30,971.0,88.0,4.3,21.0,1002.0,1062.23,788.87
2016,7,19,11,45,972.0,88.0,4.4,21.0,1009.5,1060.13,787.8
2016,7,19,12,0,973.0,88.0,4.5,21.0,1017.0,1054.55,784.69
2016,7,19,12,15,973.0,88.0,4.55,21.0,1016.5,1044.54,778.48
2016,7,19,12,30,973.0,88.0,4.6,21.0,1016.0,1031.14,770.11
2016,7,19,12,45,965.5,92.5,4.7,21.5,1006.5,1011.81,756.75
2016,7,19,13,0,958.0,97.0,4.8,22.0,997.0,989.45,741.38
2016,7,19,13,15,955.0,96.0,4.85,22.0,982.0,962.85,724.19
2016,7,19,13,30,952.0,95.0,4.9,22.0,967.0,933.35,704.97
2016,7,19,13,45,950.0,93.0,4.95,22.5,945.5,900.98,682.31
2016,7,19,14,0,948.0,91.0,5.0,23.0,924.0,865.93,657.75
2016,7,19,14,15,942.5,90.0,5.0,22.5,895.0,826.59,632.33
2016,7,19,14,30,937.0,89.0,5.0,22.0,866.0,785.13,605.1
2016,7,19,14,45,931.0,86.5,5.05,22.0,831.5,739.96,573.91
2016,7,19,15,0,925.0,84.0,5.1,22.0,797.0,693.11,540.93
2016,7,19,15,15,915.0,82.5,5.1,21.5,756.5,643.28,503.75
2016,7,19,15,30,905.0,81.0,5.1,21.0,716.0,592.56,464.79
2016,7,19,15,45,894.5,78.0,5.15,21.0,671.5,539.52,422.16
2016,7,19,16,0,884.0,75.0,5.2,21.0,627.0,486.11,378.01
2016,7,19,16,15,867.0,72.5,5.15,20.5,578.5,430.31,331.28
2016,7,19,16,30,850.0,70.0,5.1,20.0,530.0,375.28,283.82
2016,7,19,16,45,831.5,66.5,5.1,19.5,480.0,319.88,235.02
2016,7,19,17,0,813.0,63.0,5.1,19.0,430.0,265.88,186.66
2016,7,19,17,15,783.5,59.5,5.0,18.5,378.0,207.71,135.59
2016,7,19,17,30,754.0,56.0,4.9,18.0,326.0,156.07,91.83
2016,7,19,17,45,716.0,51.5,4.8,17.5,275.0,106.02,54.33
2016,7,19,18,0,678.0,47.0,4.7,17.0,224.0,60.34,28.78
2016,7,19,18,15,614.0,41.5,4.5,16.0,175.5,30.17,21.11
2016,7,19,18,30,550.0,36.0,4.3,15.0,127.0,27.46,18.53
2016,7,19,18,45,447.5,28.0,4.15,14.5,85.5,22.16,13.36
2016,7,19,19,0,345.0,20.0,4.0,14.0,44.0,16.53,5.33
2016,7,19,19,15,172.5,10.0,3.95,13.5,22.0,9.83,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,5,15,191.0,10.0,3.2,9.5,24.0,32.35,0.0
2016,7,20,5,30,382.0,20.0,3.3,10.0,48.0,91.11,43.97
2016,7,20,5,45,483.5,27.0,3.45,11.0,90.5,143.98,95.96
2016,7,20,6,0,585.0,34.0,3.6,12.0,133.0,206.41,150.96
2016,7,20,6,15,645.5,38.5,3.6,12.5,182.0,263.23,203.23
2016,7,20,6,30,706.0,43.0,3.6,13.0,231.0,326.06,259.84
2016,7,20,6,45,745.5,46.5,3.6,13.5,282.5,382.33,310.05
2016,7,20,7,0,785.0,50.0,3.6,14.0,334.0,443.46,362.48
2016,7,20,7,15,813.0,52.5,3.55,14.5,386.0,500.13,409.51
2016,7,20,7,30,841.0,55.0,3.5,15.0,438.0,558.22,455.94
2016,7,20,7,45,861.5,57.5,3.5,16.0,489.0,612.65,497.11
2016,7,20,8,0,882.0,60.0,3.5,17.0,540.0,667.16,535.51
2016,7,20,8,15,897.5,62.0,3.45,17.5,588.5,717.3,569.5
2016,7,20,8,30,913.0,64.0,3.4,18.0,637.0,766.52,602.1
2016,7,20,8,45,924.5,65.5,3.35,19.0,682.0,810.8,629.31
2016,7,20,9,0,936.0,67.0,3.3,20.0,727.0,853.36,654.69
2016,7,20,9,15,945.0,68.5,3.3,20.5,767.0,891.8,678.29
2016,7,20,9,30,954.0,70.0,3.3,21.0,807.0,927.89,700.02
2016,7,20,9,45,952.0,77.0,3.3,21.5,840.5,957.4,717.07
2016,7,20,10,0,950.0,84.0,3.3,22.0,874.0,983.59,731.83
2016,7,20,10,15,956.0,85.0,3.35,22.5,903.0,1007.61,745.48
2016,7,20,10,30,962.0,86.0,3.4,23.0,932.0,1028.53,757.09
2016,7,20,10,45,966.5,86.5,3.45,23.5,954.5,1044.22,765.31
2016,7,20,11,0,971.0,87.0,3.5,24.0,977.0,1056.56,771.45
2016,7,20,11,15,973.5,87.5,3.55,24.5,992.0,1063.48,774.18
2016,7,20,11,30,976.0,88.0,3.6,25.0,1007.0,1066.9,774.8
2016,7,20,11,45,978.5,87.5,3.7,25.5,1014.5,1065.77,772.99
2016,7,20,12,0,981.0,87.0,3.8,26.0,1022.0,1061.12,769.05
2016,7,20,12,15,981.0,87.0,3.85,26.0,1022.0,1051.04,762.87
2016,7,20,12,30,981.0,87.0,3.9,26.0,1022.0,1037.53,754.58
2016,7,20,12,45,981.0,86.0,4.0,26.5,1014.5,1019.64,742.37
2016,7,20,13,0,981.0,85.0,4.1,27.0,1007.0,998.46,728.08
2016,7,20,13,15,978.5,84.5,4.2,27.0,992.0,972.31,711.96
2016,7,20,13,30,976.0,84.0,4.3,27.0,977.0,943.16,693.79
2016,7,20,13,45,973.0,83.0,4.4,27.0,955.0,910.23,672.97
2016,7,20,14,0,970.0,82.0,4.5,27.0,933.0,874.61,650.17
2016,7,20,14,15,965.0,81.0,4.6,26.5,904.0,834.89,625.75
2016,7,20,14,30,960.0,80.0,4.7,26.0,875.0,792.96,599.5
2016,7,20,14,45,953.0,79.0,4.8,26.0,840.0,747.6,569.19
2016,7,20,15,0,946.0,78.0,4.9,26.0,805.0,700.58,537.25
2016,7,20,15,15,937.0,76.5,4.95,25.5,764.5,650.42,500.76
2016,7,20,15,30,928.0,75.0,5.0,25.0,724.0,599.23,462.31
2016,7,20,15,45,916.5,72.5,5.05,24.5,679.5,545.0,420.31
2016,7,20,16,0,905.0,70.0,5.1,24.0,635.0,490.48,376.64
2016,7,20,16,15,889.0,68.0,5.1,23.0,586.0,434.47,330.95
2016,7,20,16,30,873.0,66.0,5.1,22.0,537.0,379.11,284.16
2016,7,20,16,45,853.0,63.0,5.1,21.5,486.0,322.46,234.63
2016,7,20,17,0,833.0,60.0,5.1,21.0,435.0,267.35,185.66
2016,7,20,17,15,804.0,57.0,5.0,20.0,382.5,212.19,137.54
2016,7,20,17,30,775.0,54.0,4.9,19.0,330.0,156.37,90.79
2016,7,20,17,45,734.5,50.0,4.85,18.5,278.0,105.39,52.99
2016,7,20,18,0,694.0,46.0,4.8,18.0,226.0,59.04,27.67
2016,7,20,18,15,629.5,40.5,4.65,17.0,177.0,29.38,20.31
2016,7,20,18,30,565.0,35.0,4.5,16.0,128.0,26.61,17.68
2016,7,20,18,45,458.0,27.5,4.4,15.5,86.0,21.77,12.92
2016,7,20,19,0,351.0,20.0,4.3,15.0,44.0,16.65,4.87
2016,7,20,19,15,175.5,10.0,4.3,14.0,22.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,5,15,184.0,10.5,3.65,9.5,23.5,31.75,0.0
2016,7,21,5,30,368.0,21.0,3.8,10.0,47.0,88.86,41.23
2016,7,21,5,45,475.0,28.0,3.95,11.0,89.5,142.44,94.74
2016,7,21,6,0,582.0,35.0,4.1,12.0,132.0,205.86,150.46
2016,7,21,6,15,643.5,40.0,4.1,12.5,181.5,263.41,203.41
2016,7,21,6,30,705.0,45.0,4.1,13.0,231.0,327.07,260.84
2016,7,21,6,45,746.0,48.5,4.15,13.5,283.5,385.88,313.31
2016,7,21,7,0,787.0,52.0,4.2,14.0,336.0,445.87,365.13
2016,7,21,7,15,815.0,55.0,4.2,14.5,388.0,503.22,413.02
2016,7,21,7,30,843.0,58.0,4.2,15.0,440.0,561.99,460.33
2016,7,21,7,45,863.0,60.0,4.2,16.0,491.0,615.65,501.15
2016,7,21,8,0,883.0,62.0,4.2,17.0,542.0,669.34,539.38
2016,7,21,8,15,898.0,64.0,4.2,17.5,590.0,719.19,573.66
2016,7,21,8,30,913.0,66.0,4.2,18.0,638.0,768.08,606.58
2016,7,21,8,45,924.5,67.5,4.2,19.0,683.0,812.4,634.4
2016,7,21,9,0,936.0,69.0,4.2,20.0,728.0,854.99,660.45
2016,7,21,9,15,944.5,70.5,4.2,20.5,767.5,893.02,684.13
2016,7,21,9,30,953.0,72.0,4.2,21.0,807.0,928.68,705.91
2016,7,21,9,45,957.5,74.5,4.2,21.5,841.5,959.21,723.97
2016,7,21,10,0,962.0,77.0,4.2,22.0,876.0,986.79,739.92
2016,7,21,10,15,967.5,78.0,4.25,22.0,904.5,1010.63,755.04
2016,7,21,10,30,973.0,79.0,4.3,22.0,933.0,1031.31,768.12
2016,7,21,10,45,977.0,79.0,4.4,22.5,955.0,1046.17,776.2
2016,7,21,11,0,981.0,79.0,4.5,23.0,977.0,1057.64,782.1
2016,7,21,11,15,983.5,79.5,4.6,23.0,992.0,1064.67,787.11
2016,7,21,11,30,986.0,80.0,4.7,23.0,1007.0,1068.17,789.93
2016,7,21,11,45,988.0,80.0,4.85,23.5,1014.5,1067.09,788.71
2016,7,21,12,0,990.0,80.0,5.0,24.0,1022.0,1062.46,785.23
2016,7,21,12,15,990.5,80.0,5.15,24.0,1022.5,1052.82,780.07
2016,7,21,12,30,991.0,80.0,5.3,24.0,1023.0,1039.7,772.61
2016,7,21,12,45,983.0,85.0,5.45,24.0,1014.0,1020.15,760.82
2016,7,21,13,0,975.0,90.0,5.6,24.0,1005.0,997.52,746.89
2016,7,21,13,15,973.0,89.5,5.65,23.5,990.5,971.91,731.67
2016,7,21,13,30,971.0,89.0,5.7,23.0,976.0,943.29,714.27
2016,7,21,13,45,969.0,87.5,5.8,23.0,954.5,910.8,692.91
2016,7,21,14,0,967.0,86.0,5.9,23.0,933.0,875.58,669.47
2016,7,21,14,15,962.0,85.0,5.9,22.5,904.5,835.91,643.48
2016,7,21,14,30,957.0,84.0,5.9,22.0,876.0,794.03,615.61
2016,7,21,14,45,953.0,81.5,5.9,22.0,841.5,749.38,584.22
2016,7,21,15,0,949.0,79.0,5.9,22.0,807.0,702.84,551.12
2016,7,21,15,15,939.5,77.0,5.8,21.5,766.5,651.7,512.32
2016,7,21,15,30,930.0,75.0,5.7,21.0,726.0,599.58,471.73
2016,7,21,15,45,921.5,72.0,5.65,21.0,681.5,546.29,428.35
2016,7,21,16,0,913.0,69.0,5.6,21.0,637.0,492.4,383.33
2016,7,21,16,15,897.5,67.0,5.5,20.5,588.0,436.16,335.86
2016,7,21,16,30,882.0,65.0,5.4,20.0,539.0,380.49,287.5
2016,7,21,16,45,864.0,61.5,5.3,19.5,488.0,323.49,237.03
2016,7,21,17,0,846.0,58.0,5.2,19.0,437.0,267.83,186.99
2016,7,21,17,15,817.0,55.0,5.05,18.0,384.0,211.96,137.82
2016,7,21,17,30,788.0,52.0,4.9,17.0,331.0,159.01,93.11
2016,7,21,17,45,748.0,48.0,4.75,16.5,279.0,103.78,51.71
2016,7,21,18,0,708.0,44.0,4.6,16.0,227.0,56.71,26.16
2016,7,21,18,15,644.0,39.0,4.35,15.5,177.5,28.15,19.35
2016,7,21,18,30,580.0,34.0,4.1,15.0,128.0,25.78,17.02
2016,7,21,18,45,470.5,26.5,3.95,14.5,85.5,20.89,12.2
2016,7,21,19,0,361.0,19.0,3.8,14.0,43.0,15.71,3.76
2016,7,21,19,15,180.5,9.5,3.75,13.5,21.5,9.34,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,183.0,10.0,2.65,9.5,22.5,30.87,0.0
