Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,30,366.0,20.0,2.8,10.0,45.0,86.76,37.95
2016,7,22,5,45,473.0,27.5,3.0,11.0,88.0,140.81,93.09
2016,7,22,6,0,580.0,35.0,3.2,12.0,131.0,204.52,148.95
2016,7,22,6,15,643.5,40.0,3.15,12.5,180.5,262.58,202.09
2016,7,22,6,30,707.0,45.0,3.1,13.0,230.0,326.97,259.82
2016,7,22,6,45,748.0,48.5,3.1,13.5,282.5,385.89,312.03
2016,7,22,7,0,789.0,52.0,3.1,14.0,335.0,445.98,363.47
2016,7,22,7,15,818.5,55.0,3.05,15.0,388.5,504.26,410.78
2016,7,22,7,30,848.0,58.0,3.0,16.0,442.0,564.09,457.3
2016,7,22,7,45,869.0,60.5,2.95,17.0,493.5,619.21,498.34
2016,7,22,8,0,890.0,63.0,2.9,18.0,545.0,674.44,536.73
2016,7,22,8,15,906.5,65.0,2.9,18.5,594.5,725.69,571.16
2016,7,22,8,30,923.0,67.0,2.9,19.0,644.0,776.09,604.26
2016,7,22,8,45,935.0,69.0,2.95,20.0,690.0,821.77,632.49
2016,7,22,9,0,947.0,71.0,3.0,21.0,736.0,865.72,658.98
2016,7,22,9,15,956.5,72.5,3.0,21.5,777.0,904.98,682.76
2016,7,22,9,30,966.0,74.0,3.0,22.0,818.0,941.9,704.67
2016,7,22,9,45,967.0,79.0,3.0,23.0,852.5,972.31,720.62
2016,7,22,10,0,968.0,84.0,3.0,24.0,887.0,999.53,734.3
2016,7,22,10,15,973.5,85.0,3.0,24.5,916.0,1023.46,747.18
2016,7,22,10,30,979.0,86.0,3.0,25.0,945.0,1044.21,757.99
2016,7,22,10,45,983.0,87.0,3.05,26.0,967.5,1060.18,764.71
2016,7,22,11,0,987.0,88.0,3.1,27.0,990.0,1072.72,769.3
2016,7,22,11,15,989.5,88.5,3.15,27.5,1005.0,1079.73,772.01
2016,7,22,11,30,992.0,89.0,3.2,28.0,1020.0,1083.18,772.62
2016,7,22,11,45,993.0,89.5,3.25,28.5,1027.5,1081.55,770.17
2016,7,22,12,0,994.0,90.0,3.3,29.0,1035.0,1076.34,765.63
2016,7,22,12,15,994.0,90.0,3.4,29.0,1035.0,1066.1,759.98
2016,7,22,12,30,994.0,90.0,3.5,29.0,1035.0,1052.37,752.21
2016,7,22,12,45,991.5,90.0,3.6,29.5,1026.5,1032.85,739.31
2016,7,22,13,0,989.0,90.0,3.7,30.0,1018.0,1010.08,724.38
2016,7,22,13,15,986.5,89.5,3.8,29.5,1002.5,983.66,709.96
2016,7,22,13,30,984.0,89.0,3.9,29.0,987.0,954.22,693.43
2016,7,22,13,45,978.5,89.0,4.0,29.0,963.5,919.82,672.07
2016,7,22,14,0,973.0,89.0,4.1,29.0,940.0,882.86,648.82
2016,7,22,14,15,967.0,88.0,4.2,28.5,910.5,842.14,624.03
2016,7,22,14,30,961.0,87.0,4.3,28.0,881.0,799.26,597.36
2016,7,22,14,45,953.0,86.0,4.4,28.0,845.0,753.03,566.76
2016,7,22,15,0,945.0,85.0,4.5,28.0,809.0,705.22,534.34
2016,7,22,15,15,934.5,83.0,4.55,27.5,767.5,653.57,497.33
2016,7,22,15,30,924.0,81.0,4.6,27.0,726.0,601.03,458.5
2016,7,22,15,45,911.5,79.0,4.65,27.0,680.5,546.81,416.26
2016,7,22,16,0,899.0,77.0,4.7,27.0,635.0,492.38,372.58
2016,7,22,16,15,882.0,74.5,4.75,26.0,585.5,435.66,327.21
2016,7,22,16,30,865.0,72.0,4.8,25.0,536.0,379.68,280.78
2016,7,22,16,45,842.5,69.0,4.85,24.5,484.5,322.55,231.71
2016,7,22,17,0,820.0,66.0,4.9,24.0,433.0,263.82,180.74
2016,7,22,17,15,789.0,62.5,4.9,23.0,380.0,208.34,133.18
2016,7,22,17,30,758.0,59.0,4.9,22.0,327.0,156.11,90.2
2016,7,22,17,45,712.5,54.5,4.9,21.0,274.0,105.17,53.51
2016,7,22,18,0,667.0,50.0,4.9,20.0,221.0,59.47,29.46
2016,7,22,18,15,597.5,44.0,4.8,19.0,171.5,32.74,23.04
2016,7,22,18,30,528.0,38.0,4.7,18.0,122.0,29.73,20.18
2016,7,22,18,45,409.0,29.5,4.65,17.0,80.5,22.03,12.94
2016,7,22,19,0,290.0,21.0,4.6,16.0,39.0,16.48,3.41
2016,7,22,19,15,145.0,10.5,4.5,15.5,19.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,5,15,161.5,10.0,1.6,10.0,21.0,28.16,0.0
2016,7,23,5,30,323.0,20.0,1.7,11.0,42.0,78.8,32.01
2016,7,23,5,45,437.5,28.5,1.85,12.0,84.5,133.33,87.52
2016,7,23,6,0,552.0,37.0,2.0,13.0,127.0,198.14,143.38
2016,7,23,6,15,618.0,42.5,1.9,13.5,176.5,256.1,195.6
2016,7,23,6,30,684.0,48.0,1.8,14.0,226.0,320.66,252.46
2016,7,23,6,45,728.0,52.0,1.75,15.0,278.5,380.29,303.61
2016,7,23,7,0,772.0,56.0,1.7,16.0,331.0,443.56,355.53
2016,7,23,7,15,802.0,59.0,1.7,17.5,383.5,499.13,398.85
2016,7,23,7,30,832.0,62.0,1.7,19.0,436.0,558.46,442.91
2016,7,23,7,45,854.0,64.5,1.75,20.5,488.0,613.48,482.03
2016,7,23,8,0,876.0,67.0,1.8,22.0,540.0,668.74,518.85
2016,7,23,8,15,892.5,69.0,1.9,23.0,589.0,719.43,551.25
2016,7,23,8,30,909.0,71.0,2.0,24.0,638.0,769.28,582.37
2016,7,23,8,45,921.5,73.0,2.15,25.5,683.5,814.86,609.14
2016,7,23,9,0,934.0,75.0,2.3,27.0,729.0,858.77,634.22
2016,7,23,9,15,943.5,76.5,2.4,27.5,769.5,897.64,657.66
2016,7,23,9,30,953.0,78.0,2.5,28.0,810.0,934.2,679.4
2016,7,23,9,45,960.0,79.5,2.65,29.0,845.5,965.94,696.93
2016,7,23,10,0,967.0,81.0,2.8,30.0,881.0,994.86,712.51
2016,7,23,10,15,972.5,81.5,2.9,30.5,910.0,1018.28,725.54
2016,7,23,10,30,978.0,82.0,3.0,31.0,939.0,1038.52,736.6
2016,7,23,10,45,982.5,82.5,3.1,32.0,961.5,1054.48,743.52
2016,7,23,11,0,987.0,83.0,3.2,33.0,984.0,1067.02,748.36
2016,7,23,11,15,989.5,83.5,3.3,33.0,999.0,1074.08,752.95
2016,7,23,11,30,992.0,84.0,3.4,33.0,1014.0,1077.56,755.47
2016,7,23,11,45,993.0,84.5,3.5,33.5,1021.5,1075.97,753.42
2016,7,23,12,0,994.0,85.0,3.6,34.0,1029.0,1070.79,749.28
2016,7,23,12,15,994.0,85.0,3.75,34.0,1028.5,1060.57,744.0
2016,7,23,12,30,994.0,85.0,3.9,34.0,1028.0,1046.86,736.59
2016,7,23,12,45,987.0,88.5,4.05,34.0,1019.0,1026.63,725.07
2016,7,23,13,0,980.0,92.0,4.2,34.0,1010.0,1003.27,711.54
2016,7,23,13,15,977.5,91.5,4.3,33.5,994.5,977.02,697.24
2016,7,23,13,30,975.0,91.0,4.4,33.0,979.0,947.77,680.86
2016,7,23,13,45,971.0,90.0,4.55,33.0,956.5,913.88,660.13
2016,7,23,14,0,967.0,89.0,4.7,33.0,934.0,877.36,637.44
2016,7,23,14,15,961.5,88.0,4.75,32.5,905.0,837.2,613.12
2016,7,23,14,30,956.0,87.0,4.8,32.0,876.0,794.86,586.96
2016,7,23,14,45,948.5,86.0,4.9,32.0,840.5,749.14,557.11
2016,7,23,15,0,941.0,85.0,5.0,32.0,805.0,701.8,525.35
2016,7,23,15,15,931.0,83.0,5.0,31.5,764.0,650.58,488.8
2016,7,23,15,30,921.0,81.0,5.0,31.0,723.0,598.44,450.47
2016,7,23,15,45,907.5,79.5,5.05,30.5,677.0,544.27,409.51
2016,7,23,16,0,894.0,78.0,5.1,30.0,631.0,489.99,367.07
2016,7,23,16,15,876.5,75.5,5.1,29.0,581.5,433.26,321.99
2016,7,23,16,30,859.0,73.0,5.1,28.0,532.0,377.34,275.97
2016,7,23,16,45,835.5,70.0,5.1,27.5,480.5,320.17,227.34
2016,7,23,17,0,812.0,67.0,5.1,27.0,429.0,261.55,177.02
2016,7,23,17,15,780.5,63.5,5.1,25.5,376.0,206.39,130.58
2016,7,23,17,30,749.0,60.0,5.1,24.0,323.0,154.54,88.61
2016,7,23,17,45,702.5,55.5,5.1,23.0,270.5,104.03,52.73
2016,7,23,18,0,656.0,51.0,5.1,22.0,218.0,58.88,29.53
2016,7,23,18,15,585.5,44.5,5.0,21.0,168.5,33.32,23.31
2016,7,23,18,30,515.0,38.0,4.9,20.0,119.0,27.32,17.89
2016,7,23,18,45,393.5,29.0,4.85,19.0,78.0,21.68,12.45
2016,7,23,19,0,272.0,20.0,4.8,18.0,37.0,15.62,2.03
2016,7,23,19,15,136.0,10.0,4.7,17.5,18.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,5,15,143.5,10.5,3.3,10.5,19.5,26.4,0.0
2016,7,24,5,30,287.0,21.0,3.3,11.0,39.0,74.09,27.85
2016,7,24,5,45,404.0,29.5,3.3,11.5,80.5,127.81,84.21
2016,7,24,6,0,521.0,38.0,3.3,12.0,122.0,189.94,138.21
2016,7,24,6,15,590.0,44.5,3.25,13.0,171.5,248.29,190.73
2016,7,24,6,30,659.0,51.0,3.2,14.0,221.0,313.58,248.35
2016,7,24,6,45,704.5,55.5,3.15,15.0,273.5,373.15,300.16
2016,7,24,7,0,750.0,60.0,3.1,16.0,326.0,436.55,353.12
2016,7,24,7,15,782.0,63.5,3.05,17.0,379.0,495.11,400.27
2016,7,24,7,30,814.0,67.0,3.0,18.0,432.0,555.48,446.89
2016,7,24,7,45,837.0,70.0,3.0,19.0,483.5,608.2,486.12
2016,7,24,8,0,860.0,73.0,3.0,20.0,535.0,663.95,525.57
2016,7,24,8,15,877.5,75.0,3.0,21.0,584.5,714.69,558.48
2016,7,24,8,30,895.0,77.0,3.0,22.0,634.0,764.71,590.06
2016,7,24,8,45,908.5,79.0,3.05,23.0,679.5,810.57,618.24
2016,7,24,9,0,922.0,81.0,3.1,24.0,725.0,854.86,644.79
2016,7,24,9,15,932.0,83.0,3.1,24.5,766.0,894.34,668.57
2016,7,24,9,30,942.0,85.0,3.1,25.0,807.0,931.55,690.54
2016,7,24,9,45,949.0,86.5,3.15,26.0,842.5,963.01,707.44
2016,7,24,10,0,956.0,88.0,3.2,27.0,878.0,991.67,722.36
2016,7,24,10,15,962.0,89.0,3.25,27.5,907.5,1015.87,735.73
2016,7,24,10,30,968.0,90.0,3.3,28.0,937.0,1036.94,747.1
2016,7,24,10,45,972.0,91.0,3.4,28.5,959.0,1052.79,755.57
2016,7,24,11,0,976.0,92.0,3.5,29.0,981.0,1065.23,761.97
2016,7,24,11,15,978.5,92.5,3.55,29.5,996.5,1072.17,764.6
2016,7,24,11,30,981.0,93.0,3.6,30.0,1012.0,1075.59,765.14
2016,7,24,11,45,982.0,93.5,3.7,30.5,1019.5,1073.95,763.01
2016,7,24,12,0,983.0,94.0,3.8,31.0,1027.0,1068.77,758.77
2016,7,24,12,15,983.0,94.0,3.85,31.0,1026.5,1058.59,752.67
2016,7,24,12,30,983.0,94.0,3.9,31.0,1026.0,1044.95,744.49
2016,7,24,12,45,980.0,95.0,3.95,31.5,1018.0,1026.08,731.57
2016,7,24,13,0,977.0,96.0,4.0,32.0,1010.0,1004.0,716.7
2016,7,24,13,15,974.0,95.5,4.05,32.0,994.0,977.31,700.36
2016,7,24,13,30,971.0,95.0,4.1,32.0,978.0,947.66,682.06
2016,7,24,13,45,967.0,94.0,4.2,32.0,955.5,913.83,661.2
2016,7,24,14,0,963.0,93.0,4.3,32.0,933.0,877.37,638.42
2016,7,24,14,15,957.0,92.0,4.35,31.5,903.0,836.9,613.78
2016,7,24,14,30,951.0,91.0,4.4,31.0,873.0,794.29,587.33
2016,7,24,14,45,943.5,89.0,4.5,31.0,837.5,747.74,556.78
2016,7,24,15,0,936.0,87.0,4.6,31.0,802.0,699.58,524.23
2016,7,24,15,15,925.5,85.5,4.6,30.5,760.5,648.7,487.95
2016,7,24,15,30,915.0,84.0,4.6,30.0,719.0,596.94,449.92
2016,7,24,15,45,902.0,81.5,4.7,29.5,673.5,542.31,408.82
2016,7,24,16,0,889.0,79.0,4.8,29.0,628.0,487.55,366.12
2016,7,24,16,15,871.0,76.5,4.8,28.0,578.5,430.82,320.96
2016,7,24,16,30,853.0,74.0,4.8,27.0,529.0,374.96,274.9
2016,7,24,16,45,830.0,70.5,4.85,26.5,477.0,317.77,226.2
2016,7,24,17,0,807.0,67.0,4.9,26.0,425.0,259.11,175.74
2016,7,24,17,15,774.5,63.5,4.85,24.5,372.0,204.01,129.27
2016,7,24,17,30,742.0,60.0,4.8,23.0,319.0,152.34,87.44
2016,7,24,17,45,695.0,55.5,4.8,22.0,266.5,102.2,51.94
2016,7,24,18,0,648.0,51.0,4.8,21.0,214.0,57.47,29.28
2016,7,24,18,15,576.5,44.5,4.8,20.0,165.0,33.44,23.52
2016,7,24,18,30,505.0,38.0,4.8,19.0,116.0,27.44,18.06
2016,7,24,18,45,382.5,29.0,4.8,18.0,75.5,21.8,12.55
2016,7,24,19,0,260.0,20.0,4.8,17.0,35.0,15.75,1.08
2016,7,24,19,15,130.0,10.0,4.8,16.0,17.5,9.83,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,115.0,10.5,3.55,10.5,17.5,23.05,0.0
2016,7,25,5,30,230.0,21.0,3.6,11.0,35.0,64.1,21.3
2016,7,25,5,45,344.0,31.5,3.65,11.5,75.0,116.39,76.83
2016,7,25,6,0,458.0,42.0,3.7,12.0,115.0,177.8,129.86
2016,7,25,6,15,530.0,50.0,3.65,12.5,163.5,235.2,181.48
2016,7,25,6,30,602.0,58.0,3.6,13.0,212.0,300.01,238.99
2016,7,25,6,45,650.0,64.0,3.6,14.0,264.0,359.3,290.72
2016,7,25,7,0,698.0,70.0,3.6,15.0,316.0,422.79,344.1
2016,7,25,7,15,732.5,74.5,3.6,15.5,368.5,480.09,391.49
2016,7,25,7,30,767.0,79.0,3.6,16.0,421.0,540.73,439.89
2016,7,25,7,45,790.0,83.5,3.6,17.0,472.5,595.93,481.58
2016,7,25,8,0,813.0,88.0,3.6,18.0,524.0,651.54,522.09
2016,7,25,8,15,832.5,91.0,3.6,19.0,573.0,703.1,556.85
2016,7,25,8,30,852.0,94.0,3.6,20.0,622.0,754.17,589.95
2016,7,25,8,45,863.5,98.0,3.6,21.0,667.0,795.17,615.07
2016,7,25,9,0,875.0,102.0,3.6,22.0,712.0,838.38,641.29
2016,7,25,9,15,886.5,104.0,3.6,22.5,753.0,877.59,665.49
2016,7,25,9,30,898.0,106.0,3.6,23.0,794.0,914.76,688.0
2016,7,25,9,45,909.0,106.5,3.6,24.0,830.5,947.59,705.97
2016,7,25,10,0,920.0,107.0,3.6,25.0,867.0,977.94,722.05
2016,7,25,10,15,926.5,108.5,3.6,25.5,896.0,1002.39,735.49
2016,7,25,10,30,933.0,110.0,3.6,26.0,925.0,1023.82,746.97
2016,7,25,10,45,934.5,113.0,3.65,27.0,946.5,1038.78,753.12
2016,7,25,11,0,936.0,116.0,3.7,28.0,968.0,1050.38,757.19
2016,7,25,11,15,939.0,117.0,3.75,28.0,983.5,1057.99,761.81
2016,7,25,11,30,942.0,118.0,3.8,28.0,999.0,1062.21,764.4
2016,7,25,11,45,942.5,119.0,3.9,28.5,1006.0,1060.51,762.18
2016,7,25,12,0,943.0,120.0,4.0,29.0,1013.0,1055.39,757.91
2016,7,25,12,15,943.0,120.0,4.05,29.5,1013.0,1045.41,750.3
2016,7,25,12,30,943.0,120.0,4.1,30.0,1013.0,1032.12,740.72
2016,7,25,12,45,948.5,115.5,4.2,30.5,1007.5,1016.3,729.92
2016,7,25,13,0,954.0,111.0,4.3,31.0,1002.0,997.11,717.02
2016,7,25,13,15,951.0,110.0,4.35,31.0,986.5,970.35,700.41
2016,7,25,13,30,948.0,109.0,4.4,31.0,971.0,940.7,681.89
2016,7,25,13,45,943.5,108.5,4.45,31.0,948.0,907.51,660.95
2016,7,25,14,0,939.0,108.0,4.5,31.0,925.0,871.78,638.21
2016,7,25,14,15,932.5,106.5,4.55,30.5,896.0,831.17,613.22
2016,7,25,14,30,926.0,105.0,4.6,30.0,867.0,788.52,586.49
2016,7,25,14,45,919.0,103.0,4.7,30.0,831.5,743.21,556.75
2016,7,25,15,0,912.0,101.0,4.8,30.0,796.0,696.31,524.4
2016,7,25,15,15,901.0,99.0,4.8,29.5,754.5,645.6,488.0
2016,7,25,15,30,890.0,97.0,4.8,29.0,713.0,594.1,449.92
2016,7,25,15,45,878.5,93.0,4.8,28.5,668.0,539.93,408.71
2016,7,25,16,0,867.0,89.0,4.8,28.0,623.0,485.52,365.95
2016,7,25,16,15,848.5,86.0,4.75,27.5,573.5,426.38,318.23
2016,7,25,16,30,830.0,83.0,4.7,27.0,524.0,370.75,271.78
2016,7,25,16,45,810.0,78.5,4.7,26.5,473.0,314.53,223.88
2016,7,25,17,0,790.0,74.0,4.7,26.0,422.0,259.96,176.67
2016,7,25,17,15,756.5,69.5,4.6,24.5,369.0,204.67,130.3
2016,7,25,17,30,723.0,65.0,4.5,23.0,316.0,152.95,88.71
2016,7,25,17,45,679.5,59.0,4.4,22.0,264.0,102.83,53.27
2016,7,25,18,0,636.0,53.0,4.3,21.0,212.0,57.77,30.4
2016,7,25,18,15,563.0,46.0,4.15,20.0,163.0,31.95,22.22
2016,7,25,18,30,490.0,39.0,4.0,19.0,114.0,28.46,18.92
2016,7,25,18,45,371.0,29.0,3.85,18.0,73.5,21.93,12.59
2016,7,25,19,0,252.0,19.0,3.7,17.0,33.0,14.9,0.0
2016,7,25,19,15,126.0,9.5,3.7,16.5,16.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,121.0,10.0,2.25,11.5,17.5,23.04,0.0
2016,7,26,5,30,242.0,20.0,2.4,12.0,35.0,64.41,17.93
2016,7,26,5,45,360.0,30.5,2.6,13.0,75.5,118.33,76.96
2016,7,26,6,0,478.0,41.0,2.8,14.0,116.0,181.53,130.96
2016,7,26,6,15,549.5,48.5,2.65,14.5,164.5,239.21,182.41
2016,7,26,6,30,621.0,56.0,2.5,15.0,213.0,304.25,239.45
2016,7,26,6,45,669.5,61.5,2.4,16.0,265.5,362.96,289.92
2016,7,26,7,0,718.0,67.0,2.3,17.0,318.0,427.18,342.8
2016,7,26,7,15,751.0,71.0,2.25,18.0,371.0,485.34,389.01
2016,7,26,7,30,784.0,75.0,2.2,19.0,424.0,545.44,434.74
2016,7,26,7,45,808.5,78.5,2.2,20.0,475.5,601.28,475.61
2016,7,26,8,0,833.0,82.0,2.2,21.0,527.0,657.62,515.29
2016,7,26,8,15,851.5,85.0,2.1,22.0,576.5,705.82,545.38
2016,7,26,8,30,870.0,88.0,2.0,23.0,626.0,756.69,576.22
2016,7,26,8,45,884.0,90.5,1.95,24.0,671.5,802.58,603.03
2016,7,26,9,0,898.0,93.0,1.9,25.0,717.0,847.0,628.15
2016,7,26,9,15,908.5,94.5,1.8,26.0,758.0,885.6,648.26
2016,7,26,9,30,919.0,96.0,1.7,27.0,799.0,922.04,666.42
2016,7,26,9,45,928.5,97.0,1.65,28.5,835.0,954.64,680.91
2016,7,26,10,0,938.0,98.0,1.6,30.0,871.0,984.63,693.39
2016,7,26,10,15,944.0,99.5,1.6,31.0,900.0,1009.01,704.24
2016,7,26,10,30,950.0,101.0,1.6,32.0,929.0,1030.3,713.16
2016,7,26,10,45,955.0,101.0,1.6,33.0,951.5,1045.8,718.58
2016,7,26,11,0,960.0,101.0,1.6,34.0,974.0,1057.99,722.09
2016,7,26,11,15,963.0,102.0,1.7,34.5,989.5,1065.82,726.08
2016,7,26,11,30,966.0,103.0,1.8,35.0,1005.0,1070.16,728.1
2016,7,26,11,45,968.5,102.0,1.9,35.5,1013.0,1068.43,726.62
2016,7,26,12,0,971.0,101.0,2.0,36.0,1021.0,1063.19,723.17
2016,7,26,12,15,971.0,101.0,2.15,36.0,1020.5,1053.04,718.95
2016,7,26,12,30,971.0,101.0,2.3,36.0,1020.0,1039.48,712.66
2016,7,26,12,45,964.0,104.5,2.5,36.0,1010.5,1019.44,702.87
2016,7,26,13,0,957.0,108.0,2.7,36.0,1001.0,996.34,691.01
2016,7,26,13,15,954.0,107.5,2.85,36.0,985.5,969.99,676.5
2016,7,26,13,30,951.0,107.0,3.0,36.0,970.0,940.73,659.98
2016,7,26,13,45,948.0,105.5,3.15,36.0,947.5,907.7,640.85
2016,7,26,14,0,945.0,104.0,3.3,36.0,925.0,872.04,619.77
2016,7,26,14,15,939.0,102.5,3.4,35.5,895.5,831.58,596.23
2016,7,26,14,30,933.0,101.0,3.5,35.0,866.0,789.02,570.88
2016,7,26,14,45,925.5,98.5,3.6,35.0,830.5,742.56,541.32
2016,7,26,15,0,918.0,96.0,3.7,35.0,795.0,694.55,509.34
2016,7,26,15,15,907.0,94.0,3.75,34.5,754.0,643.54,474.03
2016,7,26,15,30,896.0,92.0,3.8,34.0,713.0,591.74,437.0
2016,7,26,15,45,883.0,89.5,3.9,34.0,667.0,537.89,396.52
2016,7,26,16,0,870.0,87.0,4.0,34.0,621.0,483.92,354.69
2016,7,26,16,15,851.5,84.0,4.05,33.0,571.5,427.36,310.95
2016,7,26,16,30,833.0,81.0,4.1,32.0,522.0,368.76,264.17
2016,7,26,16,45,809.5,77.0,4.15,31.5,470.5,311.75,216.84
2016,7,26,17,0,786.0,73.0,4.2,31.0,419.0,256.78,170.47
2016,7,26,17,15,752.0,69.0,4.15,29.5,366.0,202.05,125.62
2016,7,26,17,30,718.0,65.0,4.1,28.0,313.0,150.97,85.52
2016,7,26,17,45,671.0,59.5,4.1,27.0,260.5,101.33,51.5
2016,7,26,18,0,624.0,54.0,4.1,26.0,208.0,53.92,27.49
2016,7,26,18,15,550.0,46.5,4.05,24.5,159.5,32.5,22.21
2016,7,26,18,30,476.0,39.0,4.0,23.0,111.0,28.6,18.65
2016,7,26,18,45,356.0,28.5,3.95,22.0,71.0,21.6,11.95
2016,7,26,19,0,236.0,18.0,3.9,21.0,31.0,14.05,0.0
2016,7,26,19,15,118.0,9.0,3.85,20.5,15.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,71.0,9.5,3.1,13.5,13.5,16.99,0.0
2016,7,27,5,30,142.0,19.0,3.1,14.0,27.0,46.13,9.02
2016,7,27,5,45,241.0,33.0,3.1,14.5,63.0,94.16,61.21
2016,7,27,6,0,340.0,47.0,3.1,15.0,99.0,150.06,108.69
2016,7,27,6,15,411.0,58.0,3.0,15.5,144.5,203.94,155.84
2016,7,27,6,30,482.0,69.0,2.9,16.0,190.0,265.22,209.0
2016,7,27,6,45,532.0,77.0,2.85,17.0,239.0,321.4,256.97
2016,7,27,7,0,582.0,85.0,2.8,18.0,288.0,382.08,307.04
2016,7,27,7,15,619.0,92.0,2.85,19.0,338.5,438.97,352.61
2016,7,27,7,30,656.0,99.0,2.9,20.0,389.0,498.43,398.57
2016,7,27,7,45,684.5,104.0,3.0,21.5,438.5,552.6,438.26
2016,7,27,8,0,713.0,109.0,3.1,23.0,488.0,607.88,477.34
2016,7,27,8,15,734.0,113.0,3.05,23.5,535.5,657.5,512.33
2016,7,27,8,30,755.0,117.0,3.0,24.0,583.0,704.99,543.69
2016,7,27,8,45,772.5,120.5,3.0,25.0,627.5,750.72,572.06
2016,7,27,9,0,790.0,124.0,3.0,26.0,672.0,795.47,599.11
2016,7,27,9,15,802.5,126.5,3.0,26.5,711.5,833.62,622.31
2016,7,27,9,30,815.0,129.0,3.0,27.0,751.0,869.98,644.04
2016,7,27,9,45,806.5,141.0,3.0,28.0,780.5,895.4,656.94
2016,7,27,10,0,798.0,153.0,3.0,29.0,810.0,917.55,667.63
2016,7,27,10,15,806.0,155.0,3.0,29.5,838.0,941.62,680.85
2016,7,27,10,30,814.0,157.0,3.0,30.0,866.0,963.06,692.3
2016,7,27,10,45,823.0,156.5,3.05,31.0,889.0,980.1,699.89
2016,7,27,11,0,832.0,156.0,3.1,32.0,912.0,994.28,705.69
2016,7,27,11,15,836.0,157.0,3.15,32.5,926.5,1002.09,708.97
2016,7,27,11,30,840.0,158.0,3.2,33.0,941.0,1006.81,710.43
2016,7,27,11,45,845.5,156.0,3.3,33.5,950.0,1006.77,709.39
2016,7,27,12,0,851.0,154.0,3.4,34.0,959.0,997.98,702.97
2016,7,27,12,15,851.0,154.0,3.5,34.0,958.5,988.64,697.78
2016,7,27,12,30,851.0,154.0,3.6,34.0,958.0,976.31,690.74
2016,7,27,12,45,869.0,141.5,3.7,34.5,956.5,965.82,683.52
2016,7,27,13,0,887.0,129.0,3.8,35.0,955.0,951.78,674.1
2016,7,27,13,15,884.0,128.0,3.9,35.0,940.0,926.44,658.84
2016,7,27,13,30,881.0,127.0,4.0,35.0,925.0,898.41,641.83
2016,7,27,13,45,878.5,124.5,4.15,35.0,904.0,866.79,622.59
2016,7,27,14,0,876.0,122.0,4.3,35.0,883.0,832.71,601.55
2016,7,27,14,15,869.0,120.5,4.4,34.5,854.0,793.79,578.03
2016,7,27,14,30,862.0,119.0,4.5,34.0,825.0,753.03,552.91
2016,7,27,14,45,856.0,115.5,4.6,34.0,791.5,709.44,524.34
2016,7,27,15,0,850.0,112.0,4.7,34.0,758.0,664.33,492.74
2016,7,27,15,15,838.0,109.5,4.75,33.5,717.5,615.19,458.09
2016,7,27,15,30,826.0,107.0,4.8,33.0,677.0,563.8,420.8
2016,7,27,15,45,815.0,102.5,4.85,32.5,633.5,512.04,382.03
2016,7,27,16,0,804.0,98.0,4.9,32.0,590.0,460.14,341.83
2016,7,27,16,15,783.5,94.5,4.9,31.0,542.0,405.38,298.79
2016,7,27,16,30,763.0,91.0,4.9,30.0,494.0,351.92,255.35
2016,7,27,16,45,741.5,85.5,4.9,29.5,444.5,297.85,209.93
2016,7,27,17,0,720.0,80.0,4.9,29.0,395.0,245.67,165.5
2016,7,27,17,15,684.0,75.0,4.8,27.5,343.5,190.57,120.28
2016,7,27,17,30,648.0,70.0,4.7,26.0,292.0,141.84,81.94
2016,7,27,17,45,603.5,63.0,4.65,25.0,243.0,94.76,49.4
2016,7,27,18,0,559.0,56.0,4.6,24.0,194.0,52.78,28.59
2016,7,27,18,15,484.5,48.0,4.5,22.5,147.5,33.9,23.61
2016,7,27,18,30,410.0,40.0,4.4,21.0,101.0,29.64,19.69
2016,7,27,18,45,299.0,28.5,4.3,20.0,64.0,21.72,12.08
2016,7,27,19,0,188.0,17.0,4.2,19.0,27.0,13.2,0.0
2016,7,27,19,15,94.0,8.5,4.2,18.5,13.5,8.36,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,109.0,9.0,3.3,12.5,15.0,20.44,0.0
2016,7,28,5,30,218.0,18.0,3.3,13.0,30.0,57.34,7.78
2016,7,28,5,45,332.0,28.0,3.35,13.5,68.0,108.79,69.46
2016,7,28,6,0,446.0,38.0,3.4,14.0,106.0,168.49,120.93
2016,7,28,6,15,517.0,45.5,3.35,14.5,152.5,224.09,170.67
2016,7,28,6,30,588.0,53.0,3.3,15.0,199.0,287.05,226.32
2016,7,28,6,45,635.5,58.0,3.3,15.5,249.5,344.15,276.56
2016,7,28,7,0,683.0,63.0,3.3,16.0,300.0,404.46,327.93
2016,7,28,7,15,716.0,67.0,3.25,17.0,351.0,460.85,373.8
2016,7,28,7,30,749.0,71.0,3.2,18.0,402.0,519.25,419.43
2016,7,28,7,45,773.5,74.5,3.2,19.0,452.0,573.47,460.25
2016,7,28,8,0,798.0,78.0,3.2,20.0,502.0,628.29,500.03
2016,7,28,8,15,816.5,81.0,3.15,20.5,549.5,675.09,531.79
2016,7,28,8,30,835.0,84.0,3.1,21.0,597.0,724.64,564.62
2016,7,28,8,45,849.0,86.0,3.1,22.0,641.5,768.74,591.98
2016,7,28,9,0,863.0,88.0,3.1,23.0,686.0,811.47,617.81
2016,7,28,9,15,874.0,90.0,3.1,24.0,726.0,850.01,640.23
2016,7,28,9,30,885.0,92.0,3.1,25.0,766.0,886.51,660.88
2016,7,28,9,45,896.5,92.0,3.15,26.0,801.5,919.04,678.89
2016,7,28,10,0,908.0,92.0,3.2,27.0,837.0,949.16,695.1
2016,7,28,10,15,914.0,93.0,3.3,27.5,865.0,972.5,708.48
2016,7,28,10,30,920.0,94.0,3.4,28.0,893.0,992.85,719.97
2016,7,28,10,45,923.0,95.5,3.5,29.0,914.5,1007.69,726.47
2016,7,28,11,0,926.0,97.0,3.6,30.0,936.0,1019.25,730.93
2016,7,28,11,15,928.5,97.5,3.75,30.0,950.5,1025.93,735.64
2016,7,28,11,30,931.0,98.0,3.9,30.0,965.0,1029.24,738.31
2016,7,28,11,45,931.0,99.0,4.05,30.5,972.0,1027.19,736.16
2016,7,28,12,0,931.0,100.0,4.2,31.0,979.0,1021.76,731.96
2016,7,28,12,15,930.5,100.0,4.3,31.0,978.5,1011.48,725.9
2016,7,28,12,30,930.0,100.0,4.4,31.0,978.0,997.92,717.82
2016,7,28,12,45,923.5,103.0,4.5,31.5,968.5,978.5,704.55
2016,7,28,13,0,917.0,106.0,4.6,32.0,959.0,956.15,689.43
2016,7,28,13,15,914.5,105.0,4.7,32.0,944.0,930.63,673.66
2016,7,28,13,30,912.0,104.0,4.8,32.0,929.0,902.3,656.23
2016,7,28,13,45,906.5,103.5,4.9,32.0,906.5,869.23,635.51
2016,7,28,14,0,901.0,103.0,5.0,32.0,884.0,833.8,613.01
2016,7,28,14,15,894.5,101.5,5.05,31.5,855.5,794.42,588.54
2016,7,28,14,30,888.0,100.0,5.1,31.0,827.0,753.11,562.38
2016,7,28,14,45,879.5,98.5,5.15,31.0,792.0,708.66,532.52
2016,7,28,15,0,871.0,97.0,5.2,31.0,757.0,662.84,500.13
2016,7,28,15,15,860.0,95.0,5.2,30.5,717.0,613.86,464.63
2016,7,28,15,30,849.0,93.0,5.2,30.0,677.0,564.18,427.57
2016,7,28,15,45,835.5,90.0,5.2,29.5,633.0,511.82,387.39
2016,7,28,16,0,822.0,87.0,5.2,29.0,589.0,459.46,345.96
2016,7,28,16,15,802.5,84.0,5.15,28.0,541.0,402.17,300.14
2016,7,28,16,30,783.0,81.0,5.1,27.0,493.0,348.53,255.66
2016,7,28,16,45,759.5,77.0,5.05,26.5,443.0,294.17,209.18
2016,7,28,17,0,736.0,73.0,5.0,26.0,393.0,241.89,163.94
2016,7,28,17,15,701.5,68.5,4.9,25.0,342.0,189.38,119.79
2016,7,28,17,30,667.0,64.0,4.8,24.0,291.0,140.59,80.83
2016,7,28,17,45,620.0,58.5,4.7,23.0,241.5,90.98,46.38
2016,7,28,18,0,573.0,53.0,4.6,22.0,192.0,49.35,26.5
2016,7,28,18,15,499.5,45.5,4.5,21.0,146.0,31.89,22.01
2016,7,28,18,30,426.0,38.0,4.4,20.0,100.0,27.96,18.32
2016,7,28,18,45,310.5,27.0,4.3,19.0,63.0,20.46,10.98
2016,7,28,19,0,195.0,16.0,4.2,18.0,26.0,12.37,0.0
2016,7,28,19,15,97.5,8.0,4.2,17.5,13.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,76.0,8.5,3.3,12.5,12.5,16.34,0.0
2016,7,29,5,30,152.0,17.0,3.3,13.0,25.0,45.4,1.22
2016,7,29,5,45,250.0,30.5,3.35,13.5,60.5,93.7,60.03
2016,7,29,6,0,348.0,44.0,3.4,14.0,96.0,148.23,107.03
2016,7,29,6,15,420.5,54.0,3.4,14.5,141.0,201.78,154.25
2016,7,29,6,30,493.0,64.0,3.4,15.0,186.0,262.91,207.79
2016,7,29,6,45,536.0,73.0,3.4,16.0,234.0,317.63,255.2
2016,7,29,7,0,579.0,82.0,3.4,17.0,282.0,376.18,304.2
2016,7,29,7,15,616.5,88.5,3.35,17.5,332.0,432.61,350.5
2016,7,29,7,30,654.0,95.0,3.3,18.0,382.0,491.67,397.36
2016,7,29,7,45,675.5,102.0,3.25,19.0,430.0,543.6,436.34
2016,7,29,8,0,697.0,109.0,3.2,20.0,478.0,596.03,474.3
2016,7,29,8,15,719.0,113.5,3.2,21.0,525.5,646.29,509.6
2016,7,29,8,30,741.0,118.0,3.2,22.0,573.0,694.44,541.34
2016,7,29,8,45,753.0,124.0,3.2,23.0,616.0,738.04,568.66
2016,7,29,9,0,765.0,130.0,3.2,24.0,659.0,780.32,594.49
2016,7,29,9,15,778.5,133.0,3.2,24.5,698.5,819.12,618.59
2016,7,29,9,30,792.0,136.0,3.2,25.0,738.0,856.25,641.25
2016,7,29,9,45,832.0,122.5,3.25,26.0,780.5,892.58,662.11
2016,7,29,10,0,872.0,109.0,3.3,27.0,823.0,933.35,685.6
2016,7,29,10,15,878.5,110.0,3.4,27.5,851.0,956.4,698.79
2016,7,29,10,30,885.0,111.0,3.5,28.0,879.0,976.59,710.25
2016,7,29,10,45,887.0,114.0,3.6,29.0,900.0,991.5,716.86
2016,7,29,11,0,889.0,117.0,3.7,30.0,921.0,1003.21,721.47
2016,7,29,11,15,892.0,117.5,3.8,30.0,936.0,1010.07,725.95
2016,7,29,11,30,895.0,118.0,3.9,30.0,951.0,1013.69,728.48
2016,7,29,11,45,895.0,119.5,4.0,30.5,957.5,1012.09,726.3
2016,7,29,12,0,895.0,121.0,4.1,31.0,964.0,1007.22,722.16
2016,7,29,12,15,895.0,121.0,4.2,31.0,964.0,997.62,716.53
2016,7,29,12,30,895.0,121.0,4.3,31.0,964.0,984.86,708.94
2016,7,29,12,45,904.5,113.5,4.4,31.5,960.0,970.48,698.94
2016,7,29,13,0,914.0,106.0,4.5,32.0,956.0,952.72,686.81
2016,7,29,13,15,911.5,105.5,4.55,32.0,941.0,927.73,671.13
2016,7,29,13,30,909.0,105.0,4.6,32.0,926.0,899.92,653.6
2016,7,29,13,45,904.0,104.0,4.7,32.0,903.5,866.83,632.73
2016,7,29,14,0,899.0,103.0,4.8,32.0,881.0,831.34,610.3
2016,7,29,14,15,892.5,102.0,4.85,31.5,852.5,792.47,586.27
2016,7,29,14,30,886.0,101.0,4.9,31.0,824.0,751.66,560.55
2016,7,29,14,45,878.0,99.0,4.95,31.0,789.0,707.11,530.7
2016,7,29,15,0,870.0,97.0,5.0,31.0,754.0,661.14,498.23
2016,7,29,15,15,859.0,95.0,5.0,30.5,714.0,612.16,462.79
2016,7,29,15,30,848.0,93.0,5.0,30.0,674.0,562.47,425.79
2016,7,29,15,45,834.0,90.0,5.0,29.5,630.0,509.85,385.48
2016,7,29,16,0,820.0,87.0,5.0,29.0,586.0,457.3,343.95
2016,7,29,16,15,801.0,84.0,5.0,28.0,538.0,400.28,298.43
2016,7,29,16,30,782.0,81.0,5.0,27.0,490.0,346.86,254.16
2016,7,29,16,45,757.5,77.0,5.0,26.5,440.0,292.24,207.53
2016,7,29,17,0,733.0,73.0,5.0,26.0,390.0,239.81,162.24
2016,7,29,17,15,698.0,68.5,4.9,25.0,339.0,187.38,118.22
2016,7,29,17,30,663.0,64.0,4.8,24.0,288.0,138.73,79.51
2016,7,29,17,45,614.0,58.5,4.7,23.0,238.5,89.2,45.44
2016,7,29,18,0,565.0,53.0,4.6,22.0,189.0,47.92,26.19
2016,7,29,18,15,490.5,45.0,4.5,21.0,143.0,31.59,21.75
2016,7,29,18,30,416.0,37.0,4.4,20.0,97.0,27.2,17.64
2016,7,29,18,45,298.0,26.5,4.35,19.0,60.5,20.13,10.58
2016,7,29,19,0,180.0,16.0,4.3,18.0,24.0,12.49,0.0
2016,7,29,19,15,90.0,8.0,4.25,17.5,12.0,7.86,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,8.5,3.05,11.5,13.0,17.64,0.0
2016,7,30,5,30,179.0,17.0,3.1,12.0,26.0,49.15,0.0
2016,7,30,5,45,294.5,28.5,3.2,12.5,63.0,100.64,63.7
2016,7,30,6,0,410.0,40.0,3.3,13.0,100.0,159.99,115.01
2016,7,30,6,15,484.0,48.0,3.25,13.5,146.5,215.06,164.18
2016,7,30,6,30,558.0,56.0,3.2,14.0,193.0,277.84,219.68
2016,7,30,6,45,608.5,62.0,3.2,15.0,243.0,335.77,270.16
2016,7,30,7,0,659.0,68.0,3.2,16.0,293.0,398.23,322.67
2016,7,30,7,15,694.0,73.0,3.15,16.5,344.5,454.38,369.03
2016,7,30,7,30,729.0,78.0,3.1,17.0,396.0,514.04,416.49
2016,7,30,7,45,755.5,81.5,3.1,18.0,446.5,568.66,457.77
2016,7,30,8,0,782.0,85.0,3.1,19.0,497.0,624.08,498.17
2016,7,30,8,15,802.0,88.0,3.1,20.0,545.5,674.8,532.57
2016,7,30,8,30,822.0,91.0,3.1,21.0,594.0,725.15,565.14
2016,7,30,8,45,838.0,93.0,3.15,22.0,639.0,766.54,590.81
2016,7,30,9,0,854.0,95.0,3.2,23.0,684.0,810.55,617.86
2016,7,30,9,15,866.0,97.5,3.3,23.5,724.5,850.21,642.93
2016,7,30,9,30,878.0,100.0,3.4,24.0,765.0,887.91,666.41
2016,7,30,9,45,898.0,95.5,3.5,25.0,803.0,923.12,686.67
2016,7,30,10,0,918.0,91.0,3.6,26.0,841.0,956.33,705.37
2016,7,30,10,15,924.5,92.0,3.7,26.5,870.0,980.36,719.24
2016,7,30,10,30,931.0,93.0,3.8,27.0,899.0,1001.38,731.19
2016,7,30,10,45,935.0,94.5,3.95,28.0,921.5,1017.34,738.72
2016,7,30,11,0,939.0,96.0,4.1,29.0,944.0,1029.99,744.16
2016,7,30,11,15,942.0,96.5,4.25,29.0,959.0,1037.22,749.14
2016,7,30,11,30,945.0,97.0,4.4,29.0,974.0,1041.02,752.04
2016,7,30,11,45,946.0,97.5,4.6,29.5,981.5,1039.39,750.32
2016,7,30,12,0,947.0,98.0,4.8,30.0,989.0,1034.31,746.86
2016,7,30,12,15,947.0,98.0,4.9,30.0,989.0,1024.32,741.18
2016,7,30,12,30,947.0,98.0,5.0,30.0,989.0,1010.98,733.38
2016,7,30,12,45,943.0,99.5,5.1,30.5,980.5,992.08,720.48
2016,7,30,13,0,939.0,101.0,5.2,31.0,972.0,970.09,705.6
2016,7,30,13,15,936.0,100.5,5.25,30.5,956.5,944.04,690.57
2016,7,30,13,30,933.0,100.0,5.3,30.0,941.0,915.12,673.51
2016,7,30,13,45,927.5,100.0,5.4,30.0,918.5,881.84,652.28
2016,7,30,14,0,922.0,100.0,5.5,30.0,896.0,846.12,629.19
2016,7,30,14,15,915.5,99.0,5.5,29.5,867.0,806.39,603.89
2016,7,30,14,30,909.0,98.0,5.5,29.0,838.0,764.66,576.88
2016,7,30,14,45,901.5,96.0,5.55,29.0,803.0,719.46,546.13
2016,7,30,15,0,894.0,94.0,5.6,29.0,768.0,672.75,512.75
2016,7,30,15,15,883.0,92.0,5.6,28.5,727.5,622.64,475.94
2016,7,30,15,30,872.0,90.0,5.6,28.0,687.0,571.78,437.5
2016,7,30,15,45,861.5,86.0,5.6,27.5,642.5,518.78,396.31
2016,7,30,16,0,851.0,82.0,5.6,27.0,598.0,465.47,353.54
2016,7,30,16,15,832.5,79.5,5.5,26.0,549.5,410.24,308.49
2016,7,30,16,30,814.0,77.0,5.4,25.0,501.0,352.98,260.53
2016,7,30,16,45,795.0,72.0,5.35,24.5,451.0,297.33,212.25
2016,7,30,17,0,776.0,67.0,5.3,24.0,401.0,243.26,164.78
2016,7,30,17,15,742.5,63.0,5.2,23.0,349.0,189.19,118.8
2016,7,30,17,30,709.0,59.0,5.1,22.0,297.0,138.72,78.25
2016,7,30,17,45,667.0,53.5,5.05,21.0,246.5,90.07,44.95
2016,7,30,18,0,625.0,48.0,5.0,20.0,196.0,46.32,25.21
2016,7,30,18,15,550.5,41.0,4.9,19.0,148.5,30.97,21.38
2016,7,30,18,30,476.0,34.0,4.8,18.0,101.0,24.68,15.6
2016,7,30,18,45,356.0,24.5,4.7,17.0,63.0,18.43,9.15
2016,7,30,19,0,236.0,15.0,4.6,16.0,25.0,11.67,0.0
2016,7,30,19,15,118.0,7.5,4.55,15.5,12.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,141.5,7.5,2.25,10.5,14.5,21.86,0.0
2016,7,31,5,30,283.0,15.0,2.4,11.0,29.0,62.07,0.0
2016,7,31,5,45,405.0,23.5,2.6,11.5,68.5,116.49,71.83
2016,7,31,6,0,527.0,32.0,2.8,12.0,108.0,180.24,128.19
2016,7,31,6,15,597.0,37.5,2.75,12.5,156.5,237.58,180.45
2016,7,31,6,30,667.0,43.0,2.7,13.0,205.0,302.07,238.3
2016,7,31,6,45,711.0,47.5,2.7,13.5,257.0,361.25,290.98
2016,7,31,7,0,755.0,52.0,2.7,14.0,309.0,424.17,344.91
2016,7,31,7,15,786.0,55.0,2.65,15.0,361.0,479.46,390.21
2016,7,31,7,30,817.0,58.0,2.6,16.0,413.0,538.74,436.6
2016,7,31,7,45,838.5,61.0,2.6,17.0,464.5,593.54,477.81
2016,7,31,8,0,860.0,64.0,2.6,18.0,516.0,648.57,517.06
2016,7,31,8,15,877.0,66.0,2.6,18.5,564.5,699.19,551.2
2016,7,31,8,30,894.0,68.0,2.6,19.0,613.0,749.06,584.07
2016,7,31,8,45,904.5,71.0,2.6,20.0,658.0,793.88,611.55
2016,7,31,9,0,915.0,74.0,2.6,21.0,703.0,836.92,637.21
2016,7,31,9,15,925.0,75.5,2.65,21.5,743.5,875.84,661.19
2016,7,31,9,30,935.0,77.0,2.7,22.0,784.0,912.51,683.4
2016,7,31,9,45,932.5,83.5,2.8,23.0,817.0,940.83,698.89
2016,7,31,10,0,930.0,90.0,2.9,24.0,850.0,965.85,712.14
2016,7,31,10,15,936.0,91.5,2.95,24.5,878.5,990.19,725.88
2016,7,31,10,30,942.0,93.0,3.0,25.0,907.0,1011.44,737.59
2016,7,31,10,45,939.5,98.0,3.15,26.0,927.0,1024.9,743.68
2016,7,31,11,0,937.0,103.0,3.3,27.0,947.0,1034.84,747.58
2016,7,31,11,15,939.5,103.5,3.4,27.0,962.0,1041.5,752.04
2016,7,31,11,30,942.0,104.0,3.5,27.0,977.0,1044.75,754.43
2016,7,31,11,45,937.0,108.0,3.65,27.5,982.5,1040.73,751.15
2016,7,31,12,0,932.0,112.0,3.8,28.0,988.0,1033.29,745.78
2016,7,31,12,15,932.0,112.0,3.85,28.0,987.5,1023.33,739.69
2016,7,31,12,30,932.0,112.0,3.9,28.0,987.0,1010.06,731.55
2016,7,31,12,45,934.0,109.5,4.0,28.5,980.0,992.93,719.84
2016,7,31,13,0,936.0,107.0,4.1,29.0,973.0,972.56,706.08
2016,7,31,13,15,933.0,106.5,4.2,29.0,958.0,946.5,690.01
2016,7,31,13,30,930.0,106.0,4.3,29.0,943.0,917.57,671.98
2016,7,31,13,45,924.5,105.5,4.4,29.0,920.0,883.81,650.6
2016,7,31,14,0,919.0,105.0,4.5,29.0,897.0,847.62,627.41
2016,7,31,14,15,912.0,103.5,4.55,28.5,867.5,807.04,601.98
2016,7,31,14,30,905.0,102.0,4.6,28.0,838.0,764.51,575.03
2016,7,31,14,45,897.5,100.0,4.7,28.0,802.5,719.4,544.95
2016,7,31,15,0,890.0,98.0,4.8,28.0,767.0,672.79,511.93
2016,7,31,15,15,878.5,95.5,4.85,27.5,726.0,622.0,475.05
2016,7,31,15,30,867.0,93.0,4.9,27.0,685.0,570.52,436.48
2016,7,31,15,45,855.5,89.5,5.0,26.5,640.5,517.66,395.73
2016,7,31,16,0,844.0,86.0,5.1,26.0,596.0,464.59,353.36
2016,7,31,16,15,824.5,83.0,5.1,25.0,547.0,406.05,305.97
2016,7,31,16,30,805.0,80.0,5.1,24.0,498.0,351.13,259.82
2016,7,31,16,45,783.0,75.5,5.1,23.0,447.5,295.49,212.0
2016,7,31,17,0,761.0,71.0,5.1,22.0,397.0,241.76,165.12
2016,7,31,17,15,726.0,66.5,5.05,21.0,344.5,187.8,119.12
2016,7,31,17,30,691.0,62.0,5.0,20.0,292.0,137.61,78.79
2016,7,31,17,45,643.5,56.0,4.95,19.0,241.5,89.17,45.81
2016,7,31,18,0,596.0,50.0,4.9,18.0,191.0,43.22,24.22
2016,7,31,18,15,518.5,43.0,4.75,17.0,143.5,30.19,20.88
2016,7,31,18,30,441.0,36.0,4.6,16.0,96.0,26.63,17.41
2016,7,31,18,45,314.5,25.0,4.5,15.0,59.0,19.03,9.54
2016,7,31,19,0,188.0,14.0,4.4,14.0,22.0,13.76,0.0
2016,7,31,19,15,94.0,7.0,4.3,13.5,11.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
