Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,121.5,7.5,2.3,10.5,13.0,19.65,0.0
2016,8,1,5,30,243.0,15.0,2.5,11.0,26.0,55.86,0.0
2016,8,1,5,45,367.0,24.0,2.75,11.5,64.5,108.57,66.35
2016,8,1,6,0,491.0,33.0,3.0,12.0,103.0,171.16,121.62
2016,8,1,6,15,563.5,39.5,3.0,12.5,150.5,228.41,173.55
2016,8,1,6,30,636.0,46.0,3.0,13.0,198.0,293.12,231.5
2016,8,1,6,45,681.5,50.5,3.0,14.0,249.0,351.34,282.9
2016,8,1,7,0,727.0,55.0,3.0,15.0,300.0,413.46,335.62
2016,8,1,7,15,759.5,58.5,2.95,15.5,352.0,471.2,383.53
2016,8,1,7,30,792.0,62.0,2.9,16.0,404.0,530.86,431.16
2016,8,1,7,45,816.0,64.5,2.9,16.5,455.5,582.77,471.41
2016,8,1,8,0,840.0,67.0,2.9,17.0,507.0,637.89,512.4
2016,8,1,8,15,857.5,69.5,2.9,17.5,555.5,688.59,547.07
2016,8,1,8,30,875.0,72.0,2.9,18.0,604.0,738.61,580.52
2016,8,1,8,45,889.5,73.5,2.9,19.0,649.5,784.2,608.98
2016,8,1,9,0,904.0,75.0,2.9,20.0,695.0,828.33,635.81
2016,8,1,9,15,914.5,76.5,2.95,20.5,736.0,867.35,660.15
2016,8,1,9,30,925.0,78.0,3.0,21.0,777.0,904.17,682.75
2016,8,1,9,45,928.5,82.5,3.05,22.0,811.0,935.5,700.09
2016,8,1,10,0,932.0,87.0,3.1,23.0,845.0,963.87,715.28
2016,8,1,10,15,938.0,88.0,3.2,23.5,874.5,987.73,729.18
2016,8,1,10,30,944.0,89.0,3.3,24.0,904.0,1008.5,741.07
2016,8,1,10,45,949.0,89.5,3.45,24.5,926.5,1024.55,750.31
2016,8,1,11,0,954.0,90.0,3.6,25.0,949.0,1037.26,757.45
2016,8,1,11,15,957.0,90.5,3.7,25.5,964.0,1044.58,760.81
2016,8,1,11,30,960.0,91.0,3.8,26.0,979.0,1048.41,762.04
2016,8,1,11,45,962.0,91.0,3.9,26.5,987.0,1047.2,760.13
2016,8,1,12,0,964.0,91.0,4.0,27.0,995.0,1042.48,756.08
2016,8,1,12,15,964.0,91.0,4.1,27.0,994.5,1032.31,750.1
2016,8,1,12,30,964.0,91.0,4.2,27.0,994.0,1018.72,741.98
2016,8,1,12,45,958.0,93.5,4.3,27.5,985.0,998.64,728.21
2016,8,1,13,0,952.0,96.0,4.4,28.0,976.0,975.47,712.48
2016,8,1,13,15,949.0,95.5,4.45,28.0,960.5,949.04,695.77
2016,8,1,13,30,946.0,95.0,4.5,28.0,945.0,919.7,677.08
2016,8,1,13,45,942.0,94.0,4.6,28.0,922.0,886.23,655.79
2016,8,1,14,0,938.0,93.0,4.7,28.0,899.0,850.18,632.8
2016,8,1,14,15,931.5,91.5,4.75,27.5,870.0,809.31,607.18
2016,8,1,14,30,925.0,90.0,4.8,27.0,841.0,766.4,579.75
2016,8,1,14,45,918.0,88.0,4.9,27.0,805.5,720.81,549.09
2016,8,1,15,0,911.0,86.0,5.0,27.0,770.0,673.64,515.78
2016,8,1,15,15,900.0,84.5,5.05,26.5,729.0,623.16,478.75
2016,8,1,15,30,889.0,83.0,5.1,26.0,688.0,571.9,439.96
2016,8,1,15,45,877.0,80.0,5.15,25.5,643.0,518.17,398.05
2016,8,1,16,0,865.0,77.0,5.2,25.0,598.0,464.25,354.58
2016,8,1,16,15,846.5,74.5,5.2,24.0,549.0,408.25,308.65
2016,8,1,16,30,828.0,72.0,5.2,23.0,500.0,353.19,261.97
2016,8,1,16,45,805.0,68.5,5.25,22.0,449.0,293.95,210.96
2016,8,1,17,0,782.0,65.0,5.3,21.0,398.0,239.69,163.29
2016,8,1,17,15,748.5,61.0,5.2,20.0,345.5,185.31,116.57
2016,8,1,17,30,715.0,57.0,5.1,19.0,293.0,134.53,75.59
2016,8,1,17,45,666.5,52.0,5.1,18.0,242.0,85.62,42.62
2016,8,1,18,0,618.0,47.0,5.1,17.0,191.0,42.36,24.46
2016,8,1,18,15,541.0,40.5,5.0,16.0,143.5,30.81,21.5
2016,8,1,18,30,464.0,34.0,4.9,15.0,96.0,24.98,16.02
2016,8,1,18,45,331.5,24.0,4.8,14.0,58.5,18.25,8.72
2016,8,1,19,0,199.0,14.0,4.7,13.0,21.0,13.76,0.0
2016,8,1,19,15,99.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,2,5,15,112.0,7.5,3.1,9.5,12.5,18.55,0.0
2016,8,2,5,30,224.0,15.0,3.3,10.0,25.0,52.45,0.0
2016,8,2,5,45,354.0,24.5,3.5,10.5,63.5,107.49,65.5
2016,8,2,6,0,484.0,34.0,3.7,11.0,102.0,169.67,120.89
2016,8,2,6,15,560.5,40.5,3.7,11.5,150.5,227.81,173.76
2016,8,2,6,30,637.0,47.0,3.7,12.0,199.0,293.81,233.13
2016,8,2,6,45,687.0,51.5,3.7,13.0,251.5,353.99,286.56
2016,8,2,7,0,737.0,56.0,3.7,14.0,304.0,418.53,341.72
2016,8,2,7,15,771.0,59.5,3.65,14.5,357.0,477.58,391.19
2016,8,2,7,30,805.0,63.0,3.6,15.0,410.0,538.68,440.49
2016,8,2,7,45,831.0,66.0,3.55,16.0,462.5,593.0,482.0
2016,8,2,8,0,857.0,69.0,3.5,17.0,515.0,650.7,524.2
2016,8,2,8,15,875.5,71.0,3.45,17.5,565.0,702.29,559.48
2016,8,2,8,30,894.0,73.0,3.4,18.0,615.0,753.24,593.52
2016,8,2,8,45,909.0,75.0,3.4,19.0,662.0,800.5,623.25
2016,8,2,9,0,924.0,77.0,3.4,20.0,709.0,846.3,651.3
2016,8,2,9,15,935.0,78.5,3.45,20.5,750.5,886.39,676.4
2016,8,2,9,30,946.0,80.0,3.5,21.0,792.0,924.24,699.72
2016,8,2,9,45,950.0,84.0,3.55,22.0,827.5,956.02,717.31
2016,8,2,10,0,954.0,88.0,3.6,23.0,863.0,984.79,732.73
2016,8,2,10,15,960.5,89.0,3.65,23.5,893.0,1009.53,746.8
2016,8,2,10,30,967.0,90.0,3.7,24.0,923.0,1031.13,758.8
2016,8,2,10,45,972.5,90.0,3.75,24.5,946.5,1047.39,767.34
2016,8,2,11,0,978.0,90.0,3.8,25.0,970.0,1060.25,773.76
2016,8,2,11,15,981.5,90.5,3.85,25.0,985.5,1068.16,778.61
2016,8,2,11,30,985.0,91.0,3.9,25.0,1001.0,1072.48,781.29
2016,8,2,11,45,986.5,91.0,4.0,25.5,1009.0,1070.69,778.97
2016,8,2,12,0,988.0,91.0,4.1,26.0,1017.0,1065.3,774.46
2016,8,2,12,15,988.0,91.0,4.1,26.0,1016.5,1054.86,767.67
2016,8,2,12,30,988.0,91.0,4.1,26.0,1016.0,1040.9,758.72
2016,8,2,12,45,977.5,97.0,4.2,26.5,1005.5,1019.68,744.26
2016,8,2,13,0,967.0,103.0,4.3,27.0,995.0,995.41,727.88
2016,8,2,13,15,963.5,102.0,4.35,27.0,978.5,967.59,710.32
2016,8,2,13,30,960.0,101.0,4.4,27.0,962.0,936.84,690.75
2016,8,2,13,45,955.0,100.0,4.45,27.0,938.5,902.01,668.35
2016,8,2,14,0,950.0,99.0,4.5,27.0,915.0,864.64,644.09
2016,8,2,14,15,943.0,98.0,4.55,26.5,884.5,823.35,618.21
2016,8,2,14,30,936.0,97.0,4.6,26.0,854.0,780.01,590.63
2016,8,2,14,45,927.0,95.5,4.65,26.0,817.0,732.97,558.84
2016,8,2,15,0,918.0,94.0,4.7,26.0,780.0,684.48,524.21
2016,8,2,15,15,906.0,92.0,4.7,25.5,738.0,632.49,486.04
2016,8,2,15,30,894.0,90.0,4.7,25.0,696.0,579.8,446.18
2016,8,2,15,45,879.0,87.5,4.75,24.5,649.5,524.68,403.33
2016,8,2,16,0,864.0,85.0,4.8,24.0,603.0,469.66,359.09
2016,8,2,16,15,843.5,82.0,4.8,23.5,552.5,409.62,309.57
2016,8,2,16,30,823.0,79.0,4.8,23.0,502.0,353.26,261.5
2016,8,2,16,45,796.0,75.5,4.85,22.5,449.5,296.06,211.94
2016,8,2,17,0,769.0,72.0,4.9,22.0,397.0,241.31,164.01
2016,8,2,17,15,732.0,67.5,4.85,21.0,344.0,186.56,117.6
2016,8,2,17,30,695.0,63.0,4.8,20.0,291.0,135.85,77.27
2016,8,2,17,45,640.0,57.5,4.8,19.0,239.0,84.33,42.72
2016,8,2,18,0,585.0,52.0,4.8,18.0,187.0,41.79,25.25
2016,8,2,18,15,502.0,44.5,4.7,17.0,139.0,31.82,22.27
2016,8,2,18,30,419.0,37.0,4.6,16.0,91.0,27.92,18.43
2016,8,2,18,45,277.0,25.5,4.55,15.0,54.5,19.85,9.59
2016,8,2,19,0,135.0,14.0,4.5,14.0,18.0,13.76,0.0
2016,8,2,19,15,67.5,7.0,4.45,13.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,75.5,7.5,2.25,10.5,10.5,7.37,0.0
2016,8,3,5,30,151.0,15.0,2.4,11.0,21.0,37.26,0.0
2016,8,3,5,45,286.5,26.5,2.6,11.5,58.5,95.49,57.61
2016,8,3,6,0,422.0,38.0,2.8,12.0,96.0,158.87,113.11
2016,8,3,6,15,503.0,46.0,2.65,12.5,143.5,216.46,164.5
2016,8,3,6,30,584.0,54.0,2.5,13.0,191.0,282.56,222.87
2016,8,3,6,45,638.5,59.0,2.35,14.0,243.0,342.31,274.85
2016,8,3,7,0,693.0,64.0,2.2,15.0,295.0,405.8,327.95
2016,8,3,7,15,729.5,68.5,2.15,15.5,348.0,465.15,376.58
2016,8,3,7,30,766.0,73.0,2.1,16.0,401.0,526.85,425.18
2016,8,3,7,45,793.5,76.5,2.05,17.0,453.5,583.87,467.53
2016,8,3,8,0,821.0,80.0,2.0,18.0,506.0,641.7,508.75
2016,8,3,8,15,840.5,82.5,2.0,19.0,555.5,693.24,542.69
2016,8,3,8,30,860.0,85.0,2.0,20.0,605.0,740.5,572.18
2016,8,3,8,45,875.5,87.5,2.0,21.0,651.5,787.4,600.7
2016,8,3,9,0,891.0,90.0,2.0,22.0,698.0,832.95,627.6
2016,8,3,9,15,902.5,92.0,2.1,22.5,739.5,872.91,652.36
2016,8,3,9,30,914.0,94.0,2.2,23.0,781.0,910.75,675.5
2016,8,3,9,45,924.5,94.5,2.3,24.0,817.0,943.71,693.91
2016,8,3,10,0,935.0,95.0,2.4,25.0,853.0,974.09,710.47
2016,8,3,10,15,941.5,96.5,2.5,25.5,883.0,998.97,724.79
2016,8,3,10,30,948.0,98.0,2.6,26.0,913.0,1020.75,737.16
2016,8,3,10,45,953.5,98.0,2.75,27.0,936.0,1036.74,744.88
2016,8,3,11,0,959.0,98.0,2.9,28.0,959.0,1049.37,750.52
2016,8,3,11,15,962.0,98.5,3.1,28.5,974.0,1056.62,754.76
2016,8,3,11,30,965.0,99.0,3.3,29.0,989.0,1060.36,756.83
2016,8,3,11,45,967.5,99.0,3.55,29.5,997.0,1059.53,756.45
2016,8,3,12,0,970.0,99.0,3.8,30.0,1005.0,1055.14,753.83
2016,8,3,12,15,970.0,99.0,4.0,30.0,1005.0,1044.79,748.56
2016,8,3,12,30,970.0,99.0,4.2,30.0,1005.0,1030.98,741.09
2016,8,3,12,45,969.5,98.0,4.45,30.0,997.0,1012.29,730.73
2016,8,3,13,0,969.0,97.0,4.7,30.0,989.0,990.3,718.22
2016,8,3,13,15,966.5,96.5,4.85,29.5,973.5,963.81,703.94
2016,8,3,13,30,964.0,96.0,5.0,29.0,958.0,934.3,687.43
2016,8,3,13,45,961.0,94.5,5.2,29.0,935.5,900.51,666.67
2016,8,3,14,0,958.0,93.0,5.4,29.0,913.0,864.02,643.76
2016,8,3,14,15,952.0,92.0,5.5,28.5,883.5,823.18,618.25
2016,8,3,14,30,946.0,91.0,5.6,28.0,854.0,780.19,590.82
2016,8,3,14,45,939.5,89.0,5.7,27.5,818.5,733.94,560.6
2016,8,3,15,0,933.0,87.0,5.8,27.0,783.0,686.01,527.38
2016,8,3,15,15,922.5,85.0,5.8,26.0,741.5,634.22,489.87
2016,8,3,15,30,912.0,83.0,5.8,25.0,700.0,581.55,450.38
2016,8,3,15,45,898.5,80.5,5.8,24.5,653.5,526.29,406.68
2016,8,3,16,0,885.0,78.0,5.8,24.0,607.0,470.94,361.51
2016,8,3,16,15,866.0,75.5,5.7,23.0,557.0,413.59,313.92
2016,8,3,16,30,847.0,73.0,5.6,22.0,507.0,357.22,265.67
2016,8,3,16,45,820.5,70.0,5.6,21.0,454.0,296.36,212.99
2016,8,3,17,0,794.0,67.0,5.6,20.0,401.0,240.83,164.08
2016,8,3,17,15,758.0,63.0,5.45,19.0,347.0,185.35,116.45
2016,8,3,17,30,722.0,59.0,5.3,18.0,293.0,133.76,75.12
2016,8,3,17,45,667.0,54.0,5.2,17.0,240.5,84.18,42.51
2016,8,3,18,0,612.0,49.0,5.1,16.0,188.0,41.04,30.77
2016,8,3,18,15,529.0,41.5,4.95,15.0,139.5,29.37,20.29
2016,8,3,18,30,446.0,34.0,4.8,14.0,91.0,25.31,16.29
2016,8,3,18,45,301.5,23.5,4.7,13.5,54.0,18.1,7.93
2016,8,3,19,0,157.0,13.0,4.6,13.0,17.0,12.78,0.0
2016,8,3,19,15,78.5,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,5,15,86.0,7.0,3.65,9.5,10.5,6.88,0.0
2016,8,4,5,30,172.0,14.0,3.8,10.0,21.0,39.16,0.0
2016,8,4,5,45,309.5,25.0,3.95,10.5,58.5,97.94,57.98
2016,8,4,6,0,447.0,36.0,4.1,11.0,96.0,162.63,115.72
2016,8,4,6,15,527.5,43.5,4.1,11.5,144.5,220.73,168.31
2016,8,4,6,30,608.0,51.0,4.1,12.0,193.0,287.31,228.03
2016,8,4,6,45,407.5,88.5,4.1,13.0,194.0,275.03,223.63
2016,8,4,7,0,207.0,126.0,4.1,14.0,195.0,237.67,194.5
2016,8,4,7,15,213.5,149.0,4.1,14.5,230.5,276.3,226.63
2016,8,4,7,30,220.0,172.0,4.1,15.0,266.0,315.16,257.91
2016,8,4,7,45,530.5,123.0,4.1,15.5,387.5,473.32,388.07
2016,8,4,8,0,841.0,74.0,4.1,16.0,509.0,644.2,523.67
2016,8,4,8,15,859.5,77.0,4.15,16.5,559.0,696.24,559.68
2016,8,4,8,30,878.0,80.0,4.2,17.0,609.0,747.67,595.03
2016,8,4,8,45,893.5,81.5,4.3,17.5,655.5,794.18,626.37
2016,8,4,9,0,909.0,83.0,4.4,18.0,702.0,839.29,656.45
2016,8,4,9,15,919.0,84.5,4.5,18.5,742.5,878.04,681.68
2016,8,4,9,30,929.0,86.0,4.6,19.0,783.0,914.54,705.14
2016,8,4,9,45,934.5,89.0,4.75,19.5,818.0,946.14,725.42
2016,8,4,10,0,940.0,92.0,4.9,20.0,853.0,974.84,743.66
2016,8,4,10,15,945.0,93.0,5.0,20.0,881.5,997.87,759.09
2016,8,4,10,30,950.0,94.0,5.1,20.0,910.0,1017.75,772.45
2016,8,4,10,45,954.5,94.0,5.2,20.5,931.5,1032.79,781.07
2016,8,4,11,0,959.0,94.0,5.3,21.0,953.0,1044.45,787.5
2016,8,4,11,15,960.5,95.0,5.35,21.0,967.0,1050.76,791.55
2016,8,4,11,30,962.0,96.0,5.4,21.0,981.0,1053.53,793.36
2016,8,4,11,45,962.0,96.5,5.45,21.0,987.5,1050.76,791.54
2016,8,4,12,0,962.0,97.0,5.5,21.0,994.0,1044.46,787.47
2016,8,4,12,15,961.5,97.0,5.5,21.0,993.5,1033.68,780.07
2016,8,4,12,30,961.0,97.0,5.5,21.0,993.0,1019.47,770.47
2016,8,4,12,45,953.5,100.0,5.55,21.0,982.5,998.37,756.56
2016,8,4,13,0,946.0,103.0,5.6,21.0,972.0,974.24,740.6
2016,8,4,13,15,942.5,102.5,5.6,20.5,956.5,947.32,723.81
2016,8,4,13,30,939.0,102.0,5.6,20.0,941.0,917.5,704.9
2016,8,4,13,45,936.0,100.0,5.7,20.0,918.0,883.88,682.36
2016,8,4,14,0,933.0,98.0,5.8,20.0,895.0,847.64,657.77
2016,8,4,14,15,926.5,97.0,5.8,19.5,865.5,807.23,630.72
2016,8,4,14,30,920.0,96.0,5.8,19.0,836.0,764.78,601.87
2016,8,4,14,45,913.0,93.5,5.85,18.5,800.5,718.69,570.13
2016,8,4,15,0,906.0,91.0,5.9,18.0,765.0,671.03,535.14
2016,8,4,15,15,894.5,89.0,5.85,17.5,723.5,619.8,495.35
2016,8,4,15,30,883.0,87.0,5.8,17.0,682.0,567.85,453.88
2016,8,4,15,45,869.0,84.5,5.8,16.5,636.5,513.69,409.57
2016,8,4,16,0,855.0,82.0,5.8,16.0,591.0,459.56,363.88
2016,8,4,16,15,835.5,79.0,5.7,15.5,541.5,403.05,314.88
2016,8,4,16,30,816.0,76.0,5.6,15.0,492.0,344.7,263.21
2016,8,4,16,45,791.0,72.5,5.55,14.5,440.0,288.44,212.45
2016,8,4,17,0,766.0,69.0,5.5,14.0,388.0,234.42,163.36
2016,8,4,17,15,730.0,64.5,5.4,13.5,335.5,180.06,115.58
2016,8,4,17,30,694.0,60.0,5.3,13.0,283.0,129.62,74.44
2016,8,4,17,45,642.0,54.5,5.2,12.5,232.0,81.42,42.33
2016,8,4,18,0,590.0,49.0,5.1,12.0,181.0,36.19,26.93
2016,8,4,18,15,507.5,41.0,4.95,11.5,133.5,29.09,20.35
2016,8,4,18,30,425.0,33.0,4.8,11.0,86.0,24.56,15.82
2016,8,4,18,45,284.0,22.0,4.7,10.5,50.5,16.83,6.65
2016,8,4,19,0,143.0,11.0,4.6,10.0,15.0,10.81,0.0
2016,8,4,19,15,71.5,5.5,4.5,10.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,5,15,70.5,7.0,2.35,9.5,9.5,0.0,0.0
2016,8,5,5,30,141.0,14.0,2.7,10.0,19.0,34.37,0.0
2016,8,5,5,45,280.5,25.5,3.05,10.5,56.0,91.81,53.33
2016,8,5,6,0,420.0,37.0,3.4,11.0,93.0,156.23,110.96
2016,8,5,6,15,502.5,45.5,3.35,11.5,141.0,214.54,163.33
2016,8,5,6,30,585.0,54.0,3.3,12.0,189.0,281.57,223.03
2016,8,5,6,45,297.5,83.5,3.3,12.5,152.5,223.15,181.46
2016,8,5,7,0,10.0,113.0,3.3,13.0,116.0,117.3,94.18
2016,8,5,7,15,24.0,137.5,3.25,13.5,147.0,149.86,121.33
2016,8,5,7,30,38.0,162.0,3.2,14.0,178.0,188.77,153.1
2016,8,5,7,45,53.5,188.5,3.15,14.5,214.0,227.76,184.4
2016,8,5,8,0,69.0,215.0,3.1,15.0,250.0,268.02,216.16
2016,8,5,8,15,196.5,231.5,3.05,15.5,346.5,384.31,310.05
2016,8,5,8,30,324.0,248.0,3.0,16.0,443.0,511.72,409.03
2016,8,5,8,45,612.0,168.0,2.95,16.5,570.5,674.08,535.25
2016,8,5,9,0,900.0,88.0,2.9,17.0,698.0,836.76,650.3
2016,8,5,9,15,911.0,90.0,2.9,17.5,740.0,876.61,674.08
2016,8,5,9,30,922.0,92.0,2.9,18.0,782.0,914.29,697.06
2016,8,5,9,45,923.0,97.5,2.95,18.5,816.0,944.31,714.97
2016,8,5,10,0,924.0,103.0,3.0,19.0,850.0,971.22,730.74
2016,8,5,10,15,931.0,104.0,3.05,19.5,879.5,995.78,744.91
2016,8,5,10,30,938.0,105.0,3.1,20.0,909.0,1017.28,757.04
2016,8,5,10,45,944.0,105.0,3.2,20.5,932.0,1033.57,766.18
2016,8,5,11,0,950.0,105.0,3.3,21.0,955.0,1046.53,773.25
2016,8,5,11,15,953.5,106.0,3.35,21.5,970.5,1054.67,776.84
2016,8,5,11,30,957.0,107.0,3.4,22.0,986.0,1059.3,778.28
2016,8,5,11,45,959.5,106.5,3.5,22.5,994.0,1057.86,776.3
2016,8,5,12,0,962.0,106.0,3.6,23.0,1002.0,1052.89,772.17
2016,8,5,12,15,962.0,106.0,3.7,23.0,1001.5,1042.49,766.1
2016,8,5,12,30,962.0,106.0,3.8,23.0,1001.0,1028.66,757.87
2016,8,5,12,45,961.0,105.5,3.9,23.5,993.0,1010.0,745.04
2016,8,5,13,0,960.0,105.0,4.0,24.0,985.0,988.07,730.12
2016,8,5,13,15,956.5,104.0,4.1,24.0,969.0,960.24,712.68
2016,8,5,13,30,953.0,103.0,4.2,24.0,953.0,929.49,693.19
2016,8,5,13,45,948.5,102.0,4.35,24.0,929.5,895.1,671.33
2016,8,5,14,0,944.0,101.0,4.5,24.0,906.0,858.15,647.54
2016,8,5,14,15,937.5,99.5,4.6,23.5,875.5,816.76,621.61
2016,8,5,14,30,931.0,98.0,4.7,23.0,845.0,773.32,593.76
2016,8,5,14,45,921.0,97.0,4.8,23.0,808.5,726.09,561.54
2016,8,5,15,0,911.0,96.0,4.9,23.0,772.0,677.5,526.07
2016,8,5,15,15,899.0,94.0,4.95,22.5,729.5,625.65,487.44
2016,8,5,15,30,887.0,92.0,5.0,22.0,687.0,573.11,447.05
2016,8,5,15,45,869.5,89.5,5.05,21.5,639.5,516.93,402.57
2016,8,5,16,0,852.0,87.0,5.1,21.0,592.0,461.11,356.92
2016,8,5,16,15,831.0,84.0,5.05,20.5,542.0,401.43,306.77
2016,8,5,16,30,810.0,81.0,5.0,20.0,492.0,345.48,258.22
2016,8,5,16,45,778.5,78.5,5.0,19.5,438.5,288.59,208.33
2016,8,5,17,0,747.0,76.0,5.0,19.0,385.0,234.68,160.76
2016,8,5,17,15,708.0,71.0,4.9,18.0,332.0,180.43,114.62
2016,8,5,17,30,669.0,66.0,4.8,17.0,279.0,127.55,72.71
2016,8,5,17,45,605.5,60.5,4.7,16.0,226.5,79.89,42.17
2016,8,5,18,0,542.0,55.0,4.6,15.0,174.0,39.57,29.57
2016,8,5,18,15,454.0,46.0,4.45,14.0,127.5,33.74,24.19
2016,8,5,18,30,366.0,37.0,4.3,13.0,81.0,28.56,19.06
2016,8,5,18,45,222.0,24.0,4.2,12.5,47.0,18.96,7.43
2016,8,5,19,0,78.0,11.0,4.1,12.0,13.0,10.81,0.0
2016,8,5,19,15,39.0,5.5,4.0,11.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,51.5,6.5,2.75,9.5,8.5,0.0,0.0
2016,8,6,5,30,103.0,13.0,3.0,10.0,17.0,27.69,0.0
2016,8,6,5,45,241.5,26.0,3.3,10.5,52.5,83.75,47.57
2016,8,6,6,0,380.0,39.0,3.6,11.0,88.0,147.6,104.87
2016,8,6,6,15,465.5,48.0,3.6,11.5,135.5,205.2,156.31
2016,8,6,6,30,551.0,57.0,3.6,12.0,183.0,271.83,215.5
2016,8,6,6,45,608.5,63.0,3.6,12.5,234.5,332.19,269.24
2016,8,6,7,0,666.0,69.0,3.6,13.0,286.0,397.81,325.86
2016,8,6,7,15,704.0,74.0,3.6,13.5,339.0,457.09,375.75
2016,8,6,7,30,742.0,79.0,3.6,14.0,392.0,517.57,424.95
2016,8,6,7,45,773.0,82.0,3.6,14.5,444.5,575.15,470.28
2016,8,6,8,0,804.0,85.0,3.6,15.0,497.0,633.88,515.07
2016,8,6,8,15,824.0,88.0,3.6,15.5,546.5,685.68,552.22
2016,8,6,8,30,844.0,91.0,3.6,16.0,596.0,737.03,587.35
2016,8,6,8,45,861.0,93.0,3.65,17.0,642.5,780.07,614.8
2016,8,6,9,0,878.0,95.0,3.7,18.0,689.0,825.79,643.69
2016,8,6,9,15,889.5,97.0,3.75,18.5,730.5,865.34,668.92
2016,8,6,9,30,901.0,99.0,3.8,19.0,772.0,902.8,692.45
2016,8,6,9,45,912.5,99.5,3.9,19.5,808.0,936.32,713.32
2016,8,6,10,0,924.0,100.0,4.0,20.0,844.0,967.32,732.36
2016,8,6,10,15,930.5,101.0,4.1,20.5,873.5,991.41,746.64
2016,8,6,10,30,937.0,102.0,4.2,21.0,903.0,1012.43,758.89
2016,8,6,10,45,941.5,103.0,4.35,21.5,925.5,1028.31,768.03
2016,8,6,11,0,946.0,104.0,4.5,22.0,948.0,1040.82,775.09
2016,8,6,11,15,948.5,104.5,4.55,22.0,963.0,1047.42,779.32
2016,8,6,11,30,951.0,105.0,4.6,22.0,978.0,1050.52,781.39
2016,8,6,11,45,952.5,105.5,4.7,22.0,985.0,1049.12,781.08
2016,8,6,12,0,954.0,106.0,4.8,22.0,992.0,1044.21,778.54
2016,8,6,12,15,953.5,106.0,4.85,22.0,991.5,1033.37,771.68
2016,8,6,12,30,953.0,106.0,4.9,22.0,991.0,1019.12,762.64
2016,8,6,12,45,943.0,111.0,5.0,22.5,980.0,997.68,747.69
2016,8,6,13,0,933.0,116.0,5.1,23.0,969.0,973.28,730.8
2016,8,6,13,15,929.5,115.0,5.15,22.5,953.0,945.99,714.41
2016,8,6,13,30,926.0,114.0,5.2,22.0,937.0,915.85,695.93
2016,8,6,13,45,921.0,112.5,5.3,22.0,913.5,881.26,673.11
2016,8,6,14,0,916.0,111.0,5.4,22.0,890.0,844.21,648.35
2016,8,6,14,15,909.0,109.5,5.45,21.5,860.0,803.34,621.6
2016,8,6,14,30,902.0,108.0,5.5,21.0,830.0,760.52,593.06
2016,8,6,14,45,893.5,105.5,5.55,21.0,794.0,713.97,560.25
2016,8,6,15,0,885.0,103.0,5.6,21.0,758.0,666.0,523.82
2016,8,6,15,15,872.5,101.0,5.6,20.5,716.0,614.95,484.87
2016,8,6,15,30,860.0,99.0,5.6,20.0,674.0,563.31,444.34
2016,8,6,15,45,845.5,95.5,5.7,19.5,628.0,506.89,399.13
2016,8,6,16,0,831.0,92.0,5.8,19.0,582.0,452.33,353.86
2016,8,6,16,15,810.0,88.5,5.75,18.0,532.5,395.65,305.97
2016,8,6,16,30,789.0,85.0,5.7,17.0,483.0,340.32,257.79
2016,8,6,16,45,762.5,80.5,5.7,16.5,431.0,284.13,207.69
2016,8,6,17,0,736.0,76.0,5.7,16.0,379.0,230.39,159.51
2016,8,6,17,15,697.0,71.0,5.6,15.0,326.5,176.8,113.41
2016,8,6,17,30,658.0,66.0,5.5,14.0,274.0,124.55,71.7
2016,8,6,17,45,600.5,59.5,5.4,13.5,222.5,77.09,40.97
2016,8,6,18,0,543.0,53.0,5.3,13.0,171.0,37.08,27.58
2016,8,6,18,15,453.5,44.0,5.2,12.5,124.5,32.12,22.88
2016,8,6,18,30,364.0,35.0,5.1,12.0,78.0,26.84,17.57
2016,8,6,18,45,218.0,22.5,5.0,11.5,44.5,17.67,5.75
2016,8,6,19,0,72.0,10.0,4.9,11.0,11.0,9.83,0.0
2016,8,6,19,15,36.0,5.0,4.8,10.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,8,7,5,15,76.5,6.0,3.35,8.5,8.5,0.0,0.0
2016,8,7,5,30,153.0,12.0,3.5,9.0,17.0,33.73,0.0
2016,8,7,5,45,301.0,23.0,3.7,9.5,54.0,91.68,50.09
2016,8,7,6,0,449.0,34.0,3.9,10.0,91.0,159.31,112.43
2016,8,7,6,15,533.0,41.5,3.85,10.5,139.5,218.3,166.0
2016,8,7,6,30,617.0,49.0,3.8,11.0,188.0,284.8,225.95
2016,8,7,6,45,670.0,54.0,3.8,12.0,240.5,345.72,280.39
2016,8,7,7,0,723.0,59.0,3.8,13.0,293.0,411.31,336.86
2016,8,7,7,15,758.5,63.0,3.75,13.5,347.0,471.06,387.32
2016,8,7,7,30,794.0,67.0,3.7,14.0,401.0,533.03,437.71
2016,8,7,7,45,820.5,70.0,3.65,14.5,453.5,590.2,482.6
2016,8,7,8,0,847.0,73.0,3.6,15.0,506.0,644.76,524.1
2016,8,7,8,15,866.0,75.5,3.55,15.5,556.0,696.9,560.49
2016,8,7,8,30,885.0,78.0,3.5,16.0,606.0,748.45,595.38
2016,8,7,8,45,900.0,80.0,3.5,17.0,653.0,795.43,625.26
2016,8,7,9,0,915.0,82.0,3.5,18.0,700.0,840.95,653.46
2016,8,7,9,15,926.0,83.5,3.5,18.5,741.5,880.78,678.38
2016,8,7,9,30,937.0,85.0,3.5,19.0,783.0,918.37,701.47
2016,8,7,9,45,942.0,88.5,3.55,19.5,818.5,950.29,720.74
2016,8,7,10,0,947.0,92.0,3.6,20.0,854.0,979.24,737.91
2016,8,7,10,15,953.5,93.0,3.65,20.5,883.5,1003.81,752.08
2016,8,7,10,30,960.0,94.0,3.7,21.0,913.0,1025.22,764.14
2016,8,7,10,45,965.0,94.5,3.8,21.5,936.0,1041.35,773.1
2016,8,7,11,0,970.0,95.0,3.9,22.0,959.0,1054.05,779.9
2016,8,7,11,15,973.0,95.5,3.95,22.5,974.5,1061.28,782.84
2016,8,7,11,30,976.0,96.0,4.0,23.0,990.0,1064.93,783.58
2016,8,7,11,45,978.0,96.0,4.1,23.5,997.5,1063.46,781.44
2016,8,7,12,0,980.0,96.0,4.2,24.0,1005.0,1058.38,777.09
2016,8,7,12,15,980.0,96.0,4.25,24.0,1005.0,1047.77,770.43
2016,8,7,12,30,980.0,96.0,4.3,24.0,1005.0,1033.65,761.57
2016,8,7,12,45,979.0,95.5,4.4,24.5,997.0,1014.63,748.38
2016,8,7,13,0,978.0,95.0,4.5,25.0,989.0,992.27,733.04
2016,8,7,13,15,975.5,94.5,4.55,25.0,973.0,965.34,715.89
2016,8,7,13,30,973.0,94.0,4.6,25.0,957.0,935.35,696.77
2016,8,7,13,45,970.0,92.5,4.65,25.0,934.0,901.02,674.6
2016,8,7,14,0,967.0,91.0,4.7,25.0,911.0,863.96,650.39
2016,8,7,14,15,961.0,89.5,4.7,24.5,881.0,822.05,623.55
2016,8,7,14,30,955.0,88.0,4.7,24.0,851.0,777.96,594.84
2016,8,7,14,45,948.0,86.0,4.75,24.0,814.5,730.73,562.58
2016,8,7,15,0,941.0,84.0,4.8,24.0,778.0,681.85,527.17
2016,8,7,15,15,930.0,82.5,4.8,23.5,735.5,629.63,488.23
2016,8,7,15,30,919.0,81.0,4.8,23.0,693.0,576.57,447.42
2016,8,7,15,45,905.0,78.5,4.85,22.5,646.5,520.5,403.12
2016,8,7,16,0,891.0,76.0,4.9,22.0,600.0,464.39,357.25
2016,8,7,16,15,872.0,73.5,4.85,21.5,549.0,406.57,308.44
2016,8,7,16,30,853.0,71.0,4.8,21.0,498.0,349.74,259.08
2016,8,7,16,45,827.5,67.5,4.8,20.5,445.0,288.35,205.39
2016,8,7,17,0,802.0,64.0,4.8,20.0,392.0,232.18,155.66
2016,8,7,17,15,765.0,60.0,4.7,19.0,338.0,176.17,108.06
2016,8,7,17,30,728.0,56.0,4.6,18.0,284.0,124.19,67.41
2016,8,7,17,45,672.0,51.0,4.55,17.0,231.0,74.56,36.66
2016,8,7,18,0,616.0,46.0,4.5,16.0,178.0,34.33,24.78
2016,8,7,18,15,526.5,38.5,4.35,15.0,130.0,29.98,20.72
2016,8,7,18,30,437.0,31.0,4.2,14.0,82.0,23.28,14.28
2016,8,7,18,45,218.5,15.5,4.05,13.5,41.0,11.31,0.89
2016,8,7,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,69.0,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,138.0,11.0,2.5,10.0,15.0,30.4,0.0
2016,8,8,5,45,284.5,22.0,2.75,10.5,51.0,86.59,45.2
2016,8,8,6,0,431.0,33.0,3.0,11.0,87.0,153.16,107.15
2016,8,8,6,15,515.0,40.5,2.9,11.5,134.5,211.03,159.35
2016,8,8,6,30,599.0,48.0,2.8,12.0,182.0,276.5,217.86
2016,8,8,6,45,649.5,53.5,2.7,13.0,233.0,335.91,270.48
2016,8,8,7,0,700.0,59.0,2.6,14.0,284.0,399.79,324.81
2016,8,8,7,15,736.0,63.0,2.55,14.5,337.0,458.64,373.85
2016,8,8,7,30,772.0,67.0,2.5,15.0,390.0,519.79,422.83
2016,8,8,7,45,796.5,71.0,2.5,16.0,441.5,575.83,465.36
2016,8,8,8,0,821.0,75.0,2.5,17.0,493.0,632.42,506.66
2016,8,8,8,15,840.5,78.0,2.5,17.5,542.5,681.04,540.21
2016,8,8,8,30,860.0,81.0,2.5,18.0,592.0,732.49,574.55
2016,8,8,8,45,875.0,83.0,2.55,19.0,638.0,778.52,603.46
2016,8,8,9,0,890.0,85.0,2.6,20.0,684.0,823.15,630.83
2016,8,8,9,15,901.5,87.0,2.7,20.5,725.5,863.15,656.11
2016,8,8,9,30,913.0,89.0,2.8,21.0,767.0,901.0,679.71
2016,8,8,9,45,925.5,88.5,2.9,22.0,804.0,934.67,698.94
2016,8,8,10,0,938.0,88.0,3.0,23.0,841.0,965.83,716.33
2016,8,8,10,15,944.5,89.0,3.1,23.5,870.5,990.24,730.53
2016,8,8,10,30,951.0,90.0,3.2,24.0,900.0,1011.52,742.73
2016,8,8,10,45,955.0,91.0,3.35,24.5,922.5,1027.11,751.66
2016,8,8,11,0,959.0,92.0,3.5,25.0,945.0,1039.28,758.46
2016,8,8,11,15,962.0,92.5,3.65,25.0,960.0,1046.45,763.6
2016,8,8,11,30,965.0,93.0,3.8,25.0,975.0,1050.07,766.57
2016,8,8,11,45,965.5,94.0,3.95,25.5,982.5,1048.18,764.56
2016,8,8,12,0,966.0,95.0,4.1,26.0,990.0,1042.72,760.34
2016,8,8,12,15,966.0,95.0,4.25,26.0,989.5,1032.22,754.4
2016,8,8,12,30,966.0,95.0,4.4,26.0,989.0,1018.24,746.25
2016,8,8,12,45,964.5,95.0,4.6,26.0,981.0,999.45,735.31
2016,8,8,13,0,963.0,95.0,4.8,26.0,973.0,977.38,722.67
2016,8,8,13,15,960.5,94.5,4.9,25.5,957.0,950.75,707.49
2016,8,8,13,30,958.0,94.0,5.0,25.0,941.0,921.1,690.09
2016,8,8,13,45,954.5,92.5,5.15,25.0,918.0,886.75,668.18
2016,8,8,14,0,951.0,91.0,5.3,25.0,895.0,849.74,644.16
2016,8,8,14,15,944.5,90.0,5.35,25.0,865.0,808.45,616.33
2016,8,8,14,30,938.0,89.0,5.4,25.0,835.0,765.06,586.75
2016,8,8,14,45,931.0,86.5,5.5,25.0,799.0,717.99,554.37
2016,8,8,15,0,924.0,84.0,5.6,25.0,763.0,669.29,518.71
2016,8,8,15,15,913.0,82.5,5.6,24.5,721.5,617.81,479.93
2016,8,8,15,30,902.0,81.0,5.6,24.0,680.0,565.51,439.36
2016,8,8,15,45,889.0,78.0,5.65,23.5,633.5,510.25,395.36
2016,8,8,16,0,876.0,75.0,5.7,23.0,587.0,454.9,349.82
2016,8,8,16,15,856.5,72.5,5.6,22.0,537.0,397.65,301.82
2016,8,8,16,30,837.0,70.0,5.5,21.0,487.0,341.47,253.27
2016,8,8,16,45,813.5,66.0,5.45,20.5,435.0,281.06,200.08
2016,8,8,17,0,790.0,62.0,5.4,20.0,383.0,225.65,150.8
2016,8,8,17,15,753.0,58.0,5.3,19.0,329.5,170.35,103.79
2016,8,8,17,30,716.0,54.0,5.2,18.0,276.0,119.09,63.91
2016,8,8,17,45,663.5,49.0,5.1,17.0,224.0,70.4,34.15
2016,8,8,18,0,611.0,44.0,5.0,16.0,172.0,32.66,23.29
2016,8,8,18,15,521.0,37.0,4.9,15.0,125.0,28.71,19.57
2016,8,8,18,30,431.0,30.0,4.8,14.0,78.0,22.55,13.56
2016,8,8,18,45,215.5,15.0,4.7,13.5,39.0,10.98,0.0
2016,8,8,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,5,15,75.0,5.5,2.4,9.5,7.0,0.0,0.0
2016,8,9,5,30,150.0,11.0,2.5,10.0,14.0,31.89,0.0
2016,8,9,5,45,300.0,21.0,2.7,10.5,50.0,87.79,43.56
2016,8,9,6,0,450.0,31.0,2.9,11.0,86.0,155.19,107.84
2016,8,9,6,15,533.5,38.0,2.7,11.5,133.5,211.87,159.3
2016,8,9,6,30,617.0,45.0,2.5,12.0,181.0,279.01,219.25
2016,8,9,6,45,667.0,50.0,2.35,13.0,233.0,338.54,271.94
2016,8,9,7,0,717.0,55.0,2.2,14.0,285.0,402.48,326.13
2016,8,9,7,15,752.5,59.0,2.0,14.5,337.5,461.88,375.0
2016,8,9,7,30,788.0,63.0,1.8,15.0,390.0,523.53,423.35
2016,8,9,7,45,812.5,66.0,1.65,16.0,442.0,576.14,462.09
2016,8,9,8,0,837.0,69.0,1.5,17.0,494.0,632.09,501.29
2016,8,9,8,15,856.0,71.5,1.4,17.5,543.5,683.84,535.08
2016,8,9,8,30,875.0,74.0,1.3,18.0,593.0,735.02,567.18
2016,8,9,8,45,890.5,75.5,1.2,19.0,639.0,781.49,593.86
2016,8,9,9,0,906.0,77.0,1.1,20.0,685.0,826.55,618.65
2016,8,9,9,15,916.5,78.5,1.05,20.5,726.0,865.7,640.63
2016,8,9,9,30,927.0,80.0,1.0,21.0,767.0,902.61,660.75
2016,8,9,9,45,936.5,81.0,0.95,22.0,803.0,935.61,676.7
2016,8,9,10,0,946.0,82.0,0.9,23.0,839.0,965.91,690.61
2016,8,9,10,15,952.0,83.0,0.9,23.5,868.5,990.02,702.77
2016,8,9,10,30,958.0,84.0,0.9,24.0,898.0,1010.95,713.02
2016,8,9,10,45,963.0,84.0,0.9,24.5,920.5,1026.53,720.05
2016,8,9,11,0,968.0,84.0,0.9,25.0,943.0,1038.7,725.12
2016,8,9,11,15,970.5,84.5,1.05,25.5,958.0,1045.44,730.14
2016,8,9,11,30,973.0,85.0,1.2,26.0,973.0,1048.59,733.0
2016,8,9,11,45,974.0,85.5,1.35,26.5,980.0,1046.66,732.76
2016,8,9,12,0,975.0,86.0,1.5,27.0,987.0,1041.13,730.29
2016,8,9,12,15,975.0,86.0,1.75,27.5,986.5,1030.54,726.1
2016,8,9,12,30,975.0,86.0,2.0,28.0,986.0,1016.45,719.39
2016,8,9,12,45,966.5,90.5,2.25,28.5,976.0,995.57,708.08
2016,8,9,13,0,958.0,95.0,2.5,29.0,966.0,971.59,694.49
2016,8,9,13,15,955.0,94.0,2.75,29.0,950.0,944.07,679.63
2016,8,9,13,30,952.0,93.0,3.0,29.0,934.0,913.57,662.44
2016,8,9,13,45,947.0,92.5,3.25,29.0,911.0,879.09,642.19
2016,8,9,14,0,942.0,92.0,3.5,29.0,888.0,842.06,619.8
2016,8,9,14,15,935.5,91.0,3.7,28.5,857.5,801.02,595.18
2016,8,9,14,30,929.0,90.0,3.9,28.0,827.0,757.91,568.57
2016,8,9,14,45,919.5,89.0,4.1,28.0,790.5,710.9,537.55
2016,8,9,15,0,910.0,88.0,4.3,28.0,754.0,662.49,503.09
2016,8,9,15,15,898.5,86.0,4.4,27.5,712.5,610.79,465.43
2016,8,9,15,30,887.0,84.0,4.5,27.0,671.0,558.37,426.02
2016,8,9,15,45,870.5,82.0,4.6,26.5,624.0,503.02,383.11
2016,8,9,16,0,854.0,80.0,4.7,26.0,577.0,447.94,338.88
2016,8,9,16,15,834.5,77.5,4.75,25.5,527.5,391.78,292.29
2016,8,9,16,30,815.0,75.0,4.8,25.0,478.0,333.84,243.06
2016,8,9,16,45,786.5,71.5,4.85,24.5,425.5,276.62,193.66
2016,8,9,17,0,758.0,68.0,4.9,24.0,373.0,222.05,146.35
2016,8,9,17,15,719.5,63.5,4.85,23.0,320.5,167.87,101.39
2016,8,9,17,30,681.0,59.0,4.8,22.0,268.0,117.95,63.57
2016,8,9,17,45,621.5,53.5,4.75,21.0,216.5,67.7,33.26
2016,8,9,18,0,562.0,48.0,4.7,20.0,165.0,33.39,23.49
2016,8,9,18,15,469.0,39.5,4.6,19.0,118.5,28.69,19.15
2016,8,9,18,30,376.0,31.0,4.5,18.0,72.0,23.69,14.13
2016,8,9,18,45,188.0,15.5,4.4,17.0,36.0,11.54,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,46.0,5.0,2.9,10.5,6.0,0.0,0.0
2016,8,10,5,30,92.0,10.0,3.0,11.0,12.0,22.63,0.0
2016,8,10,5,45,232.0,22.0,3.2,11.5,45.5,74.95,34.98
2016,8,10,6,0,372.0,34.0,3.4,12.0,79.0,138.54,96.14
2016,8,10,6,15,459.5,43.0,3.35,12.5,125.0,195.77,147.2
2016,8,10,6,30,547.0,52.0,3.3,13.0,171.0,262.39,206.22
2016,8,10,6,45,597.0,59.5,3.25,13.5,221.5,320.89,258.44
2016,8,10,7,0,647.0,67.0,3.2,14.0,272.0,383.97,312.88
2016,8,10,7,15,686.5,72.0,3.15,14.5,324.5,443.02,362.4
2016,8,10,7,30,726.0,77.0,3.1,15.0,377.0,503.43,411.3
2016,8,10,7,45,751.5,82.0,3.1,16.0,428.0,559.11,454.03
2016,8,10,8,0,777.0,87.0,3.1,17.0,479.0,615.48,495.71
2016,8,10,8,15,798.5,90.5,3.1,17.5,528.5,667.78,533.34
2016,8,10,8,30,820.0,94.0,3.1,18.0,578.0,719.8,568.65
2016,8,10,8,45,834.0,98.0,3.1,19.0,623.5,765.97,597.87
2016,8,10,9,0,848.0,102.0,3.1,20.0,669.0,810.72,625.47
2016,8,10,9,15,861.0,104.0,3.1,20.5,710.5,846.08,647.18
2016,8,10,9,30,874.0,106.0,3.1,21.0,752.0,883.98,670.46
2016,8,10,9,45,892.0,104.0,3.1,22.0,790.0,919.89,690.73
2016,8,10,10,0,910.0,102.0,3.1,23.0,828.0,953.66,709.26
2016,8,10,10,15,917.0,103.0,3.1,23.5,858.0,977.89,722.63
2016,8,10,10,30,924.0,104.0,3.1,24.0,888.0,999.09,734.04
2016,8,10,10,45,928.0,105.5,3.15,24.5,910.5,1014.76,742.26
2016,8,10,11,0,932.0,107.0,3.2,25.0,933.0,1027.08,748.41
2016,8,10,11,15,935.5,108.0,3.3,25.5,948.0,1034.97,752.21
2016,8,10,11,30,939.0,109.0,3.4,26.0,963.0,1039.4,753.9
2016,8,10,11,45,940.5,109.5,3.5,26.5,970.5,1037.85,751.86
2016,8,10,12,0,942.0,110.0,3.6,27.0,978.0,1032.81,747.71
2016,8,10,12,15,942.0,110.0,3.7,27.0,978.0,1022.35,741.64
2016,8,10,12,30,942.0,110.0,3.8,27.0,978.0,1008.49,733.45
2016,8,10,12,45,942.5,108.5,3.95,27.5,970.5,990.26,721.33
2016,8,10,13,0,943.0,107.0,4.1,28.0,963.0,968.75,707.09
2016,8,10,13,15,940.0,106.5,4.2,28.0,947.0,941.95,690.46
2016,8,10,13,30,937.0,106.0,4.3,28.0,931.0,912.23,671.81
2016,8,10,13,45,931.5,105.5,4.45,28.0,907.5,877.65,649.98
2016,8,10,14,0,926.0,105.0,4.6,28.0,884.0,840.6,626.33
2016,8,10,14,15,919.0,103.5,4.6,27.5,853.5,799.13,600.0
2016,8,10,14,30,912.0,102.0,4.6,27.0,823.0,755.68,571.94
2016,8,10,14,45,903.0,100.0,4.7,27.0,786.5,708.62,540.19
2016,8,10,15,0,894.0,98.0,4.8,27.0,750.0,660.16,504.71
2016,8,10,15,15,881.5,96.0,4.8,26.5,708.0,608.49,466.49
2016,8,10,15,30,869.0,94.0,4.8,26.0,666.0,556.22,426.64
2016,8,10,15,45,853.5,91.0,4.8,25.5,619.5,501.21,383.46
2016,8,10,16,0,838.0,88.0,4.8,25.0,573.0,444.05,337.3
2016,8,10,16,15,817.0,84.5,4.7,24.0,522.5,386.91,290.19
2016,8,10,16,30,796.0,81.0,4.6,23.0,472.0,331.12,242.77
2016,8,10,16,45,768.5,76.5,4.6,22.5,420.0,274.27,193.42
2016,8,10,17,0,741.0,72.0,4.6,22.0,368.0,220.0,146.16
2016,8,10,17,15,700.5,67.0,4.5,21.0,315.0,166.05,101.38
2016,8,10,17,30,660.0,62.0,4.4,20.0,262.0,113.78,61.72
2016,8,10,17,45,601.5,55.5,4.3,19.0,211.0,66.62,33.96
2016,8,10,18,0,543.0,49.0,4.2,18.0,160.0,34.45,24.61
2016,8,10,18,15,448.0,40.0,4.1,17.0,113.5,29.34,19.87
2016,8,10,18,30,353.0,31.0,4.0,16.0,67.0,23.91,14.33
2016,8,10,18,45,176.5,15.5,3.95,15.5,33.5,11.68,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
