Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,34.5,4.0,2.15,9.5,5.0,0.0,0.0
2016,8,11,5,30,69.0,8.0,2.4,10.0,10.0,17.37,0.0
2016,8,11,5,45,201.0,21.5,2.65,10.5,42.0,67.83,29.3
2016,8,11,6,0,333.0,35.0,2.9,11.0,74.0,129.51,90.04
2016,8,11,6,15,422.0,45.5,2.9,11.5,120.0,186.6,140.77
2016,8,11,6,30,511.0,56.0,2.9,12.0,166.0,253.31,199.7
2016,8,11,6,45,566.5,63.5,2.9,13.0,216.5,312.19,251.66
2016,8,11,7,0,622.0,71.0,2.9,14.0,267.0,376.22,306.24
2016,8,11,7,15,663.0,77.0,2.9,14.5,319.5,435.92,356.2
2016,8,11,7,30,704.0,83.0,2.9,15.0,372.0,498.57,406.78
2016,8,11,7,45,732.5,88.0,2.95,16.0,423.5,553.36,448.94
2016,8,11,8,0,761.0,93.0,3.0,17.0,475.0,610.88,491.64
2016,8,11,8,15,783.5,96.5,3.0,17.5,525.0,663.22,529.66
2016,8,11,8,30,806.0,100.0,3.0,18.0,575.0,715.4,565.09
2016,8,11,8,45,822.5,103.5,3.05,19.0,621.0,762.43,595.19
2016,8,11,9,0,839.0,107.0,3.1,20.0,667.0,808.26,623.84
2016,8,11,9,15,852.5,109.5,3.15,20.5,708.5,848.96,649.6
2016,8,11,9,30,866.0,112.0,3.2,21.0,750.0,882.77,670.32
2016,8,11,9,45,881.0,111.5,3.3,22.0,787.5,917.36,690.46
2016,8,11,10,0,896.0,111.0,3.4,23.0,825.0,949.68,708.81
2016,8,11,10,15,903.5,112.5,3.45,23.5,855.0,974.58,723.11
2016,8,11,10,30,911.0,114.0,3.5,24.0,885.0,996.51,735.47
2016,8,11,10,45,917.0,114.5,3.6,25.0,908.0,1012.8,743.04
2016,8,11,11,0,923.0,115.0,3.7,26.0,931.0,1025.85,748.54
2016,8,11,11,15,927.0,116.0,3.75,26.0,946.5,1034.1,753.63
2016,8,11,11,30,931.0,117.0,3.8,26.0,962.0,1038.91,756.63
2016,8,11,11,45,934.0,116.5,3.85,26.5,970.0,1037.72,754.38
2016,8,11,12,0,937.0,116.0,3.9,27.0,978.0,1033.06,750.04
2016,8,11,12,15,937.5,116.0,3.95,27.0,978.0,1023.03,743.84
2016,8,11,12,30,938.0,116.0,4.0,27.0,978.0,1009.62,735.55
2016,8,11,12,45,927.0,121.5,4.1,27.5,967.0,987.69,720.62
2016,8,11,13,0,916.0,127.0,4.2,28.0,956.0,962.89,703.87
2016,8,11,13,15,912.5,126.0,4.25,28.0,940.0,935.63,686.62
2016,8,11,13,30,909.0,125.0,4.3,28.0,924.0,905.56,667.45
2016,8,11,13,45,907.5,122.0,4.35,28.5,901.5,872.53,644.91
2016,8,11,14,0,906.0,119.0,4.4,29.0,879.0,836.85,620.54
2016,8,11,14,15,898.5,117.5,4.45,28.5,848.5,795.59,594.63
2016,8,11,14,30,891.0,116.0,4.5,28.0,818.0,752.44,567.04
2016,8,11,14,45,884.0,112.0,4.55,28.0,782.0,705.55,534.71
2016,8,11,15,0,877.0,108.0,4.6,28.0,746.0,657.15,499.39
2016,8,11,15,15,864.0,105.5,4.6,27.5,703.5,605.38,461.38
2016,8,11,15,30,851.0,103.0,4.6,27.0,661.0,551.51,420.69
2016,8,11,15,45,836.5,99.0,4.65,26.5,615.0,496.5,377.94
2016,8,11,16,0,822.0,95.0,4.7,26.0,569.0,441.69,333.86
2016,8,11,16,15,799.0,91.5,4.7,25.0,518.0,384.58,287.21
2016,8,11,16,30,776.0,88.0,4.7,24.0,467.0,329.08,240.43
2016,8,11,16,45,747.5,83.0,4.7,23.5,415.0,272.58,191.7
2016,8,11,17,0,719.0,78.0,4.7,23.0,363.0,216.19,143.16
2016,8,11,17,15,676.5,72.5,4.6,22.0,310.0,162.53,99.08
2016,8,11,17,30,634.0,67.0,4.5,21.0,257.0,113.58,62.61
2016,8,11,17,45,572.5,59.5,4.4,20.0,205.5,67.01,35.69
2016,8,11,18,0,511.0,52.0,4.3,19.0,154.0,37.31,26.98
2016,8,11,18,15,414.0,41.5,4.15,18.0,108.5,30.95,21.12
2016,8,11,18,30,317.0,31.0,4.0,17.0,63.0,24.15,14.28
2016,8,11,18,45,158.5,15.5,3.9,16.0,31.5,11.83,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,17.5,3.2,10.5,36.0,55.52,20.8
2016,8,12,6,0,324.0,35.0,3.4,11.0,72.0,126.89,87.9
2016,8,12,6,15,414.0,45.5,3.4,11.5,117.5,183.7,138.45
2016,8,12,6,30,504.0,56.0,3.4,12.0,163.0,250.24,197.33
2016,8,12,6,45,564.5,63.0,3.4,13.0,214.5,310.2,250.32
2016,8,12,7,0,625.0,70.0,3.4,14.0,266.0,375.84,306.45
2016,8,12,7,15,666.0,76.0,3.35,14.5,318.5,435.68,356.72
2016,8,12,7,30,707.0,82.0,3.3,15.0,371.0,498.45,407.59
2016,8,12,7,45,738.0,86.0,3.3,16.0,423.0,553.84,450.35
2016,8,12,8,0,769.0,90.0,3.3,17.0,475.0,612.13,493.74
2016,8,12,8,15,791.5,93.5,3.25,18.0,525.0,664.8,530.88
2016,8,12,8,30,814.0,97.0,3.2,19.0,575.0,717.29,565.3
2016,8,12,8,45,831.5,99.5,3.15,20.0,621.0,764.29,594.84
2016,8,12,9,0,849.0,102.0,3.1,21.0,667.0,810.13,622.85
2016,8,12,9,15,862.0,104.5,3.15,21.5,708.5,846.03,645.14
2016,8,12,9,30,875.0,107.0,3.2,22.0,750.0,884.47,669.03
2016,8,12,9,45,891.5,105.5,3.3,23.0,788.0,919.55,689.35
2016,8,12,10,0,908.0,104.0,3.4,24.0,826.0,952.41,707.95
2016,8,12,10,15,915.0,105.5,3.5,24.5,855.5,977.09,722.36
2016,8,12,10,30,922.0,107.0,3.6,25.0,885.0,998.73,734.81
2016,8,12,10,45,926.0,108.0,3.75,25.5,907.0,1013.76,743.31
2016,8,12,11,0,930.0,109.0,3.9,26.0,929.0,1025.45,749.72
2016,8,12,11,15,933.5,109.5,4.0,26.5,944.0,1032.72,753.01
2016,8,12,11,30,937.0,110.0,4.1,27.0,959.0,1036.53,754.18
2016,8,12,11,45,938.5,110.5,4.25,27.5,966.5,1034.88,752.23
2016,8,12,12,0,940.0,111.0,4.4,28.0,974.0,1029.75,748.13
2016,8,12,12,15,940.0,111.0,4.5,28.0,973.5,1019.19,741.79
2016,8,12,12,30,940.0,111.0,4.6,28.0,973.0,1005.23,733.26
2016,8,12,12,45,945.5,106.5,4.75,28.0,966.5,988.5,723.76
2016,8,12,13,0,951.0,102.0,4.9,28.0,960.0,968.32,711.93
2016,8,12,13,15,948.0,101.5,5.0,27.5,944.0,941.21,696.44
2016,8,12,13,30,945.0,101.0,5.1,27.0,928.0,911.16,678.8
2016,8,12,13,45,941.0,99.5,5.2,27.0,905.0,876.47,656.42
2016,8,12,14,0,937.0,98.0,5.3,27.0,882.0,839.18,632.04
2016,8,12,14,15,930.5,96.5,5.3,26.5,851.5,797.59,605.14
2016,8,12,14,30,924.0,95.0,5.3,26.0,821.0,753.94,576.44
2016,8,12,14,45,915.5,93.5,5.3,25.5,784.5,707.09,545.02
2016,8,12,15,0,907.0,92.0,5.3,25.0,748.0,658.78,509.63
2016,8,12,15,15,895.0,90.0,5.2,24.5,706.0,606.72,470.14
2016,8,12,15,30,883.0,88.0,5.1,24.0,664.0,553.98,429.03
2016,8,12,15,45,868.0,85.0,5.0,24.0,617.0,498.45,383.83
2016,8,12,16,0,853.0,82.0,4.9,24.0,570.0,443.05,337.57
2016,8,12,16,15,831.5,79.0,4.8,23.5,520.0,382.99,287.24
2016,8,12,16,30,810.0,76.0,4.7,23.0,470.0,326.7,238.61
2016,8,12,16,45,782.0,72.0,4.6,22.5,417.0,269.43,188.66
2016,8,12,17,0,754.0,68.0,4.5,22.0,364.0,214.79,141.03
2016,8,12,17,15,713.0,63.5,4.3,21.0,311.0,160.6,96.25
2016,8,12,17,30,672.0,59.0,4.1,20.0,258.0,110.98,59.44
2016,8,12,17,45,611.0,52.5,3.95,19.5,206.5,60.61,30.33
2016,8,12,18,0,550.0,46.0,3.8,19.0,155.0,32.28,22.57
2016,8,12,18,15,451.5,37.0,3.65,18.0,109.0,27.06,17.72
2016,8,12,18,30,353.0,28.0,3.5,17.0,63.0,21.48,11.9
2016,8,12,18,45,176.5,14.0,3.4,16.5,31.5,10.59,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,170.5,16.5,3.3,11.5,35.5,55.5,17.73
2016,8,13,6,0,341.0,33.0,3.4,12.0,71.0,128.61,88.02
2016,8,13,6,15,432.0,42.5,3.3,12.5,117.0,185.4,138.66
2016,8,13,6,30,523.0,52.0,3.2,13.0,163.0,252.04,197.52
2016,8,13,6,45,582.0,58.5,3.15,14.0,213.5,311.73,250.21
2016,8,13,7,0,641.0,65.0,3.1,15.0,264.0,376.94,305.8
2016,8,13,7,15,681.5,70.5,3.1,16.0,316.5,436.7,355.23
2016,8,13,7,30,722.0,76.0,3.1,17.0,369.0,497.93,403.96
2016,8,13,7,45,751.5,80.0,3.1,18.0,421.0,554.74,447.42
2016,8,13,8,0,781.0,84.0,3.1,19.0,473.0,612.62,490.07
2016,8,13,8,15,802.5,87.0,3.05,20.0,522.5,664.52,525.99
2016,8,13,8,30,824.0,90.0,3.0,21.0,572.0,716.14,559.39
2016,8,13,8,45,841.5,92.5,3.0,22.0,618.0,763.5,589.08
2016,8,13,9,0,859.0,95.0,3.0,23.0,664.0,805.3,614.23
2016,8,13,9,15,871.0,97.0,3.0,24.0,705.5,844.65,637.21
2016,8,13,9,30,883.0,99.0,3.0,25.0,747.0,881.97,658.39
2016,8,13,9,45,902.0,95.5,3.05,26.0,785.0,917.31,678.24
2016,8,13,10,0,921.0,92.0,3.1,27.0,823.0,950.52,696.43
2016,8,13,10,15,928.0,93.5,3.15,27.5,852.5,975.5,710.44
2016,8,13,10,30,935.0,95.0,3.2,28.0,882.0,997.38,722.48
2016,8,13,10,45,939.5,95.5,3.3,28.5,904.5,1012.56,730.62
2016,8,13,11,0,944.0,96.0,3.4,29.0,927.0,1024.36,736.71
2016,8,13,11,15,947.0,96.5,3.5,29.5,942.0,1031.24,739.75
2016,8,13,11,30,950.0,97.0,3.6,30.0,957.0,1034.61,740.68
2016,8,13,11,45,952.0,97.5,3.7,30.5,964.0,1033.45,738.85
2016,8,13,12,0,954.0,98.0,3.8,31.0,971.0,1028.74,734.88
2016,8,13,12,15,954.0,98.0,3.95,31.0,970.5,1018.06,729.02
2016,8,13,12,30,954.0,98.0,4.1,31.0,970.0,1003.93,721.0
2016,8,13,12,45,940.0,105.0,4.25,31.0,958.0,980.54,706.98
2016,8,13,13,0,926.0,112.0,4.4,31.0,946.0,954.31,691.09
2016,8,13,13,15,922.5,111.5,4.45,31.0,930.0,927.25,674.08
2016,8,13,13,30,919.0,111.0,4.5,31.0,914.0,897.34,655.14
2016,8,13,13,45,915.5,109.0,4.6,31.0,891.0,863.25,633.51
2016,8,13,14,0,912.0,107.0,4.7,31.0,868.0,826.61,610.12
2016,8,13,14,15,904.5,105.5,4.7,30.5,837.5,785.06,583.91
2016,8,13,14,30,897.0,104.0,4.7,30.0,807.0,741.61,556.03
2016,8,13,14,45,889.5,101.0,4.75,30.0,771.0,695.0,524.2
2016,8,13,15,0,882.0,98.0,4.8,30.0,735.0,646.92,489.08
2016,8,13,15,15,869.5,96.0,4.75,29.5,692.5,595.64,451.28
2016,8,13,15,30,857.0,94.0,4.7,29.0,650.0,543.79,411.93
2016,8,13,15,45,843.5,90.0,4.7,29.0,604.0,487.22,367.3
2016,8,13,16,0,830.0,86.0,4.7,29.0,558.0,432.43,322.69
2016,8,13,16,15,807.5,82.5,4.6,28.5,508.0,375.09,275.49
2016,8,13,16,30,785.0,79.0,4.5,28.0,458.0,319.3,228.35
2016,8,13,16,45,759.0,74.0,4.4,27.5,406.5,263.01,180.27
2016,8,13,17,0,733.0,69.0,4.3,27.0,355.0,209.16,134.32
2016,8,13,17,15,691.0,64.5,4.15,25.5,302.0,156.08,91.77
2016,8,13,17,30,649.0,60.0,4.0,24.0,249.0,104.9,54.73
2016,8,13,17,45,589.5,53.0,3.9,23.0,198.5,58.28,29.37
2016,8,13,18,0,530.0,46.0,3.8,22.0,148.0,32.48,22.41
2016,8,13,18,15,428.5,37.0,3.75,21.0,103.0,27.27,17.6
2016,8,13,18,30,327.0,28.0,3.7,20.0,58.0,21.72,11.64
2016,8,13,18,45,163.5,14.0,3.7,19.0,29.0,13.76,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,16.5,3.25,11.5,34.0,53.42,13.67
2016,8,14,6,0,324.0,33.0,3.3,12.0,68.0,124.08,84.51
2016,8,14,6,15,416.5,43.0,3.3,12.5,113.5,180.82,135.05
2016,8,14,6,30,509.0,53.0,3.3,13.0,159.0,247.62,193.97
2016,8,14,6,45,567.5,60.5,3.3,14.0,210.0,307.44,246.82
2016,8,14,7,0,626.0,68.0,3.3,15.0,261.0,372.77,302.6
2016,8,14,7,15,667.5,73.5,3.3,16.0,313.5,432.29,351.96
2016,8,14,7,30,709.0,79.0,3.3,17.0,366.0,494.81,401.79
2016,8,14,7,45,737.5,84.0,3.35,18.0,417.5,549.92,444.2
2016,8,14,8,0,766.0,89.0,3.4,19.0,469.0,607.63,487.04
2016,8,14,8,15,788.0,92.5,3.4,19.5,518.5,659.82,524.9
2016,8,14,8,30,810.0,96.0,3.4,20.0,568.0,711.79,560.18
2016,8,14,8,45,825.0,100.0,3.45,21.0,614.0,758.36,589.92
2016,8,14,9,0,840.0,104.0,3.5,22.0,660.0,803.59,618.13
2016,8,14,9,15,853.0,106.5,3.5,23.0,701.0,839.12,638.78
2016,8,14,9,30,866.0,109.0,3.5,24.0,742.0,877.26,660.93
2016,8,14,9,45,871.5,113.5,3.55,25.0,776.5,908.67,678.42
2016,8,14,10,0,877.0,118.0,3.6,26.0,811.0,937.32,693.89
2016,8,14,10,15,884.5,119.5,3.65,26.5,840.5,961.76,707.83
2016,8,14,10,30,892.0,121.0,3.7,27.0,870.0,983.26,719.83
2016,8,14,10,45,893.0,124.5,3.75,27.5,891.0,997.53,727.13
2016,8,14,11,0,894.0,128.0,3.8,28.0,912.0,1008.46,732.37
2016,8,14,11,15,897.5,128.5,3.85,28.5,927.0,1015.37,735.11
2016,8,14,11,30,901.0,129.0,3.9,29.0,942.0,1018.93,735.81
2016,8,14,11,45,901.0,130.5,3.95,29.5,948.5,1016.73,732.93
2016,8,14,12,0,901.0,132.0,4.0,30.0,955.0,1011.17,728.04
2016,8,14,12,15,901.0,132.0,4.05,30.0,954.5,1000.77,721.61
2016,8,14,12,30,901.0,132.0,4.1,30.0,954.0,987.1,713.18
2016,8,14,12,45,916.5,121.0,4.15,30.5,950.5,973.56,703.51
2016,8,14,13,0,932.0,110.0,4.2,31.0,947.0,956.29,691.49
2016,8,14,13,15,928.5,109.0,4.25,31.0,930.5,928.53,674.04
2016,8,14,13,30,925.0,108.0,4.3,31.0,914.0,897.9,654.69
2016,8,14,13,45,912.0,111.0,4.35,31.0,888.0,860.7,630.85
2016,8,14,14,0,899.0,114.0,4.4,31.0,862.0,821.51,605.52
2016,8,14,14,15,891.0,112.5,4.45,30.5,831.5,779.96,579.51
2016,8,14,14,30,883.0,111.0,4.5,30.0,801.0,736.58,551.84
2016,8,14,14,45,867.5,111.5,4.6,30.0,762.5,688.47,518.54
2016,8,14,15,0,852.0,112.0,4.7,30.0,724.0,638.86,482.47
2016,8,14,15,15,838.0,109.5,4.75,29.5,682.0,587.1,444.69
2016,8,14,15,30,824.0,107.0,4.8,29.0,640.0,535.02,405.45
2016,8,14,15,45,803.0,104.5,4.85,28.5,592.5,479.56,362.42
2016,8,14,16,0,782.0,102.0,4.9,28.0,545.0,425.01,318.72
2016,8,14,16,15,758.0,98.0,4.9,27.0,495.0,369.14,273.27
2016,8,14,16,30,734.0,94.0,4.9,26.0,445.0,312.64,226.12
2016,8,14,16,45,700.5,89.0,4.9,25.5,393.0,256.97,178.68
2016,8,14,17,0,667.0,84.0,4.9,25.0,341.0,204.62,134.22
2016,8,14,17,15,622.0,77.5,4.85,23.5,289.0,152.83,92.86
2016,8,14,17,30,577.0,71.0,4.8,22.0,237.0,106.11,59.37
2016,8,14,17,45,513.0,62.0,4.75,21.0,187.5,61.83,35.13
2016,8,14,18,0,449.0,53.0,4.7,20.0,138.0,39.0,28.24
2016,8,14,18,15,349.0,41.0,4.6,19.0,94.5,31.25,21.12
2016,8,14,18,30,249.0,29.0,4.5,18.0,51.0,22.95,12.42
2016,8,14,18,45,124.5,14.5,4.45,17.0,25.5,14.25,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,188.0,15.5,3.4,10.5,35.5,56.66,10.44
2016,8,15,6,0,376.0,31.0,3.6,11.0,71.0,134.17,90.8
2016,8,15,6,15,472.0,40.0,3.6,11.5,118.5,193.55,144.45
2016,8,15,6,30,568.0,49.0,3.6,12.0,166.0,263.36,206.57
2016,8,15,6,45,629.0,54.5,3.6,12.5,218.5,324.99,262.04
2016,8,15,7,0,690.0,60.0,3.6,13.0,271.0,390.96,319.63
2016,8,15,7,15,730.0,65.0,3.5,13.5,325.0,452.45,371.73
2016,8,15,7,30,770.0,70.0,3.4,14.0,379.0,516.64,424.03
2016,8,15,7,45,799.0,73.0,3.35,15.0,432.5,574.25,468.58
2016,8,15,8,0,828.0,76.0,3.3,16.0,486.0,632.79,512.09
2016,8,15,8,15,849.0,79.0,3.25,16.5,536.5,682.69,547.42
2016,8,15,8,30,870.0,82.0,3.2,17.0,587.0,735.58,583.19
2016,8,15,8,45,886.5,84.0,3.2,18.0,634.0,783.15,613.38
2016,8,15,9,0,903.0,86.0,3.2,19.0,681.0,829.35,641.94
2016,8,15,9,15,915.0,88.0,3.2,19.5,723.5,870.14,667.38
2016,8,15,9,30,927.0,90.0,3.2,20.0,766.0,908.74,691.0
2016,8,15,9,45,940.0,89.5,3.25,21.0,803.5,943.08,710.44
2016,8,15,10,0,953.0,89.0,3.3,22.0,841.0,974.85,727.93
2016,8,15,10,15,959.5,90.5,3.35,22.5,871.0,999.92,742.23
2016,8,15,10,30,966.0,92.0,3.4,23.0,901.0,1021.76,754.43
2016,8,15,10,45,970.5,92.5,3.5,24.0,924.0,1037.24,761.4
2016,8,15,11,0,975.0,93.0,3.6,25.0,947.0,1049.22,766.16
2016,8,15,11,15,978.0,93.5,3.7,25.5,962.0,1056.16,769.26
2016,8,15,11,30,981.0,94.0,3.8,26.0,977.0,1059.46,770.13
2016,8,15,11,45,982.5,94.0,3.95,26.5,984.0,1057.11,767.82
2016,8,15,12,0,984.0,94.0,4.1,27.0,991.0,1051.09,763.26
2016,8,15,12,15,984.0,94.0,4.2,27.0,990.5,1039.99,756.69
2016,8,15,12,30,984.0,94.0,4.3,27.0,990.0,1025.33,747.89
2016,8,15,12,45,976.0,98.0,4.4,27.5,979.5,1003.85,733.19
2016,8,15,13,0,968.0,102.0,4.5,28.0,969.0,979.21,716.5
2016,8,15,13,15,965.0,101.0,4.55,28.0,952.5,950.97,698.59
2016,8,15,13,30,962.0,100.0,4.6,28.0,936.0,919.71,678.64
2016,8,15,13,45,956.0,99.5,4.7,28.0,911.5,883.62,655.79
2016,8,15,14,0,950.0,99.0,4.8,28.0,887.0,845.0,630.99
2016,8,15,14,15,943.0,98.0,4.8,27.5,856.0,802.81,604.1
2016,8,15,14,30,936.0,97.0,4.8,27.0,825.0,758.56,575.42
2016,8,15,14,45,926.5,95.0,4.85,27.0,787.5,709.84,541.86
2016,8,15,15,0,917.0,93.0,4.9,27.0,750.0,659.71,504.73
2016,8,15,15,15,904.5,91.0,4.9,26.5,706.5,606.7,465.26
2016,8,15,15,30,892.0,89.0,4.9,26.0,663.0,553.06,424.07
2016,8,15,15,45,875.5,86.5,4.9,25.5,615.5,496.67,379.46
2016,8,15,16,0,859.0,84.0,4.9,25.0,568.0,438.23,331.88
2016,8,15,16,15,837.0,81.0,4.8,24.0,516.5,379.97,283.44
2016,8,15,16,30,815.0,78.0,4.7,23.0,465.0,323.16,234.81
2016,8,15,16,45,784.5,74.0,4.65,22.5,411.5,264.99,184.19
2016,8,15,17,0,754.0,70.0,4.6,22.0,358.0,209.75,136.32
2016,8,15,17,15,711.0,65.0,4.5,21.0,304.0,155.02,91.7
2016,8,15,17,30,668.0,60.0,4.4,20.0,250.0,102.25,53.44
2016,8,15,17,45,602.5,53.0,4.3,19.0,198.0,54.66,28.68
2016,8,15,18,0,537.0,46.0,4.2,18.0,146.0,32.95,23.18
2016,8,15,18,15,428.5,36.5,4.05,17.0,100.0,27.28,17.84
2016,8,15,18,30,320.0,27.0,3.9,16.0,54.0,21.24,10.79
2016,8,15,18,45,160.0,13.5,3.75,15.0,27.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,153.5,16.5,3.15,10.5,32.0,50.9,4.37
2016,8,16,6,0,307.0,33.0,3.4,11.0,64.0,119.22,80.56
2016,8,16,6,15,403.5,43.0,3.35,11.5,109.5,176.02,131.47
2016,8,16,6,30,500.0,53.0,3.3,12.0,155.0,243.32,190.93
2016,8,16,6,45,561.0,61.0,3.3,13.0,206.0,304.15,244.83
2016,8,16,7,0,622.0,69.0,3.3,14.0,257.0,370.76,301.93
2016,8,16,7,15,665.0,74.5,3.25,14.5,310.0,430.82,352.56
2016,8,16,7,30,708.0,80.0,3.2,15.0,363.0,494.01,403.92
2016,8,16,7,45,738.5,85.0,3.2,16.0,415.5,550.17,447.36
2016,8,16,8,0,769.0,90.0,3.2,17.0,468.0,609.23,491.36
2016,8,16,8,15,791.5,93.5,3.2,17.5,518.0,661.89,529.89
2016,8,16,8,30,814.0,97.0,3.2,18.0,568.0,714.35,565.67
2016,8,16,8,45,831.0,100.0,3.2,19.0,614.0,761.5,595.72
2016,8,16,9,0,848.0,103.0,3.2,20.0,660.0,807.42,624.25
2016,8,16,9,15,861.0,105.5,3.25,20.5,702.0,843.17,646.58
2016,8,16,9,30,874.0,108.0,3.3,21.0,744.0,881.51,670.56
2016,8,16,9,45,876.0,114.0,3.35,22.0,777.5,911.59,687.29
2016,8,16,10,0,878.0,120.0,3.4,23.0,811.0,938.69,701.88
2016,8,16,10,15,885.5,121.5,3.45,23.5,840.5,963.07,715.93
2016,8,16,10,30,893.0,123.0,3.5,24.0,870.0,984.5,728.01
2016,8,16,10,45,898.5,124.0,3.6,25.0,892.5,1000.4,735.38
2016,8,16,11,0,904.0,125.0,3.7,26.0,915.0,1013.06,740.69
2016,8,16,11,15,907.5,126.0,3.75,26.0,930.0,1020.46,745.23
2016,8,16,11,30,911.0,127.0,3.8,26.0,945.0,1024.45,747.71
2016,8,16,11,45,913.0,127.0,3.9,26.5,952.5,1022.54,745.34
2016,8,16,12,0,915.0,127.0,4.0,27.0,960.0,1017.2,740.88
2016,8,16,12,15,915.0,127.0,4.05,27.0,959.0,1006.56,734.23
2016,8,16,12,30,915.0,127.0,4.1,27.0,958.0,992.59,725.52
2016,8,16,12,45,907.5,130.0,4.2,27.5,947.5,971.46,711.02
2016,8,16,13,0,900.0,133.0,4.3,28.0,937.0,947.4,694.67
2016,8,16,13,15,896.5,132.0,4.35,28.0,920.5,920.15,677.31
2016,8,16,13,30,893.0,131.0,4.4,28.0,904.0,890.14,658.06
2016,8,16,13,45,889.5,128.0,4.5,28.0,881.0,855.54,635.81
2016,8,16,14,0,886.0,125.0,4.6,28.0,858.0,818.49,611.8
2016,8,16,14,15,878.0,123.5,4.6,27.5,827.0,777.22,585.41
2016,8,16,14,30,870.0,122.0,4.6,27.0,796.0,734.14,557.41
2016,8,16,14,45,862.0,118.5,4.65,27.0,759.5,687.35,524.02
2016,8,16,15,0,854.0,115.0,4.7,27.0,723.0,638.96,488.25
2016,8,16,15,15,840.0,112.0,4.7,26.5,680.5,586.51,449.27
2016,8,16,15,30,826.0,109.0,4.7,26.0,638.0,533.75,408.87
2016,8,16,15,45,810.5,104.5,4.7,25.5,591.5,478.81,365.56
2016,8,16,16,0,795.0,100.0,4.7,25.0,545.0,424.23,321.14
2016,8,16,16,15,771.0,96.0,4.7,24.0,494.5,367.65,274.48
2016,8,16,16,30,747.0,92.0,4.7,23.0,444.0,310.49,226.12
2016,8,16,16,45,716.5,86.5,4.7,22.5,392.0,254.47,177.7
2016,8,16,17,0,686.0,81.0,4.7,22.0,340.0,201.45,132.09
2016,8,16,17,15,639.5,74.5,4.6,21.0,287.5,148.56,89.5
2016,8,16,17,30,593.0,68.0,4.5,20.0,235.0,100.92,55.64
2016,8,16,17,45,526.5,59.5,4.4,19.0,184.5,56.44,32.62
2016,8,16,18,0,460.0,51.0,4.3,18.0,134.0,37.74,27.32
2016,8,16,18,15,352.5,39.0,4.2,17.0,90.5,29.9,20.02
2016,8,16,18,30,245.0,27.0,4.1,16.0,47.0,21.5,10.44
2016,8,16,18,45,122.5,13.5,4.05,15.5,23.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,133.5,16.5,2.95,11.5,30.0,45.93,0.0
2016,8,17,6,0,267.0,33.0,3.2,12.0,60.0,109.31,73.15
2016,8,17,6,15,362.0,44.0,3.2,12.5,103.5,164.41,122.24
2016,8,17,6,30,457.0,55.0,3.2,13.0,147.0,229.91,179.71
2016,8,17,6,45,519.5,63.5,3.25,14.0,197.0,289.58,232.28
2016,8,17,7,0,582.0,72.0,3.3,15.0,247.0,355.23,288.38
2016,8,17,7,15,626.0,78.0,3.3,15.5,299.0,414.32,338.14
2016,8,17,7,30,670.0,84.0,3.3,16.0,351.0,476.71,388.9
2016,8,17,7,45,702.0,89.0,3.3,17.0,402.0,533.63,432.94
2016,8,17,8,0,734.0,94.0,3.3,18.0,453.0,591.98,476.47
2016,8,17,8,15,757.5,98.0,3.3,18.5,502.5,642.54,513.68
2016,8,17,8,30,781.0,102.0,3.3,19.0,552.0,694.9,549.87
2016,8,17,8,45,798.5,105.5,3.3,20.0,597.5,741.74,579.89
2016,8,17,9,0,816.0,109.0,3.3,21.0,643.0,787.46,608.47
2016,8,17,9,15,830.0,111.5,3.35,21.5,684.5,827.77,634.13
2016,8,17,9,30,844.0,114.0,3.4,22.0,726.0,866.23,658.23
2016,8,17,9,45,864.5,111.0,3.45,23.0,764.5,897.21,675.65
2016,8,17,10,0,885.0,108.0,3.5,24.0,803.0,931.31,695.02
2016,8,17,10,15,892.5,109.5,3.55,24.5,832.5,955.85,709.13
2016,8,17,10,30,900.0,111.0,3.6,25.0,862.0,977.42,721.3
2016,8,17,10,45,905.0,112.5,3.7,26.0,884.0,993.48,728.76
2016,8,17,11,0,910.0,114.0,3.8,27.0,906.0,1006.26,734.13
2016,8,17,11,15,913.5,114.5,3.85,27.5,921.0,1013.18,736.88
2016,8,17,11,30,917.0,115.0,3.9,28.0,936.0,1016.68,737.56
2016,8,17,11,45,918.5,115.5,4.0,28.5,943.5,1014.79,735.2
2016,8,17,12,0,920.0,116.0,4.1,29.0,951.0,1009.46,730.74
2016,8,17,12,15,920.0,116.0,4.15,29.0,950.0,998.77,724.07
2016,8,17,12,30,920.0,116.0,4.2,29.0,949.0,984.74,715.34
2016,8,17,12,45,906.0,123.0,4.3,29.5,937.0,961.59,699.56
2016,8,17,13,0,892.0,130.0,4.4,30.0,925.0,935.7,682.05
2016,8,17,13,15,888.5,129.0,4.45,30.0,908.5,908.59,664.85
2016,8,17,13,30,885.0,128.0,4.5,30.0,892.0,878.75,645.77
2016,8,17,13,45,880.0,126.0,4.6,30.0,868.5,844.1,623.5
2016,8,17,14,0,875.0,124.0,4.7,30.0,845.0,807.1,599.75
2016,8,17,14,15,867.0,122.5,4.75,29.5,814.0,766.18,573.94
2016,8,17,14,30,859.0,121.0,4.8,29.0,783.0,723.49,546.49
2016,8,17,14,45,849.5,118.0,4.9,29.0,746.5,676.59,513.11
2016,8,17,15,0,840.0,115.0,5.0,29.0,710.0,628.25,477.57
2016,8,17,15,15,825.0,112.0,5.0,28.5,667.5,575.85,438.7
2016,8,17,15,30,810.0,109.0,5.0,28.0,625.0,523.27,398.52
2016,8,17,15,45,793.0,105.0,5.05,27.5,578.5,468.88,355.83
2016,8,17,16,0,776.0,101.0,5.1,27.0,532.0,415.04,312.19
2016,8,17,16,15,750.5,96.5,5.05,26.0,482.0,358.47,265.73
2016,8,17,16,30,725.0,92.0,5.0,25.0,432.0,301.5,217.81
2016,8,17,16,45,692.5,86.5,5.0,24.0,380.5,246.24,170.78
2016,8,17,17,0,660.0,81.0,5.0,23.0,329.0,194.24,126.68
2016,8,17,17,15,612.5,74.5,4.85,21.5,277.0,142.78,85.81
2016,8,17,17,30,565.0,68.0,4.7,20.0,225.0,96.71,53.65
2016,8,17,17,45,496.0,59.0,4.6,19.0,175.5,53.52,31.73
2016,8,17,18,0,427.0,50.0,4.5,18.0,126.0,37.09,26.72
2016,8,17,18,15,320.5,38.0,4.4,17.0,84.0,29.22,19.35
2016,8,17,18,30,214.0,26.0,4.3,16.0,42.0,20.77,9.17
2016,8,17,18,45,107.0,13.0,4.25,15.5,21.0,12.78,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,113.0,16.5,2.95,11.5,27.5,41.88,0.0
2016,8,18,6,0,226.0,33.0,3.2,12.0,55.0,98.99,65.78
2016,8,18,6,15,319.0,46.0,3.2,12.5,98.0,152.55,113.38
2016,8,18,6,30,412.0,59.0,3.2,13.0,141.0,217.92,170.43
2016,8,18,6,45,470.5,69.5,3.2,13.5,189.5,275.76,221.69
2016,8,18,7,0,529.0,80.0,3.2,14.0,238.0,339.22,276.44
2016,8,18,7,15,574.5,87.5,3.15,14.5,289.0,398.12,326.03
2016,8,18,7,30,620.0,95.0,3.1,15.0,340.0,460.51,376.82
2016,8,18,7,45,647.5,102.5,3.05,16.0,389.5,515.2,419.06
2016,8,18,8,0,675.0,110.0,3.0,17.0,439.0,570.97,460.58
2016,8,18,8,15,700.5,115.0,2.95,18.0,488.0,623.36,498.12
2016,8,18,8,30,726.0,120.0,2.9,19.0,537.0,676.01,534.54
2016,8,18,8,45,740.0,126.5,2.9,20.0,581.0,721.42,563.58
2016,8,18,9,0,754.0,133.0,2.9,21.0,625.0,765.63,591.13
2016,8,18,9,15,769.5,136.0,2.9,21.5,665.5,802.92,614.45
2016,8,18,9,30,785.0,139.0,2.9,22.0,706.0,841.45,638.37
2016,8,18,9,45,755.5,163.0,2.95,23.0,731.0,863.95,650.07
2016,8,18,10,0,726.0,187.0,3.0,24.0,756.0,879.1,656.84
2016,8,18,10,15,736.0,190.0,3.05,24.5,785.0,904.43,671.84
2016,8,18,10,30,746.0,193.0,3.1,25.0,814.0,927.32,685.07
2016,8,18,10,45,740.5,202.5,3.2,26.0,832.5,939.63,690.29
2016,8,18,11,0,735.0,212.0,3.3,27.0,851.0,948.85,693.61
2016,8,18,11,15,740.0,213.5,3.4,27.0,866.0,956.83,698.95
2016,8,18,11,30,745.0,215.0,3.5,27.0,881.0,961.89,702.49
2016,8,18,11,45,740.5,220.0,3.65,27.5,886.0,958.43,699.47
2016,8,18,12,0,736.0,225.0,3.8,28.0,891.0,952.05,694.68
2016,8,18,12,15,736.0,224.5,3.85,28.0,890.5,941.49,688.01
2016,8,18,12,30,736.0,224.0,3.9,28.0,890.0,928.16,679.61
2016,8,18,12,45,744.5,217.0,4.0,28.5,884.5,913.34,669.24
2016,8,18,13,0,753.0,210.0,4.1,29.0,879.0,895.6,656.99
2016,8,18,13,15,748.5,208.0,4.15,29.0,863.0,868.62,639.63
2016,8,18,13,30,744.0,206.0,4.2,29.0,847.0,839.4,620.76
2016,8,18,13,45,736.0,204.0,4.3,29.0,823.5,805.24,598.62
2016,8,18,14,0,728.0,202.0,4.4,29.0,800.0,769.38,574.33
2016,8,18,14,15,718.0,198.5,4.45,28.5,769.5,729.07,547.43
2016,8,18,14,30,708.0,195.0,4.5,28.0,739.0,687.61,519.09
2016,8,18,14,45,695.5,190.0,4.6,28.0,703.0,642.12,486.54
2016,8,18,15,0,683.0,185.0,4.7,28.0,667.0,596.14,452.88
2016,8,18,15,15,665.0,179.5,4.75,27.5,625.5,546.32,416.25
2016,8,18,15,30,647.0,174.0,4.8,27.0,584.0,496.99,378.95
2016,8,18,15,45,627.0,166.0,4.85,26.5,539.0,445.13,338.73
2016,8,18,16,0,607.0,158.0,4.9,26.0,494.0,394.49,298.31
2016,8,18,16,15,577.5,149.5,4.9,25.0,445.0,340.9,255.22
2016,8,18,16,30,548.0,141.0,4.9,24.0,396.0,290.37,213.6
2016,8,18,16,45,513.0,130.0,4.95,23.0,346.5,239.1,171.16
2016,8,18,17,0,478.0,119.0,5.0,22.0,297.0,191.51,131.95
2016,8,18,17,15,429.0,106.5,4.9,21.0,247.5,144.62,95.35
2016,8,18,17,30,380.0,94.0,4.8,20.0,198.0,103.28,66.31
2016,8,18,17,45,318.5,77.5,4.7,19.0,152.0,64.06,43.84
2016,8,18,18,0,257.0,61.0,4.6,18.0,106.0,46.03,34.43
2016,8,18,18,15,178.5,42.0,4.5,17.0,68.0,32.26,21.85
2016,8,18,18,30,100.0,23.0,4.4,16.0,30.0,17.84,6.24
2016,8,18,18,45,50.0,11.5,4.35,15.5,15.0,11.3,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,77.0,16.0,3.1,11.5,23.5,34.5,0.0
2016,8,19,6,0,154.0,32.0,3.3,12.0,47.0,80.77,53.23
2016,8,19,6,15,233.0,49.5,3.3,12.5,87.5,131.4,97.98
2016,8,19,6,30,312.0,67.0,3.3,13.0,128.0,190.72,149.54
2016,8,19,6,45,371.0,81.0,3.35,13.5,175.0,246.5,198.51
2016,8,19,7,0,430.0,95.0,3.4,14.0,222.0,308.21,251.54
2016,8,19,7,15,476.0,105.5,3.35,14.5,272.0,364.99,299.32
2016,8,19,7,30,522.0,116.0,3.3,15.0,322.0,425.63,348.8
2016,8,19,7,45,553.5,126.0,3.25,16.0,371.0,480.43,391.42
2016,8,19,8,0,585.0,136.0,3.2,17.0,420.0,540.17,436.26
2016,8,19,8,15,612.5,143.0,3.15,17.5,468.0,592.41,474.92
2016,8,19,8,30,640.0,150.0,3.1,18.0,516.0,645.24,512.97
2016,8,19,8,45,656.5,158.0,3.1,19.0,559.5,690.96,543.81
2016,8,19,9,0,673.0,166.0,3.1,20.0,603.0,735.85,573.25
2016,8,19,9,15,689.5,170.5,3.15,20.5,643.5,775.89,599.37
2016,8,19,9,30,706.0,175.0,3.2,21.0,684.0,814.6,624.15
2016,8,19,9,45,700.0,188.5,3.25,22.0,714.0,841.34,639.12
2016,8,19,10,0,694.0,202.0,3.3,23.0,744.0,865.17,652.02
2016,8,19,10,15,704.5,205.5,3.4,23.5,773.0,890.86,667.7
2016,8,19,10,30,715.0,209.0,3.5,24.0,802.0,914.19,681.73
2016,8,19,10,45,719.5,213.0,3.6,24.5,823.5,929.79,690.57
2016,8,19,11,0,724.0,217.0,3.7,25.0,845.0,942.63,697.67
2016,8,19,11,15,729.0,218.5,3.8,25.0,859.5,950.49,702.92
2016,8,19,11,30,734.0,220.0,3.9,25.0,874.0,955.47,706.39
2016,8,19,11,45,734.5,222.0,4.05,25.5,880.5,953.69,704.37
2016,8,19,12,0,735.0,224.0,4.2,26.0,887.0,949.0,700.53
2016,8,19,12,15,735.0,224.0,4.3,26.0,886.5,938.92,694.3
2016,8,19,12,30,735.0,224.0,4.4,26.0,886.0,926.05,686.29
2016,8,19,12,45,735.5,221.0,4.55,26.5,878.0,907.89,673.65
2016,8,19,13,0,736.0,218.0,4.7,27.0,870.0,887.11,659.66
2016,8,19,13,15,731.0,216.5,4.75,26.5,854.0,860.49,643.64
2016,8,19,13,30,726.0,215.0,4.8,26.0,838.0,831.72,626.01
2016,8,19,13,45,716.0,213.5,4.9,26.0,813.5,796.88,602.49
2016,8,19,14,0,706.0,212.0,5.0,26.0,789.0,760.53,577.33
2016,8,19,14,15,695.5,208.0,5.05,25.5,758.5,720.07,549.75
2016,8,19,14,30,685.0,204.0,5.1,25.0,728.0,678.58,520.82
2016,8,19,14,45,668.5,200.5,5.15,24.5,691.5,632.81,488.0
2016,8,19,15,0,652.0,197.0,5.2,24.0,655.0,586.95,454.31
2016,8,19,15,15,633.5,190.5,5.2,23.5,613.5,537.29,416.84
2016,8,19,15,30,615.0,184.0,5.2,23.0,572.0,488.27,378.91
2016,8,19,15,45,588.5,177.5,5.2,22.5,526.0,435.8,337.38
2016,8,19,16,0,562.0,171.0,5.2,22.0,480.0,385.74,296.76
2016,8,19,16,15,532.5,161.5,5.15,21.0,431.5,334.02,254.52
2016,8,19,16,30,503.0,152.0,5.1,20.0,383.0,284.99,213.64
2016,8,19,16,45,461.5,140.5,5.1,19.5,333.5,234.18,171.08
2016,8,19,17,0,420.0,129.0,5.1,19.0,284.0,187.81,132.72
2016,8,19,17,15,373.0,114.0,5.0,18.0,235.5,142.33,97.06
2016,8,19,17,30,326.0,99.0,4.9,17.0,187.0,102.24,68.52
2016,8,19,17,45,264.0,80.0,4.8,16.5,141.5,67.45,48.5
2016,8,19,18,0,202.0,61.0,4.7,16.0,96.0,48.92,37.19
2016,8,19,18,15,136.5,40.0,4.6,15.5,60.0,32.85,22.37
2016,8,19,18,30,71.0,19.0,4.5,15.0,24.0,16.11,4.07
2016,8,19,18,45,35.5,9.5,4.4,14.5,12.0,9.34,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,58.0,15.0,2.85,11.5,20.5,27.84,0.0
2016,8,20,6,0,116.0,30.0,3.1,12.0,41.0,65.11,41.7
2016,8,20,6,15,185.0,50.0,3.1,12.5,80.0,113.62,84.38
2016,8,20,6,30,254.0,70.0,3.1,13.0,119.0,173.88,136.42
2016,8,20,6,45,309.0,87.0,3.1,13.5,165.0,228.17,183.75
2016,8,20,7,0,364.0,104.0,3.1,14.0,211.0,288.01,234.9
2016,8,20,7,15,408.5,118.0,3.1,14.5,260.0,344.47,282.2
2016,8,20,7,30,453.0,132.0,3.1,15.0,309.0,404.72,331.25
2016,8,20,7,45,487.0,143.0,3.1,15.5,357.5,458.81,374.07
2016,8,20,8,0,521.0,154.0,3.1,16.0,406.0,514.98,417.32
2016,8,20,8,15,548.5,163.0,3.1,16.5,453.0,566.21,455.63
2016,8,20,8,30,576.0,172.0,3.1,17.0,500.0,618.28,493.61
2016,8,20,8,45,597.5,179.5,3.15,18.0,544.0,667.78,527.83
2016,8,20,9,0,619.0,187.0,3.2,19.0,588.0,714.12,558.98
2016,8,20,9,15,636.0,192.5,3.3,19.5,628.0,753.98,586.12
2016,8,20,9,30,653.0,198.0,3.4,20.0,668.0,792.65,612.06
2016,8,20,9,45,686.0,192.5,3.5,21.0,707.5,832.46,636.98
2016,8,20,10,0,719.0,187.0,3.6,22.0,747.0,871.23,660.58
2016,8,20,10,15,729.0,190.0,3.75,22.5,775.5,896.36,676.11
2016,8,20,10,30,739.0,193.0,3.9,23.0,804.0,919.05,690.05
2016,8,20,10,45,746.5,194.5,4.05,23.5,826.0,935.15,699.53
2016,8,20,11,0,754.0,196.0,4.2,24.0,848.0,948.47,707.23
2016,8,20,11,15,758.5,197.5,4.35,24.0,862.5,956.0,712.5
2016,8,20,11,30,763.0,199.0,4.5,24.0,877.0,960.56,715.89
2016,8,20,11,45,766.5,199.0,4.7,24.5,884.5,959.55,715.08
2016,8,20,12,0,770.0,199.0,4.9,25.0,892.0,951.8,709.76
2016,8,20,12,15,770.0,198.5,5.0,25.0,891.0,941.22,703.29
2016,8,20,12,30,770.0,198.0,5.1,25.0,890.0,927.76,694.92
2016,8,20,12,45,747.0,210.0,5.25,25.0,875.5,905.98,681.18
2016,8,20,13,0,724.0,222.0,5.4,25.0,861.0,879.07,663.82
2016,8,20,13,15,719.0,220.0,5.45,24.5,845.0,852.17,647.15
2016,8,20,13,30,714.0,218.0,5.5,24.0,829.0,823.16,628.77
2016,8,20,13,45,712.5,212.0,5.55,24.0,807.0,791.08,606.39
2016,8,20,14,0,711.0,206.0,5.6,24.0,785.0,756.98,582.28
2016,8,20,14,15,700.5,202.5,5.6,23.5,755.0,716.82,554.14
2016,8,20,14,30,690.0,199.0,5.6,23.0,725.0,675.59,524.67
2016,8,20,14,45,683.5,191.0,5.65,22.5,690.5,631.81,492.94
2016,8,20,15,0,677.0,183.0,5.7,22.0,656.0,587.08,459.67
2016,8,20,15,15,659.0,177.5,5.65,21.5,615.0,537.51,421.51
2016,8,20,15,30,641.0,172.0,5.6,21.0,574.0,488.46,382.82
2016,8,20,15,45,626.0,162.0,5.6,20.5,530.0,437.31,341.65
2016,8,20,16,0,611.0,152.0,5.6,20.0,486.0,386.88,299.91
2016,8,20,16,15,581.5,144.0,5.5,19.0,437.5,334.15,255.96
2016,8,20,16,30,552.0,136.0,5.4,18.0,389.0,283.53,212.92
2016,8,20,16,45,522.0,124.5,5.35,17.5,340.0,232.96,169.32
2016,8,20,17,0,492.0,113.0,5.3,17.0,291.0,185.53,128.87
2016,8,20,17,15,442.5,100.5,5.15,16.5,241.5,138.08,91.15
2016,8,20,17,30,393.0,88.0,5.0,16.0,192.0,96.27,61.72
2016,8,20,17,45,333.0,72.5,4.9,15.5,147.0,57.59,40.58
2016,8,20,18,0,273.0,57.0,4.8,15.0,102.0,43.12,32.21
2016,8,20,18,15,188.0,38.5,4.65,14.5,64.0,29.65,19.6
2016,8,20,18,30,103.0,20.0,4.5,14.0,26.0,15.53,2.32
2016,8,20,18,45,51.5,10.0,4.35,13.5,13.0,9.83,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
