Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,21,5,45,80.0,15.5,3.7,10.5,22.5,29.42,0.0
2016,8,21,6,0,160.0,31.0,3.9,11.0,45.0,81.05,52.26
2016,8,21,6,15,244.0,47.5,4.0,11.5,85.5,132.0,98.23
2016,8,21,6,30,328.0,64.0,4.1,12.0,126.0,192.33,151.02
2016,8,21,6,45,395.5,76.0,4.2,13.0,174.0,249.96,201.66
2016,8,21,7,0,463.0,88.0,4.3,14.0,222.0,314.44,257.09
2016,8,21,7,15,509.5,97.5,4.2,14.5,272.5,371.97,305.89
2016,8,21,7,30,556.0,107.0,4.1,15.0,323.0,436.27,358.57
2016,8,21,7,45,594.5,113.5,4.1,15.5,373.5,493.51,404.39
2016,8,21,8,0,633.0,120.0,4.1,16.0,424.0,552.89,450.59
2016,8,21,8,15,659.5,125.5,4.05,16.5,472.0,604.72,489.53
2016,8,21,8,30,686.0,131.0,4.0,17.0,520.0,656.97,527.75
2016,8,21,8,45,709.0,135.0,3.95,18.0,566.0,704.96,560.37
2016,8,21,9,0,732.0,139.0,3.9,19.0,612.0,752.47,591.07
2016,8,21,9,15,748.0,142.5,3.9,19.5,652.5,792.78,617.28
2016,8,21,9,30,764.0,146.0,3.9,20.0,693.0,828.37,639.84
2016,8,21,9,45,745.5,164.5,3.95,20.5,720.5,854.41,655.68
2016,8,21,10,0,727.0,183.0,4.0,21.0,748.0,873.45,666.65
2016,8,21,10,15,737.0,186.0,4.1,21.5,777.0,898.69,682.23
2016,8,21,10,30,747.0,189.0,4.2,22.0,806.0,921.46,696.04
2016,8,21,10,45,758.5,189.0,4.3,22.5,829.0,939.82,706.84
2016,8,21,11,0,770.0,189.0,4.4,23.0,852.0,951.27,713.0
2016,8,21,11,15,774.5,190.0,4.55,23.0,867.0,958.45,718.26
2016,8,21,11,30,779.0,191.0,4.7,23.0,882.0,962.61,721.85
2016,8,21,11,45,785.0,189.5,4.85,23.5,890.0,962.63,721.28
2016,8,21,12,0,791.0,188.0,5.0,24.0,898.0,959.57,718.71
2016,8,21,12,15,791.0,188.0,5.1,24.0,897.0,949.25,712.36
2016,8,21,12,30,791.0,188.0,5.2,24.0,896.0,935.98,704.08
2016,8,21,12,45,796.5,182.5,5.35,24.0,889.5,919.34,693.83
2016,8,21,13,0,802.0,177.0,5.5,24.0,883.0,899.7,681.49
2016,8,21,13,15,797.5,175.5,5.6,23.5,866.5,872.4,664.78
2016,8,21,13,30,793.0,174.0,5.7,23.0,850.0,842.71,646.24
2016,8,21,13,45,788.5,170.5,5.85,23.0,826.5,808.81,623.45
2016,8,21,14,0,784.0,167.0,6.0,23.0,803.0,772.82,598.94
2016,8,21,14,15,774.0,164.5,6.0,22.5,772.5,731.86,570.56
2016,8,21,14,30,764.0,162.0,6.0,22.0,742.0,689.27,539.74
2016,8,21,14,45,751.5,158.0,6.05,21.5,705.5,642.44,505.2
2016,8,21,15,0,739.0,154.0,6.1,21.0,669.0,594.96,469.31
2016,8,21,15,15,721.5,149.5,6.05,20.5,626.5,543.82,429.44
2016,8,21,15,30,704.0,145.0,6.0,20.0,584.0,493.0,388.8
2016,8,21,15,45,630.5,154.0,5.95,19.5,525.0,429.98,337.62
2016,8,21,16,0,557.0,163.0,5.9,19.0,466.0,372.97,290.66
2016,8,21,16,15,551.5,144.0,5.75,18.5,419.0,321.42,246.83
2016,8,21,16,30,546.0,125.0,5.6,18.0,372.0,270.34,202.4
2016,8,21,16,45,530.0,115.5,5.5,17.5,331.5,225.13,162.54
2016,8,21,17,0,514.0,106.0,5.4,17.0,291.0,181.63,124.66
2016,8,21,17,15,463.0,95.0,5.25,16.0,241.0,134.24,87.32
2016,8,21,17,30,412.0,84.0,5.1,15.0,191.0,92.62,58.65
2016,8,21,17,45,340.5,69.5,4.95,14.5,144.5,53.85,42.22
2016,8,21,18,0,269.0,55.0,4.8,14.0,98.0,41.65,31.0
2016,8,21,18,15,182.5,37.0,4.7,13.5,61.0,28.53,18.59
2016,8,21,18,30,96.0,19.0,4.6,13.0,24.0,14.78,0.03
2016,8,21,18,45,48.0,9.5,4.5,12.5,12.0,9.34,0.0
2016,8,21,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,72.5,15.0,3.7,10.5,21.5,27.51,0.0
2016,8,22,6,0,145.0,30.0,3.9,11.0,43.0,76.41,48.43
2016,8,22,6,15,227.5,47.5,3.95,11.5,83.0,127.15,94.45
2016,8,22,6,30,310.0,65.0,4.0,12.0,123.0,187.05,146.76
2016,8,22,6,45,371.0,78.5,4.1,12.5,170.0,242.74,196.1
2016,8,22,7,0,432.0,92.0,4.2,13.0,217.0,304.6,249.86
2016,8,22,7,15,479.0,102.5,4.1,13.5,266.5,361.85,298.53
2016,8,22,7,30,526.0,113.0,4.0,14.0,316.0,423.05,349.01
2016,8,22,7,45,561.0,121.5,3.9,14.5,365.5,481.39,395.63
2016,8,22,8,0,596.0,130.0,3.8,15.0,415.0,539.19,440.48
2016,8,22,8,15,623.0,137.0,3.75,15.5,463.0,591.45,479.83
2016,8,22,8,30,650.0,144.0,3.7,16.0,511.0,644.24,518.54
2016,8,22,8,45,669.5,150.0,3.7,17.0,555.0,690.41,550.4
2016,8,22,9,0,689.0,156.0,3.7,18.0,599.0,735.92,580.62
2016,8,22,9,15,705.5,160.0,3.75,18.5,639.0,775.82,606.96
2016,8,22,9,30,722.0,164.0,3.8,19.0,679.0,814.33,632.02
2016,8,22,9,45,740.0,164.5,3.9,20.0,715.0,848.72,652.89
2016,8,22,10,0,758.0,165.0,4.0,21.0,751.0,881.29,672.26
2016,8,22,10,15,767.5,167.0,4.1,21.5,779.5,901.83,684.45
2016,8,22,10,30,777.0,169.0,4.2,22.0,808.0,923.56,697.56
2016,8,22,10,45,786.5,169.0,4.35,22.5,830.5,940.48,707.62
2016,8,22,11,0,796.0,169.0,4.5,23.0,853.0,954.53,715.89
2016,8,22,11,15,800.5,169.5,4.65,23.0,867.5,961.3,721.08
2016,8,22,11,30,805.0,170.0,4.8,23.0,882.0,964.97,724.31
2016,8,22,11,45,811.0,168.0,4.95,23.5,889.5,964.38,723.3
2016,8,22,12,0,817.0,166.0,5.1,24.0,897.0,960.62,720.23
2016,8,22,12,15,817.0,165.5,5.25,24.0,896.0,949.56,713.69
2016,8,22,12,30,817.0,165.0,5.4,24.0,895.0,935.46,705.11
2016,8,22,12,45,779.5,185.5,5.55,24.0,876.5,905.36,685.41
2016,8,22,13,0,742.0,206.0,5.7,24.0,858.0,876.19,666.27
2016,8,22,13,15,738.0,204.0,5.75,23.5,842.0,849.7,649.7
2016,8,22,13,30,734.0,202.0,5.8,23.0,826.0,820.98,631.39
2016,8,22,13,45,734.5,195.5,5.9,23.0,804.5,789.33,609.81
2016,8,22,14,0,735.0,189.0,6.0,23.0,783.0,755.48,585.87
2016,8,22,14,15,725.0,185.5,6.0,22.5,753.0,714.79,557.0
2016,8,22,14,30,715.0,182.0,6.0,22.0,723.0,672.95,526.7
2016,8,22,14,45,708.0,175.0,6.05,22.0,688.5,628.71,493.21
2016,8,22,15,0,701.0,168.0,6.1,22.0,654.0,583.5,458.28
2016,8,22,15,15,683.5,163.0,6.05,21.0,612.5,533.58,420.33
2016,8,22,15,30,666.0,158.0,6.0,20.0,571.0,484.08,381.58
2016,8,22,15,45,648.5,150.0,6.0,19.5,526.5,432.42,339.41
2016,8,22,16,0,631.0,142.0,6.0,19.0,482.0,381.68,296.86
2016,8,22,16,15,601.5,134.5,5.9,18.5,433.5,328.44,251.45
2016,8,22,16,30,572.0,127.0,5.8,18.0,385.0,277.89,207.61
2016,8,22,16,45,537.0,117.0,5.7,17.5,335.5,226.2,162.99
2016,8,22,17,0,502.0,107.0,5.6,17.0,286.0,178.53,122.51
2016,8,22,17,15,451.0,95.5,5.35,16.0,236.5,131.51,85.65
2016,8,22,17,30,400.0,84.0,5.1,15.0,187.0,90.28,57.54
2016,8,22,17,45,333.0,69.0,4.9,14.5,141.0,52.0,40.55
2016,8,22,18,0,266.0,54.0,4.7,14.0,95.0,41.01,30.37
2016,8,22,18,15,177.5,35.5,4.5,13.5,58.5,27.42,17.46
2016,8,22,18,30,89.0,17.0,4.3,13.0,22.0,13.2,0.0
2016,8,22,18,45,44.5,8.5,4.1,12.5,11.0,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,14.5,2.8,11.5,22.0,30.41,0.0
2016,8,23,6,0,185.0,29.0,3.1,12.0,44.0,83.89,51.72
2016,8,23,6,15,278.5,43.5,3.15,12.5,85.5,136.87,100.47
2016,8,23,6,30,372.0,58.0,3.2,13.0,127.0,199.88,155.4
2016,8,23,6,45,442.0,68.5,3.3,13.5,176.0,260.82,209.14
2016,8,23,7,0,512.0,79.0,3.4,14.0,225.0,327.69,266.91
2016,8,23,7,15,559.5,87.0,3.35,14.5,276.0,387.1,317.24
2016,8,23,7,30,607.0,95.0,3.3,15.0,327.0,450.24,368.95
2016,8,23,7,45,645.0,100.0,3.25,16.0,378.5,507.74,413.86
2016,8,23,8,0,683.0,105.0,3.2,17.0,430.0,567.27,458.7
2016,8,23,8,15,708.5,110.0,3.15,17.5,479.0,619.87,497.59
2016,8,23,8,30,734.0,115.0,3.1,18.0,528.0,672.7,535.42
2016,8,23,8,45,756.5,118.0,3.1,18.5,574.0,718.42,566.03
2016,8,23,9,0,779.0,121.0,3.1,19.0,620.0,766.01,597.48
2016,8,23,9,15,794.0,124.0,3.1,19.5,661.0,806.37,623.23
2016,8,23,9,30,809.0,127.0,3.1,20.0,702.0,845.0,647.44
2016,8,23,9,45,809.5,135.0,3.15,21.0,735.0,874.21,663.91
2016,8,23,10,0,810.0,143.0,3.2,22.0,768.0,900.52,678.28
2016,8,23,10,15,818.5,145.0,3.25,22.5,797.0,924.84,692.54
2016,8,23,10,30,827.0,147.0,3.3,23.0,826.0,946.38,704.92
2016,8,23,10,45,834.0,148.0,3.35,23.5,848.0,962.51,713.71
2016,8,23,11,0,841.0,149.0,3.4,24.0,870.0,975.57,720.56
2016,8,23,11,15,845.0,150.0,3.5,24.5,884.5,982.57,723.85
2016,8,23,11,30,849.0,151.0,3.6,25.0,899.0,986.32,725.14
2016,8,23,11,45,851.5,151.0,3.7,25.5,906.0,984.29,722.74
2016,8,23,12,0,854.0,151.0,3.8,26.0,913.0,978.97,718.32
2016,8,23,12,15,853.5,151.0,3.9,26.0,911.5,967.56,711.4
2016,8,23,12,30,853.0,151.0,4.0,26.0,910.0,952.99,702.47
2016,8,23,12,45,847.5,152.0,4.15,26.0,900.0,931.81,689.42
2016,8,23,13,0,842.0,153.0,4.3,26.0,890.0,907.83,674.47
2016,8,23,13,15,837.5,152.0,4.4,26.0,873.0,880.03,656.62
2016,8,23,13,30,833.0,151.0,4.5,26.0,856.0,849.7,636.91
2016,8,23,13,45,825.5,149.5,4.65,26.0,831.5,814.08,614.0
2016,8,23,14,0,818.0,148.0,4.8,26.0,807.0,776.45,589.38
2016,8,23,14,15,808.5,145.5,4.9,25.5,775.5,734.56,562.29
2016,8,23,14,30,799.0,143.0,5.0,25.0,744.0,691.22,532.22
2016,8,23,14,45,786.5,139.5,5.1,24.5,707.0,643.74,498.15
2016,8,23,15,0,774.0,136.0,5.2,24.0,670.0,595.53,462.54
2016,8,23,15,15,757.5,132.5,5.25,23.5,627.5,543.25,422.68
2016,8,23,15,30,741.0,129.0,5.3,23.0,585.0,492.16,382.51
2016,8,23,15,45,720.5,123.5,5.35,22.5,538.5,437.79,338.64
2016,8,23,16,0,700.0,118.0,5.4,22.0,492.0,384.51,294.36
2016,8,23,16,15,671.0,112.5,5.35,21.0,442.5,329.66,248.27
2016,8,23,16,30,642.0,107.0,5.3,20.0,393.0,277.33,203.32
2016,8,23,16,45,606.5,99.0,5.3,19.5,342.5,223.99,157.23
2016,8,23,17,0,571.0,91.0,5.3,19.0,292.0,174.41,115.17
2016,8,23,17,15,518.5,82.0,5.15,18.0,241.5,125.94,77.58
2016,8,23,17,30,466.0,73.0,5.0,17.0,191.0,83.59,49.86
2016,8,23,17,45,394.5,60.5,4.9,16.0,144.0,44.56,33.72
2016,8,23,18,0,323.0,48.0,4.8,15.0,97.0,36.29,26.07
2016,8,23,18,15,219.0,32.5,4.65,14.5,60.0,25.08,15.19
2016,8,23,18,30,115.0,17.0,4.5,14.0,23.0,13.28,0.0
2016,8,23,18,45,57.5,8.5,4.4,13.5,11.5,8.36,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,13.0,2.85,10.5,24.5,36.36,0.0
2016,8,24,6,0,272.0,26.0,3.2,11.0,49.0,100.34,60.21
2016,8,24,6,15,377.5,37.5,3.2,11.5,93.0,159.13,116.19
2016,8,24,6,30,483.0,49.0,3.2,12.0,137.0,228.7,177.5
2016,8,24,6,45,552.0,56.5,3.25,12.5,188.5,290.73,233.16
2016,8,24,7,0,621.0,64.0,3.3,13.0,240.0,359.42,293.14
2016,8,24,7,15,665.5,69.5,3.25,13.5,293.0,419.88,344.79
2016,8,24,7,30,710.0,75.0,3.2,14.0,346.0,483.63,397.24
2016,8,24,7,45,743.0,79.0,3.15,14.5,398.5,540.1,442.21
2016,8,24,8,0,776.0,83.0,3.1,15.0,451.0,599.66,487.96
2016,8,24,8,15,799.0,87.0,3.1,15.5,501.0,653.36,527.87
2016,8,24,8,30,822.0,91.0,3.1,16.0,551.0,706.86,564.79
2016,8,24,8,45,839.5,93.5,3.1,17.0,597.5,753.95,595.1
2016,8,24,9,0,857.0,96.0,3.1,18.0,644.0,795.28,620.62
2016,8,24,9,15,870.0,98.0,3.15,18.5,685.5,835.13,646.15
2016,8,24,9,30,883.0,100.0,3.2,19.0,727.0,872.96,669.97
2016,8,24,9,45,898.5,99.5,3.25,20.0,764.5,907.98,690.3
2016,8,24,10,0,914.0,99.0,3.3,21.0,802.0,940.64,708.77
2016,8,24,10,15,921.0,100.0,3.4,21.5,831.0,964.46,722.84
2016,8,24,10,30,928.0,101.0,3.5,22.0,860.0,985.15,734.88
2016,8,24,10,45,933.5,101.5,3.6,22.5,882.5,1000.63,743.5
2016,8,24,11,0,939.0,102.0,3.7,23.0,905.0,1012.72,749.97
2016,8,24,11,15,942.0,102.5,3.8,23.0,919.5,1018.92,754.13
2016,8,24,11,30,945.0,103.0,3.9,23.0,934.0,1021.57,756.1
2016,8,24,11,45,946.0,104.0,4.0,23.5,940.5,1019.24,753.44
2016,8,24,12,0,947.0,105.0,4.1,24.0,947.0,1013.34,748.56
2016,8,24,12,15,946.5,105.0,4.15,24.0,945.5,1001.44,740.97
2016,8,24,12,30,946.0,105.0,4.2,24.0,944.0,986.09,731.21
2016,8,24,12,45,926.0,115.0,4.3,24.5,929.0,959.85,713.08
2016,8,24,13,0,906.0,125.0,4.4,25.0,914.0,930.97,693.25
2016,8,24,13,15,901.5,124.0,4.5,25.0,897.0,902.15,674.73
2016,8,24,13,30,897.0,123.0,4.6,25.0,880.0,870.58,654.53
2016,8,24,13,45,890.0,122.0,4.7,25.0,855.0,834.44,630.97
2016,8,24,14,0,883.0,121.0,4.8,25.0,830.0,796.03,605.59
2016,8,24,14,15,874.0,119.5,4.9,24.5,798.0,753.62,578.22
2016,8,24,14,30,865.0,118.0,5.0,24.0,766.0,709.5,548.71
2016,8,24,14,45,853.5,115.5,5.1,24.0,728.0,661.12,512.81
2016,8,24,15,0,842.0,113.0,5.2,24.0,690.0,611.49,475.09
2016,8,24,15,15,826.5,110.0,5.2,23.5,647.0,558.45,434.37
2016,8,24,15,30,811.0,107.0,5.2,23.0,604.0,505.29,392.34
2016,8,24,15,45,792.5,103.0,5.25,22.5,556.5,450.01,347.47
2016,8,24,16,0,774.0,99.0,5.3,22.0,509.0,395.46,301.78
2016,8,24,16,15,747.0,94.5,5.2,21.0,458.0,336.41,251.85
2016,8,24,16,30,720.0,90.0,5.1,20.0,407.0,281.47,204.16
2016,8,24,16,45,685.5,84.0,5.1,19.5,355.0,225.92,155.69
2016,8,24,17,0,651.0,78.0,5.1,19.0,303.0,173.92,111.27
2016,8,24,17,15,598.0,70.5,4.95,18.0,251.0,122.3,71.32
2016,8,24,17,30,545.0,63.0,4.8,17.0,199.0,76.78,42.35
2016,8,24,17,45,467.5,53.5,4.7,16.0,150.0,38.9,28.7
2016,8,24,18,0,390.0,44.0,4.6,15.0,101.0,33.64,23.69
2016,8,24,18,15,266.5,30.5,4.45,14.5,62.0,23.99,14.03
2016,8,24,18,30,143.0,17.0,4.3,14.0,23.0,13.37,0.0
2016,8,24,18,45,71.5,8.5,4.2,13.5,11.5,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,121.5,13.0,2.8,10.5,22.5,33.69,0.0
2016,8,25,6,0,243.0,26.0,3.1,11.0,45.0,92.9,54.2
2016,8,25,6,15,347.0,38.0,3.15,11.5,88.0,150.6,109.74
2016,8,25,6,30,451.0,50.0,3.2,12.0,131.0,218.4,169.4
2016,8,25,6,45,519.5,58.0,3.25,13.0,181.0,279.03,223.35
2016,8,25,7,0,588.0,66.0,3.3,14.0,231.0,346.29,281.49
2016,8,25,7,15,634.0,72.0,3.3,14.5,283.0,406.35,332.72
2016,8,25,7,30,680.0,78.0,3.3,15.0,335.0,469.9,385.02
2016,8,25,7,45,717.0,81.5,3.3,15.5,387.5,528.33,431.62
2016,8,25,8,0,754.0,85.0,3.3,16.0,440.0,586.94,476.92
2016,8,25,8,15,778.0,88.5,3.3,16.5,490.0,639.8,516.34
2016,8,25,8,30,802.0,92.0,3.3,17.0,540.0,692.58,553.1
2016,8,25,8,45,825.0,93.0,3.3,18.0,587.0,741.39,584.86
2016,8,25,9,0,848.0,94.0,3.3,19.0,634.0,784.89,612.07
2016,8,25,9,15,862.0,96.5,3.35,19.5,676.0,825.8,638.42
2016,8,25,9,30,876.0,99.0,3.4,20.0,718.0,864.77,663.08
2016,8,25,9,45,890.0,99.0,3.5,20.5,755.0,898.79,684.38
2016,8,25,10,0,904.0,99.0,3.6,21.0,792.0,930.39,703.91
2016,8,25,10,15,912.0,100.0,3.65,21.5,822.0,954.89,718.21
2016,8,25,10,30,920.0,101.0,3.7,22.0,852.0,976.33,730.48
2016,8,25,10,45,927.5,101.0,3.8,22.5,875.0,993.01,739.93
2016,8,25,11,0,935.0,101.0,3.9,23.0,898.0,1006.37,747.26
2016,8,25,11,15,939.0,101.5,3.95,23.0,913.5,1013.46,751.65
2016,8,25,11,30,943.0,102.0,4.0,23.0,929.0,1017.0,753.86
2016,8,25,11,45,946.5,102.0,4.1,23.5,936.5,1015.95,752.03
2016,8,25,12,0,950.0,102.0,4.2,24.0,944.0,1011.32,747.96
2016,8,25,12,15,950.0,102.0,4.25,24.0,942.5,999.8,740.6
2016,8,25,12,30,950.0,102.0,4.3,24.0,941.0,984.8,731.04
2016,8,25,12,45,943.5,104.0,4.4,24.5,930.5,962.54,715.55
2016,8,25,13,0,937.0,106.0,4.5,25.0,920.0,937.2,698.05
2016,8,25,13,15,933.5,105.5,4.55,24.5,903.0,908.98,681.19
2016,8,25,13,30,930.0,105.0,4.6,24.0,886.0,877.85,662.26
2016,8,25,13,45,924.0,103.5,4.7,24.0,861.0,840.98,638.15
2016,8,25,14,0,918.0,102.0,4.8,24.0,836.0,801.69,612.1
2016,8,25,14,15,910.0,100.5,4.9,23.5,804.0,758.72,584.28
2016,8,25,14,30,902.0,99.0,5.0,23.0,772.0,713.87,554.6
2016,8,25,14,45,891.0,97.0,5.1,23.0,734.0,664.96,518.32
2016,8,25,15,0,880.0,95.0,5.2,23.0,696.0,614.89,479.97
2016,8,25,15,15,866.0,93.0,5.25,22.5,652.5,562.26,439.34
2016,8,25,15,30,852.0,91.0,5.3,22.0,609.0,507.64,395.88
2016,8,25,15,45,833.0,88.0,5.35,21.5,561.0,451.04,349.49
2016,8,25,16,0,814.0,85.0,5.4,21.0,513.0,395.15,302.2
2016,8,25,16,15,788.5,81.0,5.4,20.0,462.0,337.14,252.5
2016,8,25,16,30,763.0,77.0,5.4,19.0,411.0,281.11,203.31
2016,8,25,16,45,728.0,72.5,5.4,18.5,358.0,224.74,153.61
2016,8,25,17,0,693.0,68.0,5.4,18.0,305.0,169.47,106.19
2016,8,25,17,15,642.0,62.0,5.25,17.0,252.5,117.17,65.69
2016,8,25,17,30,591.0,56.0,5.1,16.0,200.0,70.69,36.85
2016,8,25,17,45,511.5,47.5,4.95,15.0,150.5,33.82,24.31
2016,8,25,18,0,432.0,39.0,4.8,14.0,101.0,29.2,19.86
2016,8,25,18,15,301.5,27.0,4.6,13.5,61.5,20.86,11.21
2016,8,25,18,30,171.0,15.0,4.4,13.0,22.0,14.74,0.0
2016,8,25,18,45,85.5,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,122.0,13.0,2.2,10.5,22.0,33.62,0.0
2016,8,26,6,0,244.0,26.0,2.5,11.0,44.0,92.3,52.02
2016,8,26,6,15,352.0,37.5,2.6,11.5,87.5,151.09,109.64
2016,8,26,6,30,460.0,49.0,2.7,12.0,131.0,219.84,170.02
2016,8,26,6,45,230.0,70.5,2.85,13.0,111.5,171.54,137.26
2016,8,26,7,0,0.0,92.0,3.0,14.0,92.0,92.07,72.66
2016,8,26,7,15,5.5,111.0,2.95,14.5,113.5,113.8,90.85
2016,8,26,7,30,11.0,130.0,2.9,15.0,135.0,136.04,109.05
2016,8,26,7,45,62.0,164.5,2.9,15.5,193.5,208.22,168.67
2016,8,26,8,0,113.0,199.0,2.9,16.0,252.0,287.23,232.34
2016,8,26,8,15,256.5,204.0,2.9,16.5,341.5,401.46,324.31
2016,8,26,8,30,400.0,209.0,2.9,17.0,431.0,528.05,422.6
2016,8,26,8,45,621.5,155.0,2.9,17.5,533.5,656.47,521.54
2016,8,26,9,0,843.0,101.0,2.9,18.0,636.0,792.26,618.34
2016,8,26,9,15,856.5,103.0,2.95,18.5,677.5,832.17,643.09
2016,8,26,9,30,870.0,105.0,3.0,19.0,719.0,865.11,663.45
2016,8,26,9,45,869.5,112.5,3.05,20.0,752.0,894.28,679.8
2016,8,26,10,0,869.0,120.0,3.1,21.0,785.0,920.3,693.87
2016,8,26,10,15,877.0,122.0,3.2,21.5,814.0,945.06,708.71
2016,8,26,10,30,885.0,124.0,3.3,22.0,843.0,966.86,721.56
2016,8,26,10,45,885.0,128.0,3.4,22.5,863.5,980.08,728.73
2016,8,26,11,0,885.0,132.0,3.5,23.0,884.0,989.93,733.8
2016,8,26,11,15,889.0,132.5,3.6,23.0,898.5,996.57,738.3
2016,8,26,11,30,893.0,133.0,3.7,23.0,913.0,999.84,740.7
2016,8,26,11,45,890.5,135.5,3.85,23.5,918.0,995.56,737.11
2016,8,26,12,0,888.0,138.0,4.0,24.0,923.0,987.92,731.42
2016,8,26,12,15,887.5,138.0,4.15,24.0,921.5,976.33,724.59
2016,8,26,12,30,887.0,138.0,4.3,24.0,920.0,961.49,715.64
2016,8,26,12,45,890.0,134.5,4.45,24.5,912.0,943.13,702.96
2016,8,26,13,0,893.0,131.0,4.6,25.0,904.0,921.54,688.36
2016,8,26,13,15,888.5,130.0,4.7,24.5,886.0,892.86,671.41
2016,8,26,13,30,884.0,129.0,4.8,24.0,868.0,861.48,652.42
2016,8,26,13,45,874.5,129.0,4.95,24.0,842.5,824.56,628.29
2016,8,26,14,0,865.0,129.0,5.1,24.0,817.0,786.95,603.39
2016,8,26,14,15,856.0,127.0,5.15,23.5,785.0,744.07,575.05
2016,8,26,14,30,847.0,125.0,5.2,23.0,753.0,699.56,544.08
2016,8,26,14,45,833.5,122.5,5.3,23.0,714.5,650.3,507.17
2016,8,26,15,0,820.0,120.0,5.4,23.0,676.0,600.27,468.76
2016,8,26,15,15,803.5,116.5,5.4,22.5,633.0,547.15,427.63
2016,8,26,15,30,787.0,113.0,5.4,22.0,590.0,494.09,385.32
2016,8,26,15,45,766.0,109.0,5.4,21.5,542.0,438.9,340.12
2016,8,26,16,0,745.0,105.0,5.4,21.0,494.0,382.69,292.87
2016,8,26,16,15,716.5,100.0,5.3,20.0,443.5,326.2,244.76
2016,8,26,16,30,688.0,95.0,5.2,19.0,393.0,272.12,197.72
2016,8,26,16,45,650.5,88.5,5.15,18.5,341.0,217.38,150.07
2016,8,26,17,0,613.0,82.0,5.1,18.0,289.0,166.59,107.04
2016,8,26,17,15,558.0,73.5,4.85,17.0,237.5,116.36,68.75
2016,8,26,17,30,503.0,65.0,4.6,16.0,186.0,72.53,41.75
2016,8,26,17,45,423.0,54.0,4.45,15.5,138.0,40.03,29.69
2016,8,26,18,0,343.0,43.0,4.3,15.0,90.0,33.36,23.31
2016,8,26,18,15,223.5,28.0,4.1,14.5,53.5,22.12,11.72
2016,8,26,18,30,104.0,13.0,3.9,14.0,17.0,12.78,0.0
2016,8,26,18,45,52.0,6.5,3.75,13.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.5,12.5,2.3,10.5,19.0,27.12,0.0
2016,8,27,6,0,175.0,25.0,2.6,11.0,38.0,74.53,39.97
2016,8,27,6,15,274.0,40.5,2.75,11.5,79.5,131.38,95.42
2016,8,27,6,30,373.0,56.0,2.9,12.0,121.0,196.63,152.42
2016,8,27,6,45,221.0,82.0,3.1,12.5,124.0,181.58,145.89
2016,8,27,7,0,69.0,108.0,3.3,13.0,127.0,144.74,117.3
2016,8,27,7,15,83.0,129.5,3.25,13.5,157.0,177.43,144.94
2016,8,27,7,30,97.0,151.0,3.2,14.0,187.0,217.14,177.65
2016,8,27,7,45,210.5,165.0,3.2,14.5,258.5,309.66,254.08
2016,8,27,8,0,324.0,179.0,3.2,15.0,330.0,406.29,331.98
2016,8,27,8,15,532.5,147.5,3.2,15.5,428.0,534.58,434.49
2016,8,27,8,30,741.0,116.0,3.2,16.0,526.0,675.7,542.98
2016,8,27,8,45,763.5,119.0,3.25,17.0,572.5,724.01,574.4
2016,8,27,9,0,786.0,122.0,3.3,18.0,619.0,769.05,603.29
2016,8,27,9,15,801.0,125.5,3.35,18.5,660.5,810.02,629.93
2016,8,27,9,30,816.0,129.0,3.4,19.0,702.0,849.21,655.01
2016,8,27,9,45,836.5,127.0,3.45,19.5,740.0,885.24,677.61
2016,8,27,10,0,857.0,125.0,3.5,20.0,778.0,919.23,698.63
2016,8,27,10,15,865.0,126.5,3.55,20.5,807.0,937.57,708.82
2016,8,27,10,30,873.0,128.0,3.6,21.0,836.0,958.57,720.97
2016,8,27,10,45,875.0,131.5,3.7,21.5,856.5,972.94,728.97
2016,8,27,11,0,877.0,135.0,3.8,22.0,877.0,984.02,734.88
2016,8,27,11,15,880.5,135.5,3.9,22.0,891.5,990.06,738.95
2016,8,27,11,30,884.0,136.0,4.0,22.0,906.0,992.76,740.94
2016,8,27,11,45,883.5,137.5,4.1,22.5,911.5,989.31,737.51
2016,8,27,12,0,883.0,139.0,4.2,23.0,917.0,982.51,731.98
2016,8,27,12,15,882.0,139.0,4.3,23.0,915.0,970.43,724.43
2016,8,27,12,30,881.0,139.0,4.4,23.0,913.0,955.13,714.8
2016,8,27,12,45,878.0,138.5,4.55,23.5,903.0,934.39,700.59
2016,8,27,13,0,875.0,138.0,4.7,24.0,893.0,910.68,684.59
2016,8,27,13,15,870.0,137.0,4.75,23.5,875.0,881.92,667.05
2016,8,27,13,30,865.0,136.0,4.8,23.0,857.0,850.54,647.54
2016,8,27,13,45,856.0,135.5,4.9,23.0,831.5,816.02,624.65
2016,8,27,14,0,847.0,135.0,5.0,23.0,806.0,777.01,598.34
2016,8,27,14,15,837.5,133.0,5.05,22.5,774.0,734.35,570.01
2016,8,27,14,30,828.0,131.0,5.1,22.0,742.0,690.16,538.67
2016,8,27,14,45,815.0,128.0,5.15,22.0,704.0,641.48,501.88
2016,8,27,15,0,802.0,125.0,5.2,22.0,666.0,592.04,463.65
2016,8,27,15,15,785.0,121.5,5.2,21.5,622.5,539.47,422.8
2016,8,27,15,30,768.0,118.0,5.2,21.0,579.0,487.05,380.86
2016,8,27,15,45,749.0,112.5,5.2,20.5,532.5,430.4,334.46
2016,8,27,16,0,730.0,107.0,5.2,20.0,486.0,376.25,288.65
2016,8,27,16,15,701.0,102.0,5.15,19.0,435.5,320.44,241.0
2016,8,27,16,30,672.0,97.0,5.1,18.0,385.0,267.12,194.53
2016,8,27,16,45,638.5,89.0,5.05,17.5,334.0,212.85,147.1
2016,8,27,17,0,605.0,81.0,5.0,17.0,283.0,162.1,103.98
2016,8,27,17,15,550.0,72.5,4.85,16.0,231.5,112.51,66.39
2016,8,27,17,30,495.0,64.0,4.7,15.0,180.0,69.32,40.28
2016,8,27,17,45,421.0,52.5,4.6,14.5,133.5,38.97,28.85
2016,8,27,18,0,347.0,41.0,4.5,14.0,87.0,31.75,21.93
2016,8,27,18,15,224.0,26.5,4.35,13.5,51.0,20.94,10.27
2016,8,27,18,30,101.0,12.0,4.2,13.0,15.0,11.8,0.0
2016,8,27,18,45,50.5,6.0,4.05,12.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,114.0,12.0,1.65,9.5,20.0,30.99,0.0
2016,8,28,6,0,228.0,24.0,1.8,10.0,40.0,85.18,43.49
2016,8,28,6,15,335.5,36.5,1.9,10.5,83.0,144.64,104.5
2016,8,28,6,30,443.0,49.0,2.0,11.0,126.0,213.08,164.67
2016,8,28,6,45,315.5,77.5,2.1,12.0,141.5,218.15,175.01
2016,8,28,7,0,188.0,106.0,2.2,13.0,157.0,204.99,166.91
2016,8,28,7,15,211.0,125.0,2.1,13.5,194.0,246.35,201.9
2016,8,28,7,30,234.0,144.0,2.0,14.0,231.0,289.68,237.35
2016,8,28,7,45,492.5,117.0,1.95,14.5,334.5,429.56,351.43
2016,8,28,8,0,751.0,90.0,1.9,15.0,438.0,587.93,474.84
2016,8,28,8,15,775.5,94.0,1.9,15.5,488.5,641.5,513.16
2016,8,28,8,30,800.0,98.0,1.9,16.0,539.0,695.0,549.99
2016,8,28,8,45,821.0,100.5,1.9,17.0,586.0,743.8,580.88
2016,8,28,9,0,842.0,103.0,1.9,18.0,633.0,791.62,610.34
2016,8,28,9,15,856.0,105.5,1.95,18.5,674.5,832.39,635.9
2016,8,28,9,30,870.0,108.0,2.0,19.0,716.0,866.12,656.4
2016,8,28,9,45,893.0,103.5,2.1,20.0,755.5,902.77,677.98
2016,8,28,10,0,916.0,99.0,2.2,21.0,795.0,937.41,697.93
2016,8,28,10,15,923.0,100.5,2.35,21.5,824.0,961.58,712.64
2016,8,28,10,30,930.0,102.0,2.5,22.0,853.0,982.59,725.37
2016,8,28,10,45,932.5,104.5,2.65,22.5,874.5,997.13,733.92
2016,8,28,11,0,935.0,107.0,2.8,23.0,896.0,1008.18,740.29
2016,8,28,11,15,938.0,107.5,2.9,23.5,910.5,1014.05,742.94
2016,8,28,11,30,941.0,108.0,3.0,24.0,925.0,1016.36,743.41
2016,8,28,11,45,941.0,109.5,3.2,24.5,931.0,1013.28,741.33
2016,8,28,12,0,941.0,111.0,3.4,25.0,937.0,1006.64,736.97
2016,8,28,12,15,940.5,110.5,3.55,25.0,935.0,993.94,729.75
2016,8,28,12,30,940.0,110.0,3.7,25.0,933.0,977.8,720.31
2016,8,28,12,45,953.5,100.5,3.85,25.5,927.5,961.65,709.48
2016,8,28,13,0,967.0,91.0,4.0,26.0,922.0,941.65,696.09
2016,8,28,13,15,963.5,90.5,4.1,26.0,904.5,912.5,677.63
2016,8,28,13,30,960.0,90.0,4.2,26.0,887.0,880.34,657.07
2016,8,28,13,45,953.5,89.5,4.3,26.0,861.5,842.96,632.78
2016,8,28,14,0,947.0,89.0,4.4,26.0,836.0,803.1,606.54
2016,8,28,14,15,939.5,88.0,4.45,25.5,804.0,759.74,578.54
2016,8,28,14,30,932.0,87.0,4.5,25.0,772.0,714.39,548.77
2016,8,28,14,45,921.0,85.5,4.55,25.0,733.0,664.56,512.17
2016,8,28,15,0,910.0,84.0,4.6,25.0,694.0,613.51,473.37
2016,8,28,15,15,896.5,82.0,4.6,24.5,650.0,559.66,432.1
2016,8,28,15,30,883.0,80.0,4.6,24.0,606.0,505.34,389.09
2016,8,28,15,45,864.5,77.5,4.6,23.5,557.5,448.16,342.48
2016,8,28,16,0,846.0,75.0,4.6,23.0,509.0,391.55,294.82
2016,8,28,16,15,821.0,71.5,4.55,22.0,457.5,330.29,242.78
2016,8,28,16,30,796.0,68.0,4.5,21.0,406.0,273.17,192.91
2016,8,28,16,45,760.5,64.0,4.5,20.5,352.0,215.53,142.61
2016,8,28,17,0,725.0,60.0,4.5,20.0,298.0,161.51,97.03
2016,8,28,17,15,673.0,54.5,4.35,19.0,245.0,108.42,57.47
2016,8,28,17,30,621.0,49.0,4.2,18.0,192.0,61.35,31.03
2016,8,28,17,45,537.0,41.5,4.1,17.0,142.0,29.38,20.11
2016,8,28,18,0,453.0,34.0,4.0,16.0,92.0,25.4,16.19
2016,8,28,18,15,307.0,22.5,3.9,15.0,53.5,17.32,6.79
2016,8,28,18,30,161.0,11.0,3.8,14.0,15.0,10.81,0.0
2016,8,28,18,45,80.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,29,5,45,48.5,11.5,2.8,10.0,15.0,19.41,0.0
2016,8,29,6,0,97.0,23.0,3.1,11.0,30.0,50.38,22.73
2016,8,29,6,15,150.5,41.0,3.2,11.5,62.0,92.91,66.87
2016,8,29,6,30,204.0,59.0,3.3,12.0,94.0,138.43,107.18
2016,8,29,6,45,232.5,78.5,3.45,12.5,131.5,181.71,145.9
2016,8,29,7,0,261.0,98.0,3.6,13.0,169.0,227.68,186.18
2016,8,29,7,15,284.0,116.0,3.6,13.5,208.0,271.75,223.9
2016,8,29,7,30,307.0,134.0,3.6,14.0,247.0,317.66,262.08
2016,8,29,7,45,543.5,106.0,3.6,14.5,342.0,450.3,371.32
2016,8,29,8,0,780.0,78.0,3.6,15.0,437.0,592.12,484.43
2016,8,29,8,15,803.0,81.0,3.6,15.5,487.0,644.69,523.53
2016,8,29,8,30,826.0,84.0,3.6,16.0,537.0,697.01,560.02
2016,8,29,8,45,845.0,86.0,3.6,16.5,583.0,740.37,589.1
2016,8,29,9,0,864.0,88.0,3.6,17.0,629.0,786.63,619.86
2016,8,29,9,15,876.5,90.0,3.6,17.5,670.5,826.11,645.22
2016,8,29,9,30,889.0,92.0,3.6,18.0,712.0,863.48,668.8
2016,8,29,9,45,908.5,89.0,3.65,19.0,750.0,899.13,689.88
2016,8,29,10,0,928.0,86.0,3.7,20.0,788.0,932.55,709.15
2016,8,29,10,15,935.0,87.0,3.7,20.5,817.0,956.4,722.75
2016,8,29,10,30,942.0,88.0,3.7,21.0,846.0,977.06,734.23
2016,8,29,10,45,946.5,88.5,3.75,22.0,868.0,991.49,740.45
2016,8,29,11,0,951.0,89.0,3.8,23.0,890.0,1002.44,744.43
2016,8,29,11,15,954.0,89.5,3.85,23.0,904.0,1008.41,748.11
2016,8,29,11,30,957.0,90.0,3.9,23.0,918.0,1010.75,749.55
2016,8,29,11,45,958.5,90.5,4.0,23.5,924.5,1008.03,746.63
2016,8,29,12,0,960.0,91.0,4.1,24.0,931.0,1001.67,741.45
2016,8,29,12,15,960.0,90.5,4.2,24.0,929.5,989.26,733.79
2016,8,29,12,30,960.0,90.0,4.3,24.0,928.0,973.32,723.88
2016,8,29,12,45,947.5,96.0,4.4,24.5,915.5,949.43,707.25
2016,8,29,13,0,935.0,102.0,4.5,25.0,903.0,922.62,688.66
2016,8,29,13,15,931.5,101.0,4.6,24.5,885.5,893.64,671.62
2016,8,29,13,30,928.0,100.0,4.7,24.0,868.0,861.76,652.35
2016,8,29,13,45,923.0,98.5,4.8,24.0,843.0,825.46,628.46
2016,8,29,14,0,918.0,97.0,4.9,24.0,818.0,786.67,602.57
2016,8,29,14,15,910.5,95.5,4.95,23.5,786.5,743.81,574.37
2016,8,29,14,30,903.0,94.0,5.0,23.0,755.0,699.04,544.16
2016,8,29,14,45,894.5,91.0,5.1,23.0,717.0,650.48,507.67
2016,8,29,15,0,886.0,88.0,5.2,23.0,679.0,600.56,469.15
2016,8,29,15,15,872.0,86.0,5.2,22.5,636.0,547.53,427.73
2016,8,29,15,30,858.0,84.0,5.2,22.0,593.0,494.13,384.69
2016,8,29,15,45,843.0,80.0,5.2,21.5,545.5,438.28,338.4
2016,8,29,16,0,828.0,76.0,5.2,21.0,498.0,380.48,289.15
2016,8,29,16,15,803.0,72.5,5.1,20.5,447.0,322.47,238.49
2016,8,29,16,30,778.0,69.0,5.0,20.0,396.0,266.37,188.64
2016,8,29,16,45,745.5,64.5,4.95,19.5,343.5,209.99,139.07
2016,8,29,17,0,713.0,60.0,4.9,19.0,291.0,156.9,94.11
2016,8,29,17,15,660.0,54.5,4.7,18.0,238.0,104.57,55.43
2016,8,29,17,30,607.0,49.0,4.5,17.0,185.0,55.63,27.89
2016,8,29,17,45,521.5,41.0,4.35,16.5,136.0,29.19,19.95
2016,8,29,18,0,436.0,33.0,4.2,16.0,87.0,24.74,15.54
2016,8,29,18,15,218.0,23.0,4.1,15.0,50.0,18.06,6.34
2016,8,29,18,30,0.0,13.0,4.0,14.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.9,13.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,5,45,85.5,10.5,3.5,11.5,16.5,24.5,0.0
2016,8,30,6,0,171.0,21.0,3.6,12.0,33.0,67.2,28.18
2016,8,30,6,15,239.5,36.5,3.55,12.5,68.5,116.57,83.13
2016,8,30,6,30,308.0,52.0,3.5,13.0,104.0,169.47,130.3
2016,8,30,6,45,348.0,67.5,3.5,13.5,145.5,218.73,174.65
2016,8,30,7,0,388.0,83.0,3.5,14.0,187.0,271.89,221.34
2016,8,30,7,15,413.0,98.0,3.45,14.5,230.0,320.74,263.24
2016,8,30,7,30,438.0,113.0,3.4,15.0,273.0,371.38,305.21
2016,8,30,7,45,387.5,143.0,3.35,16.0,300.5,395.77,323.4
2016,8,30,8,0,337.0,173.0,3.3,17.0,328.0,407.06,330.26
2016,8,30,8,15,601.0,121.5,3.3,17.5,435.0,554.37,448.15
2016,8,30,8,30,865.0,70.0,3.3,18.0,542.0,703.97,560.57
2016,8,30,8,45,882.0,71.5,3.3,19.0,588.5,750.77,589.93
2016,8,30,9,0,899.0,73.0,3.3,20.0,635.0,796.2,618.31
2016,8,30,9,15,911.0,75.0,3.35,20.5,676.5,836.42,643.93
2016,8,30,9,30,923.0,77.0,3.4,21.0,718.0,874.39,667.71
2016,8,30,9,45,932.0,78.0,3.45,22.0,753.5,906.12,685.66
2016,8,30,10,0,941.0,79.0,3.5,23.0,789.0,935.03,701.52
2016,8,30,10,15,947.5,80.0,3.55,23.5,818.0,958.64,715.07
2016,8,30,10,30,954.0,81.0,3.6,24.0,847.0,978.99,726.48
2016,8,30,10,45,959.0,81.5,3.7,24.5,869.0,993.99,734.72
2016,8,30,11,0,964.0,82.0,3.8,25.0,891.0,1005.48,740.75
2016,8,30,11,15,967.0,82.5,3.85,25.5,905.0,1011.46,742.94
2016,8,30,11,30,970.0,83.0,3.9,26.0,919.0,1013.76,742.87
2016,8,30,11,45,972.5,82.0,3.95,26.5,925.0,1010.3,739.17
2016,8,30,12,0,975.0,81.0,4.0,27.0,931.0,1003.16,733.22
2016,8,30,12,15,974.5,81.0,4.1,27.0,929.0,990.61,725.61
2016,8,30,12,30,974.0,81.0,4.2,27.0,927.0,974.48,715.72
2016,8,30,12,45,970.0,82.0,4.3,27.5,917.0,952.77,700.78
2016,8,30,13,0,966.0,83.0,4.4,28.0,907.0,927.78,683.71
2016,8,30,13,15,962.5,82.5,4.5,27.5,889.0,898.54,666.45
2016,8,30,13,30,959.0,82.0,4.6,27.0,871.0,866.29,647.1
2016,8,30,13,45,954.5,80.5,4.7,27.0,846.0,829.39,623.2
2016,8,30,14,0,950.0,79.0,4.8,27.0,821.0,789.89,597.23
2016,8,30,14,15,942.5,78.0,4.85,26.5,789.0,746.34,569.0
2016,8,30,14,30,935.0,77.0,4.9,26.0,757.0,700.79,538.89
2016,8,30,14,45,925.0,75.0,4.95,26.0,718.5,650.92,501.99
2016,8,30,15,0,915.0,73.0,5.0,26.0,680.0,599.74,462.79
2016,8,30,15,15,901.5,71.5,5.05,25.5,636.5,546.14,421.48
2016,8,30,15,30,888.0,70.0,5.1,25.0,593.0,492.06,378.38
2016,8,30,15,45,871.0,67.5,5.15,24.5,545.0,435.32,331.79
2016,8,30,16,0,854.0,65.0,5.2,24.0,497.0,379.0,284.01
2016,8,30,16,15,830.0,62.0,5.15,23.0,445.5,320.68,233.89
2016,8,30,16,30,806.0,59.0,5.1,22.0,394.0,264.08,184.19
2016,8,30,16,45,773.0,55.5,5.1,21.5,341.0,204.38,132.16
2016,8,30,17,0,740.0,52.0,5.1,21.0,288.0,150.65,87.09
2016,8,30,17,15,688.0,47.5,5.0,20.0,235.5,97.93,48.83
2016,8,30,17,30,636.0,43.0,4.9,19.0,183.0,51.19,24.67
2016,8,30,17,45,551.5,36.0,4.8,18.0,134.0,27.38,18.2
2016,8,30,18,0,467.0,29.0,4.7,17.0,85.0,23.25,14.08
2016,8,30,18,15,233.5,14.5,4.6,16.5,42.5,11.22,0.88
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
