Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,168.0,9.5,3.7,11.5,20.0,37.0,0.0
2016,8,31,6,0,336.0,19.0,3.9,12.0,40.0,99.92,37.73
2016,8,31,6,15,453.5,27.0,3.95,12.5,84.5,163.6,114.73
2016,8,31,6,30,571.0,35.0,4.0,13.0,129.0,236.48,179.98
2016,8,31,6,45,636.5,40.5,4.05,13.5,180.5,299.05,237.3
2016,8,31,7,0,702.0,46.0,4.1,14.0,232.0,367.8,298.4
2016,8,31,7,15,744.5,50.0,4.1,14.5,285.5,429.33,351.9
2016,8,31,7,30,787.0,54.0,4.1,15.0,339.0,493.81,405.8
2016,8,31,7,45,815.5,57.0,4.1,15.5,392.0,548.2,449.96
2016,8,31,8,0,844.0,60.0,4.1,16.0,445.0,606.45,495.48
2016,8,31,8,15,864.5,62.5,4.1,16.5,495.5,659.2,534.25
2016,8,31,8,30,885.0,65.0,4.1,17.0,546.0,711.4,570.54
2016,8,31,8,45,899.5,67.5,4.15,18.0,592.0,758.2,601.14
2016,8,31,9,0,914.0,70.0,4.2,19.0,638.0,803.38,629.96
2016,8,31,9,15,925.5,71.5,4.25,19.5,680.0,843.06,655.55
2016,8,31,9,30,937.0,73.0,4.3,20.0,722.0,880.41,679.25
2016,8,31,9,45,941.0,77.0,4.35,20.5,756.5,911.45,698.31
2016,8,31,10,0,945.0,81.0,4.4,21.0,791.0,939.35,715.12
2016,8,31,10,15,951.5,82.0,4.45,21.0,820.0,962.95,730.4
2016,8,31,10,30,958.0,83.0,4.5,21.0,849.0,983.27,743.6
2016,8,31,10,45,962.0,84.0,4.6,21.5,871.0,997.84,751.94
2016,8,31,11,0,966.0,85.0,4.7,22.0,893.0,1008.84,757.98
2016,8,31,11,15,969.0,85.5,4.8,22.0,907.0,1014.72,762.2
2016,8,31,11,30,972.0,86.0,4.9,22.0,921.0,1016.92,764.08
2016,8,31,11,45,972.5,87.0,5.0,22.5,927.0,1013.58,760.83
2016,8,31,12,0,973.0,88.0,5.1,23.0,933.0,1006.55,755.21
2016,8,31,12,15,972.5,88.0,5.15,22.5,931.0,993.89,748.5
2016,8,31,12,30,972.0,88.0,5.2,22.0,929.0,977.66,739.42
2016,8,31,12,45,964.5,91.0,5.3,22.0,918.0,954.81,724.68
2016,8,31,13,0,957.0,94.0,5.4,22.0,907.0,928.81,707.74
2016,8,31,13,15,953.0,93.0,5.45,22.0,888.5,898.72,687.57
2016,8,31,13,30,949.0,92.0,5.5,22.0,870.0,865.68,665.25
2016,8,31,13,45,943.5,91.0,5.55,22.0,844.5,828.7,639.99
2016,8,31,14,0,938.0,90.0,5.6,22.0,819.0,789.2,612.75
2016,8,31,14,15,929.5,89.0,5.6,21.5,786.5,745.26,582.98
2016,8,31,14,30,921.0,88.0,5.6,21.0,754.0,699.44,551.18
2016,8,31,14,45,911.0,85.5,5.6,21.0,715.5,649.57,512.63
2016,8,31,15,0,901.0,83.0,5.6,21.0,677.0,598.42,472.19
2016,8,31,15,15,886.5,81.0,5.55,20.5,632.5,544.37,429.18
2016,8,31,15,30,872.0,79.0,5.5,20.0,588.0,489.97,384.59
2016,8,31,15,45,854.5,75.5,5.5,20.0,539.5,432.81,335.89
2016,8,31,16,0,837.0,72.0,5.5,20.0,491.0,376.16,286.33
2016,8,31,16,15,810.5,69.0,5.4,19.5,439.5,315.5,233.13
2016,8,31,16,30,784.0,66.0,5.3,19.0,388.0,259.16,182.73
2016,8,31,16,45,750.0,61.0,5.25,18.5,335.0,201.82,132.25
2016,8,31,17,0,716.0,56.0,5.2,18.0,282.0,147.97,86.92
2016,8,31,17,15,660.5,51.0,5.0,17.5,229.0,96.06,49.35
2016,8,31,17,30,605.0,46.0,4.8,17.0,176.0,50.61,26.41
2016,8,31,17,45,515.5,38.5,4.65,16.5,127.5,27.51,18.4
2016,8,31,18,0,426.0,31.0,4.5,16.0,79.0,23.43,14.19
2016,8,31,18,15,213.0,15.5,4.4,15.5,39.5,11.45,0.0
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,5,45,158.5,9.5,3.25,10.5,19.0,35.25,0.0
2016,9,1,6,0,317.0,19.0,3.5,11.0,38.0,94.93,30.19
2016,9,1,6,15,438.5,27.5,3.45,11.5,82.5,159.43,111.66
2016,9,1,6,30,560.0,36.0,3.4,12.0,127.0,233.22,177.71
2016,9,1,6,45,626.5,42.0,3.4,13.0,178.5,296.12,234.86
2016,9,1,7,0,693.0,48.0,3.4,14.0,230.0,365.3,295.6
2016,9,1,7,15,476.0,92.5,3.35,14.5,230.0,344.4,282.02
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,294.67,241.57
2016,9,1,7,45,550.0,100.0,3.25,15.5,337.5,445.67,366.05
2016,9,1,8,0,841.0,63.0,3.2,16.0,445.0,606.97,493.93
2016,9,1,8,15,606.0,136.0,3.15,16.5,427.0,571.99,461.41
2016,9,1,8,30,371.0,209.0,3.1,17.0,409.0,497.35,398.68
2016,9,1,8,45,644.5,140.5,3.1,17.5,525.0,653.62,521.48
2016,9,1,9,0,918.0,72.0,3.1,18.0,641.0,807.51,631.07
2016,9,1,9,15,930.0,74.0,3.15,18.5,683.0,848.22,656.2
2016,9,1,9,30,942.0,76.0,3.2,19.0,725.0,886.62,680.29
2016,9,1,9,45,951.0,77.5,3.25,19.5,761.0,919.27,700.19
2016,9,1,10,0,960.0,79.0,3.3,20.0,797.0,949.01,718.02
2016,9,1,10,15,966.5,80.0,3.4,20.5,826.5,972.82,732.12
2016,9,1,10,30,973.0,81.0,3.5,21.0,856.0,993.29,744.04
2016,9,1,10,45,977.5,81.5,3.65,21.5,878.0,1007.88,752.43
2016,9,1,11,0,982.0,82.0,3.8,22.0,900.0,1018.85,758.53
2016,9,1,11,15,984.5,82.5,3.95,22.0,914.0,1024.25,762.5
2016,9,1,11,30,987.0,83.0,4.1,22.0,928.0,1025.9,764.13
2016,9,1,11,45,987.0,84.0,4.25,22.5,934.0,1021.97,760.68
2016,9,1,12,0,987.0,85.0,4.4,23.0,940.0,1014.28,754.85
2016,9,1,12,15,986.5,85.0,4.55,22.5,937.5,1001.39,748.77
2016,9,1,12,30,986.0,85.0,4.7,22.0,935.0,984.87,740.57
2016,9,1,12,45,976.5,89.0,4.85,22.0,923.0,960.96,725.79
2016,9,1,13,0,967.0,93.0,5.0,22.0,911.0,933.93,708.77
2016,9,1,13,15,963.5,92.0,5.0,22.0,893.0,903.91,688.56
2016,9,1,13,30,960.0,91.0,5.0,22.0,875.0,870.9,666.2
2016,9,1,13,45,955.0,90.0,5.0,22.0,849.5,833.86,640.93
2016,9,1,14,0,950.0,89.0,5.0,22.0,824.0,794.25,613.68
2016,9,1,14,15,942.0,87.5,4.95,21.5,791.0,749.64,583.54
2016,9,1,14,30,934.0,86.0,4.9,21.0,758.0,703.09,551.28
2016,9,1,14,45,925.5,83.5,4.9,21.0,719.5,653.52,513.3
2016,9,1,15,0,917.0,81.0,4.9,21.0,681.0,602.51,473.27
2016,9,1,15,15,683.0,145.5,4.9,20.5,575.5,494.9,388.56
2016,9,1,15,30,449.0,210.0,4.9,20.0,470.0,408.26,319.72
2016,9,1,15,45,649.5,140.5,4.9,19.5,482.0,402.04,312.69
2016,9,1,16,0,850.0,71.0,4.9,19.0,494.0,376.79,286.82
2016,9,1,16,15,824.0,68.0,4.8,18.5,441.5,315.62,232.96
2016,9,1,16,30,798.0,65.0,4.7,18.0,389.0,258.69,181.93
2016,9,1,16,45,757.5,61.5,4.65,17.5,335.0,200.76,131.15
2016,9,1,17,0,717.0,58.0,4.6,17.0,281.0,147.06,86.38
2016,9,1,17,15,660.0,52.5,4.45,16.0,227.5,94.71,49.07
2016,9,1,17,30,603.0,47.0,4.3,15.0,174.0,49.04,26.85
2016,9,1,17,45,501.0,39.5,4.2,14.5,124.5,28.65,19.54
2016,9,1,18,0,399.0,32.0,4.1,14.0,75.0,24.68,15.25
2016,9,1,18,15,199.5,16.0,4.0,13.5,37.5,12.08,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,5,45,107.0,10.0,2.2,10.0,16.0,27.2,0.0
2016,9,2,6,0,214.0,20.0,2.4,11.0,32.0,74.52,17.64
2016,9,2,6,15,337.5,30.5,2.4,11.5,73.5,137.02,95.92
2016,9,2,6,30,461.0,41.0,2.4,12.0,115.0,207.74,158.28
2016,9,2,6,45,531.5,49.0,2.4,12.5,164.5,268.8,213.3
2016,9,2,7,0,602.0,57.0,2.4,13.0,214.0,336.81,272.9
2016,9,2,7,15,649.5,62.5,2.25,13.5,265.5,397.21,324.53
2016,9,2,7,30,697.0,68.0,2.1,14.0,317.0,459.59,375.69
2016,9,2,7,45,727.0,73.0,2.0,15.0,368.0,516.11,419.51
2016,9,2,8,0,757.0,78.0,1.9,16.0,419.0,573.73,462.2
2016,9,2,8,15,781.0,81.5,1.85,16.5,468.5,626.36,500.54
2016,9,2,8,30,805.0,85.0,1.8,17.0,518.0,678.88,536.18
2016,9,2,8,45,820.5,88.5,1.8,18.0,562.5,724.56,564.91
2016,9,2,9,0,836.0,92.0,1.8,19.0,607.0,768.87,592.01
2016,9,2,9,15,849.5,94.5,1.85,19.5,648.0,804.06,613.83
2016,9,2,9,30,863.0,97.0,1.9,20.0,689.0,841.8,637.25
2016,9,2,9,45,517.5,229.0,2.0,21.0,589.5,710.22,540.18
2016,9,2,10,0,172.0,361.0,2.1,22.0,490.0,537.24,405.94
2016,9,2,10,15,549.0,224.5,2.2,22.5,656.5,756.01,572.18
2016,9,2,10,30,926.0,88.0,2.3,23.0,823.0,955.76,705.68
2016,9,2,10,45,930.0,89.0,2.4,23.5,844.5,969.8,711.67
2016,9,2,11,0,934.0,90.0,2.5,24.0,866.0,980.38,717.36
2016,9,2,11,15,937.0,91.0,2.6,24.5,880.0,986.5,720.26
2016,9,2,11,30,940.0,92.0,2.7,25.0,894.0,989.05,720.98
2016,9,2,11,45,941.0,92.5,2.85,25.5,899.5,985.58,718.35
2016,9,2,12,0,942.0,93.0,3.0,26.0,905.0,978.54,713.5
2016,9,2,12,15,941.5,93.0,3.1,26.0,903.5,966.04,706.17
2016,9,2,12,30,941.0,93.0,3.2,26.0,902.0,950.08,696.64
2016,9,2,12,45,923.5,102.0,3.35,26.0,888.0,924.97,681.4
2016,9,2,13,0,906.0,111.0,3.5,26.0,874.0,897.16,664.28
2016,9,2,13,15,902.0,110.0,3.6,26.0,856.5,868.14,645.93
2016,9,2,13,30,898.0,109.0,3.7,26.0,839.0,836.35,625.55
2016,9,2,13,45,893.5,107.0,3.85,26.0,814.0,800.55,602.47
2016,9,2,14,0,889.0,105.0,4.0,26.0,789.0,762.34,577.43
2016,9,2,14,15,880.5,103.0,4.15,25.5,757.0,719.09,549.57
2016,9,2,14,30,872.0,101.0,4.3,25.0,725.0,674.1,518.76
2016,9,2,14,45,861.5,98.5,4.45,25.0,687.0,625.89,482.9
2016,9,2,15,0,851.0,96.0,4.6,25.0,649.0,576.56,445.35
2016,9,2,15,15,835.5,93.0,4.7,24.5,605.5,522.1,403.48
2016,9,2,15,30,820.0,90.0,4.8,24.0,562.0,468.39,360.69
2016,9,2,15,45,801.0,86.5,4.95,23.5,515.0,412.92,315.18
2016,9,2,16,0,782.0,83.0,5.1,23.0,468.0,358.27,268.82
2016,9,2,16,15,753.5,79.0,5.1,22.0,417.0,301.34,220.01
2016,9,2,16,30,725.0,75.0,5.1,21.0,366.0,246.82,172.45
2016,9,2,16,45,687.5,69.0,5.2,20.5,314.0,189.12,122.8
2016,9,2,17,0,650.0,63.0,5.3,20.0,262.0,137.44,80.43
2016,9,2,17,15,589.0,57.0,5.2,19.0,210.5,88.14,46.25
2016,9,2,17,30,528.0,51.0,5.1,18.0,159.0,45.91,26.45
2016,9,2,17,45,430.0,41.5,5.1,17.0,112.5,30.74,21.06
2016,9,2,18,0,332.0,32.0,5.1,16.0,66.0,24.99,15.15
2016,9,2,18,15,166.0,16.0,5.0,15.0,33.0,12.28,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,3,5,45,90.5,10.0,3.35,9.5,14.5,24.42,0.0
2016,9,3,6,0,181.0,20.0,3.6,10.0,29.0,66.74,9.23
2016,9,3,6,15,306.5,32.0,3.6,10.5,70.5,129.86,90.97
2016,9,3,6,30,432.0,44.0,3.6,11.0,112.0,201.01,153.99
2016,9,3,6,45,503.0,53.5,3.6,11.5,161.0,262.38,209.59
2016,9,3,7,0,574.0,63.0,3.6,12.0,210.0,330.75,270.07
2016,9,3,7,15,624.5,69.0,3.5,12.5,262.5,391.78,323.02
2016,9,3,7,30,675.0,75.0,3.4,13.0,315.0,456.73,377.3
2016,9,3,7,45,704.0,82.0,3.35,14.0,366.0,513.82,422.66
2016,9,3,8,0,733.0,89.0,3.3,15.0,417.0,571.99,467.08
2016,9,3,8,15,758.5,93.0,3.3,15.5,467.0,623.06,505.66
2016,9,3,8,30,784.0,97.0,3.3,16.0,517.0,676.28,544.04
2016,9,3,8,45,800.0,101.5,3.3,16.5,562.0,722.64,575.45
2016,9,3,9,0,816.0,106.0,3.3,17.0,607.0,767.68,605.38
2016,9,3,9,15,830.5,108.5,3.35,17.5,648.5,807.7,631.47
2016,9,3,9,30,845.0,111.0,3.4,18.0,690.0,845.8,655.91
2016,9,3,9,45,878.5,102.0,3.45,18.5,730.5,880.37,677.63
2016,9,3,10,0,912.0,93.0,3.5,19.0,771.0,918.54,701.69
2016,9,3,10,15,919.0,94.5,3.65,19.0,799.5,942.26,717.58
2016,9,3,10,30,926.0,96.0,3.8,19.0,828.0,962.8,731.48
2016,9,3,10,45,930.5,97.0,4.0,19.5,849.5,977.18,740.16
2016,9,3,11,0,935.0,98.0,4.2,20.0,871.0,988.1,746.6
2016,9,3,11,15,937.5,98.5,4.4,20.0,884.0,993.08,750.46
2016,9,3,11,30,940.0,99.0,4.6,20.0,897.0,994.48,752.76
2016,9,3,11,45,940.0,99.5,4.8,20.5,902.5,989.94,749.58
2016,9,3,12,0,940.0,100.0,5.0,21.0,908.0,981.84,744.03
2016,9,3,12,15,939.0,100.0,5.15,20.5,905.5,968.77,737.63
2016,9,3,12,30,938.0,100.0,5.3,20.0,903.0,952.27,728.83
2016,9,3,12,45,924.5,105.5,5.45,20.0,889.5,927.03,712.43
2016,9,3,13,0,911.0,111.0,5.6,20.0,876.0,899.0,693.97
2016,9,3,13,15,907.0,110.5,5.65,20.0,858.0,870.27,674.37
2016,9,3,13,30,903.0,110.0,5.7,20.0,840.0,838.75,652.69
2016,9,3,13,45,899.0,107.0,5.8,20.0,815.5,802.1,627.39
2016,9,3,14,0,895.0,104.0,5.9,20.0,791.0,762.98,600.08
2016,9,3,14,15,887.0,102.5,5.85,19.5,759.0,720.28,570.43
2016,9,3,14,30,879.0,101.0,5.8,19.0,727.0,675.79,537.71
2016,9,3,14,45,725.0,149.0,5.75,18.5,647.0,588.06,468.52
2016,9,3,15,0,571.0,197.0,5.7,18.0,567.0,510.9,406.76
2016,9,3,15,15,702.5,143.0,5.6,17.5,566.0,497.7,396.6
2016,9,3,15,30,834.0,89.0,5.5,17.0,565.0,470.89,373.49
2016,9,3,15,45,817.0,84.5,5.45,17.0,517.5,414.57,324.64
2016,9,3,16,0,800.0,80.0,5.4,17.0,470.0,358.83,275.17
2016,9,3,16,15,771.5,76.5,5.35,16.5,419.0,301.45,224.11
2016,9,3,16,30,743.0,73.0,5.3,16.0,368.0,246.45,174.59
2016,9,3,16,45,699.5,68.5,5.25,15.5,315.0,190.39,125.52
2016,9,3,17,0,656.0,64.0,5.2,15.0,262.0,136.41,80.94
2016,9,3,17,15,593.5,57.5,5.05,14.0,210.0,86.43,46.19
2016,9,3,17,30,531.0,51.0,4.9,13.0,158.0,43.72,26.77
2016,9,3,17,45,414.0,42.0,4.8,12.5,110.0,31.53,22.14
2016,9,3,18,0,297.0,33.0,4.7,12.0,62.0,26.36,16.32
2016,9,3,18,15,148.5,16.5,4.6,11.5,31.0,12.99,0.0
2016,9,3,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,4,5,45,47.5,9.5,2.15,8.5,12.0,16.95,0.0
2016,9,4,6,0,95.0,19.0,2.3,9.0,24.0,46.33,0.0
2016,9,4,6,15,205.5,36.5,2.35,9.5,63.0,107.13,75.32
2016,9,4,6,30,316.0,54.0,2.4,10.0,102.0,173.3,133.51
2016,9,4,6,45,392.5,66.5,2.45,11.0,150.5,232.89,186.25
2016,9,4,7,0,469.0,79.0,2.5,12.0,199.0,300.41,244.73
2016,9,4,7,15,524.0,88.5,2.35,12.5,250.5,363.66,298.57
2016,9,4,7,30,579.0,98.0,2.2,13.0,302.0,430.09,353.08
2016,9,4,7,45,624.0,103.5,2.05,13.5,355.0,490.46,400.86
2016,9,4,8,0,669.0,109.0,1.9,14.0,408.0,553.43,448.78
2016,9,4,8,15,698.0,114.5,1.8,14.5,457.5,607.88,488.56
2016,9,4,8,30,727.0,120.0,1.7,15.0,507.0,662.81,527.28
2016,9,4,8,45,756.0,121.0,1.65,15.5,554.5,712.8,560.91
2016,9,4,9,0,785.0,122.0,1.6,16.0,602.0,759.71,590.78
2016,9,4,9,15,801.0,125.5,1.65,16.5,643.5,801.05,617.12
2016,9,4,9,30,817.0,129.0,1.7,17.0,685.0,840.61,641.94
2016,9,4,9,45,866.0,112.5,1.75,17.5,729.5,884.84,669.65
2016,9,4,10,0,915.0,96.0,1.8,18.0,774.0,922.93,692.85
2016,9,4,10,15,922.0,97.5,1.95,18.5,802.5,946.6,707.54
2016,9,4,10,30,929.0,99.0,2.1,19.0,831.0,967.09,720.26
2016,9,4,10,45,933.0,100.5,2.25,19.5,852.5,981.47,729.0
2016,9,4,11,0,937.0,102.0,2.4,20.0,874.0,992.37,735.55
2016,9,4,11,15,940.0,102.5,2.6,20.5,887.5,997.72,739.02
2016,9,4,11,30,943.0,103.0,2.8,21.0,901.0,999.47,740.19
2016,9,4,11,45,943.0,104.0,3.0,21.5,906.5,995.33,737.51
2016,9,4,12,0,943.0,105.0,3.2,22.0,912.0,987.61,732.5
2016,9,4,12,15,942.5,104.5,3.3,22.0,910.0,974.33,724.49
2016,9,4,12,30,942.0,104.0,3.4,22.0,908.0,957.58,714.24
2016,9,4,12,45,944.5,101.0,3.5,22.5,898.5,937.52,700.43
2016,9,4,13,0,947.0,98.0,3.6,23.0,889.0,914.03,684.36
2016,9,4,13,15,943.0,97.5,3.65,23.0,871.0,884.36,665.09
2016,9,4,13,30,939.0,97.0,3.7,23.0,853.0,851.77,643.77
2016,9,4,13,45,932.0,96.5,3.8,23.0,826.5,814.12,619.03
2016,9,4,14,0,925.0,96.0,3.9,23.0,800.0,774.1,592.37
2016,9,4,14,15,916.5,94.0,3.95,23.0,767.5,729.38,561.88
2016,9,4,14,30,908.0,92.0,4.0,23.0,735.0,682.83,528.56
2016,9,4,14,45,896.0,90.5,4.05,23.0,696.0,633.05,491.02
2016,9,4,15,0,884.0,89.0,4.1,23.0,657.0,582.22,451.7
2016,9,4,15,15,869.0,86.5,4.1,22.5,612.5,528.09,409.48
2016,9,4,15,30,854.0,84.0,4.1,22.0,568.0,472.14,364.5
2016,9,4,15,45,833.5,81.0,4.15,21.5,519.5,414.81,317.04
2016,9,4,16,0,813.0,78.0,4.2,21.0,471.0,358.4,268.83
2016,9,4,16,15,784.5,74.0,4.3,20.5,419.0,299.88,218.03
2016,9,4,16,30,756.0,70.0,4.4,20.0,367.0,243.75,168.58
2016,9,4,16,45,714.0,65.5,4.5,19.5,313.5,187.36,120.14
2016,9,4,17,0,672.0,61.0,4.6,19.0,260.0,132.99,76.19
2016,9,4,17,15,609.5,54.5,4.7,18.0,207.5,82.31,42.1
2016,9,4,17,30,547.0,48.0,4.8,17.0,155.0,38.89,28.55
2016,9,4,17,45,439.0,38.5,4.9,16.0,107.5,28.59,19.18
2016,9,4,18,0,331.0,29.0,5.0,15.0,60.0,22.71,12.75
2016,9,4,18,15,165.5,14.5,5.0,14.0,30.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,5,45,94.0,9.0,1.6,8.5,13.5,23.8,0.0
2016,9,5,6,0,188.0,18.0,1.8,9.0,27.0,65.02,0.0
2016,9,5,6,15,317.5,29.5,1.85,9.5,68.0,129.53,89.36
2016,9,5,6,30,447.0,41.0,1.9,10.0,109.0,201.59,153.65
2016,9,5,6,45,526.0,49.0,2.0,11.0,159.0,264.83,210.33
2016,9,5,7,0,605.0,57.0,2.1,12.0,209.0,335.9,272.28
2016,9,5,7,15,655.0,62.5,2.0,12.5,262.0,397.46,325.09
2016,9,5,7,30,705.0,68.0,1.9,13.0,315.0,461.1,377.51
2016,9,5,7,45,741.5,72.0,1.85,14.0,367.5,520.51,423.89
2016,9,5,8,0,778.0,76.0,1.8,15.0,420.0,581.55,469.5
2016,9,5,8,15,802.5,79.0,1.8,16.0,470.5,634.68,507.59
2016,9,5,8,30,827.0,82.0,1.8,17.0,521.0,687.66,542.83
2016,9,5,8,45,846.5,84.5,1.85,18.0,567.5,735.85,573.62
2016,9,5,9,0,866.0,87.0,1.9,19.0,614.0,778.4,599.78
2016,9,5,9,15,879.5,89.0,1.95,19.5,655.5,818.34,624.87
2016,9,5,9,30,893.0,91.0,2.0,20.0,697.0,856.19,648.24
2016,9,5,9,45,909.5,89.5,2.1,21.0,734.0,890.41,668.14
2016,9,5,10,0,926.0,88.0,2.2,22.0,771.0,922.21,686.23
2016,9,5,10,15,933.5,89.0,2.3,22.5,800.0,945.96,700.21
2016,9,5,10,30,941.0,90.0,2.4,23.0,829.0,966.49,712.16
2016,9,5,10,45,946.5,91.0,2.5,24.0,851.0,981.83,719.37
2016,9,5,11,0,952.0,92.0,2.6,25.0,873.0,993.66,724.39
2016,9,5,11,15,955.0,92.5,2.7,25.5,887.0,999.03,726.73
2016,9,5,11,30,958.0,93.0,2.8,26.0,901.0,1000.75,726.88
2016,9,5,11,45,959.0,93.5,2.9,26.5,907.0,996.93,723.58
2016,9,5,12,0,960.0,94.0,3.0,27.0,913.0,989.46,718.07
2016,9,5,12,15,959.5,94.0,3.1,27.0,910.5,976.47,710.49
2016,9,5,12,30,959.0,94.0,3.2,27.0,908.0,959.95,700.69
2016,9,5,12,45,943.0,101.5,3.35,27.5,894.0,934.14,683.76
2016,9,5,13,0,927.0,109.0,3.5,28.0,880.0,905.52,664.96
2016,9,5,13,15,922.5,108.5,3.65,27.5,861.5,875.81,647.91
2016,9,5,13,30,918.0,108.0,3.8,27.0,843.0,843.28,628.68
2016,9,5,13,45,909.5,107.0,3.95,27.0,816.5,804.54,603.66
2016,9,5,14,0,901.0,106.0,4.1,27.0,790.0,763.61,576.82
2016,9,5,14,15,891.5,104.5,4.2,26.5,756.5,719.51,548.3
2016,9,5,14,30,882.0,103.0,4.3,26.0,723.0,673.72,516.29
2016,9,5,14,45,868.0,101.0,4.45,26.0,683.5,623.29,478.77
2016,9,5,15,0,854.0,99.0,4.6,26.0,644.0,571.28,439.25
2016,9,5,15,15,837.0,96.5,4.6,25.5,599.5,517.16,397.32
2016,9,5,15,30,820.0,94.0,4.6,25.0,555.0,463.1,354.09
2016,9,5,15,45,799.0,90.0,4.7,24.5,506.5,406.34,307.6
2016,9,5,16,0,778.0,86.0,4.8,24.0,458.0,350.64,260.51
2016,9,5,16,15,747.0,81.5,4.75,23.0,406.5,292.89,211.25
2016,9,5,16,30,716.0,77.0,4.7,22.0,355.0,235.65,161.89
2016,9,5,16,45,677.0,70.5,4.7,21.5,302.5,180.12,114.65
2016,9,5,17,0,638.0,64.0,4.7,21.0,250.0,128.73,73.66
2016,9,5,17,15,573.0,57.0,4.55,20.0,198.5,79.66,41.5
2016,9,5,17,30,508.0,50.0,4.4,19.0,147.0,38.17,27.64
2016,9,5,17,45,406.5,39.0,4.3,18.0,101.0,29.37,19.6
2016,9,5,18,0,305.0,28.0,4.2,17.0,55.0,22.05,11.66
2016,9,5,18,15,152.5,14.0,4.1,16.0,27.5,13.76,0.0
2016,9,5,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,100.5,8.0,1.3,9.5,12.5,23.74,0.0
2016,9,6,6,0,201.0,16.0,1.4,10.0,25.0,65.12,0.0
2016,9,6,6,15,333.0,27.0,1.45,10.5,66.0,130.62,88.63
2016,9,6,6,30,465.0,38.0,1.5,11.0,107.0,203.52,153.79
2016,9,6,6,45,544.0,45.5,1.6,12.0,157.5,266.94,210.44
2016,9,6,7,0,623.0,53.0,1.7,13.0,208.0,338.24,272.28
2016,9,6,7,15,672.0,58.0,1.6,14.0,261.0,397.87,322.62
2016,9,6,7,30,721.0,63.0,1.5,15.0,314.0,463.04,374.93
2016,9,6,7,45,755.5,67.0,1.4,16.0,366.5,521.93,419.92
2016,9,6,8,0,790.0,71.0,1.3,17.0,419.0,582.25,463.79
2016,9,6,8,15,814.0,74.0,1.3,18.0,469.0,635.47,501.18
2016,9,6,8,30,838.0,77.0,1.3,19.0,519.0,688.48,535.45
2016,9,6,8,45,856.0,79.5,1.35,20.5,565.5,731.67,561.03
2016,9,6,9,0,874.0,82.0,1.4,22.0,612.0,777.61,587.92
2016,9,6,9,15,887.0,84.5,1.55,23.0,653.5,817.93,612.54
2016,9,6,9,30,900.0,87.0,1.7,24.0,695.0,856.08,635.42
2016,9,6,9,45,905.0,91.0,1.9,25.0,729.0,886.59,653.5
2016,9,6,10,0,910.0,95.0,2.1,26.0,763.0,914.1,669.5
2016,9,6,10,15,917.5,96.0,2.15,26.5,792.0,937.43,682.55
2016,9,6,10,30,925.0,97.0,2.2,27.0,821.0,957.61,693.59
2016,9,6,10,45,931.0,98.0,2.25,28.0,843.0,973.12,700.3
2016,9,6,11,0,937.0,99.0,2.3,29.0,865.0,985.18,704.89
2016,9,6,11,15,940.0,99.5,2.3,29.0,878.5,990.37,707.55
2016,9,6,11,30,943.0,100.0,2.3,29.0,892.0,991.97,708.13
2016,9,6,11,45,944.0,100.0,2.35,29.5,897.5,987.55,704.18
2016,9,6,12,0,945.0,100.0,2.4,30.0,903.0,979.55,698.13
2016,9,6,12,15,945.0,100.0,2.55,30.0,901.0,967.07,691.7
2016,9,6,12,30,945.0,100.0,2.7,30.0,899.0,951.1,683.02
2016,9,6,12,45,937.0,102.5,2.85,30.5,887.0,927.3,667.89
2016,9,6,13,0,929.0,105.0,3.0,31.0,875.0,900.48,650.76
2016,9,6,13,15,925.0,104.5,3.15,31.0,856.5,871.07,633.12
2016,9,6,13,30,921.0,104.0,3.3,31.0,838.0,838.81,613.38
2016,9,6,13,45,914.5,102.5,3.45,31.0,812.0,800.96,589.64
2016,9,6,14,0,908.0,101.0,3.6,31.0,786.0,760.76,563.98
2016,9,6,14,15,899.5,99.5,3.65,30.5,753.0,717.05,536.24
2016,9,6,14,30,891.0,98.0,3.7,30.0,720.0,671.55,505.05
2016,9,6,14,45,878.0,96.0,3.8,30.0,681.0,621.32,468.35
2016,9,6,15,0,865.0,94.0,3.9,30.0,642.0,570.17,429.96
2016,9,6,15,15,848.5,91.5,3.85,29.5,597.5,514.96,387.98
2016,9,6,15,30,832.0,89.0,3.8,29.0,553.0,460.57,345.24
2016,9,6,15,45,810.0,85.5,3.75,28.5,504.0,403.31,299.02
2016,9,6,16,0,788.0,82.0,3.7,28.0,455.0,347.19,252.35
2016,9,6,16,15,757.5,77.5,3.6,27.0,403.0,289.11,203.73
2016,9,6,16,30,727.0,73.0,3.5,26.0,351.0,233.7,156.69
2016,9,6,16,45,684.5,67.5,3.4,25.5,298.5,175.88,108.74
2016,9,6,17,0,642.0,62.0,3.3,25.0,246.0,124.69,69.08
2016,9,6,17,15,576.0,54.5,3.1,23.5,194.0,75.13,37.82
2016,9,6,17,30,510.0,47.0,2.9,22.0,142.0,33.85,23.53
2016,9,6,17,45,404.0,36.5,2.7,21.0,96.5,27.34,17.54
2016,9,6,18,0,298.0,26.0,2.5,20.0,51.0,20.39,9.65
2016,9,6,18,15,149.0,13.0,2.65,19.5,25.5,12.78,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,93.5,7.5,1.2,13.5,11.5,7.37,0.0
2016,9,7,6,0,187.0,15.0,1.2,14.0,23.0,60.53,0.0
2016,9,7,6,15,318.0,27.0,1.5,15.0,63.5,126.31,83.36
2016,9,7,6,30,449.0,39.0,1.8,16.0,104.0,198.94,147.43
2016,9,7,6,45,526.5,47.5,2.1,17.0,154.5,262.01,203.02
2016,9,7,7,0,604.0,56.0,2.4,18.0,205.0,332.79,263.83
2016,9,7,7,15,654.0,62.0,2.45,18.5,257.5,394.71,316.37
2016,9,7,7,30,704.0,68.0,2.5,19.0,310.0,458.63,368.69
2016,9,7,7,45,738.5,72.5,2.65,20.0,362.5,517.28,414.57
2016,9,7,8,0,773.0,77.0,2.8,21.0,415.0,577.36,459.88
2016,9,7,8,15,797.5,80.5,2.75,21.5,465.0,630.73,498.84
2016,9,7,8,30,822.0,84.0,2.7,22.0,515.0,683.95,535.31
2016,9,7,8,45,840.0,87.0,2.65,23.0,561.0,731.28,564.92
2016,9,7,9,0,858.0,90.0,2.6,24.0,607.0,772.79,589.69
2016,9,7,9,15,871.5,92.0,2.5,24.5,648.5,812.32,613.4
2016,9,7,9,30,885.0,94.0,2.4,25.0,690.0,849.78,635.22
2016,9,7,9,45,895.0,95.5,2.35,26.0,725.0,881.33,651.81
2016,9,7,10,0,905.0,97.0,2.3,27.0,760.0,910.18,666.37
2016,9,7,10,15,912.0,98.5,2.2,27.5,788.5,933.43,677.93
2016,9,7,10,30,919.0,100.0,2.1,28.0,817.0,953.53,687.36
2016,9,7,10,45,924.5,101.0,2.05,29.0,838.0,968.39,692.57
2016,9,7,11,0,930.0,102.0,2.0,30.0,859.0,979.84,695.65
2016,9,7,11,15,933.0,102.5,1.9,30.5,873.0,984.9,695.63
2016,9,7,11,30,936.0,103.0,1.8,31.0,887.0,986.4,693.51
2016,9,7,11,45,938.0,102.5,1.75,31.5,892.5,982.31,688.7
2016,9,7,12,0,940.0,102.0,1.7,32.0,898.0,974.64,681.89
2016,9,7,12,15,939.5,102.0,1.7,32.0,895.5,961.67,673.97
2016,9,7,12,30,939.0,102.0,1.7,32.0,893.0,945.24,664.05
2016,9,7,12,45,915.5,113.5,1.7,32.5,876.5,917.21,645.67
2016,9,7,13,0,892.0,125.0,1.7,33.0,860.0,886.7,625.87
2016,9,7,13,15,887.5,124.0,1.75,33.0,841.5,857.17,608.46
2016,9,7,13,30,883.0,123.0,1.8,33.0,823.0,824.94,589.15
2016,9,7,13,45,875.5,121.5,1.9,33.0,797.0,787.4,566.64
2016,9,7,14,0,868.0,120.0,2.0,33.0,771.0,748.89,543.14
2016,9,7,14,15,857.5,118.0,2.15,33.0,737.5,704.25,514.8
2016,9,7,14,30,847.0,116.0,2.3,33.0,704.0,658.13,483.56
2016,9,7,14,45,832.5,113.5,2.45,33.0,665.0,607.9,448.41
2016,9,7,15,0,818.0,111.0,2.6,33.0,626.0,557.05,411.64
2016,9,7,15,15,799.0,108.0,2.75,32.5,581.0,503.11,372.17
2016,9,7,15,30,780.0,105.0,2.9,32.0,536.0,449.55,331.47
2016,9,7,15,45,753.5,101.0,3.05,31.5,487.0,390.96,285.68
2016,9,7,16,0,727.0,97.0,3.2,31.0,438.0,335.6,240.88
2016,9,7,16,15,692.5,92.0,3.25,30.0,387.0,279.06,194.69
2016,9,7,16,30,658.0,87.0,3.3,29.0,336.0,225.72,150.54
2016,9,7,16,45,608.0,80.5,3.35,28.5,283.5,171.83,107.1
2016,9,7,17,0,558.0,74.0,3.4,28.0,231.0,123.48,70.87
2016,9,7,17,15,486.0,64.5,3.4,26.5,180.5,76.96,42.29
2016,9,7,17,30,414.0,55.0,3.4,25.0,130.0,41.66,29.77
2016,9,7,17,45,303.5,41.5,3.45,24.0,86.5,31.7,20.82
2016,9,7,18,0,193.0,28.0,3.5,23.0,43.0,21.92,9.77
2016,9,7,18,15,96.5,14.0,3.5,22.0,21.5,13.76,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,7.5,2.75,11.5,9.5,7.37,0.0
2016,9,8,6,0,97.0,15.0,2.9,12.0,19.0,34.87,0.0
2016,9,8,6,15,216.0,30.5,3.05,12.5,56.5,102.35,67.77
2016,9,8,6,30,335.0,46.0,3.2,13.0,94.0,169.31,127.55
2016,9,8,6,45,419.5,57.0,3.35,14.0,142.5,231.76,182.57
2016,9,8,7,0,504.0,68.0,3.5,15.0,191.0,302.69,243.92
2016,9,8,7,15,558.5,76.0,3.5,15.5,242.0,364.05,296.72
2016,9,8,7,30,613.0,84.0,3.5,16.0,293.0,429.78,351.4
2016,9,8,7,45,652.0,90.0,3.5,16.5,344.5,488.34,398.69
2016,9,8,8,0,691.0,96.0,3.5,17.0,396.0,548.94,446.05
2016,9,8,8,15,718.5,100.5,3.5,17.5,445.5,601.87,486.07
2016,9,8,8,30,746.0,105.0,3.5,18.0,495.0,655.09,525.17
2016,9,8,8,45,767.0,109.0,3.5,19.0,540.5,700.37,555.2
2016,9,8,9,0,788.0,113.0,3.5,20.0,586.0,747.3,585.47
2016,9,8,9,15,804.0,116.0,3.55,20.5,627.0,787.89,611.92
2016,9,8,9,30,820.0,119.0,3.6,21.0,668.0,826.68,636.81
2016,9,8,9,45,829.5,122.0,3.65,21.5,702.5,857.83,656.1
2016,9,8,10,0,839.0,125.0,3.7,22.0,737.0,886.41,673.52
2016,9,8,10,15,848.0,127.0,3.8,22.5,765.5,910.69,688.2
2016,9,8,10,30,857.0,129.0,3.9,23.0,794.0,932.04,700.91
2016,9,8,10,45,863.5,130.0,4.0,23.5,815.5,946.91,709.26
2016,9,8,11,0,870.0,131.0,4.1,24.0,837.0,952.94,711.75
2016,9,8,11,15,873.5,131.5,4.15,24.0,850.5,958.04,714.92
2016,9,8,11,30,877.0,132.0,4.2,24.0,864.0,959.8,715.96
2016,9,8,11,45,880.0,132.0,4.3,24.5,869.5,957.19,713.09
2016,9,8,12,0,883.0,132.0,4.4,25.0,875.0,951.19,708.08
2016,9,8,12,15,882.0,131.5,4.5,25.0,872.5,937.69,699.49
2016,9,8,12,30,881.0,131.0,4.6,25.0,870.0,920.96,689.06
2016,9,8,12,45,874.5,132.5,4.7,25.0,858.5,898.32,674.67
2016,9,8,13,0,868.0,134.0,4.8,25.0,847.0,872.85,658.29
2016,9,8,13,15,863.0,133.0,4.85,25.0,828.5,846.22,640.75
2016,9,8,13,30,858.0,132.0,4.9,25.0,810.0,813.73,619.04
2016,9,8,13,45,851.5,130.0,5.0,25.0,784.0,776.68,594.22
2016,9,8,14,0,845.0,128.0,5.1,25.0,758.0,737.49,567.63
2016,9,8,14,15,834.5,125.5,5.1,24.5,725.0,693.16,536.5
2016,9,8,14,30,824.0,123.0,5.1,24.0,692.0,647.43,503.11
2016,9,8,14,45,811.5,119.5,5.1,24.0,653.5,598.36,465.43
2016,9,8,15,0,799.0,116.0,5.1,24.0,615.0,548.56,426.29
2016,9,8,15,15,780.0,112.5,5.1,23.5,570.5,495.05,384.1
2016,9,8,15,30,761.0,109.0,5.1,23.0,526.0,440.41,339.8
2016,9,8,15,45,738.0,103.5,5.1,22.5,478.5,384.29,293.1
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,329.59,246.32
2016,9,8,16,15,681.0,92.5,5.0,21.0,379.5,273.48,198.19
2016,9,8,16,30,647.0,87.0,4.9,20.0,328.0,220.54,152.42
2016,9,8,16,45,601.5,79.5,4.85,19.5,276.5,167.29,107.69
2016,9,8,17,0,556.0,72.0,4.8,19.0,225.0,119.06,70.24
2016,9,8,17,15,485.5,62.0,4.6,18.0,175.0,72.55,40.96
2016,9,8,17,30,415.0,52.0,4.4,17.0,125.0,39.18,28.63
2016,9,8,17,45,310.0,38.5,4.25,16.5,82.5,29.94,19.95
2016,9,8,18,0,205.0,25.0,4.1,16.0,40.0,20.04,7.71
2016,9,8,18,15,102.5,12.5,4.0,15.5,20.0,12.29,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,5,45,61.0,7.0,2.1,9.5,9.5,0.0,0.0
2016,9,9,6,0,122.0,14.0,2.3,10.0,19.0,38.92,0.0
2016,9,9,6,15,254.0,28.0,2.35,10.5,57.0,109.97,72.09
2016,9,9,6,30,386.0,42.0,2.4,11.0,95.0,181.03,136.57
2016,9,9,6,45,470.0,51.0,2.45,12.0,144.0,243.6,192.37
2016,9,9,7,0,554.0,60.0,2.5,13.0,193.0,314.54,254.15
2016,9,9,7,15,607.5,66.5,2.45,13.5,245.0,376.04,307.25
2016,9,9,7,30,661.0,73.0,2.4,14.0,297.0,441.78,361.86
2016,9,9,7,45,700.5,77.5,2.35,15.0,349.5,500.98,408.62
2016,9,9,8,0,740.0,82.0,2.3,16.0,402.0,560.26,453.6
2016,9,9,8,15,766.5,85.5,2.25,16.5,451.5,613.44,493.04
2016,9,9,8,30,793.0,89.0,2.2,17.0,501.0,666.69,530.61
2016,9,9,8,45,603.0,159.0,2.2,18.0,488.5,635.42,501.29
2016,9,9,9,0,413.0,229.0,2.2,19.0,476.0,581.95,455.2
2016,9,9,9,15,639.0,164.0,2.2,19.5,576.0,709.39,551.8
2016,9,9,9,30,865.0,99.0,2.2,20.0,676.0,835.5,637.37
2016,9,9,9,45,877.5,100.0,2.2,21.0,711.5,867.97,654.59
2016,9,9,10,0,890.0,101.0,2.2,22.0,747.0,897.9,670.73
2016,9,9,10,15,897.5,102.5,2.2,22.5,775.5,921.14,683.56
2016,9,9,10,30,905.0,104.0,2.2,23.0,804.0,941.29,694.37
2016,9,9,10,45,913.0,104.0,2.25,24.0,826.0,957.03,701.49
2016,9,9,11,0,921.0,104.0,2.3,25.0,848.0,969.44,706.52
2016,9,9,11,15,924.5,104.5,2.35,25.5,861.5,974.76,708.44
2016,9,9,11,30,928.0,105.0,2.4,26.0,875.0,976.53,708.26
2016,9,9,11,45,931.5,104.0,2.45,27.0,881.0,973.14,703.52
2016,9,9,12,0,935.0,103.0,2.5,28.0,887.0,966.18,696.67
2016,9,9,12,15,934.5,103.0,2.6,28.0,884.5,953.09,689.21
2016,9,9,12,30,934.0,103.0,2.7,28.0,882.0,936.55,679.6
2016,9,9,12,45,916.5,110.5,2.8,28.5,867.5,909.67,661.89
2016,9,9,13,0,899.0,118.0,2.9,29.0,853.0,880.15,642.49
2016,9,9,13,15,894.5,117.0,3.05,29.0,834.0,850.33,624.36
2016,9,9,13,30,890.0,116.0,3.2,29.0,815.0,817.79,604.18
2016,9,9,13,45,885.0,113.5,3.4,29.0,789.5,780.82,580.96
2016,9,9,14,0,880.0,111.0,3.6,29.0,764.0,741.51,555.75
2016,9,9,14,15,870.0,109.0,3.75,28.5,731.0,697.17,526.85
2016,9,9,14,30,860.0,107.0,3.9,28.0,698.0,651.37,494.85
2016,9,9,14,45,848.5,104.0,4.05,28.0,659.0,601.85,458.2
2016,9,9,15,0,837.0,101.0,4.2,28.0,620.0,551.41,419.78
2016,9,9,15,15,818.5,98.0,4.3,27.0,575.0,496.86,378.56
2016,9,9,15,30,800.0,95.0,4.4,26.0,530.0,442.6,335.98
2016,9,9,15,45,777.0,91.0,4.55,25.5,481.5,386.21,289.79
2016,9,9,16,0,754.0,87.0,4.7,25.0,433.0,331.16,243.26
2016,9,9,16,15,720.0,82.0,4.8,24.0,381.5,271.69,192.95
2016,9,9,16,30,686.0,77.0,4.9,23.0,330.0,217.16,146.24
2016,9,9,16,45,638.5,71.0,5.05,22.0,277.5,162.92,101.44
2016,9,9,17,0,591.0,65.0,5.2,21.0,225.0,113.87,64.21
2016,9,9,17,15,517.0,56.5,5.15,19.5,174.5,66.79,35.9
2016,9,9,17,30,443.0,48.0,5.1,18.0,124.0,35.78,25.49
2016,9,9,17,45,324.0,36.0,5.05,17.0,81.0,27.86,18.0
2016,9,9,18,0,205.0,24.0,5.0,16.0,38.0,19.38,5.69
2016,9,9,18,15,102.5,12.0,4.85,15.0,19.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
