Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.5,6.5,2.95,9.5,8.0,0.0,0.0
2016,9,10,6,0,77.0,13.0,3.1,10.0,16.0,28.55,0.0
2016,9,10,6,15,201.0,28.5,3.2,10.5,52.5,95.5,61.47
2016,9,10,6,30,325.0,44.0,3.3,11.0,89.0,163.26,123.22
2016,9,10,6,45,408.0,55.0,3.45,11.5,136.0,224.3,177.89
2016,9,10,7,0,491.0,66.0,3.6,12.0,183.0,293.7,239.12
2016,9,10,7,15,547.5,74.0,3.55,12.5,234.0,355.13,292.69
2016,9,10,7,30,604.0,82.0,3.5,13.0,285.0,421.16,348.34
2016,9,10,7,45,643.0,88.5,3.45,14.0,336.0,479.67,395.46
2016,9,10,8,0,682.0,95.0,3.4,15.0,387.0,540.25,442.43
2016,9,10,8,15,710.5,99.5,3.4,15.5,436.0,593.31,482.95
2016,9,10,8,30,739.0,104.0,3.4,16.0,485.0,646.74,522.61
2016,9,10,8,45,760.0,108.0,3.4,17.0,530.5,691.6,552.79
2016,9,10,9,0,781.0,112.0,3.4,18.0,576.0,738.13,583.1
2016,9,10,9,15,585.5,192.0,3.45,18.5,553.5,692.01,544.58
2016,9,10,9,30,390.0,272.0,3.5,19.0,531.0,623.77,487.76
2016,9,10,9,45,613.0,197.5,3.55,20.0,629.0,754.63,586.71
2016,9,10,10,0,836.0,123.0,3.6,21.0,727.0,878.29,670.97
2016,9,10,10,15,845.0,124.5,3.7,21.5,755.5,901.8,684.5
2016,9,10,10,30,854.0,126.0,3.8,22.0,784.0,922.4,696.79
2016,9,10,10,45,860.0,127.5,3.9,23.0,805.0,937.16,703.78
2016,9,10,11,0,866.0,129.0,4.0,24.0,826.0,943.14,704.91
2016,9,10,11,15,869.5,130.0,4.1,24.0,839.5,948.6,708.6
2016,9,10,11,30,873.0,131.0,4.2,24.0,853.0,950.72,710.17
2016,9,10,11,45,874.5,131.0,4.35,24.5,858.0,946.58,706.51
2016,9,10,12,0,876.0,131.0,4.5,25.0,863.0,939.09,700.73
2016,9,10,12,15,875.5,131.0,4.6,25.0,860.5,926.48,692.94
2016,9,10,12,30,875.0,131.0,4.7,25.0,858.0,910.64,683.09
2016,9,10,12,45,868.0,132.5,4.8,25.5,846.0,887.57,666.95
2016,9,10,13,0,861.0,134.0,4.9,26.0,834.0,864.95,651.18
2016,9,10,13,15,855.5,133.0,4.95,26.0,815.0,834.7,631.08
2016,9,10,13,30,850.0,132.0,5.0,26.0,796.0,801.92,609.15
2016,9,10,13,45,843.5,129.5,5.1,26.0,770.0,764.52,584.03
2016,9,10,14,0,837.0,127.0,5.2,26.0,744.0,725.01,557.17
2016,9,10,14,15,826.0,125.0,5.2,25.5,711.0,681.08,525.94
2016,9,10,14,30,815.0,123.0,5.2,25.0,678.0,635.82,492.81
2016,9,10,14,45,802.0,119.0,5.25,24.5,639.5,586.33,455.8
2016,9,10,15,0,789.0,115.0,5.3,24.0,601.0,536.18,417.19
2016,9,10,15,15,769.5,111.5,5.3,23.5,556.5,482.96,374.94
2016,9,10,15,30,750.0,108.0,5.3,23.0,512.0,428.67,330.65
2016,9,10,15,45,725.5,103.0,5.3,22.5,464.5,373.12,284.16
2016,9,10,16,0,701.0,98.0,5.3,22.0,417.0,319.17,237.83
2016,9,10,16,15,665.0,92.5,5.2,21.0,366.0,263.49,190.03
2016,9,10,16,30,629.0,87.0,5.1,20.0,315.0,211.24,144.99
2016,9,10,16,45,580.0,79.0,5.05,19.5,264.0,158.34,101.04
2016,9,10,17,0,531.0,71.0,5.0,19.0,213.0,110.91,65.02
2016,9,10,17,15,456.5,61.0,4.85,18.0,163.5,66.28,38.2
2016,9,10,17,30,382.0,51.0,4.7,17.0,114.0,39.05,28.4
2016,9,10,17,45,270.0,36.5,4.55,16.0,73.0,28.04,18.09
2016,9,10,18,0,158.0,22.0,4.4,15.0,32.0,17.24,2.41
2016,9,10,18,15,79.0,11.0,4.3,14.5,16.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,11,5,45,24.5,5.5,3.65,10.5,6.5,0.0,0.0
2016,9,11,6,0,49.0,11.0,3.8,11.0,13.0,20.78,0.0
2016,9,11,6,15,150.5,29.5,3.95,11.0,47.0,83.13,52.3
2016,9,11,6,30,252.0,48.0,4.1,11.0,81.0,144.48,109.17
2016,9,11,6,45,332.5,62.0,4.25,11.5,127.0,202.85,161.16
2016,9,11,7,0,413.0,76.0,4.4,12.0,173.0,269.7,220.09
2016,9,11,7,15,469.5,86.0,4.3,12.5,222.5,328.48,271.45
2016,9,11,7,30,526.0,96.0,4.2,13.0,272.0,394.68,327.36
2016,9,11,7,45,569.0,103.5,4.15,14.0,322.0,453.03,374.68
2016,9,11,8,0,612.0,111.0,4.1,15.0,372.0,513.89,422.36
2016,9,11,8,15,642.0,117.0,4.05,15.5,420.0,566.68,463.02
2016,9,11,8,30,672.0,123.0,4.0,16.0,468.0,620.11,503.04
2016,9,11,8,45,534.5,177.0,3.95,16.5,467.0,599.61,482.59
2016,9,11,9,0,397.0,231.0,3.9,17.0,466.0,562.34,449.38
2016,9,11,9,15,378.0,255.0,3.9,17.5,491.0,585.06,464.31
2016,9,11,9,30,359.0,279.0,3.9,18.0,516.0,605.21,476.75
2016,9,11,9,45,589.5,202.0,3.9,18.5,615.5,738.12,579.14
2016,9,11,10,0,820.0,125.0,3.9,19.0,715.0,864.79,668.41
2016,9,11,10,15,829.0,127.0,3.95,19.5,743.0,888.48,682.06
2016,9,11,10,30,838.0,129.0,4.0,20.0,771.0,909.3,694.43
2016,9,11,10,45,845.5,129.5,4.1,20.5,792.5,924.1,702.93
2016,9,11,11,0,853.0,130.0,4.2,21.0,814.0,935.73,709.38
2016,9,11,11,15,856.5,130.5,4.3,21.5,827.0,934.98,707.42
2016,9,11,11,30,860.0,131.0,4.4,22.0,840.0,936.5,707.24
2016,9,11,11,45,862.5,131.0,4.5,22.5,845.5,933.26,704.03
2016,9,11,12,0,865.0,131.0,4.6,23.0,851.0,926.7,698.82
2016,9,11,12,15,864.0,131.0,4.75,23.0,848.0,913.7,691.03
2016,9,11,12,30,863.0,131.0,4.9,23.0,845.0,897.54,681.09
2016,9,11,12,45,867.5,126.0,5.05,23.0,836.0,877.92,668.72
2016,9,11,13,0,872.0,121.0,5.2,23.0,827.0,855.08,654.04
2016,9,11,13,15,867.0,120.0,5.35,22.5,808.0,825.42,635.68
2016,9,11,13,30,862.0,119.0,5.5,22.0,789.0,793.17,615.23
2016,9,11,13,45,855.0,117.5,5.65,21.5,763.0,756.5,591.25
2016,9,11,14,0,848.0,116.0,5.8,21.0,737.0,718.82,566.16
2016,9,11,14,15,837.5,114.0,5.85,20.5,704.5,674.83,534.3
2016,9,11,14,30,827.0,112.0,5.9,20.0,672.0,629.44,500.09
2016,9,11,14,45,814.0,109.0,6.0,19.5,633.5,580.44,462.29
2016,9,11,15,0,801.0,106.0,6.1,19.0,595.0,530.75,422.81
2016,9,11,15,15,782.0,102.5,6.05,18.5,551.0,477.25,378.92
2016,9,11,15,30,763.0,99.0,6.0,18.0,507.0,424.17,334.13
2016,9,11,15,45,741.0,94.0,6.0,17.5,459.5,369.22,286.73
2016,9,11,16,0,719.0,89.0,6.0,17.0,412.0,313.68,237.76
2016,9,11,16,15,684.5,84.0,5.9,16.0,362.0,258.03,188.62
2016,9,11,16,30,650.0,79.0,5.8,15.0,312.0,205.61,142.22
2016,9,11,16,45,605.0,71.5,5.7,14.5,261.5,152.78,97.26
2016,9,11,17,0,560.0,64.0,5.6,14.0,211.0,104.91,60.38
2016,9,11,17,15,486.0,55.5,5.45,13.5,162.0,60.25,34.03
2016,9,11,17,30,412.0,47.0,5.3,13.0,113.0,35.59,25.78
2016,9,11,17,45,295.5,34.0,5.15,12.5,72.0,26.63,17.0
2016,9,11,18,0,179.0,21.0,5.0,12.0,31.0,16.98,0.0
2016,9,11,18,15,89.5,10.5,4.85,11.5,15.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,41.5,7.0,4.3,9.5,8.0,0.0,0.0
2016,9,12,6,0,83.0,14.0,4.5,10.0,16.0,30.54,0.0
2016,9,12,6,15,230.0,27.5,4.65,10.0,53.5,100.66,61.78
2016,9,12,6,30,377.0,41.0,4.8,10.0,91.0,175.61,132.27
2016,9,12,6,45,468.5,50.0,4.95,10.5,140.0,240.08,190.86
2016,9,12,7,0,560.0,59.0,5.1,11.0,189.0,313.69,256.73
2016,9,12,7,15,616.5,65.0,5.05,11.5,241.5,376.06,312.24
2016,9,12,7,30,673.0,71.0,5.0,12.0,294.0,442.92,369.71
2016,9,12,7,45,713.0,75.0,4.95,12.5,346.5,502.12,419.16
2016,9,12,8,0,753.0,79.0,4.9,13.0,399.0,561.46,467.14
2016,9,12,8,15,780.0,83.0,4.85,13.5,449.0,615.85,509.58
2016,9,12,8,30,807.0,87.0,4.8,14.0,499.0,670.29,550.22
2016,9,12,8,45,829.0,89.0,4.75,14.5,545.5,718.51,583.91
2016,9,12,9,0,851.0,91.0,4.7,15.0,592.0,765.71,616.2
2016,9,12,9,15,626.0,178.5,4.7,15.5,561.0,711.09,570.9
2016,9,12,9,30,401.0,266.0,4.7,16.0,530.0,625.04,498.51
2016,9,12,9,45,656.0,180.5,4.7,16.5,639.0,770.8,612.65
2016,9,12,10,0,911.0,95.0,4.7,17.0,748.0,904.13,706.25
2016,9,12,10,15,919.0,96.5,4.7,17.5,776.5,927.96,719.79
2016,9,12,10,30,927.0,98.0,4.7,18.0,805.0,948.61,731.79
2016,9,12,10,45,935.5,97.0,4.75,18.5,827.5,963.68,740.32
2016,9,12,11,0,944.0,96.0,4.8,19.0,850.0,975.34,746.6
2016,9,12,11,15,947.5,96.5,4.85,19.0,863.5,980.48,749.95
2016,9,12,11,30,951.0,97.0,4.9,19.0,877.0,981.99,750.97
2016,9,12,11,45,953.5,96.5,5.0,19.0,883.0,977.85,748.61
2016,9,12,12,0,956.0,96.0,5.1,19.0,889.0,970.05,743.85
2016,9,12,12,15,956.0,96.0,5.15,19.0,886.0,956.92,735.1
2016,9,12,12,30,956.0,96.0,5.2,19.0,883.0,940.25,723.98
2016,9,12,12,45,950.5,97.5,5.3,19.0,871.5,916.96,708.57
2016,9,12,13,0,945.0,99.0,5.4,19.0,860.0,890.52,690.91
2016,9,12,13,15,728.0,189.5,5.45,18.5,767.5,785.32,616.9
2016,9,12,13,30,511.0,280.0,5.5,18.0,675.0,681.61,536.37
2016,9,12,13,45,515.0,267.5,5.6,18.0,654.0,652.19,515.34
2016,9,12,14,0,519.0,255.0,5.7,18.0,633.0,621.06,492.34
2016,9,12,14,15,520.5,241.5,5.7,17.5,606.0,585.63,466.31
2016,9,12,14,30,522.0,228.0,5.7,17.0,579.0,548.83,438.65
2016,9,12,14,45,524.0,212.5,5.7,16.5,547.5,509.1,408.08
2016,9,12,15,0,526.0,197.0,5.7,16.0,516.0,468.16,375.73
2016,9,12,15,15,525.5,180.5,5.65,15.5,479.0,423.95,339.8
2016,9,12,15,30,525.0,164.0,5.6,15.0,442.0,378.98,302.23
2016,9,12,15,45,676.5,118.0,5.6,14.5,441.0,363.09,285.15
2016,9,12,16,0,828.0,72.0,5.6,14.0,440.0,331.11,251.68
2016,9,12,16,15,796.0,68.5,5.5,13.5,387.0,271.87,197.83
2016,9,12,16,30,764.0,65.0,5.4,13.0,334.0,215.45,146.66
2016,9,12,16,45,714.0,60.0,5.3,12.5,279.5,158.07,97.55
2016,9,12,17,0,664.0,55.0,5.2,12.0,225.0,106.19,58.03
2016,9,12,17,15,587.0,48.0,4.95,11.5,172.5,54.55,28.32
2016,9,12,17,30,510.0,41.0,4.7,11.0,120.0,30.34,21.29
2016,9,12,17,45,357.0,31.0,4.5,10.5,75.5,24.05,14.74
2016,9,12,18,0,204.0,21.0,4.3,10.0,31.0,17.34,0.0
2016,9,12,18,15,102.0,10.5,4.25,9.5,15.5,10.32,0.0
2016,9,12,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,5,45,29.5,5.5,1.5,9.5,6.5,0.0,0.0
2016,9,13,6,0,59.0,11.0,1.7,10.0,13.0,22.66,0.0
2016,9,13,6,15,181.5,27.5,1.9,10.5,48.0,87.34,51.61
2016,9,13,6,30,304.0,44.0,2.1,11.0,83.0,155.51,116.23
2016,9,13,6,45,388.0,57.0,2.3,11.5,130.5,216.55,170.67
2016,9,13,7,0,472.0,70.0,2.5,12.0,178.0,287.78,233.08
2016,9,13,7,15,529.5,79.0,2.5,12.5,229.0,349.7,286.73
2016,9,13,7,30,587.0,88.0,2.5,13.0,280.0,416.26,342.45
2016,9,13,7,45,630.0,94.0,2.55,13.5,331.5,475.55,390.74
2016,9,13,8,0,673.0,100.0,2.6,14.0,383.0,537.23,439.36
2016,9,13,8,15,702.0,105.0,2.6,14.5,432.0,590.6,479.89
2016,9,13,8,30,731.0,110.0,2.6,15.0,481.0,644.38,519.53
2016,9,13,8,45,755.0,113.5,2.6,15.5,527.0,692.85,553.69
2016,9,13,9,0,779.0,117.0,2.6,16.0,573.0,737.84,583.69
2016,9,13,9,15,629.5,176.0,2.65,16.5,561.0,710.07,559.58
2016,9,13,9,30,480.0,235.0,2.7,17.0,549.0,664.45,521.04
2016,9,13,9,45,400.5,277.0,2.75,17.5,549.0,644.61,503.02
2016,9,13,10,0,321.0,319.0,2.8,18.0,549.0,628.51,487.24
2016,9,13,10,15,385.0,309.0,2.8,18.0,595.0,678.41,524.66
2016,9,13,10,30,449.0,299.0,2.8,18.0,641.0,737.38,567.4
2016,9,13,10,45,669.5,210.0,2.8,18.5,734.5,849.71,650.4
2016,9,13,11,0,890.0,121.0,2.8,19.0,828.0,950.37,716.53
2016,9,13,11,15,893.0,121.5,2.7,19.5,841.0,954.68,715.76
2016,9,13,11,30,896.0,122.0,2.6,20.0,854.0,955.55,713.68
2016,9,13,11,45,906.5,117.0,2.55,20.5,861.5,954.04,710.61
2016,9,13,12,0,917.0,112.0,2.5,21.0,869.0,948.97,705.34
2016,9,13,12,15,672.0,223.0,2.4,21.0,776.5,840.53,631.43
2016,9,13,12,30,427.0,334.0,2.3,21.0,684.0,724.44,544.48
2016,9,13,12,45,416.5,336.5,2.2,21.5,674.5,706.34,530.92
2016,9,13,13,0,406.0,339.0,2.1,22.0,665.0,682.97,513.04
2016,9,13,13,15,409.0,328.0,2.0,22.0,649.5,660.63,497.36
2016,9,13,13,30,412.0,317.0,1.9,22.0,634.0,640.16,482.8
2016,9,13,13,45,408.0,308.5,1.85,22.0,613.5,609.05,460.85
2016,9,13,14,0,404.0,300.0,1.8,22.0,593.0,580.33,440.38
2016,9,13,14,15,401.0,286.5,1.75,22.0,566.0,546.63,416.16
2016,9,13,14,30,398.0,273.0,1.7,22.0,539.0,512.23,391.08
2016,9,13,14,45,620.0,184.0,1.7,22.0,570.0,535.65,410.67
2016,9,13,15,0,842.0,95.0,1.7,22.0,601.0,535.19,410.34
2016,9,13,15,15,823.5,92.0,1.7,21.5,556.0,480.48,367.64
2016,9,13,15,30,805.0,89.0,1.7,21.0,511.0,426.07,324.03
2016,9,13,15,45,780.5,85.0,1.75,21.0,462.0,369.06,276.59
2016,9,13,16,0,756.0,81.0,1.8,21.0,413.0,313.56,229.09
2016,9,13,16,15,721.0,76.0,1.8,20.5,361.5,256.21,179.96
2016,9,13,16,30,686.0,71.0,1.8,20.0,310.0,199.94,131.81
2016,9,13,16,45,634.5,65.0,1.85,19.5,258.0,145.85,87.8
2016,9,13,17,0,583.0,59.0,1.9,19.0,206.0,97.42,52.67
2016,9,13,17,15,505.5,50.5,1.8,18.0,156.0,51.93,28.25
2016,9,13,17,30,428.0,42.0,1.7,17.0,106.0,31.59,21.76
2016,9,13,17,45,299.0,29.5,1.6,16.5,65.5,22.91,13.13
2016,9,13,18,0,170.0,17.0,1.5,16.0,25.0,13.54,0.0
2016,9,13,18,15,85.0,8.5,1.75,15.5,12.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,45,28.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,9,14,6,0,56.0,10.0,0.9,10.0,11.0,21.0,0.0
2016,9,14,6,15,178.5,26.0,1.1,10.5,45.5,84.04,47.41
2016,9,14,6,30,301.0,42.0,1.3,11.0,80.0,151.9,112.87
2016,9,14,6,45,387.0,54.5,1.55,12.0,127.0,213.79,167.49
2016,9,14,7,0,473.0,67.0,1.8,13.0,174.0,284.4,228.65
2016,9,14,7,15,531.0,75.5,1.75,13.5,224.5,345.87,281.39
2016,9,14,7,30,589.0,84.0,1.7,14.0,275.0,412.05,336.07
2016,9,14,7,45,630.5,90.5,1.7,14.5,326.5,470.98,383.29
2016,9,14,8,0,672.0,97.0,1.7,15.0,378.0,532.19,430.6
2016,9,14,8,15,701.5,102.0,1.6,15.5,427.0,585.73,469.94
2016,9,14,8,30,731.0,107.0,1.5,16.0,476.0,639.73,508.14
2016,9,14,8,45,754.5,110.5,1.45,17.0,522.0,687.73,539.53
2016,9,14,9,0,778.0,114.0,1.4,18.0,568.0,732.35,566.72
2016,9,14,9,15,794.5,117.5,1.4,18.5,608.5,773.1,592.13
2016,9,14,9,30,811.0,121.0,1.4,19.0,649.0,812.08,615.94
2016,9,14,9,45,855.0,108.0,1.4,19.5,691.5,854.08,641.45
2016,9,14,10,0,899.0,95.0,1.4,20.0,734.0,889.76,662.32
2016,9,14,10,15,907.0,96.5,1.4,20.5,762.0,913.19,675.0
2016,9,14,10,30,915.0,98.0,1.4,21.0,790.0,933.49,685.73
2016,9,14,10,45,922.0,98.0,1.45,21.5,811.5,947.96,693.47
2016,9,14,11,0,929.0,98.0,1.5,22.0,833.0,959.04,699.16
2016,9,14,11,15,722.5,203.0,1.6,22.5,780.5,891.69,654.82
2016,9,14,11,30,516.0,308.0,1.7,23.0,728.0,807.18,594.25
2016,9,14,11,45,529.0,300.5,1.85,23.5,733.0,806.12,594.85
2016,9,14,12,0,542.0,293.0,2.0,24.0,738.0,802.77,593.01
2016,9,14,12,15,543.0,291.5,2.15,24.0,735.5,792.56,587.29
2016,9,14,12,30,544.0,290.0,2.3,24.0,733.0,780.22,580.08
2016,9,14,12,45,541.5,286.0,2.45,24.5,722.5,760.29,566.46
2016,9,14,13,0,539.0,282.0,2.6,25.0,712.0,738.51,551.48
2016,9,14,13,15,540.5,273.5,2.75,25.0,695.5,713.69,535.44
2016,9,14,13,30,542.0,265.0,2.9,25.0,679.0,687.05,517.82
2016,9,14,13,45,724.0,181.0,3.05,25.0,714.5,717.48,544.22
2016,9,14,14,0,906.0,97.0,3.2,25.0,750.0,729.98,555.99
2016,9,14,14,15,896.5,95.5,3.3,24.5,716.0,685.31,525.55
2016,9,14,14,30,887.0,94.0,3.4,24.0,682.0,638.97,492.33
2016,9,14,14,45,875.0,91.0,3.5,24.0,642.5,588.32,453.96
2016,9,14,15,0,863.0,88.0,3.6,24.0,603.0,536.72,413.73
2016,9,14,15,15,845.5,85.5,3.65,23.5,558.0,481.16,369.9
2016,9,14,15,30,828.0,83.0,3.7,23.0,513.0,426.58,325.31
2016,9,14,15,45,804.5,79.0,3.8,23.0,464.0,368.8,276.38
2016,9,14,16,0,781.0,75.0,3.9,23.0,415.0,312.4,227.39
2016,9,14,16,15,746.5,71.0,3.85,22.0,363.0,254.86,177.86
2016,9,14,16,30,712.0,67.0,3.8,21.0,311.0,200.49,131.08
2016,9,14,16,45,662.5,61.0,3.8,20.5,258.5,143.36,84.45
2016,9,14,17,0,613.0,55.0,3.8,20.0,206.0,93.68,48.77
2016,9,14,17,15,533.0,47.0,3.7,19.0,155.5,47.15,24.98
2016,9,14,17,30,453.0,39.0,3.6,18.0,105.0,29.12,19.45
2016,9,14,17,45,316.0,27.5,3.55,17.0,64.0,21.29,11.42
2016,9,14,18,0,179.0,16.0,3.5,16.0,23.0,15.73,0.0
2016,9,14,18,15,89.5,8.0,3.55,15.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,15,5,45,59.0,5.0,1.75,8.5,6.0,0.0,0.0
2016,9,15,6,0,118.0,10.0,1.9,9.0,12.0,33.22,0.0
2016,9,15,6,15,272.0,21.5,2.05,9.5,49.0,102.54,54.93
2016,9,15,6,30,426.0,33.0,2.2,10.0,86.0,180.75,133.69
2016,9,15,6,45,512.0,41.5,2.35,11.0,134.5,244.43,191.54
2016,9,15,7,0,598.0,50.0,2.5,12.0,183.0,316.84,255.47
2016,9,15,7,15,652.0,55.5,2.45,12.5,235.5,376.98,308.38
2016,9,15,7,30,706.0,61.0,2.4,13.0,288.0,443.46,364.37
2016,9,15,7,45,742.0,65.0,2.35,14.0,340.0,501.78,411.04
2016,9,15,8,0,778.0,69.0,2.3,15.0,392.0,561.64,456.9
2016,9,15,8,15,803.5,72.5,2.25,15.5,441.5,615.22,497.02
2016,9,15,8,30,829.0,76.0,2.2,16.0,491.0,668.69,534.79
2016,9,15,8,45,847.5,78.5,2.15,17.0,537.0,711.16,561.5
2016,9,15,9,0,866.0,81.0,2.1,18.0,583.0,756.43,589.58
2016,9,15,9,15,880.0,83.0,2.05,19.0,624.0,796.0,612.88
2016,9,15,9,30,894.0,85.0,2.0,20.0,665.0,833.45,634.22
2016,9,15,9,45,907.5,85.0,2.0,21.0,700.5,865.86,652.17
2016,9,15,10,0,921.0,85.0,2.0,22.0,736.0,895.66,668.14
2016,9,15,10,15,928.5,86.0,1.95,22.5,764.0,918.44,680.07
2016,9,15,10,30,936.0,87.0,1.9,23.0,792.0,937.99,689.87
2016,9,15,10,45,941.0,87.5,1.9,24.0,813.0,951.37,694.89
2016,9,15,11,0,946.0,88.0,1.9,25.0,834.0,961.24,697.76
2016,9,15,11,15,949.5,88.5,2.05,25.0,847.0,966.15,702.04
2016,9,15,11,30,953.0,89.0,2.2,25.0,860.0,967.41,704.06
2016,9,15,11,45,954.0,89.5,2.35,25.5,865.0,962.73,700.95
2016,9,15,12,0,955.0,90.0,2.5,26.0,870.0,954.41,695.54
2016,9,15,12,15,954.5,90.0,2.65,26.0,867.0,940.62,687.97
2016,9,15,12,30,954.0,90.0,2.8,26.0,864.0,923.31,678.09
2016,9,15,12,45,939.5,96.0,2.95,26.0,849.5,896.97,662.15
2016,9,15,13,0,925.0,102.0,3.1,26.0,835.0,867.85,644.24
2016,9,15,13,15,920.5,101.0,3.2,26.0,816.0,836.98,624.68
2016,9,15,13,30,916.0,100.0,3.3,26.0,797.0,803.33,603.04
2016,9,15,13,45,909.0,99.0,3.45,26.0,770.0,765.24,578.33
2016,9,15,14,0,902.0,98.0,3.6,26.0,743.0,724.87,551.69
2016,9,15,14,15,892.5,96.0,3.65,25.5,709.5,679.81,520.77
2016,9,15,14,30,883.0,94.0,3.7,25.0,676.0,633.11,487.01
2016,9,15,14,45,869.5,92.0,3.8,25.0,636.0,582.75,448.72
2016,9,15,15,0,856.0,90.0,3.9,25.0,596.0,530.79,408.13
2016,9,15,15,15,838.0,87.0,3.95,24.5,551.0,475.69,364.59
2016,9,15,15,30,820.0,84.0,4.0,24.0,506.0,420.81,319.76
2016,9,15,15,45,795.0,80.5,4.05,24.0,457.0,363.44,271.14
2016,9,15,16,0,770.0,77.0,4.1,24.0,408.0,307.63,222.72
2016,9,15,16,15,734.0,72.5,4.1,23.0,356.0,249.95,173.36
2016,9,15,16,30,698.0,68.0,4.1,22.0,304.0,193.55,125.29
2016,9,15,16,45,646.0,62.0,4.2,21.5,251.5,139.11,81.38
2016,9,15,17,0,594.0,56.0,4.3,21.0,199.0,90.39,47.12
2016,9,15,17,15,510.0,47.5,4.25,19.5,149.0,44.79,24.68
2016,9,15,17,30,426.0,39.0,4.2,18.0,99.0,29.46,19.66
2016,9,15,17,45,284.0,27.0,4.2,17.0,59.5,21.13,10.82
2016,9,15,18,0,142.0,15.0,4.2,16.0,20.0,14.74,0.0
2016,9,15,18,15,71.0,7.5,4.15,15.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,16,6,15,201.0,17.0,1.5,9.5,41.0,78.63,38.43
2016,9,16,6,30,402.0,34.0,1.6,10.0,82.0,173.94,128.15
2016,9,16,6,45,492.0,42.0,1.75,11.0,130.5,237.1,185.19
2016,9,16,7,0,582.0,50.0,1.9,12.0,179.0,309.36,248.66
2016,9,16,7,15,637.5,56.0,1.7,12.5,231.0,371.77,302.69
2016,9,16,7,30,693.0,62.0,1.5,13.0,283.0,436.76,356.45
2016,9,16,7,45,730.5,66.5,1.35,14.0,335.0,495.8,402.49
2016,9,16,8,0,768.0,71.0,1.2,15.0,387.0,556.53,447.38
2016,9,16,8,15,794.0,74.5,1.1,15.5,437.0,609.94,485.79
2016,9,16,8,30,820.0,78.0,1.0,16.0,487.0,663.28,521.87
2016,9,16,8,45,839.5,80.5,0.9,17.0,532.5,710.33,549.99
2016,9,16,9,0,859.0,83.0,0.8,18.0,578.0,751.69,573.14
2016,9,16,9,15,665.0,158.5,0.7,19.0,558.0,715.72,542.59
2016,9,16,9,30,471.0,234.0,0.6,20.0,538.0,653.28,491.29
2016,9,16,9,45,693.0,161.0,0.55,21.0,635.0,775.42,575.62
2016,9,16,10,0,915.0,88.0,0.5,22.0,732.0,891.72,645.09
2016,9,16,10,15,758.0,165.5,0.5,23.0,712.5,861.93,620.93
2016,9,16,10,30,601.0,243.0,0.5,24.0,693.0,810.47,583.44
2016,9,16,10,45,611.0,243.5,0.5,25.5,712.0,826.75,590.71
2016,9,16,11,0,621.0,244.0,0.5,27.0,731.0,838.47,594.09
2016,9,16,11,15,620.0,249.5,0.7,27.5,742.5,842.77,598.39
2016,9,16,11,30,619.0,255.0,0.9,28.0,754.0,844.45,600.94
2016,9,16,11,45,619.5,257.0,1.15,28.5,758.5,841.35,601.03
2016,9,16,12,0,620.0,259.0,1.4,29.0,763.0,835.71,599.12
2016,9,16,12,15,621.0,257.0,1.55,29.0,760.0,824.0,593.2
2016,9,16,12,30,622.0,255.0,1.7,29.0,757.0,809.85,585.57
2016,9,16,12,45,616.5,253.5,1.9,29.5,745.5,788.34,572.08
2016,9,16,13,0,611.0,252.0,2.1,30.0,734.0,764.84,556.98
2016,9,16,13,15,767.5,174.5,2.2,30.0,764.5,791.49,579.09
2016,9,16,13,30,924.0,97.0,2.3,30.0,795.0,803.09,587.95
2016,9,16,13,45,917.0,96.0,2.4,30.0,768.0,764.69,563.51
2016,9,16,14,0,910.0,95.0,2.5,30.0,741.0,723.99,537.58
2016,9,16,14,15,900.5,93.0,2.55,29.5,707.5,678.6,507.47
2016,9,16,14,30,891.0,91.0,2.6,29.0,674.0,631.55,474.57
2016,9,16,14,45,878.0,88.5,2.7,29.0,634.0,580.62,437.07
2016,9,16,15,0,865.0,86.0,2.8,29.0,594.0,528.84,397.74
2016,9,16,15,15,847.0,83.5,2.85,28.5,548.5,472.99,354.74
2016,9,16,15,30,829.0,81.0,2.9,28.0,503.0,418.19,310.97
2016,9,16,15,45,804.5,77.5,3.0,28.0,454.0,360.59,263.25
2016,9,16,16,0,780.0,74.0,3.1,28.0,405.0,304.49,215.55
2016,9,16,16,15,744.5,69.5,3.15,27.0,353.0,246.51,166.87
2016,9,16,16,30,709.0,65.0,3.2,26.0,301.0,191.85,121.08
2016,9,16,16,45,656.0,59.5,3.3,25.0,248.0,135.3,76.69
2016,9,16,17,0,603.0,54.0,3.4,24.0,195.0,86.59,43.68
2016,9,16,17,15,518.5,45.5,3.5,22.5,145.0,40.81,22.58
2016,9,16,17,30,434.0,37.0,3.6,21.0,95.0,27.92,18.0
2016,9,16,17,45,287.0,25.0,3.7,20.0,56.0,19.49,8.78
2016,9,16,18,0,140.0,13.0,3.8,19.0,17.0,12.78,0.0
2016,9,16,18,15,70.0,6.5,3.85,18.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,17,6,15,198.0,16.5,1.65,10.5,39.5,76.59,33.83
2016,9,17,6,30,396.0,33.0,1.7,11.0,79.0,170.5,124.58
2016,9,17,6,45,489.0,41.0,1.8,11.5,127.5,234.19,182.28
2016,9,17,7,0,582.0,49.0,1.9,12.0,176.0,307.34,246.8
2016,9,17,7,15,637.5,55.0,1.75,13.0,228.0,367.63,298.82
2016,9,17,7,30,693.0,61.0,1.6,14.0,280.0,434.49,353.64
2016,9,17,7,45,731.5,65.0,1.5,15.0,332.0,493.42,399.88
2016,9,17,8,0,770.0,69.0,1.4,16.0,384.0,554.11,445.23
2016,9,17,8,15,796.5,72.0,1.25,16.5,433.5,607.24,483.34
2016,9,17,8,30,823.0,75.0,1.1,17.0,483.0,660.35,518.96
2016,9,17,8,45,624.0,145.0,1.0,18.0,471.0,627.23,488.09
2016,9,17,9,0,425.0,215.0,0.9,19.0,459.0,570.55,440.08
2016,9,17,9,15,658.0,149.5,0.8,20.0,557.5,699.05,532.98
2016,9,17,9,30,891.0,84.0,0.7,21.0,656.0,826.03,612.32
2016,9,17,9,45,904.0,84.5,0.65,22.5,691.5,858.3,625.86
2016,9,17,10,0,917.0,85.0,0.6,24.0,727.0,887.94,638.59
2016,9,17,10,15,924.0,86.0,0.6,24.5,754.5,910.02,649.78
2016,9,17,10,30,931.0,87.0,0.6,25.0,782.0,928.87,659.04
2016,9,17,10,45,936.5,87.5,0.6,26.0,803.0,942.46,663.82
2016,9,17,11,0,942.0,88.0,0.6,27.0,824.0,952.56,666.57
2016,9,17,11,15,945.0,88.5,0.7,27.5,836.5,956.81,669.28
2016,9,17,11,30,948.0,89.0,0.8,28.0,849.0,957.44,669.92
2016,9,17,11,45,949.5,89.0,0.95,29.0,853.5,952.52,666.85
2016,9,17,12,0,951.0,89.0,1.1,30.0,858.0,943.97,661.5
2016,9,17,12,15,950.5,89.0,1.25,30.5,854.5,930.06,654.07
2016,9,17,12,30,950.0,89.0,1.4,31.0,851.0,912.65,644.36
2016,9,17,12,45,939.0,92.5,1.55,31.5,837.5,886.67,629.09
2016,9,17,13,0,928.0,96.0,1.7,32.0,824.0,857.8,611.81
2016,9,17,13,15,923.0,95.5,1.85,32.0,804.0,826.88,594.14
2016,9,17,13,30,918.0,95.0,2.0,32.0,784.0,793.19,574.32
2016,9,17,13,45,911.0,93.5,2.15,32.0,757.0,754.45,550.76
2016,9,17,14,0,904.0,92.0,2.3,32.0,730.0,713.45,525.22
2016,9,17,14,15,894.0,90.0,2.4,31.5,696.5,667.95,495.45
2016,9,17,14,30,884.0,88.0,2.5,31.0,663.0,620.87,462.95
2016,9,17,14,45,869.5,86.5,2.7,31.0,622.5,570.42,426.32
2016,9,17,15,0,855.0,85.0,2.9,31.0,582.0,519.27,387.83
2016,9,17,15,15,836.5,82.0,3.0,30.5,537.0,463.23,344.95
2016,9,17,15,30,818.0,79.0,3.1,30.0,492.0,408.32,301.33
2016,9,17,15,45,790.0,76.5,3.25,29.5,442.5,351.12,254.69
2016,9,17,16,0,762.0,74.0,3.4,29.0,393.0,295.8,208.29
2016,9,17,16,15,726.0,69.5,3.45,28.0,341.5,238.83,160.56
2016,9,17,16,30,690.0,65.0,3.5,27.0,290.0,185.26,115.94
2016,9,17,16,45,636.0,59.0,3.55,26.0,238.5,129.41,72.57
2016,9,17,17,0,582.0,53.0,3.6,25.0,187.0,81.57,40.8
2016,9,17,17,15,496.0,44.5,3.6,23.5,138.0,37.37,21.43
2016,9,17,17,30,410.0,36.0,3.6,22.0,89.0,27.3,17.3
2016,9,17,17,45,263.0,23.5,3.65,21.0,51.5,18.33,7.08
2016,9,17,18,0,116.0,11.0,3.7,20.0,14.0,10.81,0.0
2016,9,17,18,15,58.0,5.5,3.65,19.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,6,15,206.5,15.5,0.65,12.5,39.0,76.79,29.46
2016,9,18,6,30,413.0,31.0,0.6,13.0,78.0,172.91,124.15
2016,9,18,6,45,503.5,38.5,0.6,14.0,126.0,235.76,179.97
2016,9,18,7,0,594.0,46.0,0.6,15.0,174.0,305.78,239.93
2016,9,18,7,15,649.0,51.5,0.55,16.0,226.0,367.99,291.82
2016,9,18,7,30,704.0,57.0,0.5,17.0,278.0,434.42,344.44
2016,9,18,7,45,740.5,61.0,0.45,18.0,329.5,492.58,388.26
2016,9,18,8,0,777.0,65.0,0.4,19.0,381.0,552.33,431.06
2016,9,18,8,15,802.5,68.5,0.6,20.0,430.0,605.58,470.02
2016,9,18,8,30,828.0,72.0,0.8,21.0,479.0,658.71,507.06
2016,9,18,8,45,622.5,144.0,1.0,22.5,466.5,623.85,477.53
2016,9,18,9,0,417.0,216.0,1.2,24.0,454.0,564.81,429.92
2016,9,18,9,15,655.0,148.0,1.3,25.0,552.5,693.68,524.39
2016,9,18,9,30,893.0,80.0,1.4,26.0,651.0,821.14,607.03
2016,9,18,9,45,910.5,78.0,1.5,27.0,687.0,854.33,624.93
2016,9,18,10,0,928.0,76.0,1.6,28.0,723.0,885.08,642.07
2016,9,18,10,15,796.5,144.0,1.6,29.0,714.5,865.01,625.21
2016,9,18,10,30,665.0,212.0,1.6,30.0,706.0,834.36,602.09
2016,9,18,10,45,808.5,146.0,1.65,31.0,762.5,893.95,638.23
2016,9,18,11,0,952.0,80.0,1.7,32.0,819.0,950.22,670.41
2016,9,18,11,15,955.0,80.0,1.7,32.5,831.5,953.91,670.25
2016,9,18,11,30,958.0,80.0,1.7,33.0,844.0,953.93,668.52
2016,9,18,11,45,959.0,80.5,1.75,33.5,848.5,949.01,664.51
2016,9,18,12,0,960.0,81.0,1.8,34.0,853.0,940.43,658.39
2016,9,18,12,15,959.5,80.5,1.75,34.0,849.5,925.83,648.88
2016,9,18,12,30,959.0,80.0,1.7,34.0,846.0,907.71,637.34
2016,9,18,12,45,952.5,82.0,1.7,34.5,833.5,883.76,621.52
2016,9,18,13,0,946.0,84.0,1.7,35.0,821.0,856.71,603.86
2016,9,18,13,15,941.5,83.5,1.7,35.0,802.0,825.7,584.95
2016,9,18,13,30,937.0,83.0,1.7,35.0,783.0,791.83,564.13
2016,9,18,13,45,931.0,81.5,1.7,35.0,756.0,753.19,540.08
2016,9,18,14,0,925.0,80.0,1.7,35.0,729.0,712.15,514.25
2016,9,18,14,15,915.5,78.5,1.75,34.5,695.5,666.69,485.34
2016,9,18,14,30,906.0,77.0,1.8,34.0,662.0,619.54,453.4
2016,9,18,14,45,893.5,75.5,1.9,34.0,622.0,569.28,417.49
2016,9,18,15,0,881.0,74.0,2.0,34.0,582.0,518.09,379.63
2016,9,18,15,15,863.5,71.5,2.05,33.5,537.0,462.98,338.17
2016,9,18,15,30,846.0,69.0,2.1,33.0,492.0,407.97,295.21
2016,9,18,15,45,822.0,66.0,2.2,33.0,443.0,350.6,248.63
2016,9,18,16,0,798.0,63.0,2.3,33.0,394.0,292.58,200.46
2016,9,18,16,15,764.0,59.5,2.1,32.0,342.5,235.2,152.99
2016,9,18,16,30,730.0,56.0,1.9,31.0,291.0,180.93,108.48
2016,9,18,16,45,677.5,51.0,1.75,30.0,238.5,126.38,67.16
2016,9,18,17,0,625.0,46.0,1.6,29.0,186.0,77.65,36.17
2016,9,18,17,15,539.5,39.0,1.65,27.5,137.0,32.95,22.07
2016,9,18,17,30,454.0,32.0,1.7,26.0,88.0,23.88,14.05
2016,9,18,17,45,296.5,21.0,1.8,25.0,50.0,16.21,4.42
2016,9,18,18,0,139.0,10.0,1.9,24.0,12.0,9.83,0.0
2016,9,18,18,15,69.5,5.0,2.1,23.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,19,6,15,177.0,16.0,2.05,15.5,36.0,69.49,21.41
2016,9,19,6,30,354.0,32.0,2.3,16.0,72.0,155.69,110.61
2016,9,19,6,45,440.5,42.5,2.55,17.0,118.5,217.25,165.55
2016,9,19,7,0,527.0,53.0,2.8,18.0,165.0,287.73,226.54
2016,9,19,7,15,585.5,60.0,2.6,18.5,216.0,349.58,279.65
2016,9,19,7,30,644.0,67.0,2.4,19.0,267.0,416.19,334.53
2016,9,19,7,45,683.0,72.0,2.25,20.0,317.5,473.89,379.76
2016,9,19,8,0,722.0,77.0,2.1,21.0,368.0,531.53,422.93
2016,9,19,8,15,565.5,127.0,2.05,22.0,372.5,519.42,409.87
2016,9,19,8,30,409.0,177.0,2.0,23.0,377.0,487.23,381.32
2016,9,19,8,45,403.0,198.5,1.95,24.5,411.0,521.2,403.24
2016,9,19,9,0,397.0,220.0,1.9,26.0,445.0,545.02,416.83
2016,9,19,9,15,423.5,229.5,1.9,27.0,485.0,596.04,450.84
2016,9,19,9,30,450.0,239.0,1.9,28.0,525.0,638.77,478.19
2016,9,19,9,45,511.5,231.0,1.9,29.0,572.5,691.47,512.85
2016,9,19,10,0,573.0,223.0,1.9,30.0,620.0,744.87,547.03
2016,9,19,10,15,579.0,229.5,1.95,30.5,644.5,765.67,559.02
2016,9,19,10,30,585.0,236.0,2.0,31.0,669.0,784.33,569.81
2016,9,19,10,45,748.0,168.5,2.05,32.0,737.0,865.37,621.94
2016,9,19,11,0,911.0,101.0,2.1,33.0,805.0,933.6,662.06
2016,9,19,11,15,914.0,101.5,2.2,33.0,817.5,937.53,664.39
2016,9,19,11,30,917.0,102.0,2.3,33.0,830.0,937.94,665.22
2016,9,19,11,45,919.0,102.0,2.45,33.5,834.5,933.39,662.1
2016,9,19,12,0,921.0,102.0,2.6,34.0,839.0,925.31,656.84
2016,9,19,12,15,920.0,102.0,2.7,34.0,835.5,911.11,648.67
2016,9,19,12,30,919.0,102.0,2.8,34.0,832.0,893.55,638.41
2016,9,19,12,45,914.5,102.5,2.95,34.0,820.0,870.3,624.8
2016,9,19,13,0,910.0,103.0,3.1,34.0,808.0,844.01,609.11
2016,9,19,13,15,905.0,102.0,3.25,34.0,788.5,812.91,590.08
2016,9,19,13,30,900.0,101.0,3.4,34.0,769.0,779.11,569.05
2016,9,19,13,45,893.5,99.0,3.55,34.0,742.0,740.7,544.64
2016,9,19,14,0,887.0,97.0,3.7,34.0,715.0,700.06,518.34
2016,9,19,14,15,876.5,95.0,3.8,33.5,681.0,654.84,487.36
2016,9,19,14,30,866.0,93.0,3.9,33.0,647.0,608.12,454.36
2016,9,19,14,45,854.0,90.0,4.05,33.0,608.0,558.35,417.33
2016,9,19,15,0,842.0,87.0,4.2,33.0,569.0,506.9,377.96
2016,9,19,15,15,823.0,84.0,4.25,32.0,524.0,452.16,336.18
2016,9,19,15,30,804.0,81.0,4.3,31.0,479.0,397.8,293.12
2016,9,19,15,45,781.0,76.5,4.35,30.5,430.5,341.29,246.5
2016,9,19,16,0,758.0,72.0,4.4,30.0,382.0,286.17,199.87
2016,9,19,16,15,720.5,67.5,4.35,29.0,330.5,229.34,152.24
2016,9,19,16,30,683.0,63.0,4.3,28.0,279.0,176.1,108.18
2016,9,19,16,45,632.0,56.5,4.25,27.5,228.0,121.04,65.84
2016,9,19,17,0,581.0,50.0,4.2,27.0,177.0,73.61,35.5
2016,9,19,17,15,491.0,41.5,4.05,25.5,128.5,30.2,19.91
2016,9,19,17,30,401.0,33.0,3.9,24.0,80.0,25.12,15.09
2016,9,19,17,45,200.5,16.5,3.8,23.0,40.0,12.23,0.87
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
