Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,191.5,16.0,3.75,12.5,36.5,72.42,16.92
2016,9,20,6,30,383.0,32.0,3.9,13.0,73.0,163.88,117.28
2016,9,20,6,45,488.5,39.5,4.1,13.5,122.0,230.17,177.68
2016,9,20,7,0,594.0,47.0,4.3,14.0,171.0,307.21,245.93
2016,9,20,7,15,651.0,52.5,4.25,14.5,223.5,367.84,299.96
2016,9,20,7,30,708.0,58.0,4.2,15.0,276.0,435.16,357.5
2016,9,20,7,45,748.5,61.5,4.2,15.5,328.0,494.97,407.19
2016,9,20,8,0,789.0,65.0,4.2,16.0,380.0,556.67,456.61
2016,9,20,8,15,814.0,68.0,4.15,16.5,429.5,609.33,497.25
2016,9,20,8,30,839.0,71.0,4.1,17.0,479.0,657.72,532.72
2016,9,20,8,45,858.0,73.0,4.1,18.0,524.5,703.96,563.6
2016,9,20,9,0,877.0,75.0,4.1,19.0,570.0,748.91,592.82
2016,9,20,9,15,890.5,77.0,4.1,19.5,610.0,787.97,618.33
2016,9,20,9,30,904.0,79.0,4.1,20.0,650.0,824.83,641.95
2016,9,20,9,45,911.0,81.5,4.15,21.0,683.5,854.39,659.1
2016,9,20,10,0,918.0,84.0,4.2,22.0,717.0,880.99,674.04
2016,9,20,10,15,924.5,85.5,4.2,22.5,744.5,902.92,686.73
2016,9,20,10,30,931.0,87.0,4.2,23.0,772.0,921.58,697.18
2016,9,20,10,45,937.0,87.0,4.25,23.5,792.0,934.77,704.19
2016,9,20,11,0,943.0,87.0,4.3,24.0,812.0,944.47,708.96
2016,9,20,11,15,945.5,87.5,4.35,24.0,824.5,948.0,711.05
2016,9,20,11,30,948.0,88.0,4.4,24.0,837.0,947.89,710.84
2016,9,20,11,45,757.0,179.5,4.5,24.5,779.5,876.03,660.48
2016,9,20,12,0,566.0,271.0,4.6,25.0,722.0,791.36,597.9
2016,9,20,12,15,566.0,269.0,4.65,25.0,718.5,779.26,590.09
2016,9,20,12,30,566.0,267.0,4.7,25.0,715.0,764.98,580.32
2016,9,20,12,45,564.5,262.5,4.8,25.5,703.5,744.8,565.48
2016,9,20,13,0,563.0,258.0,4.9,26.0,692.0,722.68,549.22
2016,9,20,13,15,564.0,249.5,4.95,25.5,675.0,696.62,532.12
2016,9,20,13,30,565.0,241.0,5.0,25.0,658.0,668.71,513.39
2016,9,20,13,45,557.5,235.5,5.1,25.0,634.5,635.97,489.78
2016,9,20,14,0,550.0,230.0,5.2,25.0,611.0,602.12,464.97
2016,9,20,14,15,589.0,203.5,5.25,24.5,593.5,576.16,447.22
2016,9,20,14,30,628.0,177.0,5.3,24.0,576.0,546.96,426.22
2016,9,20,14,45,625.5,163.5,5.35,24.0,540.0,501.72,390.98
2016,9,20,15,0,623.0,150.0,5.4,24.0,504.0,455.41,354.07
2016,9,20,15,15,720.5,113.0,5.35,23.5,490.0,430.05,332.55
2016,9,20,15,30,818.0,76.0,5.3,23.0,476.0,395.06,301.26
2016,9,20,15,45,789.5,73.0,5.3,22.5,426.5,337.47,251.75
2016,9,20,16,0,761.0,70.0,5.3,22.0,377.0,281.84,202.92
2016,9,20,16,15,723.5,65.5,5.2,21.0,326.0,225.0,153.48
2016,9,20,16,30,686.0,61.0,5.1,20.0,275.0,171.74,107.95
2016,9,20,16,45,628.0,55.5,5.05,19.5,223.0,116.89,65.0
2016,9,20,17,0,570.0,50.0,5.0,19.0,171.0,70.43,35.3
2016,9,20,17,15,477.0,41.5,4.9,18.0,123.5,30.27,20.64
2016,9,20,17,30,384.0,33.0,4.8,17.0,76.0,25.45,15.76
2016,9,20,17,45,192.0,16.5,4.75,16.5,38.0,12.43,0.0
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,172.5,16.5,4.7,11.0,34.5,67.72,8.74
2016,9,21,6,30,345.0,33.0,4.9,11.0,69.0,153.03,109.82
2016,9,21,6,45,454.5,41.0,5.1,11.5,117.5,219.2,170.55
2016,9,21,7,0,564.0,49.0,5.3,12.0,166.0,296.48,239.6
2016,9,21,7,15,623.0,55.0,5.35,12.5,217.5,358.94,295.92
2016,9,21,7,30,682.0,61.0,5.4,13.0,269.0,424.13,352.89
2016,9,21,7,45,726.5,64.5,5.5,13.5,321.5,484.88,404.59
2016,9,21,8,0,771.0,68.0,5.6,14.0,374.0,547.9,456.53
2016,9,21,8,15,797.5,71.0,5.6,14.5,423.0,600.68,498.56
2016,9,21,8,30,824.0,74.0,5.6,15.0,472.0,653.39,538.96
2016,9,21,8,45,442.5,156.5,5.7,15.5,372.5,501.54,412.26
2016,9,21,9,0,61.0,239.0,5.8,16.0,273.0,296.5,238.45
2016,9,21,9,15,99.5,266.0,5.85,16.0,326.5,356.84,287.46
2016,9,21,9,30,138.0,293.0,5.9,16.0,380.0,427.7,343.56
2016,9,21,9,45,354.5,256.5,6.0,16.5,496.5,577.6,465.26
2016,9,21,10,0,571.0,220.0,6.1,17.0,613.0,737.18,590.06
2016,9,21,10,15,577.0,227.0,6.1,17.0,637.0,758.36,604.55
2016,9,21,10,30,583.0,234.0,6.1,17.0,661.0,777.41,617.98
2016,9,21,10,45,564.0,253.5,6.15,17.5,675.5,785.39,621.33
2016,9,21,11,0,545.0,273.0,6.2,18.0,690.0,790.55,622.69
2016,9,21,11,15,556.0,270.0,6.15,18.0,701.5,796.25,626.59
2016,9,21,11,30,567.0,267.0,6.1,18.0,713.0,799.67,628.87
2016,9,21,11,45,567.5,269.0,6.05,18.0,717.5,796.66,626.13
2016,9,21,12,0,568.0,271.0,6.0,18.0,722.0,791.33,621.77
2016,9,21,12,15,571.0,268.5,6.05,18.0,719.5,781.21,614.52
2016,9,21,12,30,574.0,266.0,6.1,18.0,717.0,768.83,605.61
2016,9,21,12,45,574.5,261.5,6.15,18.0,707.0,750.09,591.99
2016,9,21,13,0,575.0,257.0,6.2,18.0,697.0,729.28,576.77
2016,9,21,13,15,760.0,174.0,6.25,18.0,740.5,771.52,613.29
2016,9,21,13,30,945.0,91.0,6.3,18.0,784.0,795.5,631.91
2016,9,21,13,45,942.0,89.0,6.4,18.0,758.0,757.98,604.94
2016,9,21,14,0,939.0,87.0,6.5,18.0,732.0,717.84,576.02
2016,9,21,14,15,930.0,85.5,6.5,18.0,698.5,671.98,539.94
2016,9,21,14,30,921.0,84.0,6.5,18.0,665.0,624.37,501.62
2016,9,21,14,45,910.5,81.5,6.55,18.0,625.0,573.43,459.89
2016,9,21,15,0,900.0,79.0,6.6,18.0,585.0,521.37,416.14
2016,9,21,15,15,881.5,76.5,6.55,17.5,538.5,464.88,368.29
2016,9,21,15,30,863.0,74.0,6.5,17.0,492.0,407.13,318.04
2016,9,21,15,45,842.0,69.5,6.45,17.0,442.5,348.3,265.14
2016,9,21,16,0,821.0,65.0,6.4,17.0,393.0,290.57,212.31
2016,9,21,16,15,784.0,61.0,6.25,16.5,339.5,231.11,158.87
2016,9,21,16,30,747.0,57.0,6.1,16.0,286.0,175.11,109.77
2016,9,21,16,45,695.5,51.0,6.0,15.5,232.5,119.41,65.51
2016,9,21,17,0,644.0,45.0,5.9,15.0,179.0,69.45,33.76
2016,9,21,17,15,547.0,37.5,5.7,14.0,128.5,29.53,20.31
2016,9,21,17,30,450.0,30.0,5.5,13.0,78.0,25.07,15.55
2016,9,21,17,45,225.0,15.0,5.35,12.5,39.0,11.26,0.0
2016,9,21,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,6,15,174.0,16.0,3.0,8.5,33.5,66.87,0.05
2016,9,22,6,30,348.0,32.0,3.3,9.0,67.0,152.39,109.13
2016,9,22,6,45,448.0,41.0,3.6,10.0,114.5,216.23,168.35
2016,9,22,7,0,548.0,50.0,3.9,11.0,162.0,290.28,234.32
2016,9,22,7,15,609.0,56.5,3.85,11.5,213.5,353.31,290.7
2016,9,22,7,30,670.0,63.0,3.8,12.0,265.0,421.3,349.34
2016,9,22,7,45,714.0,67.0,3.8,12.5,317.0,479.46,398.28
2016,9,22,8,0,758.0,71.0,3.8,13.0,369.0,542.1,449.04
2016,9,22,8,15,786.5,74.5,3.7,13.5,419.0,596.1,491.08
2016,9,22,8,30,815.0,78.0,3.6,14.0,469.0,650.21,531.77
2016,9,22,8,45,629.5,140.5,3.5,15.0,460.0,619.97,502.2
2016,9,22,9,0,444.0,203.0,3.4,16.0,451.0,567.6,455.75
2016,9,22,9,15,461.0,213.5,3.4,16.5,487.0,605.22,483.09
2016,9,22,9,30,478.0,224.0,3.4,17.0,523.0,642.14,508.94
2016,9,22,9,45,704.0,153.0,3.4,17.5,619.5,766.14,602.43
2016,9,22,10,0,930.0,82.0,3.4,18.0,716.0,884.24,683.46
2016,9,22,10,15,937.0,83.0,3.4,18.5,744.0,906.05,695.34
2016,9,22,10,30,944.0,84.0,3.4,19.0,772.0,924.58,705.72
2016,9,22,10,45,950.0,84.5,3.45,19.5,792.5,938.25,713.14
2016,9,22,11,0,956.0,85.0,3.5,20.0,813.0,948.37,718.27
2016,9,22,11,15,959.0,85.0,3.5,20.0,825.0,951.64,719.91
2016,9,22,11,30,962.0,85.0,3.5,20.0,837.0,951.24,719.24
2016,9,22,11,45,964.0,84.5,3.55,20.5,841.5,945.7,714.21
2016,9,22,12,0,966.0,84.0,3.6,21.0,846.0,936.48,706.85
2016,9,22,12,15,965.5,84.0,3.55,21.0,842.0,921.97,696.76
2016,9,22,12,30,965.0,84.0,3.5,21.0,838.0,903.92,684.4
2016,9,22,12,45,961.0,84.5,3.45,21.5,826.0,880.05,666.85
2016,9,22,13,0,957.0,85.0,3.4,22.0,814.0,852.97,647.23
2016,9,22,13,15,952.5,84.0,3.35,22.0,794.0,820.87,625.43
2016,9,22,13,30,948.0,83.0,3.3,22.0,774.0,785.91,601.59
2016,9,22,13,45,941.5,81.5,3.25,22.0,746.5,746.33,574.39
2016,9,22,14,0,935.0,80.0,3.2,22.0,719.0,704.39,545.32
2016,9,22,14,15,925.5,78.5,3.2,22.0,684.5,658.41,511.09
2016,9,22,14,30,916.0,77.0,3.2,22.0,650.0,610.73,474.64
2016,9,22,14,45,902.5,75.5,3.2,22.0,609.5,559.46,434.51
2016,9,22,15,0,889.0,74.0,3.2,22.0,569.0,507.34,392.56
2016,9,22,15,15,870.5,71.5,3.3,21.5,523.0,451.49,347.38
2016,9,22,15,30,852.0,69.0,3.4,21.0,477.0,395.85,300.75
2016,9,22,15,45,821.5,67.0,3.55,20.5,426.5,335.49,249.2
2016,9,22,16,0,791.0,65.0,3.7,20.0,376.0,278.74,199.4
2016,9,22,16,15,752.5,61.0,3.75,19.5,323.5,220.77,148.67
2016,9,22,16,30,714.0,57.0,3.8,19.0,271.0,166.47,102.28
2016,9,22,16,45,647.5,52.0,3.9,18.5,218.0,112.29,61.0
2016,9,22,17,0,581.0,47.0,4.0,18.0,165.0,63.16,30.93
2016,9,22,17,15,480.5,38.5,4.1,17.0,117.0,28.18,18.82
2016,9,22,17,30,380.0,30.0,4.2,16.0,69.0,23.22,13.56
2016,9,22,17,45,190.0,15.0,4.3,15.0,34.5,11.45,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,6,15,204.0,13.5,1.45,9.0,34.0,70.51,0.0
2016,9,23,6,30,408.0,27.0,1.7,10.0,68.0,164.17,115.43
2016,9,23,6,45,503.0,35.0,2.0,11.0,115.0,225.37,173.32
2016,9,23,7,0,598.0,43.0,2.3,12.0,162.0,299.09,238.84
2016,9,23,7,15,654.5,48.0,2.4,13.0,213.5,360.94,293.45
2016,9,23,7,30,711.0,53.0,2.5,14.0,265.0,427.1,349.47
2016,9,23,7,45,746.0,57.5,2.6,15.0,316.0,484.77,396.63
2016,9,23,8,0,781.0,62.0,2.7,16.0,367.0,543.86,443.01
2016,9,23,8,15,806.5,65.0,2.8,16.5,416.0,596.17,483.41
2016,9,23,8,30,832.0,68.0,2.9,17.0,465.0,644.28,519.02
2016,9,23,8,45,850.5,70.5,3.05,18.0,509.5,690.18,549.98
2016,9,23,9,0,869.0,73.0,3.2,19.0,554.0,734.77,579.37
2016,9,23,9,15,882.0,75.0,3.2,19.5,594.0,772.91,604.01
2016,9,23,9,30,895.0,77.0,3.2,20.0,634.0,808.82,626.77
2016,9,23,9,45,760.5,137.5,3.25,20.5,628.5,793.82,613.59
2016,9,23,10,0,626.0,198.0,3.3,21.0,623.0,760.24,586.77
2016,9,23,10,15,778.5,139.0,3.3,21.5,689.0,833.8,637.83
2016,9,23,10,30,931.0,80.0,3.3,22.0,755.0,906.11,685.13
2016,9,23,10,45,936.0,80.5,3.35,22.5,774.5,918.7,691.35
2016,9,23,11,0,941.0,81.0,3.4,23.0,794.0,927.79,695.76
2016,9,23,11,15,943.5,81.5,3.45,23.0,806.0,931.08,697.75
2016,9,23,11,30,946.0,82.0,3.5,23.0,818.0,930.74,697.46
2016,9,23,11,45,945.5,82.5,3.55,23.5,821.0,924.12,691.73
2016,9,23,12,0,945.0,83.0,3.6,24.0,824.0,913.91,683.75
2016,9,23,12,15,943.5,83.0,3.65,24.0,819.5,898.77,673.9
2016,9,23,12,30,942.0,83.0,3.7,24.0,815.0,880.19,661.8
2016,9,23,12,45,936.5,83.5,3.75,24.0,802.0,855.53,645.56
2016,9,23,13,0,931.0,84.0,3.8,24.0,789.0,827.82,627.23
2016,9,23,13,15,926.0,83.5,3.8,24.0,769.0,796.54,606.15
2016,9,23,13,30,921.0,83.0,3.8,24.0,749.0,762.51,583.06
2016,9,23,13,45,912.5,82.0,3.8,24.0,721.5,722.95,555.9
2016,9,23,14,0,904.0,81.0,3.8,24.0,694.0,681.24,526.77
2016,9,23,14,15,893.5,79.5,3.85,23.5,660.0,635.87,493.76
2016,9,23,14,30,883.0,78.0,3.9,23.0,626.0,588.98,458.64
2016,9,23,14,45,870.0,76.0,3.95,23.0,586.5,538.98,419.24
2016,9,23,15,0,857.0,74.0,4.0,23.0,547.0,488.18,378.08
2016,9,23,15,15,838.5,71.5,4.05,22.5,502.5,433.97,333.75
2016,9,23,15,30,820.0,69.0,4.1,22.0,458.0,378.56,287.07
2016,9,23,15,45,792.0,66.0,4.15,22.0,409.0,321.36,237.33
2016,9,23,16,0,764.0,63.0,4.2,22.0,360.0,266.07,188.4
2016,9,23,16,15,725.5,59.0,4.25,21.0,309.0,209.78,139.71
2016,9,23,16,30,687.0,55.0,4.3,20.0,258.0,157.19,95.34
2016,9,23,16,45,628.0,49.5,4.35,19.5,207.0,105.12,55.95
2016,9,23,17,0,569.0,44.0,4.4,19.0,156.0,57.39,27.38
2016,9,23,17,15,469.0,36.0,4.5,18.0,109.5,26.22,16.98
2016,9,23,17,30,369.0,28.0,4.6,17.0,63.0,21.61,11.87
2016,9,23,17,45,184.5,14.0,4.75,16.0,31.5,10.72,0.0
2016,9,23,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,12.5,1.95,12.0,33.0,70.38,0.0
2016,9,24,6,30,430.0,25.0,2.3,13.0,66.0,164.95,113.24
2016,9,24,6,45,526.0,32.0,2.65,14.0,114.0,229.25,174.05
2016,9,24,7,0,622.0,39.0,3.0,15.0,162.0,303.15,239.49
2016,9,24,7,15,678.5,44.0,3.05,15.5,214.0,365.94,295.24
2016,9,24,7,30,735.0,49.0,3.1,16.0,266.0,433.07,352.54
2016,9,24,7,45,771.5,52.5,3.2,16.5,317.5,491.34,400.95
2016,9,24,8,0,808.0,56.0,3.3,17.0,369.0,547.53,446.13
2016,9,24,8,15,833.0,58.5,3.35,18.0,418.0,599.73,485.61
2016,9,24,8,30,858.0,61.0,3.4,19.0,467.0,651.72,522.62
2016,9,24,8,45,877.0,63.0,3.45,20.0,512.5,698.29,553.49
2016,9,24,9,0,896.0,65.0,3.5,21.0,558.0,743.5,582.69
2016,9,24,9,15,909.0,66.5,3.55,21.5,598.5,781.82,607.53
2016,9,24,9,30,922.0,68.0,3.6,22.0,639.0,817.85,630.49
2016,9,24,9,45,935.0,68.0,3.65,23.0,673.5,849.61,648.99
2016,9,24,10,0,948.0,68.0,3.7,24.0,708.0,878.61,665.38
2016,9,24,10,15,955.0,68.5,3.7,24.5,735.5,900.04,677.5
2016,9,24,10,30,962.0,69.0,3.7,25.0,763.0,918.13,687.4
2016,9,24,10,45,967.5,69.5,3.7,25.5,783.0,931.41,694.1
2016,9,24,11,0,973.0,70.0,3.7,26.0,803.0,941.08,698.5
2016,9,24,11,15,975.5,70.5,3.65,26.5,815.5,944.39,698.46
2016,9,24,11,30,978.0,71.0,3.6,27.0,828.0,943.95,696.11
2016,9,24,11,45,979.5,71.0,3.6,27.5,832.0,938.32,690.79
2016,9,24,12,0,981.0,71.0,3.6,28.0,836.0,928.96,683.18
2016,9,24,12,15,980.0,71.0,3.55,28.0,832.0,913.75,672.89
2016,9,24,12,30,979.0,71.0,3.5,28.0,828.0,894.95,660.35
2016,9,24,12,45,968.0,75.5,3.5,28.5,814.0,869.31,642.31
2016,9,24,13,0,957.0,80.0,3.5,29.0,800.0,840.68,622.36
2016,9,24,13,15,952.0,79.5,3.45,29.0,780.0,808.64,601.12
2016,9,24,13,30,947.0,79.0,3.4,29.0,760.0,773.77,577.89
2016,9,24,13,45,940.0,78.0,3.4,29.5,732.5,734.34,550.51
2016,9,24,14,0,933.0,77.0,3.4,30.0,705.0,692.58,521.19
2016,9,24,14,15,923.0,75.5,3.35,29.5,670.5,646.36,488.27
2016,9,24,14,30,913.0,74.0,3.3,29.0,636.0,598.49,453.23
2016,9,24,14,45,899.5,72.0,3.25,29.0,595.5,546.9,413.56
2016,9,24,15,0,886.0,70.0,3.2,29.0,555.0,494.48,372.17
2016,9,24,15,15,867.0,67.5,3.15,28.5,509.0,438.68,327.73
2016,9,24,15,30,848.0,65.0,3.1,28.0,463.0,383.15,282.07
2016,9,24,15,45,821.5,62.0,3.05,28.0,413.5,325.3,232.98
2016,9,24,16,0,795.0,59.0,3.0,28.0,364.0,267.19,182.99
2016,9,24,16,15,756.5,55.5,2.6,27.0,312.0,209.81,134.51
2016,9,24,16,30,718.0,52.0,2.2,26.0,260.0,156.09,90.47
2016,9,24,16,45,658.0,46.5,1.85,25.0,208.0,102.38,51.47
2016,9,24,17,0,598.0,41.0,1.5,24.0,156.0,55.43,25.57
2016,9,24,17,15,494.5,33.5,1.55,22.5,108.5,26.47,16.78
2016,9,24,17,30,391.0,26.0,1.6,21.0,61.0,20.0,10.0
2016,9,24,17,45,195.5,13.0,1.65,20.0,30.5,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,216.0,12.5,2.3,12.5,32.5,63.32,0.0
2016,9,25,6,30,432.0,25.0,2.6,13.0,65.0,164.76,111.81
2016,9,25,6,45,531.0,32.5,2.95,14.0,113.5,230.59,174.73
2016,9,25,7,0,630.0,40.0,3.3,15.0,162.0,306.33,241.81
2016,9,25,7,15,687.5,45.0,3.15,16.0,214.5,369.88,297.61
2016,9,25,7,30,745.0,50.0,3.0,17.0,267.0,437.81,354.55
2016,9,25,7,45,781.5,53.5,2.85,18.0,319.0,496.45,401.74
2016,9,25,8,0,818.0,57.0,2.7,19.0,371.0,552.96,445.18
2016,9,25,8,15,843.0,59.5,2.6,20.0,420.5,605.46,483.69
2016,9,25,8,30,868.0,62.0,2.5,21.0,470.0,657.71,519.62
2016,9,25,8,45,885.5,64.5,2.4,22.0,515.5,704.05,548.77
2016,9,25,9,0,903.0,67.0,2.3,23.0,561.0,748.88,575.98
2016,9,25,9,15,915.5,68.5,2.3,23.5,601.0,786.91,599.54
2016,9,25,9,30,928.0,70.0,2.3,24.0,641.0,822.58,621.19
2016,9,25,9,45,941.0,70.0,2.35,25.0,675.5,854.36,639.1
2016,9,25,10,0,954.0,70.0,2.4,26.0,710.0,883.35,654.96
2016,9,25,10,15,960.5,70.5,2.4,26.5,737.5,904.33,666.28
2016,9,25,10,30,967.0,71.0,2.4,27.0,765.0,921.93,675.43
2016,9,25,10,45,970.0,72.5,2.45,28.0,784.5,934.07,680.18
2016,9,25,11,0,973.0,74.0,2.5,29.0,804.0,942.53,682.67
2016,9,25,11,15,975.5,74.5,2.45,29.5,815.5,945.72,682.36
2016,9,25,11,30,978.0,75.0,2.4,30.0,827.0,945.16,679.81
2016,9,25,11,45,978.0,75.5,2.35,31.0,830.5,938.65,672.26
2016,9,25,12,0,978.0,76.0,2.3,32.0,834.0,928.42,662.57
2016,9,25,12,15,976.5,76.0,2.15,32.0,829.5,912.71,651.33
2016,9,25,12,30,975.0,76.0,2.0,32.0,825.0,893.46,637.95
2016,9,25,12,45,968.5,77.5,1.95,32.5,812.0,868.28,620.58
2016,9,25,13,0,962.0,79.0,1.9,33.0,799.0,839.97,601.34
2016,9,25,13,15,957.0,78.0,1.8,33.0,778.5,807.23,580.06
2016,9,25,13,30,952.0,77.0,1.7,33.0,758.0,771.65,556.92
2016,9,25,13,45,942.0,77.5,1.6,33.0,729.5,731.49,530.7
2016,9,25,14,0,932.0,78.0,1.5,33.0,701.0,689.2,502.48
2016,9,25,14,15,921.5,76.5,1.45,33.0,666.0,642.69,469.76
2016,9,25,14,30,911.0,75.0,1.4,33.0,631.0,594.59,435.15
2016,9,25,14,45,894.5,73.5,1.4,33.0,589.5,542.02,396.73
2016,9,25,15,0,878.0,72.0,1.4,33.0,548.0,488.92,356.73
2016,9,25,15,15,858.0,70.0,1.4,32.5,502.5,433.6,314.49
2016,9,25,15,30,838.0,68.0,1.4,32.0,457.0,378.67,270.99
2016,9,25,15,45,808.5,65.0,1.45,32.0,406.5,318.77,222.25
2016,9,25,16,0,779.0,62.0,1.5,32.0,356.0,262.39,175.25
2016,9,25,16,15,738.5,58.0,1.35,31.0,304.5,205.16,128.41
2016,9,25,16,30,698.0,54.0,1.2,30.0,253.0,151.85,86.1
2016,9,25,16,45,633.0,48.5,1.05,29.0,201.0,99.11,49.25
2016,9,25,17,0,568.0,43.0,0.9,28.0,149.0,51.38,23.68
2016,9,25,17,15,460.5,34.0,0.95,27.0,102.0,24.99,15.1
2016,9,25,17,30,353.0,25.0,1.0,26.0,55.0,19.33,8.73
2016,9,25,17,45,176.5,12.5,1.1,25.5,27.5,12.29,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,14.5,1.3,15.0,27.5,47.56,0.0
2016,9,26,6,30,284.0,29.0,1.4,16.0,55.0,128.69,85.39
2016,9,26,6,45,387.5,40.5,1.5,17.0,100.5,192.0,143.57
2016,9,26,7,0,491.0,52.0,1.6,18.0,146.0,266.2,206.92
2016,9,26,7,15,556.5,60.0,1.5,18.5,197.0,329.58,261.03
2016,9,26,7,30,622.0,68.0,1.4,19.0,248.0,398.39,317.43
2016,9,26,7,45,666.0,74.0,1.3,20.0,299.0,458.16,363.96
2016,9,26,8,0,710.0,80.0,1.2,21.0,350.0,520.31,410.04
2016,9,26,8,15,741.0,84.5,1.05,22.0,399.5,574.5,447.69
2016,9,26,8,30,772.0,89.0,0.9,23.0,449.0,626.82,482.11
2016,9,26,8,45,793.5,92.5,0.75,24.0,494.5,673.72,510.32
2016,9,26,9,0,815.0,96.0,0.6,25.0,540.0,719.58,535.54
2016,9,26,9,15,831.5,99.0,0.65,26.0,580.5,759.7,558.84
2016,9,26,9,30,848.0,102.0,0.7,27.0,621.0,797.88,580.53
2016,9,26,9,45,860.0,104.5,0.8,28.5,655.0,829.63,597.36
2016,9,26,10,0,872.0,107.0,0.9,30.0,689.0,858.75,612.32
2016,9,26,10,15,880.5,108.5,0.95,30.5,717.0,875.76,621.23
2016,9,26,10,30,889.0,110.0,1.0,31.0,745.0,894.86,631.63
2016,9,26,10,45,896.0,111.0,1.05,32.0,765.0,908.9,637.62
2016,9,26,11,0,903.0,112.0,1.1,33.0,785.0,919.61,641.65
2016,9,26,11,15,906.5,112.5,1.25,33.5,797.5,923.26,644.24
2016,9,26,11,30,910.0,113.0,1.4,34.0,810.0,923.42,644.74
2016,9,26,11,45,912.0,113.0,1.55,34.5,814.0,918.22,641.94
2016,9,26,12,0,914.0,113.0,1.7,35.0,818.0,909.53,636.98
2016,9,26,12,15,913.0,113.0,1.9,35.0,813.5,894.82,630.06
2016,9,26,12,30,912.0,113.0,2.1,35.0,809.0,876.78,620.86
2016,9,26,12,45,932.5,101.0,2.3,35.0,803.0,860.37,612.54
2016,9,26,13,0,953.0,89.0,2.5,35.0,797.0,839.79,601.32
2016,9,26,13,15,948.0,88.0,2.7,35.0,776.5,807.18,582.05
2016,9,26,13,30,943.0,87.0,2.9,35.0,756.0,771.77,560.63
2016,9,26,13,45,935.5,85.5,3.1,35.0,728.0,731.49,535.54
2016,9,26,14,0,928.0,84.0,3.3,35.0,700.0,688.96,507.54
2016,9,26,14,15,917.0,82.5,3.4,34.5,665.0,642.25,475.4
2016,9,26,14,30,906.0,81.0,3.5,34.0,630.0,594.01,441.09
2016,9,26,14,45,892.0,78.5,3.6,34.0,589.0,541.94,402.01
2016,9,26,15,0,878.0,76.0,3.7,34.0,548.0,489.13,361.17
2016,9,26,15,15,858.0,73.5,3.7,33.5,501.5,433.33,317.39
2016,9,26,15,30,838.0,71.0,3.7,33.0,455.0,376.54,271.48
2016,9,26,15,45,810.0,67.5,3.7,32.5,405.0,318.16,223.24
2016,9,26,16,0,782.0,64.0,3.7,32.0,355.0,261.69,175.66
2016,9,26,16,15,741.0,59.5,3.3,30.5,303.0,203.87,128.07
2016,9,26,16,30,700.0,55.0,2.9,29.0,251.0,150.04,85.26
2016,9,26,16,45,637.0,49.0,2.55,28.0,199.0,97.19,48.32
2016,9,26,17,0,574.0,43.0,2.2,27.0,147.0,51.53,25.04
2016,9,26,17,15,465.5,33.5,2.15,25.5,100.0,24.82,14.99
2016,9,26,17,30,357.0,24.0,2.1,24.0,53.0,18.66,7.67
2016,9,26,17,45,178.5,12.0,2.05,23.0,26.5,11.8,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,27,6,15,157.5,13.5,1.4,15.0,27.5,49.95,0.0
2016,9,27,6,30,315.0,27.0,1.5,16.0,55.0,135.04,87.95
2016,9,27,6,45,408.5,38.5,1.65,17.0,99.5,196.34,146.33
2016,9,27,7,0,502.0,50.0,1.8,18.0,144.0,267.44,207.69
2016,9,27,7,15,566.5,58.0,1.8,18.5,195.0,330.72,262.18
2016,9,27,7,30,631.0,66.0,1.8,19.0,246.0,399.33,319.08
2016,9,27,7,45,667.5,73.0,1.8,20.0,296.0,456.47,364.42
2016,9,27,8,0,704.0,80.0,1.8,21.0,346.0,515.33,409.13
2016,9,27,8,15,735.0,84.5,1.7,22.0,395.0,569.14,447.82
2016,9,27,8,30,766.0,89.0,1.6,23.0,444.0,621.06,483.51
2016,9,27,8,45,785.5,93.5,1.5,24.0,488.5,667.35,513.22
2016,9,27,9,0,805.0,98.0,1.4,25.0,533.0,712.48,540.01
2016,9,27,9,15,822.0,101.0,1.4,25.5,573.5,752.58,564.56
2016,9,27,9,30,839.0,104.0,1.4,26.0,614.0,790.79,587.47
2016,9,27,9,45,886.5,91.5,1.4,27.0,656.5,829.32,609.06
2016,9,27,10,0,934.0,79.0,1.4,28.0,699.0,871.59,632.63
2016,9,27,10,15,941.5,80.0,1.4,28.5,726.5,893.4,643.89
2016,9,27,10,30,949.0,81.0,1.4,29.0,754.0,911.91,653.27
2016,9,27,10,45,949.5,84.0,1.45,30.0,772.5,923.12,657.44
2016,9,27,11,0,950.0,87.0,1.5,31.0,791.0,930.67,659.47
2016,9,27,11,15,953.0,87.5,1.6,31.5,803.0,934.0,660.95
2016,9,27,11,30,956.0,88.0,1.7,32.0,815.0,933.66,660.27
2016,9,27,11,45,953.5,89.5,1.8,32.5,818.0,925.96,655.06
2016,9,27,12,0,951.0,91.0,1.9,33.0,821.0,914.66,647.73
2016,9,27,12,15,950.0,90.5,1.95,33.0,816.0,898.97,638.5
2016,9,27,12,30,949.0,90.0,2.0,33.0,811.0,879.83,627.14
2016,9,27,12,45,952.5,86.5,2.15,33.5,800.0,857.77,613.56
2016,9,27,13,0,956.0,83.0,2.3,34.0,789.0,832.23,597.62
2016,9,27,13,15,950.5,82.0,2.4,33.5,768.0,799.16,578.65
2016,9,27,13,30,945.0,81.0,2.5,33.0,747.0,763.31,557.55
2016,9,27,13,45,934.0,81.0,2.6,33.0,718.0,722.13,531.38
2016,9,27,14,0,923.0,81.0,2.7,33.0,689.0,678.94,502.43
2016,9,27,14,15,912.5,79.5,2.75,33.0,654.0,632.75,469.47
2016,9,27,14,30,902.0,78.0,2.8,33.0,619.0,585.01,434.48
2016,9,27,14,45,886.5,76.0,2.9,33.0,578.0,532.89,395.45
2016,9,27,15,0,871.0,74.0,3.0,33.0,537.0,480.19,354.73
2016,9,27,15,15,850.5,71.5,3.1,32.5,491.0,424.61,311.23
2016,9,27,15,30,830.0,69.0,3.2,32.0,445.0,368.1,265.55
2016,9,27,15,45,803.0,65.0,3.3,31.5,395.5,310.09,217.52
2016,9,27,16,0,776.0,61.0,3.4,31.0,346.0,253.91,170.05
2016,9,27,16,15,734.5,56.5,3.4,29.5,294.5,196.51,122.81
2016,9,27,16,30,693.0,52.0,3.4,28.0,243.0,143.17,80.46
2016,9,27,16,45,630.0,46.0,3.4,27.0,191.5,90.99,44.32
2016,9,27,17,0,567.0,40.0,3.4,26.0,140.0,45.96,22.12
2016,9,27,17,15,456.0,31.0,3.55,24.5,94.0,24.89,15.03
2016,9,27,17,30,345.0,22.0,3.7,23.0,48.0,17.01,5.68
2016,9,27,17,45,172.5,11.0,3.9,22.0,24.0,10.81,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,141.0,13.5,2.8,12.5,25.5,45.88,0.0
2016,9,28,6,30,282.0,27.0,2.9,13.0,51.0,124.35,80.25
2016,9,28,6,45,387.5,38.0,3.05,13.5,95.5,187.99,142.02
2016,9,28,7,0,493.0,49.0,3.2,14.0,140.0,261.91,207.14
2016,9,28,7,15,558.5,56.0,3.2,14.5,190.0,323.85,262.07
2016,9,28,7,30,624.0,63.0,3.2,15.0,240.0,391.2,319.79
2016,9,28,7,45,670.5,68.0,3.25,16.0,290.5,450.89,369.0
2016,9,28,8,0,717.0,73.0,3.3,17.0,341.0,511.04,416.77
2016,9,28,8,15,747.0,77.0,3.25,17.5,389.5,564.18,457.92
2016,9,28,8,30,777.0,81.0,3.2,18.0,438.0,617.6,497.93
2016,9,28,8,45,799.5,84.0,3.2,19.0,483.0,664.55,530.35
2016,9,28,9,0,822.0,87.0,3.2,20.0,528.0,710.52,560.39
2016,9,28,9,15,838.0,89.5,3.2,20.5,567.5,749.66,585.93
2016,9,28,9,30,854.0,92.0,3.2,21.0,607.0,786.83,609.74
2016,9,28,9,45,868.5,92.5,3.2,22.0,641.5,813.42,624.59
2016,9,28,10,0,883.0,93.0,3.2,23.0,676.0,842.31,640.96
2016,9,28,10,15,891.5,94.5,3.25,23.5,703.5,864.52,654.08
2016,9,28,10,30,900.0,96.0,3.3,24.0,731.0,883.64,665.13
2016,9,28,10,45,902.5,98.5,3.4,24.5,749.5,895.41,671.54
2016,9,28,11,0,905.0,101.0,3.5,25.0,768.0,903.73,675.77
2016,9,28,11,15,908.5,101.5,3.6,25.5,780.0,907.28,676.89
2016,9,28,11,30,912.0,102.0,3.7,26.0,792.0,907.33,675.81
2016,9,28,11,45,911.5,103.0,3.85,26.5,795.5,900.94,670.79
2016,9,28,12,0,911.0,104.0,4.0,27.0,799.0,891.08,663.56
2016,9,28,12,15,910.0,103.5,4.1,27.0,794.5,875.82,653.81
2016,9,28,12,30,909.0,103.0,4.2,27.0,790.0,857.24,641.87
2016,9,28,12,45,908.0,101.5,4.35,27.0,778.0,834.4,627.23
2016,9,28,13,0,907.0,100.0,4.5,27.0,766.0,808.43,610.37
2016,9,28,13,15,901.0,99.0,4.6,27.0,745.5,776.23,589.06
2016,9,28,13,30,895.0,98.0,4.7,27.0,725.0,741.44,565.82
2016,9,28,13,45,886.5,96.5,4.8,27.0,697.0,702.03,539.05
2016,9,28,14,0,878.0,95.0,4.9,27.0,669.0,660.59,508.6
2016,9,28,14,15,866.0,93.0,4.95,26.5,634.0,614.73,474.91
2016,9,28,14,30,854.0,91.0,5.0,26.0,599.0,567.56,439.24
2016,9,28,14,45,840.5,87.5,5.1,25.5,559.0,516.73,399.82
2016,9,28,15,0,827.0,84.0,5.2,25.0,519.0,465.29,358.59
2016,9,28,15,15,804.5,81.0,5.2,24.0,473.5,410.29,313.77
2016,9,28,15,30,782.0,78.0,5.2,23.0,428.0,356.11,268.14
2016,9,28,15,45,755.0,73.0,5.2,22.5,380.0,299.75,219.2
2016,9,28,16,0,728.0,68.0,5.2,22.0,332.0,245.31,171.21
2016,9,28,16,15,683.0,63.0,5.1,21.0,281.0,189.61,123.54
2016,9,28,16,30,638.0,58.0,5.0,20.0,230.0,136.4,80.04
2016,9,28,16,45,572.0,50.5,4.95,19.0,180.0,85.81,44.3
2016,9,28,17,0,506.0,43.0,4.9,18.0,130.0,42.68,22.54
2016,9,28,17,15,388.5,33.0,4.85,17.0,86.0,24.93,15.54
2016,9,28,17,30,271.0,23.0,4.8,16.0,42.0,18.28,5.51
2016,9,28,17,45,135.5,11.5,4.8,15.0,21.0,11.3,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,158.0,13.0,3.45,9.5,25.5,49.06,0.0
2016,9,29,6,30,316.0,26.0,3.6,10.0,51.0,131.74,83.78
2016,9,29,6,45,427.0,35.5,3.75,10.5,97.0,197.88,150.67
2016,9,29,7,0,538.0,45.0,3.9,11.0,143.0,274.0,218.86
2016,9,29,7,15,603.0,51.0,3.85,11.5,193.5,336.52,275.4
2016,9,29,7,30,668.0,57.0,3.8,12.0,244.0,402.21,332.87
2016,9,29,7,45,710.5,62.0,3.8,12.5,295.0,461.84,383.58
2016,9,29,8,0,753.0,67.0,3.8,13.0,346.0,523.55,434.14
2016,9,29,8,15,782.0,70.5,3.8,13.5,395.0,576.82,476.37
2016,9,29,8,30,811.0,74.0,3.8,14.0,444.0,630.2,517.37
2016,9,29,8,45,831.5,76.5,3.8,15.0,489.0,676.26,549.45
2016,9,29,9,0,852.0,79.0,3.8,16.0,534.0,721.11,579.29
2016,9,29,9,15,867.0,81.0,3.85,16.5,573.5,755.14,601.82
2016,9,29,9,30,882.0,83.0,3.9,17.0,613.0,791.53,625.91
2016,9,29,9,45,896.0,83.5,3.95,18.0,647.5,823.08,645.01
2016,9,29,10,0,910.0,84.0,4.0,19.0,682.0,852.03,662.07
2016,9,29,10,15,917.5,85.5,4.05,19.5,708.5,873.78,675.18
2016,9,29,10,30,925.0,87.0,4.1,20.0,735.0,892.31,686.08
2016,9,29,10,45,930.0,87.5,4.15,20.5,754.5,904.22,692.42
2016,9,29,11,0,935.0,88.0,4.2,21.0,774.0,912.65,696.49
2016,9,29,11,15,938.0,88.5,4.25,21.0,785.5,915.78,698.37
2016,9,29,11,30,941.0,89.0,4.3,21.0,797.0,915.31,697.93
2016,9,29,11,45,942.5,88.5,4.4,21.5,800.5,908.84,692.39
2016,9,29,12,0,944.0,88.0,4.5,22.0,804.0,898.78,684.71
2016,9,29,12,15,942.5,88.0,4.55,22.0,799.0,883.2,674.36
2016,9,29,12,30,941.0,88.0,4.6,22.0,794.0,864.19,661.71
2016,9,29,12,45,937.5,87.0,4.7,22.5,781.0,839.22,643.93
2016,9,29,13,0,934.0,86.0,4.8,23.0,768.0,811.14,623.97
2016,9,29,13,15,928.5,85.0,4.85,22.5,747.0,778.6,602.92
2016,9,29,13,30,923.0,84.0,4.9,22.0,726.0,743.35,579.71
2016,9,29,13,45,915.5,82.5,4.95,22.0,698.0,703.72,551.9
2016,9,29,14,0,908.0,81.0,5.0,22.0,670.0,661.91,520.62
2016,9,29,14,15,896.5,79.5,5.05,21.5,635.0,615.73,485.8
2016,9,29,14,30,885.0,78.0,5.1,21.0,600.0,568.14,448.86
2016,9,29,14,45,870.5,75.5,5.15,20.5,559.5,516.87,407.92
2016,9,29,15,0,856.0,73.0,5.2,20.0,519.0,464.98,365.14
2016,9,29,15,15,834.5,70.5,5.2,19.5,473.5,408.74,317.56
2016,9,29,15,30,813.0,68.0,5.2,19.0,428.0,354.01,269.8
2016,9,29,15,45,784.0,64.5,5.2,18.5,379.0,297.01,219.29
2016,9,29,16,0,755.0,61.0,5.2,18.0,330.0,242.08,169.96
2016,9,29,16,15,711.5,56.5,5.15,17.0,279.0,185.84,120.94
2016,9,29,16,30,668.0,52.0,5.1,16.0,228.0,133.91,77.95
2016,9,29,16,45,599.0,46.0,5.05,15.5,177.5,83.31,42.38
2016,9,29,17,0,530.0,40.0,5.0,15.0,127.0,38.15,20.23
2016,9,29,17,15,410.0,30.5,4.9,14.0,83.0,22.9,13.91
2016,9,29,17,30,290.0,21.0,4.8,13.0,39.0,16.6,2.79
2016,9,29,17,45,145.0,10.5,4.7,12.5,19.5,10.32,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
