Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,6,15,158.0,12.5,3.8,8.5,24.5,48.31,0.0
2016,9,30,6,30,316.0,25.0,4.0,9.0,49.0,129.44,79.86
2016,9,30,6,45,429.0,34.0,4.2,9.5,94.5,196.12,149.4
2016,9,30,7,0,542.0,43.0,4.4,10.0,140.0,272.24,218.13
2016,9,30,7,15,607.5,49.5,4.45,10.5,190.5,335.55,275.9
2016,9,30,7,30,673.0,56.0,4.5,11.0,241.0,402.12,334.81
2016,9,30,7,45,716.5,60.0,4.55,12.0,292.0,461.22,385.11
2016,9,30,8,0,760.0,64.0,4.6,13.0,343.0,522.46,435.21
2016,9,30,8,15,788.5,67.5,4.6,13.5,392.0,575.56,477.77
2016,9,30,8,30,817.0,71.0,4.6,14.0,441.0,628.72,519.07
2016,9,30,8,45,838.0,73.5,4.7,14.5,486.0,675.21,553.29
2016,9,30,9,0,859.0,76.0,4.8,15.0,531.0,716.13,582.15
2016,9,30,9,15,873.5,78.0,4.85,15.5,570.5,754.32,608.38
2016,9,30,9,30,888.0,80.0,4.9,16.0,610.0,790.39,632.75
2016,9,30,9,45,899.5,81.0,4.95,16.5,643.5,820.53,652.53
2016,9,30,10,0,911.0,82.0,5.0,17.0,677.0,847.94,670.23
2016,9,30,10,15,918.5,83.5,5.05,17.0,704.0,869.62,685.05
2016,9,30,10,30,926.0,85.0,5.1,17.0,731.0,888.08,697.64
2016,9,30,10,45,930.5,86.0,5.2,17.5,750.0,900.04,704.62
2016,9,30,11,0,935.0,87.0,5.3,18.0,769.0,908.5,709.24
2016,9,30,11,15,938.0,87.5,5.35,18.0,780.5,911.55,711.19
2016,9,30,11,30,941.0,88.0,5.4,18.0,792.0,911.0,710.73
2016,9,30,11,45,941.5,88.5,5.5,18.5,795.5,904.68,705.23
2016,9,30,12,0,942.0,89.0,5.6,19.0,799.0,894.79,697.31
2016,9,30,12,15,941.0,89.0,5.65,19.0,794.5,879.57,686.77
2016,9,30,12,30,940.0,89.0,5.7,19.0,790.0,860.93,673.85
2016,9,30,12,45,933.5,90.0,5.8,19.0,776.0,835.66,656.4
2016,9,30,13,0,927.0,91.0,5.9,19.0,762.0,807.4,636.74
2016,9,30,13,15,921.0,90.0,5.9,18.5,741.0,774.62,614.45
2016,9,30,13,30,915.0,89.0,5.9,18.0,720.0,739.2,590.03
2016,9,30,13,45,906.0,87.5,5.95,18.0,691.5,698.79,560.68
2016,9,30,14,0,897.0,86.0,6.0,18.0,663.0,656.34,527.44
2016,9,30,14,15,884.5,84.5,5.95,17.5,628.0,609.99,491.14
2016,9,30,14,30,872.0,83.0,5.9,17.0,593.0,562.35,452.87
2016,9,30,14,45,856.5,80.0,5.85,17.0,552.5,510.66,409.6
2016,9,30,15,0,841.0,77.0,5.8,17.0,512.0,457.7,364.25
2016,9,30,15,15,819.0,74.5,5.7,16.5,466.5,402.89,316.88
2016,9,30,15,30,797.0,72.0,5.6,16.0,421.0,348.83,268.88
2016,9,30,15,45,768.0,67.5,5.5,15.5,372.0,291.81,217.67
2016,9,30,16,0,739.0,63.0,5.4,15.0,323.0,236.9,167.82
2016,9,30,16,15,694.0,58.5,5.2,14.5,272.0,181.46,118.89
2016,9,30,16,30,649.0,54.0,5.0,14.0,221.0,130.55,76.59
2016,9,30,16,45,580.0,47.0,4.85,14.0,171.5,78.24,39.66
2016,9,30,17,0,511.0,40.0,4.7,14.0,122.0,35.64,20.0
2016,9,30,17,15,388.0,30.0,4.45,13.0,78.5,22.72,13.68
2016,9,30,17,30,265.0,20.0,4.2,12.0,35.0,15.89,0.0
2016,9,30,17,45,132.5,10.0,3.95,11.5,17.5,9.83,0.0
2016,9,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,11.5,2.05,7.5,24.5,49.44,0.0
2016,10,1,6,30,337.0,23.0,2.4,8.0,49.0,131.97,78.16
2016,10,1,6,45,453.0,32.0,2.75,9.0,95.0,201.06,152.39
2016,10,1,7,0,569.0,41.0,3.1,10.0,141.0,276.6,220.34
2016,10,1,7,15,634.5,47.0,3.2,10.5,192.5,340.93,278.79
2016,10,1,7,30,700.0,53.0,3.3,11.0,244.0,410.38,339.7
2016,10,1,7,45,744.0,57.0,3.45,12.0,296.0,470.79,390.76
2016,10,1,8,0,788.0,61.0,3.6,13.0,348.0,533.34,441.57
2016,10,1,8,15,816.5,64.0,3.55,13.5,397.5,586.87,483.85
2016,10,1,8,30,845.0,67.0,3.5,14.0,447.0,636.37,521.74
2016,10,1,8,45,867.0,69.0,3.5,15.0,492.5,683.66,554.29
2016,10,1,9,0,889.0,71.0,3.5,16.0,538.0,729.8,584.88
2016,10,1,9,15,903.5,73.0,3.45,16.5,578.5,768.81,610.45
2016,10,1,9,30,918.0,75.0,3.4,17.0,619.0,805.59,634.04
2016,10,1,9,45,932.5,74.5,3.35,17.5,654.0,837.02,653.49
2016,10,1,10,0,947.0,74.0,3.3,18.0,689.0,865.76,670.86
2016,10,1,10,15,954.5,75.0,3.25,18.5,716.0,887.39,683.12
2016,10,1,10,30,962.0,76.0,3.2,19.0,743.0,905.67,693.08
2016,10,1,10,45,967.5,76.5,3.15,19.5,763.0,918.2,699.1
2016,10,1,11,0,973.0,77.0,3.1,20.0,783.0,927.11,702.77
2016,10,1,11,15,976.0,77.5,3.1,20.0,794.5,930.16,704.28
2016,10,1,11,30,979.0,78.0,3.1,20.0,806.0,929.47,703.44
2016,10,1,11,45,979.5,78.5,3.1,20.5,809.5,922.88,697.42
2016,10,1,12,0,980.0,79.0,3.1,21.0,813.0,912.57,689.07
2016,10,1,12,15,979.0,79.0,3.15,21.0,808.5,896.81,678.82
2016,10,1,12,30,978.0,79.0,3.2,21.0,804.0,877.48,666.23
2016,10,1,12,45,973.0,79.5,3.3,21.5,790.5,852.07,648.51
2016,10,1,13,0,968.0,80.0,3.4,22.0,777.0,823.48,628.6
2016,10,1,13,15,963.0,79.0,3.5,22.0,756.0,790.3,606.6
2016,10,1,13,30,958.0,78.0,3.6,22.0,735.0,754.28,582.41
2016,10,1,13,45,949.0,77.5,3.7,22.0,706.0,713.46,554.52
2016,10,1,14,0,940.0,77.0,3.8,22.0,677.0,670.45,522.8
2016,10,1,14,15,929.0,75.5,3.85,21.5,641.5,623.31,487.68
2016,10,1,14,30,918.0,74.0,3.9,21.0,606.0,574.63,450.3
2016,10,1,14,45,901.0,72.5,4.0,21.0,564.5,521.68,407.72
2016,10,1,15,0,884.0,71.0,4.1,21.0,523.0,468.28,363.5
2016,10,1,15,15,862.0,68.5,4.2,20.5,476.5,411.72,316.15
2016,10,1,15,30,840.0,66.0,4.3,20.0,430.0,354.43,266.81
2016,10,1,15,45,807.0,63.0,4.4,19.5,379.0,295.53,215.21
2016,10,1,16,0,774.0,60.0,4.5,19.0,328.0,239.12,165.12
2016,10,1,16,15,728.5,55.5,4.45,18.0,276.0,181.83,115.77
2016,10,1,16,30,683.0,51.0,4.4,17.0,224.0,129.08,73.01
2016,10,1,16,45,606.5,45.0,4.4,16.5,172.5,77.75,38.56
2016,10,1,17,0,530.0,39.0,4.4,16.0,121.0,32.67,22.84
2016,10,1,17,15,395.5,29.0,4.4,15.0,77.0,22.08,12.81
2016,10,1,17,30,261.0,19.0,4.4,14.0,33.0,15.19,0.0
2016,10,1,17,45,130.5,9.5,4.4,13.5,16.5,9.34,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,6,15,156.5,11.5,2.45,7.5,22.5,46.45,0.0
2016,10,2,6,30,313.0,23.0,2.8,8.0,45.0,124.02,69.5
2016,10,2,6,45,424.0,32.5,3.15,9.0,89.5,191.28,144.53
2016,10,2,7,0,535.0,42.0,3.5,10.0,134.0,266.35,212.14
2016,10,2,7,15,602.0,48.0,3.65,10.5,184.5,326.6,267.33
2016,10,2,7,30,669.0,54.0,3.8,11.0,235.0,395.05,327.71
2016,10,2,7,45,708.0,59.5,4.0,12.0,284.5,452.98,377.09
2016,10,2,8,0,747.0,65.0,4.2,13.0,334.0,512.68,426.16
2016,10,2,8,15,776.0,68.5,4.3,13.5,382.0,565.3,468.61
2016,10,2,8,30,805.0,72.0,4.4,14.0,430.0,618.04,509.94
2016,10,2,8,45,823.5,75.0,4.5,14.5,474.0,662.72,543.19
2016,10,2,9,0,842.0,78.0,4.6,15.0,518.0,706.08,573.98
2016,10,2,9,15,856.5,80.0,4.65,15.0,556.5,739.12,597.49
2016,10,2,9,30,871.0,82.0,4.7,15.0,595.0,774.5,622.67
2016,10,2,9,45,446.0,160.5,4.8,15.5,424.0,544.56,442.47
2016,10,2,10,0,21.0,239.0,4.9,16.0,253.0,256.05,203.0
2016,10,2,10,15,66.5,283.0,4.95,16.0,329.0,349.32,278.44
2016,10,2,10,30,112.0,327.0,5.0,16.0,405.0,435.6,346.31
2016,10,2,10,45,111.0,335.5,5.05,16.0,414.5,443.31,351.59
2016,10,2,11,0,110.0,344.0,5.1,16.0,424.0,450.58,356.82
2016,10,2,11,15,137.0,353.5,5.15,16.0,454.5,490.67,388.13
2016,10,2,11,30,164.0,363.0,5.2,16.0,485.0,521.63,412.27
2016,10,2,11,45,167.0,364.5,5.3,16.0,489.0,522.62,413.04
2016,10,2,12,0,170.0,366.0,5.4,16.0,493.0,522.89,413.4
2016,10,2,12,15,188.5,362.5,5.45,16.0,502.5,529.9,419.4
2016,10,2,12,30,207.0,359.0,5.5,16.0,512.0,535.61,424.39
2016,10,2,12,45,213.5,350.5,5.6,16.5,505.5,525.3,416.2
2016,10,2,13,0,220.0,342.0,5.7,17.0,499.0,514.01,407.3
2016,10,2,13,15,110.0,186.5,5.75,17.0,265.0,268.02,214.38
2016,10,2,13,30,0.0,31.0,5.8,17.0,31.0,29.97,19.1
2016,10,2,13,45,0.0,30.0,5.85,17.0,30.0,29.0,18.38
2016,10,2,14,0,0.0,29.0,5.9,17.0,29.0,28.03,17.61
2016,10,2,14,15,0.0,27.5,5.95,17.0,27.5,26.57,16.45
2016,10,2,14,30,0.0,26.0,6.0,17.0,26.0,25.12,15.29
2016,10,2,14,45,422.0,52.0,6.05,17.0,265.5,261.03,211.84
2016,10,2,15,0,844.0,78.0,6.1,17.0,505.0,452.92,360.78
2016,10,2,15,15,820.5,75.0,6.05,16.5,459.0,397.02,311.72
2016,10,2,15,30,797.0,72.0,6.0,16.0,413.0,342.04,262.79
2016,10,2,15,45,762.0,68.5,6.0,15.5,363.0,284.49,211.15
2016,10,2,16,0,727.0,65.0,6.0,15.0,313.0,229.73,161.62
2016,10,2,16,15,677.5,60.0,5.8,14.5,262.0,174.08,112.98
2016,10,2,16,30,628.0,55.0,5.6,14.0,211.0,121.47,70.05
2016,10,2,16,45,548.5,48.0,5.45,13.5,161.0,72.26,37.11
2016,10,2,17,0,469.0,41.0,5.3,13.0,111.0,32.1,22.57
2016,10,2,17,15,331.5,30.0,4.95,12.5,69.5,23.34,13.78
2016,10,2,17,30,194.0,19.0,4.6,12.0,28.0,15.49,0.0
2016,10,2,17,45,97.0,9.5,4.25,11.5,14.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,17.38,5.23
2016,10,3,6,45,0.0,37.0,1.9,9.0,37.0,37.62,25.81
2016,10,3,7,0,0.0,56.0,2.2,10.0,56.0,57.31,43.32
2016,10,3,7,15,7.5,75.5,2.15,10.5,77.5,80.48,63.54
2016,10,3,7,30,15.0,95.0,2.1,11.0,99.0,104.2,83.96
2016,10,3,7,45,20.0,114.0,2.05,11.5,120.5,126.64,102.91
2016,10,3,8,0,25.0,133.0,2.0,12.0,142.0,155.14,126.52
2016,10,3,8,15,53.0,159.5,2.0,12.0,182.0,201.77,165.39
2016,10,3,8,30,81.0,186.0,2.0,12.0,222.0,250.37,205.24
2016,10,3,8,45,75.0,204.0,2.05,12.5,240.0,267.51,217.92
2016,10,3,9,0,69.0,222.0,2.1,13.0,258.0,284.04,230.0
2016,10,3,9,15,109.5,246.0,2.1,13.0,308.0,341.61,276.13
2016,10,3,9,30,150.0,270.0,2.1,13.0,358.0,409.56,329.24
2016,10,3,9,45,90.5,262.5,2.1,13.5,316.5,346.55,277.22
2016,10,3,10,0,31.0,255.0,2.1,14.0,275.0,289.88,230.2
2016,10,3,10,15,20.0,231.0,2.1,14.0,244.5,246.5,195.6
2016,10,3,10,30,9.0,207.0,2.1,14.0,214.0,212.17,167.84
2016,10,3,10,45,5.5,183.0,2.15,14.5,187.5,184.51,145.3
2016,10,3,11,0,2.0,159.0,2.2,15.0,161.0,157.21,123.0
2016,10,3,11,15,49.5,255.0,2.25,15.0,292.0,301.86,239.06
2016,10,3,11,30,97.0,351.0,2.3,15.0,423.0,443.46,347.83
2016,10,3,11,45,88.0,348.5,2.35,15.5,414.0,430.98,336.71
2016,10,3,12,0,79.0,346.0,2.4,16.0,405.0,418.41,326.43
2016,10,3,12,15,50.0,308.5,2.4,16.0,346.0,352.81,275.91
2016,10,3,12,30,21.0,271.0,2.4,16.0,287.0,283.41,221.9
2016,10,3,12,45,11.0,211.0,2.4,16.0,219.5,214.81,168.32
2016,10,3,13,0,1.0,151.0,2.4,16.0,152.0,147.56,114.79
2016,10,3,13,15,2.0,160.0,2.4,16.0,162.0,156.99,122.65
2016,10,3,13,30,3.0,169.0,2.4,16.0,172.0,166.31,130.29
2016,10,3,13,45,3.0,170.0,2.4,16.0,172.5,167.03,131.04
2016,10,3,14,0,3.0,171.0,2.4,16.0,173.0,167.71,131.81
2016,10,3,14,15,29.0,206.5,2.35,16.0,223.5,218.32,173.02
2016,10,3,14,30,55.0,242.0,2.3,16.0,274.0,264.46,209.93
2016,10,3,14,45,29.0,199.5,2.3,16.0,216.5,207.13,164.31
2016,10,3,15,0,3.0,157.0,2.3,16.0,159.0,152.52,120.63
2016,10,3,15,15,1.5,106.5,2.2,15.5,107.5,103.32,80.88
2016,10,3,15,30,0.0,56.0,2.1,15.0,56.0,54.11,40.2
2016,10,3,15,45,0.0,49.0,2.05,15.0,49.0,47.33,34.63
2016,10,3,16,0,0.0,42.0,2.0,15.0,42.0,40.56,28.97
2016,10,3,16,15,301.5,48.0,1.75,14.5,121.5,93.9,61.37
2016,10,3,16,30,603.0,54.0,1.5,14.0,201.0,115.01,65.66
2016,10,3,16,45,527.5,46.5,1.25,14.0,152.5,67.36,34.26
2016,10,3,17,0,452.0,39.0,1.0,14.0,104.0,29.11,19.84
2016,10,3,17,15,315.5,28.0,0.9,13.5,64.5,21.71,12.1
2016,10,3,17,30,179.0,17.0,0.8,13.0,25.0,16.71,0.0
2016,10,3,17,45,89.5,8.5,0.7,13.0,12.5,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,96.5,12.5,1.4,9.0,18.5,33.63,0.0
2016,10,4,6,30,193.0,25.0,1.6,9.0,37.0,90.86,42.27
2016,10,4,6,45,305.0,38.0,1.8,9.5,79.0,156.54,117.06
2016,10,4,7,0,417.0,51.0,2.0,10.0,121.0,229.31,181.71
2016,10,4,7,15,491.5,60.0,2.05,10.5,169.5,292.76,238.24
2016,10,4,7,30,566.0,69.0,2.1,11.0,218.0,362.46,298.52
2016,10,4,7,45,315.5,105.5,2.2,11.5,191.5,296.51,245.86
2016,10,4,8,0,65.0,142.0,2.3,12.0,165.0,188.75,154.82
2016,10,4,8,15,66.5,162.0,2.25,12.5,188.5,213.08,174.7
2016,10,4,8,30,68.0,182.0,2.2,13.0,212.0,237.35,193.75
2016,10,4,8,45,65.5,200.0,2.15,13.5,231.5,256.46,208.17
2016,10,4,9,0,63.0,218.0,2.1,14.0,251.0,275.22,222.07
2016,10,4,9,15,104.0,243.0,2.05,14.5,301.5,334.04,268.55
2016,10,4,9,30,145.0,268.0,2.0,15.0,352.0,403.25,321.72
2016,10,4,9,45,311.5,250.0,1.95,15.5,444.5,525.53,417.32
2016,10,4,10,0,478.0,232.0,1.9,16.0,537.0,654.46,513.48
2016,10,4,10,15,335.5,279.0,1.9,16.5,497.5,585.37,456.77
2016,10,4,10,30,193.0,326.0,1.9,17.0,458.0,510.99,396.98
2016,10,4,10,45,228.5,331.0,1.95,17.5,491.0,546.27,423.38
2016,10,4,11,0,264.0,336.0,2.0,18.0,524.0,589.51,454.32
2016,10,4,11,15,599.5,214.5,2.05,18.0,650.0,754.18,581.28
2016,10,4,11,30,935.0,93.0,2.1,18.0,776.0,898.16,681.28
2016,10,4,11,45,941.0,91.0,2.2,18.5,780.5,893.49,676.11
2016,10,4,12,0,947.0,89.0,2.3,19.0,785.0,885.18,670.11
2016,10,4,12,15,945.5,88.5,2.4,19.0,780.0,868.7,659.89
2016,10,4,12,30,944.0,88.0,2.5,19.0,775.0,848.82,647.39
2016,10,4,12,45,942.0,87.0,2.6,19.5,762.0,824.71,630.73
2016,10,4,13,0,940.0,86.0,2.7,20.0,749.0,797.42,611.85
2016,10,4,13,15,934.0,85.0,2.85,20.0,727.5,764.19,590.12
2016,10,4,13,30,928.0,84.0,3.0,20.0,706.0,728.29,566.22
2016,10,4,13,45,919.5,82.5,3.15,20.0,677.5,687.76,537.97
2016,10,4,14,0,911.0,81.0,3.3,20.0,649.0,645.12,506.18
2016,10,4,14,15,899.5,79.5,3.35,20.0,614.0,598.88,470.46
2016,10,4,14,30,888.0,78.0,3.4,20.0,579.0,551.24,432.7
2016,10,4,14,45,871.5,75.5,3.5,20.0,538.0,499.03,390.46
2016,10,4,15,0,855.0,73.0,3.6,20.0,497.0,446.4,346.6
2016,10,4,15,15,832.0,70.0,3.65,19.5,451.0,389.58,298.76
2016,10,4,15,30,809.0,67.0,3.7,19.0,405.0,334.39,250.79
2016,10,4,15,45,774.5,64.0,3.75,19.0,355.0,277.15,200.04
2016,10,4,16,0,740.0,61.0,3.8,19.0,305.0,222.61,151.46
2016,10,4,16,15,690.0,56.0,3.7,18.0,254.0,166.6,104.02
2016,10,4,16,30,640.0,51.0,3.6,17.0,203.0,115.71,64.1
2016,10,4,16,45,553.0,44.5,3.5,16.5,153.0,64.65,31.62
2016,10,4,17,0,466.0,38.0,3.4,16.0,103.0,28.51,19.03
2016,10,4,17,15,317.5,27.0,3.45,15.0,62.5,21.05,11.02
2016,10,4,17,30,169.0,16.0,3.5,14.0,22.0,15.73,0.0
2016,10,4,17,45,84.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,5,6,15,130.0,11.0,1.85,6.5,19.0,39.35,0.0
2016,10,5,6,30,260.0,22.0,2.1,7.0,38.0,104.82,42.94
2016,10,5,6,45,398.5,31.5,2.4,8.0,83.0,179.58,134.03
2016,10,5,7,0,537.0,41.0,2.7,9.0,128.0,262.78,208.32
2016,10,5,7,15,609.0,47.5,2.9,10.0,179.0,325.06,264.91
2016,10,5,7,30,681.0,54.0,3.1,11.0,230.0,396.21,327.04
2016,10,5,7,45,732.5,57.0,3.35,12.0,282.5,457.97,379.68
2016,10,5,8,0,784.0,60.0,3.6,13.0,335.0,522.44,432.6
2016,10,5,8,15,814.0,63.5,3.75,13.5,384.5,576.76,476.3
2016,10,5,8,30,844.0,67.0,3.9,14.0,434.0,631.18,518.79
2016,10,5,8,45,869.0,68.5,4.05,15.0,480.5,675.36,550.45
2016,10,5,9,0,894.0,70.0,4.2,16.0,527.0,722.58,582.77
2016,10,5,9,15,909.0,71.5,4.1,16.5,567.0,761.05,608.18
2016,10,5,9,30,924.0,73.0,4.0,17.0,607.0,797.31,631.58
2016,10,5,9,45,936.5,74.0,3.95,17.5,641.5,828.53,651.23
2016,10,5,10,0,949.0,75.0,3.9,18.0,676.0,856.93,668.68
2016,10,5,10,15,956.5,76.0,3.85,18.5,703.0,878.17,680.94
2016,10,5,10,30,964.0,77.0,3.8,19.0,730.0,896.06,690.87
2016,10,5,10,45,971.0,76.5,3.8,19.5,749.5,908.34,697.21
2016,10,5,11,0,978.0,76.0,3.8,20.0,769.0,917.04,701.19
2016,10,5,11,15,980.5,76.5,3.75,20.0,780.0,919.33,701.94
2016,10,5,11,30,983.0,77.0,3.7,20.0,791.0,917.87,700.28
2016,10,5,11,45,984.5,76.5,3.7,20.5,794.0,910.71,693.82
2016,10,5,12,0,986.0,76.0,3.7,21.0,797.0,899.82,684.98
2016,10,5,12,15,984.5,76.0,3.7,21.0,791.5,883.33,673.74
2016,10,5,12,30,983.0,76.0,3.7,21.0,786.0,863.3,660.16
2016,10,5,12,45,971.0,79.5,3.7,21.0,770.5,835.44,641.16
2016,10,5,13,0,959.0,83.0,3.7,21.0,755.0,804.71,620.17
2016,10,5,13,15,953.0,82.0,3.65,21.0,733.5,770.93,596.73
2016,10,5,13,30,947.0,81.0,3.6,21.0,712.0,734.42,571.26
2016,10,5,13,45,938.0,80.0,3.6,21.0,682.5,693.43,541.83
2016,10,5,14,0,929.0,79.0,3.6,21.0,653.0,650.31,509.04
2016,10,5,14,15,916.5,77.0,3.55,21.0,617.0,602.29,471.68
2016,10,5,14,30,904.0,75.0,3.5,21.0,581.0,552.93,432.39
2016,10,5,14,45,886.0,73.0,3.5,21.0,539.0,499.83,389.29
2016,10,5,15,0,868.0,71.0,3.5,21.0,497.0,446.42,344.73
2016,10,5,15,15,844.5,68.5,3.45,20.5,450.5,389.35,296.66
2016,10,5,15,30,821.0,66.0,3.4,20.0,404.0,333.94,248.54
2016,10,5,15,45,786.5,62.5,3.35,20.0,353.5,275.72,197.14
2016,10,5,16,0,752.0,59.0,3.3,20.0,303.0,220.21,147.97
2016,10,5,16,15,701.0,54.0,2.95,19.0,251.5,163.58,100.38
2016,10,5,16,30,650.0,49.0,2.6,18.0,200.0,112.18,60.64
2016,10,5,16,45,566.5,42.0,2.3,17.5,150.0,62.83,30.4
2016,10,5,17,0,483.0,35.0,2.0,17.0,100.0,26.04,16.75
2016,10,5,17,15,329.0,24.5,2.0,16.0,60.0,18.92,8.78
2016,10,5,17,30,175.0,14.0,2.0,15.0,20.0,13.76,0.0
2016,10,5,17,45,87.5,7.0,2.05,14.0,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,10,6,6,15,133.5,10.5,2.1,6.5,18.0,39.4,0.0
2016,10,6,6,30,267.0,21.0,2.4,7.0,36.0,104.57,34.69
2016,10,6,6,45,400.0,30.0,2.75,8.0,80.0,177.65,131.76
2016,10,6,7,0,533.0,39.0,3.1,9.0,124.0,257.88,204.14
2016,10,6,7,15,604.0,45.5,3.2,9.5,174.5,319.41,260.75
2016,10,6,7,30,675.0,52.0,3.3,10.0,225.0,389.58,322.9
2016,10,6,7,45,722.5,56.0,3.45,11.0,276.0,449.89,374.59
2016,10,6,8,0,770.0,60.0,3.6,12.0,327.0,512.65,426.28
2016,10,6,8,15,799.5,63.0,3.55,12.5,375.5,565.36,468.56
2016,10,6,8,30,829.0,66.0,3.5,13.0,424.0,618.16,509.46
2016,10,6,8,45,851.5,68.5,3.45,14.0,469.0,661.15,539.9
2016,10,6,9,0,874.0,71.0,3.4,15.0,514.0,707.05,570.59
2016,10,6,9,15,889.0,73.0,3.35,16.0,553.5,745.39,594.91
2016,10,6,9,30,904.0,75.0,3.3,17.0,593.0,781.57,617.19
2016,10,6,9,45,920.5,74.0,3.3,18.0,627.5,813.06,635.96
2016,10,6,10,0,937.0,73.0,3.3,19.0,662.0,841.98,652.67
2016,10,6,10,15,944.5,74.0,3.25,19.5,688.5,862.95,664.59
2016,10,6,10,30,952.0,75.0,3.2,20.0,715.0,880.61,674.23
2016,10,6,10,45,957.0,75.0,3.15,20.5,734.0,891.6,679.3
2016,10,6,11,0,962.0,75.0,3.1,21.0,753.0,899.01,682.05
2016,10,6,11,15,965.0,75.5,3.0,21.5,764.0,901.65,681.32
2016,10,6,11,30,968.0,76.0,2.9,22.0,775.0,900.6,678.23
2016,10,6,11,45,970.0,75.5,2.85,22.5,778.0,893.9,671.84
2016,10,6,12,0,972.0,75.0,2.8,23.0,781.0,883.52,663.17
2016,10,6,12,15,971.0,75.0,2.8,23.0,776.0,867.6,652.54
2016,10,6,12,30,970.0,75.0,2.8,23.0,771.0,848.17,639.64
2016,10,6,12,45,965.0,75.5,2.8,23.5,757.5,822.78,621.52
2016,10,6,13,0,960.0,76.0,2.8,24.0,744.0,794.26,601.33
2016,10,6,13,15,954.5,75.0,2.75,24.0,722.5,760.84,578.62
2016,10,6,13,30,949.0,74.0,2.7,24.0,701.0,724.66,553.91
2016,10,6,13,45,941.5,72.5,2.7,24.0,672.5,684.1,525.51
2016,10,6,14,0,934.0,71.0,2.7,24.0,644.0,641.31,493.65
2016,10,6,14,15,922.5,69.5,2.65,24.0,609.0,594.25,457.66
2016,10,6,14,30,911.0,68.0,2.6,24.0,574.0,545.74,419.67
2016,10,6,14,45,894.5,66.5,2.6,24.0,532.5,493.65,378.08
2016,10,6,15,0,878.0,65.0,2.6,24.0,491.0,441.1,334.88
2016,10,6,15,15,856.0,62.5,2.5,23.5,445.0,385.31,288.38
2016,10,6,15,30,834.0,60.0,2.4,23.0,399.0,330.17,241.1
2016,10,6,15,45,801.5,56.5,2.35,23.0,349.0,270.67,189.4
2016,10,6,16,0,769.0,53.0,2.3,23.0,299.0,214.95,140.7
2016,10,6,16,15,720.0,48.5,2.0,21.5,248.0,158.42,94.06
2016,10,6,16,30,671.0,44.0,1.7,20.0,197.0,106.83,55.07
2016,10,6,16,45,589.0,38.0,1.4,19.0,147.0,57.62,26.2
2016,10,6,17,0,507.0,32.0,1.1,18.0,97.0,25.73,16.34
2016,10,6,17,15,353.0,22.0,1.15,17.0,57.5,18.31,7.59
2016,10,6,17,30,199.0,12.0,1.2,16.0,18.0,11.8,0.0
2016,10,6,17,45,99.5,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,6,15,139.0,9.5,0.85,10.5,17.0,39.37,0.0
2016,10,7,6,30,278.0,19.0,0.9,11.0,34.0,104.35,23.65
2016,10,7,6,45,403.5,28.5,1.0,11.5,77.0,176.31,127.53
2016,10,7,7,0,529.0,38.0,1.1,12.0,120.0,251.17,194.6
2016,10,7,7,15,599.5,44.0,1.25,12.5,169.5,314.49,251.24
2016,10,7,7,30,670.0,50.0,1.4,13.0,219.0,383.39,310.8
2016,10,7,7,45,715.0,54.0,1.55,13.5,269.5,441.97,360.41
2016,10,7,8,0,760.0,58.0,1.7,14.0,320.0,502.79,410.04
2016,10,7,8,15,723.0,72.0,1.85,15.0,350.0,527.71,429.06
2016,10,7,8,30,686.0,86.0,2.0,16.0,380.0,549.93,445.02
2016,10,7,8,45,775.0,77.5,2.2,17.0,442.0,621.88,499.6
2016,10,7,9,0,864.0,69.0,2.4,18.0,504.0,695.16,551.24
2016,10,7,9,15,879.0,71.5,2.5,19.0,543.5,733.68,575.65
2016,10,7,9,30,894.0,74.0,2.6,20.0,583.0,770.07,598.42
2016,10,7,9,45,890.0,81.5,2.75,21.0,613.0,794.89,613.02
2016,10,7,10,0,886.0,89.0,2.9,22.0,643.0,816.24,625.19
2016,10,7,10,15,764.5,139.5,2.85,22.5,632.0,793.51,606.6
2016,10,7,10,30,643.0,190.0,2.8,23.0,621.0,755.2,576.82
2016,10,7,10,45,780.0,141.0,2.8,23.5,677.5,817.49,619.54
2016,10,7,11,0,917.0,92.0,2.8,24.0,734.0,876.67,657.77
2016,10,7,11,15,755.0,162.5,2.7,24.5,696.5,823.7,618.76
2016,10,7,11,30,593.0,233.0,2.6,25.0,659.0,755.42,567.59
2016,10,7,11,45,522.0,259.0,2.55,25.5,635.0,717.58,538.46
2016,10,7,12,0,451.0,285.0,2.5,26.0,611.0,678.43,508.16
2016,10,7,12,15,504.5,264.0,2.4,26.0,626.0,690.66,517.75
2016,10,7,12,30,558.0,243.0,2.3,26.0,641.0,699.29,524.32
2016,10,7,12,45,549.5,240.0,2.25,26.5,625.5,675.06,505.94
2016,10,7,13,0,541.0,237.0,2.2,27.0,610.0,649.3,486.71
2016,10,7,13,15,551.5,224.5,2.15,27.0,595.5,626.0,470.52
2016,10,7,13,30,562.0,212.0,2.1,27.0,581.0,600.39,452.44
2016,10,7,13,45,593.5,190.5,2.05,27.0,565.5,576.88,435.95
2016,10,7,14,0,625.0,169.0,2.0,27.0,550.0,551.3,417.43
2016,10,7,14,15,490.0,196.0,1.9,27.0,484.0,472.78,358.18
2016,10,7,14,30,355.0,223.0,1.8,27.0,418.0,403.62,305.66
2016,10,7,14,45,420.0,191.0,1.75,27.0,405.0,386.23,292.25
2016,10,7,15,0,485.0,159.0,1.7,27.0,392.0,360.36,271.05
2016,10,7,15,15,430.0,151.5,1.5,26.5,343.5,306.14,228.58
2016,10,7,15,30,375.0,144.0,1.3,26.0,295.0,256.81,189.66
2016,10,7,15,45,347.0,131.0,1.1,25.5,256.5,215.17,155.94
2016,10,7,16,0,319.0,118.0,0.9,25.0,218.0,176.17,124.29
2016,10,7,16,15,291.0,100.0,0.9,24.0,179.0,135.52,92.21
2016,10,7,16,30,263.0,82.0,0.9,23.0,140.0,97.95,63.78
2016,10,7,16,45,217.5,63.0,0.9,22.5,103.0,62.08,39.55
2016,10,7,17,0,172.0,44.0,0.9,22.0,66.0,35.94,24.44
2016,10,7,17,15,86.0,27.0,0.95,21.0,38.0,22.48,9.18
2016,10,7,17,30,0.0,10.0,1.0,20.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,8,6,15,84.0,10.0,0.3,12.5,14.5,27.83,0.0
2016,10,8,6,30,168.0,20.0,0.3,13.0,29.0,74.97,6.22
2016,10,8,6,45,302.0,32.0,0.3,13.5,70.0,147.1,104.72
2016,10,8,7,0,436.0,44.0,0.3,14.0,111.0,225.39,172.31
2016,10,8,7,15,515.5,52.0,0.45,14.5,159.5,289.68,228.02
2016,10,8,7,30,595.0,60.0,0.6,15.0,208.0,360.72,287.85
2016,10,8,7,45,645.5,66.0,0.8,15.5,258.5,420.74,337.75
2016,10,8,8,0,696.0,72.0,1.0,16.0,309.0,483.69,388.4
2016,10,8,8,15,730.5,76.0,1.1,17.0,357.0,534.78,427.23
2016,10,8,8,30,765.0,80.0,1.2,18.0,405.0,589.09,467.06
2016,10,8,8,45,789.0,83.5,1.35,19.0,449.5,635.97,500.53
2016,10,8,9,0,813.0,87.0,1.5,20.0,494.0,681.96,531.63
2016,10,8,9,15,831.0,89.5,1.55,21.0,533.0,721.17,555.98
2016,10,8,9,30,849.0,92.0,1.6,22.0,572.0,758.51,578.61
2016,10,8,9,45,891.0,82.5,1.7,23.5,612.0,794.03,598.95
2016,10,8,10,0,933.0,73.0,1.8,25.0,652.0,832.79,621.1
2016,10,8,10,15,941.0,74.0,1.75,25.5,678.5,853.91,632.07
2016,10,8,10,30,949.0,75.0,1.7,26.0,705.0,871.74,640.99
2016,10,8,10,45,953.0,76.0,1.7,26.5,724.0,882.81,646.06
2016,10,8,11,0,957.0,77.0,1.7,27.0,743.0,890.31,648.96
2016,10,8,11,15,960.0,77.5,1.6,27.5,754.0,892.78,647.6
2016,10,8,11,30,963.0,78.0,1.5,28.0,765.0,891.57,644.0
2016,10,8,11,45,963.5,78.5,1.4,28.5,767.5,884.61,636.86
2016,10,8,12,0,964.0,79.0,1.3,29.0,770.0,874.02,627.58
2016,10,8,12,15,772.5,156.0,1.2,29.0,707.5,793.19,574.33
2016,10,8,12,30,581.0,233.0,1.1,29.0,645.0,704.78,512.51
2016,10,8,12,45,590.5,221.5,1.05,29.5,633.5,685.01,499.02
2016,10,8,13,0,600.0,210.0,1.0,30.0,622.0,664.76,484.37
2016,10,8,13,15,611.5,200.0,0.95,30.0,609.0,643.1,469.64
2016,10,8,13,30,623.0,190.0,0.9,30.0,596.0,618.81,452.91
2016,10,8,13,45,773.5,132.5,0.85,30.0,614.5,632.48,463.73
2016,10,8,14,0,924.0,75.0,0.8,30.0,633.0,631.75,463.46
2016,10,8,14,15,912.0,73.0,0.8,29.5,597.5,584.34,430.11
2016,10,8,14,30,900.0,71.0,0.8,29.0,562.0,535.56,395.08
2016,10,8,14,45,883.0,69.0,0.85,29.0,520.5,483.33,355.89
2016,10,8,15,0,866.0,67.0,0.9,29.0,479.0,430.72,314.96
2016,10,8,15,15,842.5,64.5,0.85,28.5,433.0,375.13,270.6
2016,10,8,15,30,819.0,62.0,0.8,28.0,387.0,319.11,224.6
2016,10,8,15,45,785.0,58.5,0.8,28.0,337.0,261.61,176.51
2016,10,8,16,0,751.0,55.0,0.8,28.0,287.0,206.77,130.45
2016,10,8,16,15,699.0,50.0,0.85,26.5,236.0,150.74,86.29
2016,10,8,16,30,647.0,45.0,0.9,25.0,185.0,100.05,49.93
2016,10,8,16,45,561.0,38.0,0.95,24.0,136.5,51.86,23.61
2016,10,8,17,0,475.0,31.0,1.0,23.0,88.0,25.33,15.4
2016,10,8,17,15,237.5,15.5,1.05,22.0,44.0,11.28,0.92
2016,10,8,17,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,8.5,1.2,11.5,15.0,35.68,0.0
2016,10,9,6,30,257.0,17.0,1.2,12.0,30.0,94.5,0.0
2016,10,9,6,45,387.0,27.0,1.2,13.0,72.5,167.9,118.71
2016,10,9,7,0,517.0,37.0,1.2,14.0,115.0,246.34,188.69
2016,10,9,7,15,591.0,43.5,1.2,14.5,164.5,307.59,243.16
2016,10,9,7,30,665.0,50.0,1.2,15.0,214.0,377.85,303.05
2016,10,9,7,45,710.0,55.0,1.2,16.0,264.0,437.03,351.53
2016,10,9,8,0,755.0,60.0,1.2,17.0,314.0,498.47,399.55
2016,10,9,8,15,786.5,63.5,1.0,17.5,362.5,551.93,438.9
2016,10,9,8,30,818.0,67.0,0.8,18.0,411.0,605.65,476.23
2016,10,9,8,45,839.0,70.0,0.65,19.0,455.5,651.62,505.41
2016,10,9,9,0,860.0,73.0,0.5,20.0,500.0,692.06,527.78
2016,10,9,9,15,876.0,75.0,0.4,21.0,539.0,730.34,548.47
2016,10,9,9,30,892.0,77.0,0.3,22.0,578.0,766.56,567.1
2016,10,9,9,45,905.0,78.0,0.25,23.0,612.0,796.97,582.24
2016,10,9,10,0,918.0,79.0,0.2,24.0,646.0,824.68,595.44
2016,10,9,10,15,926.0,80.5,0.3,25.0,672.0,846.0,606.99
2016,10,9,10,30,934.0,82.0,0.4,26.0,698.0,864.08,616.71
2016,10,9,10,45,938.5,83.0,0.5,27.0,717.0,875.32,622.27
2016,10,9,11,0,943.0,84.0,0.6,28.0,736.0,883.04,625.81
2016,10,9,11,15,946.0,84.5,0.7,28.5,746.5,885.38,627.34
2016,10,9,11,30,949.0,85.0,0.8,29.0,757.0,884.11,626.74
2016,10,9,11,45,948.0,86.0,0.95,29.5,759.5,876.46,623.04
2016,10,9,12,0,947.0,87.0,1.1,30.0,762.0,865.25,617.05
2016,10,9,12,15,945.5,86.5,1.25,30.0,756.0,848.53,608.67
2016,10,9,12,30,944.0,86.0,1.4,30.0,750.0,828.44,597.96
2016,10,9,12,45,936.5,87.0,1.55,30.0,735.5,802.1,582.98
2016,10,9,13,0,929.0,88.0,1.7,30.0,721.0,772.86,565.81
2016,10,9,13,15,922.0,87.0,1.85,30.0,699.5,739.16,545.32
2016,10,9,13,30,915.0,86.0,2.0,30.0,678.0,702.9,522.71
2016,10,9,13,45,901.5,86.5,2.2,30.0,648.0,661.73,494.6
2016,10,9,14,0,888.0,87.0,2.4,30.0,618.0,618.86,464.32
2016,10,9,14,15,874.0,85.0,2.5,29.5,582.5,571.75,430.51
2016,10,9,14,30,860.0,83.0,2.6,29.0,547.0,523.52,394.66
2016,10,9,14,45,838.0,81.0,2.75,29.0,505.0,470.46,353.37
2016,10,9,15,0,816.0,79.0,2.9,29.0,463.0,417.61,310.91
2016,10,9,15,15,789.5,76.0,2.95,28.5,417.0,362.68,266.09
2016,10,9,15,30,763.0,73.0,3.0,28.0,371.0,309.06,221.08
2016,10,9,15,45,722.5,68.5,3.15,27.5,321.5,252.01,173.1
2016,10,9,16,0,682.0,64.0,3.3,27.0,272.0,196.8,126.7
2016,10,9,16,15,625.0,58.0,3.25,25.5,222.0,142.95,83.99
2016,10,9,16,30,568.0,52.0,3.2,24.0,172.0,95.05,49.69
2016,10,9,16,45,474.5,43.0,3.15,23.0,125.0,49.41,24.59
2016,10,9,17,0,381.0,34.0,3.1,22.0,78.0,26.32,16.14
2016,10,9,17,15,190.5,17.0,3.25,21.0,39.0,12.78,0.46
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,9.5,11.0,10.81,0.0
2016,10,10,6,30,0.0,22.0,1.8,10.0,22.0,23.53,0.0
2016,10,10,6,45,143.5,36.0,2.05,10.5,57.0,95.63,67.48
2016,10,10,7,0,287.0,50.0,2.3,11.0,92.0,175.45,136.85
2016,10,10,7,15,341.0,64.5,2.35,11.0,133.5,227.87,184.27
2016,10,10,7,30,395.0,79.0,2.4,11.0,175.0,285.1,234.93
2016,10,10,7,45,446.5,86.5,2.5,11.5,217.5,337.11,279.87
2016,10,10,8,0,498.0,94.0,2.6,12.0,260.0,392.78,326.56
2016,10,10,8,15,623.5,88.5,2.6,12.5,327.5,484.43,401.05
2016,10,10,8,30,749.0,83.0,2.6,13.0,395.0,578.1,474.86
