Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,45,773.0,87.0,2.65,13.5,439.0,624.76,509.78
2016,10,10,9,0,797.0,91.0,2.7,14.0,483.0,670.53,543.07
2016,10,10,9,15,815.0,93.5,2.65,14.5,522.0,709.07,568.82
2016,10,10,9,30,833.0,96.0,2.6,15.0,561.0,745.75,592.81
2016,10,10,9,45,856.0,94.0,2.6,15.5,596.0,779.12,614.34
2016,10,10,10,0,879.0,92.0,2.6,16.0,631.0,805.5,630.66
2016,10,10,10,15,888.0,93.5,2.6,16.5,657.0,826.85,643.38
2016,10,10,10,30,897.0,95.0,2.6,17.0,683.0,845.13,653.97
2016,10,10,10,45,904.5,95.0,2.6,18.0,702.0,857.3,659.08
2016,10,10,11,0,912.0,95.0,2.6,19.0,721.0,866.12,661.99
2016,10,10,11,15,915.0,95.5,2.6,19.5,732.0,868.32,661.71
2016,10,10,11,30,918.0,96.0,2.6,20.0,743.0,867.02,659.22
2016,10,10,11,45,920.0,95.5,2.65,21.0,745.5,860.3,652.32
2016,10,10,12,0,922.0,95.0,2.7,22.0,748.0,850.1,643.23
2016,10,10,12,15,921.0,95.0,2.75,22.0,743.0,834.6,633.1
2016,10,10,12,30,920.0,95.0,2.8,22.0,738.0,815.78,620.78
2016,10,10,12,45,913.0,95.5,2.9,22.5,723.5,789.75,602.59
2016,10,10,13,0,906.0,96.0,3.0,23.0,709.0,760.88,582.42
2016,10,10,13,15,899.5,95.0,3.05,23.0,688.0,728.13,560.29
2016,10,10,13,30,893.0,94.0,3.1,23.0,667.0,692.88,535.64
2016,10,10,13,45,880.5,93.5,3.2,23.0,637.5,652.05,505.55
2016,10,10,14,0,868.0,93.0,3.3,23.0,608.0,610.31,474.04
2016,10,10,14,15,853.5,91.0,3.4,22.5,572.5,563.38,438.73
2016,10,10,14,30,839.0,89.0,3.5,22.0,537.0,515.47,401.52
2016,10,10,14,45,815.0,87.5,3.6,22.0,495.5,462.99,358.87
2016,10,10,15,0,791.0,86.0,3.7,22.0,454.0,410.97,315.42
2016,10,10,15,15,763.0,82.0,3.85,21.5,408.0,355.84,269.05
2016,10,10,15,30,735.0,78.0,4.0,21.0,362.0,300.95,221.71
2016,10,10,15,45,687.5,74.5,4.15,20.5,312.5,244.51,173.01
2016,10,10,16,0,640.0,71.0,4.3,20.0,263.0,192.34,128.18
2016,10,10,16,15,579.0,64.0,4.35,19.0,213.5,139.54,85.41
2016,10,10,16,30,518.0,57.0,4.4,18.0,164.0,93.25,51.79
2016,10,10,16,45,414.5,47.0,4.45,17.0,117.5,49.71,27.59
2016,10,10,17,0,311.0,37.0,4.5,16.0,71.0,29.7,19.28
2016,10,10,17,15,155.5,18.5,4.45,15.0,35.5,14.41,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,71.0,8.5,1.35,7.5,11.5,8.36,0.0
2016,10,11,6,30,142.0,17.0,1.5,8.0,23.0,62.14,0.0
2016,10,11,6,45,274.5,30.5,1.65,9.0,62.5,135.11,95.01
2016,10,11,7,0,407.0,44.0,1.8,10.0,102.0,211.84,164.78
2016,10,11,7,15,487.5,52.5,1.95,10.5,149.5,275.11,221.65
2016,10,11,7,30,568.0,61.0,2.1,11.0,197.0,345.17,282.97
2016,10,11,7,45,622.0,67.0,2.25,11.5,246.5,405.24,334.71
2016,10,11,8,0,676.0,73.0,2.4,12.0,296.0,468.55,387.42
2016,10,11,8,15,711.5,77.5,2.4,12.5,343.0,521.94,430.22
2016,10,11,8,30,747.0,82.0,2.4,13.0,390.0,573.62,470.37
2016,10,11,8,45,775.0,84.5,2.45,13.5,434.5,621.04,506.22
2016,10,11,9,0,803.0,87.0,2.5,14.0,479.0,667.83,540.25
2016,10,11,9,15,821.0,89.5,2.55,14.5,518.0,706.4,566.5
2016,10,11,9,30,839.0,92.0,2.6,15.0,557.0,743.11,591.07
2016,10,11,9,45,870.0,87.0,2.7,15.5,593.5,774.48,611.81
2016,10,11,10,0,901.0,82.0,2.8,16.0,630.0,808.66,634.47
2016,10,11,10,15,909.5,83.0,2.8,16.5,656.0,829.35,646.69
2016,10,11,10,30,918.0,84.0,2.8,17.0,682.0,846.87,656.79
2016,10,11,10,45,924.0,85.0,2.85,17.5,701.0,859.05,663.54
2016,10,11,11,0,930.0,86.0,2.9,18.0,720.0,867.79,668.03
2016,10,11,11,15,933.0,86.5,2.9,18.0,731.0,869.98,669.02
2016,10,11,11,30,936.0,87.0,2.9,18.0,742.0,868.6,667.73
2016,10,11,11,45,936.0,87.5,2.9,18.5,744.0,861.2,661.16
2016,10,11,12,0,936.0,88.0,2.9,19.0,746.0,850.29,652.35
2016,10,11,12,15,934.5,88.0,2.85,19.0,741.0,834.19,640.98
2016,10,11,12,30,933.0,88.0,2.8,19.0,736.0,814.75,627.41
2016,10,11,12,45,916.5,93.0,2.8,19.5,719.0,786.13,606.61
2016,10,11,13,0,900.0,98.0,2.8,20.0,702.0,755.04,584.15
2016,10,11,13,15,893.0,97.0,2.85,19.5,681.0,722.11,562.77
2016,10,11,13,30,886.0,96.0,2.9,19.0,660.0,686.73,538.45
2016,10,11,13,45,717.0,141.0,2.95,19.0,584.5,596.53,469.1
2016,10,11,14,0,548.0,186.0,3.0,19.0,509.0,511.32,402.76
2016,10,11,14,15,508.5,186.0,3.1,18.5,471.5,465.11,367.61
2016,10,11,14,30,469.0,186.0,3.2,18.0,434.0,420.85,333.02
2016,10,11,14,45,425.0,178.5,3.35,18.0,390.5,369.66,291.95
2016,10,11,15,0,381.0,171.0,3.5,18.0,347.0,320.78,252.15
2016,10,11,15,15,555.5,124.5,3.65,17.5,351.5,318.04,245.96
2016,10,11,15,30,730.0,78.0,3.8,17.0,356.0,296.46,221.21
2016,10,11,15,45,687.0,73.0,3.95,16.5,307.0,240.2,171.73
2016,10,11,16,0,644.0,68.0,4.1,16.0,258.0,187.72,125.88
2016,10,11,16,15,582.0,61.5,4.1,15.5,208.5,135.31,82.85
2016,10,11,16,30,520.0,55.0,4.1,15.0,159.0,89.5,49.53
2016,10,11,16,45,420.0,44.5,4.2,14.5,113.0,45.86,25.44
2016,10,11,17,0,320.0,34.0,4.3,14.0,67.0,27.02,16.98
2016,10,11,17,15,160.0,17.0,4.25,13.0,33.5,13.19,0.0
2016,10,11,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,12,6,15,68.0,8.5,1.3,6.5,11.0,8.36,0.0
2016,10,12,6,30,136.0,17.0,1.4,7.0,22.0,51.61,0.0
2016,10,12,6,45,278.0,29.5,1.55,8.0,61.5,134.61,93.49
2016,10,12,7,0,420.0,42.0,1.7,9.0,101.0,213.51,166.04
2016,10,12,7,15,502.5,50.5,1.7,9.5,149.0,277.89,223.98
2016,10,12,7,30,585.0,59.0,1.7,10.0,197.0,349.28,286.31
2016,10,12,7,45,379.0,97.0,1.7,11.0,194.0,313.4,258.94
2016,10,12,8,0,173.0,135.0,1.7,12.0,191.0,247.0,203.72
2016,10,12,8,15,185.5,153.0,1.65,12.5,222.0,280.13,230.94
2016,10,12,8,30,198.0,171.0,1.6,13.0,253.0,313.77,257.45
2016,10,12,8,45,513.0,127.0,1.6,13.5,368.5,492.71,402.65
2016,10,12,9,0,828.0,83.0,1.6,14.0,484.0,678.16,543.81
2016,10,12,9,15,845.5,85.5,1.65,14.5,523.0,716.96,568.26
2016,10,12,9,30,863.0,88.0,1.7,15.0,562.0,753.8,592.41
2016,10,12,9,45,875.0,90.0,1.8,15.5,595.0,783.62,611.78
2016,10,12,10,0,887.0,92.0,1.9,16.0,628.0,806.0,625.87
2016,10,12,10,15,895.5,93.5,2.1,16.0,654.0,826.88,641.06
2016,10,12,10,30,904.0,95.0,2.3,16.0,680.0,844.64,654.12
2016,10,12,10,45,909.0,96.5,2.5,16.5,698.5,856.29,661.74
2016,10,12,11,0,914.0,98.0,2.7,17.0,717.0,864.54,667.07
2016,10,12,11,15,917.0,98.0,2.9,17.0,727.0,866.03,669.02
2016,10,12,11,30,920.0,98.0,3.1,17.0,737.0,864.03,668.62
2016,10,12,11,45,922.0,97.5,3.3,17.5,740.0,857.17,663.62
2016,10,12,12,0,924.0,97.0,3.5,18.0,743.0,846.83,656.24
2016,10,12,12,15,728.0,168.0,3.5,18.0,674.5,759.12,593.63
2016,10,12,12,30,532.0,239.0,3.5,18.0,606.0,664.58,520.53
2016,10,12,12,45,466.5,258.0,3.55,18.5,575.5,621.18,486.64
2016,10,12,13,0,401.0,277.0,3.6,19.0,545.0,574.4,449.86
2016,10,12,13,15,501.0,232.5,3.6,19.0,556.5,588.51,462.73
2016,10,12,13,30,601.0,188.0,3.6,19.0,568.0,592.4,467.23
2016,10,12,13,45,734.0,140.0,3.65,19.0,583.0,603.17,476.78
2016,10,12,14,0,867.0,92.0,3.7,19.0,598.0,601.66,476.1
2016,10,12,14,15,641.5,144.5,3.85,18.5,506.5,495.49,392.97
2016,10,12,14,30,416.0,197.0,4.0,18.0,415.0,403.37,320.04
2016,10,12,14,45,605.0,139.0,4.15,18.0,428.5,412.01,325.63
2016,10,12,15,0,794.0,81.0,4.3,18.0,442.0,400.8,312.53
2016,10,12,15,15,585.0,106.5,4.25,17.5,358.0,309.9,239.03
2016,10,12,15,30,376.0,132.0,4.2,17.0,274.0,238.22,182.44
2016,10,12,15,45,521.0,96.5,4.2,16.5,264.0,219.27,159.87
2016,10,12,16,0,666.0,61.0,4.2,16.0,254.0,182.74,120.67
2016,10,12,16,15,605.0,55.0,3.85,15.0,205.0,130.01,77.54
2016,10,12,16,30,544.0,49.0,3.5,14.0,156.0,83.69,44.31
2016,10,12,16,45,446.5,39.5,3.2,13.5,110.5,40.05,21.22
2016,10,12,17,0,349.0,30.0,2.9,13.0,65.0,23.37,13.77
2016,10,12,17,15,174.5,15.0,2.9,12.5,32.5,11.5,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,8.0,22.0,21.63,0.0
2016,10,13,6,45,234.5,29.0,2.15,8.5,60.5,119.9,81.46
2016,10,13,7,0,469.0,36.0,2.3,9.0,99.0,223.55,173.33
2016,10,13,7,15,547.5,42.5,2.55,9.5,146.5,285.8,230.51
2016,10,13,7,30,626.0,49.0,2.8,10.0,194.0,352.34,290.13
2016,10,13,7,45,682.0,52.5,3.05,10.5,244.0,412.87,343.39
2016,10,13,8,0,738.0,56.0,3.3,11.0,294.0,476.59,397.56
2016,10,13,8,15,770.0,59.0,3.3,11.5,341.0,528.42,440.05
2016,10,13,8,30,802.0,62.0,3.3,12.0,388.0,580.59,481.38
2016,10,13,8,45,730.5,86.5,3.35,13.0,407.5,591.94,487.51
2016,10,13,9,0,659.0,111.0,3.4,14.0,427.0,593.72,485.82
2016,10,13,9,15,770.5,90.5,3.35,14.5,489.5,666.2,540.75
2016,10,13,9,30,882.0,70.0,3.3,15.0,552.0,739.8,592.9
2016,10,13,9,45,584.0,168.0,3.25,16.0,495.0,643.97,515.2
2016,10,13,10,0,286.0,266.0,3.2,17.0,438.0,520.3,412.53
2016,10,13,10,15,220.0,286.0,3.2,17.5,421.5,483.8,382.48
2016,10,13,10,30,154.0,306.0,3.2,18.0,405.0,453.38,356.34
2016,10,13,10,45,264.0,297.5,3.2,18.5,472.5,541.52,424.69
2016,10,13,11,0,374.0,289.0,3.2,19.0,540.0,621.45,484.83
2016,10,13,11,15,374.5,293.5,3.25,19.0,548.5,624.83,486.57
2016,10,13,11,30,375.0,298.0,3.3,19.0,557.0,626.69,487.7
2016,10,13,11,45,381.5,295.0,3.35,19.5,559.0,623.84,484.82
2016,10,13,12,0,388.0,292.0,3.4,20.0,561.0,619.43,480.86
2016,10,13,12,15,423.5,278.5,3.5,20.0,570.0,630.96,490.31
2016,10,13,12,30,459.0,265.0,3.6,20.0,579.0,633.72,493.36
2016,10,13,12,45,462.0,258.0,3.75,20.5,569.0,616.06,479.91
2016,10,13,13,0,465.0,251.0,3.9,21.0,559.0,596.67,465.18
2016,10,13,13,15,463.0,243.5,3.95,21.0,542.0,571.66,446.71
2016,10,13,13,30,461.0,236.0,4.0,21.0,525.0,545.34,427.04
2016,10,13,13,45,438.0,230.5,4.05,21.0,495.5,506.84,397.64
2016,10,13,14,0,415.0,225.0,4.1,21.0,466.0,468.78,368.24
2016,10,13,14,15,410.0,211.0,4.1,20.5,437.0,432.79,340.83
2016,10,13,14,30,405.0,197.0,4.1,20.0,408.0,396.31,312.38
2016,10,13,14,45,395.0,181.5,4.15,19.5,373.5,355.79,280.12
2016,10,13,15,0,385.0,166.0,4.2,19.0,339.0,315.53,247.28
2016,10,13,15,15,368.5,150.0,4.2,18.5,301.5,272.39,211.43
2016,10,13,15,30,352.0,134.0,4.2,18.0,264.0,231.43,176.72
2016,10,13,15,45,333.0,117.5,4.2,17.5,227.0,190.77,141.95
2016,10,13,16,0,314.0,101.0,4.2,17.0,190.0,151.14,108.12
2016,10,13,16,15,286.5,83.5,4.0,16.5,153.0,111.76,75.75
2016,10,13,16,30,259.0,66.0,3.8,16.0,116.0,75.43,48.01
2016,10,13,16,45,210.5,49.0,3.6,15.5,81.5,42.32,26.83
2016,10,13,17,0,162.0,32.0,3.4,15.0,47.0,24.84,14.49
2016,10,13,17,15,81.0,16.0,3.05,14.5,23.5,15.73,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,12.0,7.0,6.88,0.0
2016,10,14,6,45,0.0,20.5,4.3,12.5,20.5,19.79,9.11
2016,10,14,7,0,0.0,34.0,4.4,13.0,34.0,33.32,22.09
2016,10,14,7,15,0.0,50.5,4.5,13.0,50.5,50.3,37.03
2016,10,14,7,30,0.0,67.0,4.6,13.0,67.0,67.08,51.67
2016,10,14,7,45,0.0,85.0,4.7,13.5,85.0,85.43,67.32
2016,10,14,8,0,0.0,103.0,4.8,14.0,103.0,103.7,82.6
2016,10,14,8,15,1.5,119.0,4.9,14.0,119.5,120.58,96.67
2016,10,14,8,30,3.0,135.0,5.0,14.0,136.0,137.59,110.67
2016,10,14,8,45,1.5,131.5,5.1,14.5,132.0,131.78,105.29
2016,10,14,9,0,0.0,128.0,5.2,15.0,128.0,126.38,100.28
2016,10,14,9,15,0.0,137.0,5.2,15.0,137.0,135.21,107.3
2016,10,14,9,30,0.0,146.0,5.2,15.0,146.0,144.06,114.3
2016,10,14,9,45,0.0,144.0,5.25,15.5,144.0,141.61,111.82
2016,10,14,10,0,0.0,142.0,5.3,16.0,142.0,139.29,109.49
2016,10,14,10,15,0.5,152.0,5.2,16.0,152.5,149.63,117.73
2016,10,14,10,30,1.0,162.0,5.1,16.0,163.0,159.98,125.94
2016,10,14,10,45,3.5,175.5,5.1,16.5,178.5,175.5,138.16
2016,10,14,11,0,6.0,189.0,5.1,17.0,194.0,191.04,150.31
2016,10,14,11,15,3.0,157.5,5.0,17.0,160.0,156.54,122.36
2016,10,14,11,30,0.0,126.0,4.9,17.0,126.0,122.59,94.79
2016,10,14,11,45,0.0,108.0,4.8,17.0,108.0,104.77,80.34
2016,10,14,12,0,0.0,90.0,4.7,17.0,90.0,87.13,65.99
2016,10,14,12,15,0.0,80.5,4.6,17.0,80.5,77.91,58.49
2016,10,14,12,30,0.0,71.0,4.5,17.0,71.0,68.7,50.99
2016,10,14,12,45,2.0,123.5,4.4,17.0,124.5,121.38,94.04
2016,10,14,13,0,4.0,176.0,4.3,17.0,178.0,174.47,136.94
2016,10,14,13,15,2.0,161.5,4.2,17.0,162.5,158.53,124.12
2016,10,14,13,30,0.0,147.0,4.1,17.0,147.0,142.8,111.55
2016,10,14,13,45,0.0,138.0,4.05,17.0,138.0,133.89,104.53
2016,10,14,14,0,0.0,129.0,4.0,17.0,129.0,125.02,97.53
2016,10,14,14,15,0.0,138.5,3.85,17.0,138.5,134.16,105.2
2016,10,14,14,30,0.0,148.0,3.7,17.0,148.0,143.19,112.81
2016,10,14,14,45,0.0,102.0,3.55,17.0,102.0,98.61,76.51
2016,10,14,15,0,0.0,56.0,3.4,17.0,56.0,54.11,39.8
2016,10,14,15,15,0.0,44.0,3.25,16.5,44.0,42.5,30.27
2016,10,14,15,30,0.0,32.0,3.1,16.0,32.0,30.89,20.6
2016,10,14,15,45,0.0,27.0,3.0,16.0,27.0,26.05,16.54
2016,10,14,16,0,0.0,22.0,2.9,16.0,22.0,21.22,12.44
2016,10,14,16,15,0.0,17.5,2.6,15.5,17.5,16.88,8.73
2016,10,14,16,30,0.0,13.0,2.3,15.0,13.0,12.53,4.96
2016,10,14,16,45,0.0,9.0,2.0,14.5,9.0,8.67,1.57
2016,10,14,17,0,0.0,5.0,1.7,14.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,1.55,13.5,2.5,2.46,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.5,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,115.0,13.0,1.3,10.0,17.0,41.54,0.0
2016,10,15,6,45,264.5,25.0,1.5,10.5,53.5,122.12,77.52
2016,10,15,7,0,414.0,37.0,1.7,11.0,90.0,203.12,155.03
2016,10,15,7,15,498.0,44.5,2.0,11.5,136.5,265.67,211.69
2016,10,15,7,30,582.0,52.0,2.3,12.0,183.0,335.46,273.24
2016,10,15,7,45,636.5,57.0,2.6,13.0,231.5,394.27,324.06
2016,10,15,8,0,691.0,62.0,2.9,14.0,280.0,454.14,374.09
2016,10,15,8,15,383.0,113.5,3.35,14.5,237.5,362.07,299.06
2016,10,15,8,30,75.0,165.0,3.8,15.0,195.0,222.79,181.42
2016,10,15,8,45,120.5,186.5,4.25,15.5,241.0,285.18,232.85
2016,10,15,9,0,166.0,208.0,4.7,16.0,287.0,342.91,279.53
2016,10,15,9,15,247.0,216.0,4.95,16.5,343.5,420.71,342.18
2016,10,15,9,30,328.0,224.0,5.2,17.0,400.0,494.05,400.35
2016,10,15,9,45,601.0,152.5,5.5,17.5,499.0,639.79,518.55
2016,10,15,10,0,874.0,81.0,5.8,18.0,598.0,774.49,620.96
2016,10,15,10,15,882.5,82.5,5.95,18.0,623.5,794.98,635.26
2016,10,15,10,30,891.0,84.0,6.1,18.0,649.0,812.41,647.89
2016,10,15,10,45,619.5,187.5,6.3,18.5,586.0,719.17,575.12
2016,10,15,11,0,348.0,291.0,6.5,19.0,523.0,600.08,476.66
2016,10,15,11,15,439.5,264.0,6.65,19.0,561.0,650.69,517.93
2016,10,15,11,30,531.0,237.0,6.8,19.0,599.0,692.34,551.79
2016,10,15,11,45,372.5,283.0,6.95,19.0,537.5,601.14,478.37
2016,10,15,12,0,214.0,329.0,7.1,19.0,476.0,512.15,405.86
2016,10,15,12,15,217.5,324.0,7.2,19.0,472.0,504.43,400.32
2016,10,15,12,30,221.0,319.0,7.3,19.0,468.0,495.87,393.95
2016,10,15,12,45,221.0,312.5,7.4,19.0,459.0,482.31,383.63
2016,10,15,13,0,221.0,306.0,7.5,19.0,450.0,468.05,372.74
2016,10,15,13,15,164.5,295.5,7.55,19.0,401.0,410.86,327.05
2016,10,15,13,30,108.0,285.0,7.6,19.0,352.0,353.04,280.69
2016,10,15,13,45,106.0,272.0,7.7,19.0,335.0,333.66,265.65
2016,10,15,14,0,104.0,259.0,7.8,19.0,318.0,314.25,250.43
2016,10,15,14,15,115.0,243.5,7.75,18.5,305.0,299.2,239.13
2016,10,15,14,30,126.0,228.0,7.7,18.0,292.0,284.71,227.98
2016,10,15,14,45,79.5,199.5,7.7,18.0,239.0,228.05,182.09
2016,10,15,15,0,33.0,171.0,7.7,18.0,186.0,177.67,141.35
2016,10,15,15,15,23.0,150.0,7.45,17.5,160.0,151.62,120.46
2016,10,15,15,30,13.0,129.0,7.2,17.0,134.0,127.07,100.67
2016,10,15,15,45,6.5,111.5,6.95,16.5,114.0,107.76,85.02
2016,10,15,16,0,0.0,94.0,6.7,16.0,94.0,89.22,69.85
2016,10,15,16,15,0.0,74.5,6.5,15.5,74.5,70.52,54.03
2016,10,15,16,30,0.0,55.0,6.3,15.0,55.0,52.04,38.13
2016,10,15,16,45,0.0,37.5,6.1,15.0,37.5,35.57,23.7
2016,10,15,17,0,0.0,20.0,5.9,15.0,20.0,19.31,9.18
2016,10,15,17,15,0.0,10.0,5.8,14.5,10.0,9.83,0.0
2016,10,15,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,12.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,12.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,16.0,2.6,12.5,16.0,15.44,5.18
2016,10,16,7,0,0.0,27.0,2.9,13.0,27.0,26.07,15.97
2016,10,16,7,15,0.0,42.0,2.95,13.0,42.0,40.95,29.07
2016,10,16,7,30,0.0,57.0,3.0,13.0,57.0,56.16,42.36
2016,10,16,7,45,0.0,72.0,3.05,13.5,72.0,71.29,55.31
2016,10,16,8,0,0.0,87.0,3.1,14.0,87.0,86.38,67.97
2016,10,16,8,15,0.0,101.5,3.2,14.0,101.5,100.9,80.08
2016,10,16,8,30,0.0,116.0,3.3,14.0,116.0,115.42,92.03
2016,10,16,8,45,0.0,90.5,3.45,14.5,90.5,88.11,68.81
2016,10,16,9,0,0.0,65.0,3.6,15.0,65.0,62.83,47.37
2016,10,16,9,15,0.0,43.5,3.75,15.0,43.5,42.03,29.81
2016,10,16,9,30,0.0,22.0,3.9,15.0,22.0,21.25,12.27
2016,10,16,9,45,0.0,51.0,4.1,15.5,51.0,49.3,35.66
2016,10,16,10,0,0.0,80.0,4.3,16.0,80.0,77.39,58.77
2016,10,16,10,15,0.0,50.0,4.45,16.0,50.0,48.34,34.62
2016,10,16,10,30,0.0,20.0,4.6,16.0,20.0,19.33,10.47
2016,10,16,10,45,0.0,54.0,4.85,16.5,54.0,52.22,37.67
2016,10,16,11,0,0.0,88.0,5.1,17.0,88.0,85.17,64.58
2016,10,16,11,15,0.0,67.0,5.25,17.0,67.0,64.82,47.84
2016,10,16,11,30,0.0,46.0,5.4,17.0,46.0,44.49,31.12
2016,10,16,11,45,0.0,43.5,5.6,17.5,43.5,42.07,29.06
2016,10,16,12,0,0.0,41.0,5.8,18.0,41.0,39.65,27.01
2016,10,16,12,15,0.0,64.0,5.9,18.0,64.0,61.92,45.27
2016,10,16,12,30,0.0,87.0,6.0,18.0,87.0,84.21,63.49
2016,10,16,12,45,0.0,100.5,6.1,18.0,100.5,97.35,74.24
2016,10,16,13,0,0.0,114.0,6.2,18.0,114.0,110.56,85.05
2016,10,16,13,15,0.0,81.5,6.35,18.0,81.5,78.86,59.29
2016,10,16,13,30,0.0,49.0,6.5,18.0,49.0,47.37,33.52
2016,10,16,13,45,0.0,38.5,6.7,18.0,38.5,37.21,25.19
2016,10,16,14,0,0.0,28.0,6.9,18.0,28.0,27.05,16.83
2016,10,16,14,15,0.0,35.5,7.0,17.5,35.5,34.3,22.96
2016,10,16,14,30,0.0,43.0,7.1,17.0,43.0,41.54,29.13
2016,10,16,14,45,0.0,34.5,7.25,17.0,34.5,33.32,22.33
2016,10,16,15,0,0.0,26.0,7.4,17.0,26.0,25.1,15.49
2016,10,16,15,15,0.0,66.5,7.2,16.5,66.5,64.28,48.59
2016,10,16,15,30,0.0,107.0,7.0,16.0,107.0,102.7,81.09
2016,10,16,15,45,0.0,91.5,6.8,15.5,91.5,87.67,68.7
2016,10,16,16,0,0.0,76.0,6.6,15.0,76.0,72.72,56.19
2016,10,16,16,15,0.0,60.0,6.25,14.5,60.0,57.4,43.13
2016,10,16,16,30,0.0,44.0,5.9,14.0,44.0,42.22,29.99
2016,10,16,16,45,0.0,30.0,5.55,13.5,30.0,28.97,19.47
2016,10,16,17,0,0.0,16.0,5.2,13.0,16.0,15.44,5.8
2016,10,16,17,15,0.0,8.0,5.1,12.5,8.0,7.86,0.0
2016,10,16,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,28.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,56.0,12.0,1.7,10.0,14.0,25.56,0.0
2016,10,17,6,45,200.0,26.5,1.85,10.5,48.5,101.65,58.61
2016,10,17,7,0,344.0,41.0,2.0,11.0,83.0,180.65,137.05
2016,10,17,7,15,436.5,50.0,2.1,11.5,129.0,244.82,194.62
2016,10,17,7,30,529.0,59.0,2.2,12.0,175.0,316.87,257.59
2016,10,17,7,45,592.5,64.5,2.3,12.5,223.5,378.14,310.63
2016,10,17,8,0,656.0,70.0,2.4,13.0,272.0,443.44,365.28
2016,10,17,8,15,694.0,74.5,2.4,13.0,318.0,496.5,409.03
2016,10,17,8,30,732.0,79.0,2.4,13.0,364.0,550.54,452.29
2016,10,17,8,45,765.5,80.0,2.4,13.5,408.5,595.85,486.93
2016,10,17,9,0,799.0,81.0,2.4,14.0,453.0,643.44,522.29
2016,10,17,9,15,817.0,83.5,2.35,14.5,491.0,681.17,547.87
2016,10,17,9,30,835.0,86.0,2.3,15.0,529.0,717.06,571.46
2016,10,17,9,45,417.5,121.0,2.25,15.5,342.5,458.0,371.0
2016,10,17,10,0,0.0,156.0,2.2,16.0,156.0,153.75,120.28
2016,10,17,10,15,441.0,124.0,2.2,16.0,400.0,496.86,403.0
2016,10,17,10,30,882.0,92.0,2.2,16.0,644.0,807.94,631.62
2016,10,17,10,45,891.0,91.5,2.2,16.5,662.0,820.06,635.25
2016,10,17,11,0,900.0,91.0,2.2,17.0,680.0,828.94,639.58
2016,10,17,11,15,903.0,91.5,2.25,17.0,690.0,830.73,640.72
2016,10,17,11,30,906.0,92.0,2.3,17.0,700.0,829.09,639.67
2016,10,17,11,45,907.5,91.5,2.35,17.5,702.0,821.73,633.58
2016,10,17,12,0,909.0,91.0,2.4,18.0,704.0,810.98,625.29
2016,10,17,12,15,907.0,90.5,2.5,18.0,698.0,794.17,614.39
2016,10,17,12,30,905.0,90.0,2.6,18.0,692.0,774.18,601.28
2016,10,17,12,45,902.0,88.5,2.75,18.0,678.5,749.29,584.93
2016,10,17,13,0,899.0,87.0,2.9,18.0,665.0,721.48,566.33
2016,10,17,13,15,891.5,86.0,2.95,18.0,643.5,688.38,543.12
2016,10,17,13,30,884.0,85.0,3.0,18.0,622.0,652.9,516.36
2016,10,17,13,45,875.5,83.0,3.15,18.0,593.5,613.6,486.51
2016,10,17,14,0,867.0,81.0,3.3,18.0,565.0,572.39,454.37
2016,10,17,14,15,852.0,79.0,3.35,17.5,530.0,526.41,418.17
2016,10,17,14,30,837.0,77.0,3.4,17.0,495.0,478.87,379.62
2016,10,17,14,45,818.0,74.0,3.45,17.0,454.5,427.97,336.56
2016,10,17,15,0,799.0,71.0,3.5,17.0,414.0,377.1,292.34
2016,10,17,15,15,770.5,67.5,3.45,16.5,369.5,322.89,244.92
2016,10,17,15,30,742.0,64.0,3.4,16.0,325.0,270.27,197.89
2016,10,17,15,45,700.0,59.5,3.4,16.0,277.5,215.5,149.08
2016,10,17,16,0,658.0,55.0,3.4,16.0,230.0,164.41,104.49
2016,10,17,16,15,592.0,49.0,3.05,15.0,182.0,111.43,62.69
2016,10,17,16,30,526.0,43.0,2.7,14.0,134.0,66.86,33.28
2016,10,17,16,45,414.0,34.0,2.4,13.5,90.5,26.61,17.35
2016,10,17,17,0,302.0,25.0,2.1,13.0,47.0,19.93,8.28
2016,10,17,17,15,151.0,12.5,2.1,12.5,23.5,12.29,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,59.0,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,118.0,11.0,1.4,7.0,13.0,39.57,0.0
2016,10,18,6,45,278.0,22.0,1.5,8.0,49.0,118.71,64.48
2016,10,18,7,0,438.0,33.0,1.6,9.0,85.0,204.06,154.56
2016,10,18,7,15,525.5,40.5,1.85,9.5,132.0,268.16,213.56
2016,10,18,7,30,613.0,48.0,2.1,10.0,179.0,337.12,275.15
2016,10,18,7,45,669.0,52.0,2.35,11.0,228.0,396.7,327.25
2016,10,18,8,0,725.0,56.0,2.6,12.0,277.0,459.41,380.02
2016,10,18,8,15,760.0,60.0,2.75,12.5,324.0,512.85,424.14
2016,10,18,8,30,795.0,64.0,2.9,13.0,371.0,566.86,467.33
2016,10,18,8,45,821.5,65.5,3.1,13.5,414.5,612.63,503.16
2016,10,18,9,0,848.0,67.0,3.3,14.0,458.0,653.36,533.85
2016,10,18,9,15,865.0,69.0,3.3,14.5,496.5,690.95,559.75
2016,10,18,9,30,882.0,71.0,3.3,15.0,535.0,726.56,583.8
2016,10,18,9,45,896.0,72.0,3.35,15.5,567.5,756.53,603.61
2016,10,18,10,0,910.0,73.0,3.4,16.0,600.0,783.88,621.39
2016,10,18,10,15,918.5,74.0,3.35,16.0,625.5,804.11,634.61
2016,10,18,10,30,927.0,75.0,3.3,16.0,651.0,821.17,645.61
2016,10,18,10,45,933.0,75.5,3.3,16.5,669.5,832.36,651.55
2016,10,18,11,0,939.0,76.0,3.3,17.0,688.0,840.11,655.16
2016,10,18,11,15,942.0,76.5,3.3,17.0,698.0,841.93,655.95
2016,10,18,11,30,945.0,77.0,3.3,17.0,708.0,840.19,654.39
2016,10,18,11,45,948.5,76.0,3.3,17.5,710.5,833.6,648.34
2016,10,18,12,0,952.0,75.0,3.3,18.0,713.0,823.43,639.93
2016,10,18,12,15,950.5,74.5,3.3,18.0,707.0,806.43,628.03
2016,10,18,12,30,949.0,74.0,3.3,18.0,701.0,786.08,613.85
2016,10,18,12,45,944.0,74.0,3.3,18.5,687.0,760.47,594.82
2016,10,18,13,0,939.0,74.0,3.3,19.0,673.0,731.88,573.72
2016,10,18,13,15,932.0,73.0,3.3,19.0,651.0,698.06,549.87
2016,10,18,13,30,925.0,72.0,3.3,19.0,629.0,661.71,522.51
2016,10,18,13,45,915.0,71.0,3.3,19.0,600.0,621.23,491.17
2016,10,18,14,0,905.0,70.0,3.3,19.0,571.0,578.83,457.66
2016,10,18,14,15,891.0,68.5,3.3,19.0,535.5,532.17,420.05
2016,10,18,14,30,877.0,67.0,3.3,19.0,500.0,484.41,380.56
2016,10,18,14,45,854.0,65.5,3.35,19.0,458.5,431.96,336.46
2016,10,18,15,0,831.0,64.0,3.4,19.0,417.0,379.12,290.87
2016,10,18,15,15,803.0,61.0,3.2,18.5,372.0,324.17,242.85
2016,10,18,15,30,775.0,58.0,3.0,18.0,327.0,270.67,195.18
2016,10,18,15,45,729.5,54.5,2.8,17.5,278.0,214.57,145.86
2016,10,18,16,0,684.0,51.0,2.6,17.0,229.0,162.46,101.06
2016,10,18,16,15,619.0,45.5,2.3,16.0,181.0,110.58,60.64
2016,10,18,16,30,554.0,40.0,2.0,15.0,133.0,65.62,31.79
2016,10,18,16,45,438.5,31.5,1.7,14.0,89.0,23.59,14.63
2016,10,18,17,0,323.0,23.0,1.4,13.0,45.0,18.21,5.99
2016,10,18,17,15,161.5,11.5,1.45,12.5,22.5,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,239.0,15.0,2.55,6.5,42.5,96.08,46.68
2016,10,19,7,0,478.0,30.0,2.8,7.0,85.0,209.87,159.45
2016,10,19,7,15,562.0,36.5,2.85,7.5,132.0,273.7,219.57
2016,10,19,7,30,646.0,43.0,2.9,8.0,179.0,344.41,283.56
2016,10,19,7,45,697.0,47.0,2.95,9.0,227.5,402.62,335.15
2016,10,19,8,0,748.0,51.0,3.0,10.0,276.0,463.56,386.9
2016,10,19,8,15,781.0,54.0,3.15,10.5,322.5,515.39,430.37
2016,10,19,8,30,814.0,57.0,3.3,11.0,369.0,563.72,469.8
2016,10,19,8,45,743.0,78.5,3.45,12.0,388.0,575.02,476.74
2016,10,19,9,0,672.0,100.0,3.6,13.0,407.0,577.63,476.32
2016,10,19,9,15,782.5,82.5,3.65,13.5,469.0,650.63,532.95
2016,10,19,9,30,893.0,65.0,3.7,14.0,531.0,724.54,586.56
2016,10,19,9,45,904.5,66.5,3.8,15.0,563.0,753.4,604.57
2016,10,19,10,0,916.0,68.0,3.9,16.0,595.0,779.52,620.66
2016,10,19,10,15,924.0,69.0,3.9,16.5,620.0,799.39,632.85
2016,10,19,10,30,932.0,70.0,3.9,17.0,645.0,816.07,642.75
2016,10,19,10,45,935.0,72.0,3.9,18.0,662.5,826.59,647.04
2016,10,19,11,0,938.0,74.0,3.9,19.0,680.0,833.6,648.94
2016,10,19,11,15,940.5,74.5,3.85,19.0,689.5,834.99,649.2
2016,10,19,11,30,943.0,75.0,3.8,19.0,699.0,832.82,647.1
2016,10,19,11,45,941.0,76.0,3.8,19.5,700.5,824.11,639.54
2016,10,19,12,0,939.0,77.0,3.8,20.0,702.0,811.93,629.7
2016,10,19,12,15,937.5,77.0,3.75,20.0,696.0,795.65,618.07
2016,10,19,12,30,936.0,77.0,3.7,20.0,690.0,776.06,604.17
2016,10,19,12,45,930.5,77.0,3.7,20.5,676.0,750.37,585.06
2016,10,19,13,0,925.0,77.0,3.7,21.0,662.0,721.77,563.93
2016,10,19,13,15,918.5,76.0,3.7,21.0,640.5,688.69,540.53
2016,10,19,13,30,912.0,75.0,3.7,21.0,619.0,653.1,513.4
2016,10,19,13,45,904.5,72.5,3.7,21.0,591.0,613.02,482.41
2016,10,19,14,0,897.0,70.0,3.7,21.0,563.0,570.89,449.16
2016,10,19,14,15,883.5,68.5,3.65,21.0,528.0,524.88,411.96
2016,10,19,14,30,870.0,67.0,3.6,21.0,493.0,477.75,372.94
2016,10,19,14,45,851.0,64.5,3.6,21.0,452.5,426.42,329.73
2016,10,19,15,0,832.0,62.0,3.6,21.0,412.0,375.01,285.31
2016,10,19,15,15,804.0,59.0,3.2,20.5,366.5,319.49,236.92
2016,10,19,15,30,776.0,56.0,2.8,20.0,321.0,266.1,189.51
2016,10,19,15,45,734.5,52.5,2.4,19.5,273.5,211.04,141.22
2016,10,19,16,0,693.0,49.0,2.0,19.0,226.0,159.52,97.18
2016,10,19,16,15,627.5,43.5,1.85,17.5,177.5,107.36,57.35
2016,10,19,16,30,562.0,38.0,1.7,16.0,129.0,62.14,29.17
2016,10,19,16,45,448.0,29.5,1.55,15.0,85.5,23.98,14.79
2016,10,19,17,0,334.0,21.0,1.4,14.0,42.0,16.49,3.49
2016,10,19,17,15,167.0,10.5,1.45,13.5,21.0,10.32,0.0
2016,10,19,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,20,6,45,234.5,15.0,1.85,7.5,41.5,95.1,40.0
2016,10,20,7,0,469.0,30.0,2.0,8.0,83.0,205.46,154.31
2016,10,20,7,15,557.0,37.0,2.1,8.5,130.5,270.75,215.36
2016,10,20,7,30,645.0,44.0,2.2,9.0,178.0,343.29,280.33
2016,10,20,7,45,699.5,48.5,2.3,10.0,227.0,403.58,333.24
2016,10,20,8,0,754.0,53.0,2.4,11.0,276.0,466.88,386.49
2016,10,20,8,15,788.0,56.5,2.4,12.0,323.5,519.98,429.33
2016,10,20,8,30,822.0,60.0,2.4,13.0,371.0,573.49,470.74
2016,10,20,8,45,847.0,62.0,2.4,14.0,415.0,615.48,501.93
2016,10,20,9,0,872.0,64.0,2.4,15.0,459.0,660.36,533.64
2016,10,20,9,15,889.0,66.0,2.4,15.5,497.5,698.41,559.29
2016,10,20,9,30,906.0,68.0,2.4,16.0,536.0,734.41,583.05
