Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,45,920.0,68.5,2.45,17.0,569.0,764.11,601.14
2016,10,20,10,0,934.0,69.0,2.5,18.0,602.0,791.13,617.13
2016,10,20,10,15,942.0,70.0,2.5,18.5,627.5,811.17,628.91
2016,10,20,10,30,950.0,71.0,2.5,19.0,653.0,827.96,638.45
2016,10,20,10,45,954.5,72.0,2.55,19.5,670.5,838.58,644.12
2016,10,20,11,0,959.0,73.0,2.6,20.0,688.0,845.66,647.5
2016,10,20,11,15,962.0,73.5,2.65,20.5,698.0,847.39,647.32
2016,10,20,11,30,965.0,74.0,2.7,21.0,708.0,845.49,644.81
2016,10,20,11,45,965.0,74.0,2.75,21.5,710.0,837.04,637.94
2016,10,20,12,0,965.0,74.0,2.8,22.0,712.0,825.02,628.78
2016,10,20,12,15,963.5,73.5,2.85,22.0,705.5,807.8,617.33
2016,10,20,12,30,962.0,73.0,2.9,22.0,699.0,787.18,603.59
2016,10,20,12,45,956.0,73.5,2.95,22.5,684.5,761.13,584.91
2016,10,20,13,0,950.0,74.0,3.0,23.0,670.0,732.11,564.17
2016,10,20,13,15,943.5,73.0,2.95,23.0,648.5,698.34,540.52
2016,10,20,13,30,937.0,72.0,2.9,23.0,627.0,661.99,513.13
2016,10,20,13,45,928.0,70.5,2.9,23.5,598.0,621.24,481.24
2016,10,20,14,0,919.0,69.0,2.9,24.0,569.0,578.48,447.24
2016,10,20,14,15,905.0,67.5,2.8,23.5,533.0,531.39,410.59
2016,10,20,14,30,891.0,66.0,2.7,23.0,497.0,483.17,371.98
2016,10,20,14,45,871.5,63.5,2.6,23.0,456.0,430.76,328.38
2016,10,20,15,0,852.0,61.0,2.5,23.0,415.0,378.29,283.6
2016,10,20,15,15,824.0,58.0,2.1,22.5,369.0,321.92,235.02
2016,10,20,15,30,796.0,55.0,1.7,22.0,323.0,267.64,187.38
2016,10,20,15,45,754.5,51.0,1.35,21.5,274.5,211.22,138.59
2016,10,20,16,0,713.0,47.0,1.0,21.0,226.0,158.32,94.08
2016,10,20,16,15,646.5,41.5,0.95,20.0,177.0,105.22,54.28
2016,10,20,16,30,580.0,36.0,0.9,19.0,128.0,59.13,26.46
2016,10,20,16,45,460.0,28.0,0.9,18.5,84.0,22.71,13.35
2016,10,20,17,0,340.0,20.0,0.9,18.0,40.0,17.2,1.81
2016,10,20,17,15,170.0,10.0,0.95,17.5,20.0,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,226.0,14.5,0.9,10.5,39.0,90.93,30.14
2016,10,21,7,0,452.0,29.0,0.9,11.0,78.0,197.49,145.07
2016,10,21,7,15,539.5,36.0,0.9,11.5,124.0,261.41,203.8
2016,10,21,7,30,627.0,43.0,0.9,12.0,170.0,332.58,265.85
2016,10,21,7,45,679.0,47.5,0.95,12.5,218.0,390.64,316.01
2016,10,21,8,0,731.0,52.0,1.0,13.0,266.0,451.54,366.49
2016,10,21,8,15,765.5,55.5,0.9,14.0,312.5,503.82,406.73
2016,10,21,8,30,800.0,59.0,0.8,15.0,359.0,556.63,445.28
2016,10,21,8,45,824.0,61.5,0.7,16.0,401.5,601.71,476.21
2016,10,21,9,0,848.0,64.0,0.6,17.0,444.0,641.64,501.92
2016,10,21,9,15,864.5,66.0,0.65,18.0,481.5,678.55,525.07
2016,10,21,9,30,881.0,68.0,0.7,19.0,519.0,713.47,546.41
2016,10,21,9,45,892.0,69.5,0.75,20.0,551.0,741.48,562.69
2016,10,21,10,0,903.0,71.0,0.8,21.0,583.0,766.78,577.02
2016,10,21,10,15,911.0,72.5,0.85,21.0,607.5,786.86,590.0
2016,10,21,10,30,919.0,74.0,0.9,21.0,632.0,803.79,601.0
2016,10,21,10,45,923.0,75.0,1.0,21.5,649.5,813.73,607.02
2016,10,21,11,0,927.0,76.0,1.1,22.0,667.0,820.24,610.91
2016,10,21,11,15,930.0,76.5,1.15,22.5,677.0,821.92,611.03
2016,10,21,11,30,933.0,77.0,1.2,23.0,687.0,820.09,608.99
2016,10,21,11,45,932.0,77.5,1.3,23.5,688.5,811.64,603.31
2016,10,21,12,0,931.0,78.0,1.4,24.0,690.0,799.74,595.43
2016,10,21,12,15,929.5,78.0,1.45,24.0,684.0,783.56,585.33
2016,10,21,12,30,928.0,78.0,1.5,24.0,678.0,764.09,573.06
2016,10,21,12,45,921.5,78.0,1.6,24.0,663.5,737.9,556.64
2016,10,21,13,0,915.0,78.0,1.7,24.0,649.0,708.88,538.13
2016,10,21,13,15,908.0,77.0,1.75,24.0,627.5,675.81,515.66
2016,10,21,13,30,901.0,76.0,1.8,24.0,606.0,640.3,489.99
2016,10,21,13,45,890.5,75.0,1.9,24.0,577.0,600.49,460.82
2016,10,21,14,0,880.0,74.0,2.0,24.0,548.0,558.88,429.46
2016,10,21,14,15,865.5,72.0,2.05,23.5,513.0,512.66,394.28
2016,10,21,14,30,851.0,70.0,2.1,23.0,478.0,465.46,357.13
2016,10,21,14,45,829.5,67.5,2.2,23.0,437.5,413.78,314.81
2016,10,21,15,0,808.0,65.0,2.3,23.0,397.0,362.39,271.42
2016,10,21,15,15,778.5,62.0,2.05,22.5,352.5,308.51,225.16
2016,10,21,15,30,749.0,59.0,1.8,22.0,308.0,256.28,179.56
2016,10,21,15,45,704.5,54.5,1.6,21.5,260.5,201.4,132.47
2016,10,21,16,0,660.0,50.0,1.4,21.0,213.0,150.45,89.98
2016,10,21,16,15,590.5,44.0,1.4,20.0,165.5,99.77,52.38
2016,10,21,16,30,521.0,38.0,1.4,19.0,118.0,54.65,25.13
2016,10,21,16,45,396.0,28.5,1.4,18.0,76.5,21.51,12.23
2016,10,21,17,0,271.0,19.0,1.4,17.0,35.0,14.99,0.0
2016,10,21,17,15,135.5,9.5,1.55,16.0,17.5,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,6,45,126.0,17.5,1.5,8.5,30.5,63.74,13.37
2016,10,22,7,0,252.0,35.0,1.6,9.0,61.0,139.4,102.97
2016,10,22,7,15,307.0,50.0,1.7,9.5,99.0,188.96,149.51
2016,10,22,7,30,362.0,65.0,1.8,10.0,137.0,243.48,198.29
2016,10,22,7,45,400.0,77.5,1.95,10.5,177.0,291.29,240.65
2016,10,22,8,0,438.0,90.0,2.1,11.0,217.0,341.56,283.8
2016,10,22,8,15,465.0,101.0,2.0,11.5,255.5,385.98,320.47
2016,10,22,8,30,492.0,112.0,1.9,12.0,294.0,431.19,356.51
2016,10,22,8,45,668.5,90.0,1.85,13.0,369.0,536.96,439.86
2016,10,22,9,0,845.0,68.0,1.8,14.0,444.0,645.83,521.98
2016,10,22,9,15,783.0,86.5,1.8,14.5,457.5,647.73,520.44
2016,10,22,9,30,721.0,105.0,1.8,15.0,471.0,646.0,516.74
2016,10,22,9,45,802.0,94.5,1.85,15.5,525.5,705.62,559.03
2016,10,22,10,0,883.0,84.0,1.9,16.0,580.0,763.55,598.47
2016,10,22,10,15,892.5,85.5,1.9,16.5,605.5,784.32,610.54
2016,10,22,10,30,902.0,87.0,1.9,17.0,631.0,802.04,620.81
2016,10,22,10,45,783.0,128.5,1.95,17.5,611.0,767.5,594.85
2016,10,22,11,0,664.0,170.0,2.0,18.0,591.0,720.43,559.64
2016,10,22,11,15,641.5,181.5,2.0,18.0,593.0,713.09,553.8
2016,10,22,11,30,619.0,193.0,2.0,18.0,595.0,703.12,545.76
2016,10,22,11,45,594.5,202.0,2.05,18.0,589.0,684.29,531.86
2016,10,22,12,0,570.0,211.0,2.1,18.0,583.0,666.42,518.58
2016,10,22,12,15,551.5,214.5,2.15,18.0,572.0,645.59,503.33
2016,10,22,12,30,533.0,218.0,2.2,18.0,561.0,623.3,486.91
2016,10,22,12,45,587.5,195.0,2.3,18.0,565.0,623.66,488.8
2016,10,22,13,0,642.0,172.0,2.4,18.0,569.0,622.02,488.74
2016,10,22,13,15,610.5,174.0,2.45,18.0,541.0,582.77,459.03
2016,10,22,13,30,579.0,176.0,2.5,18.0,513.0,541.56,427.7
2016,10,22,13,45,725.0,129.5,2.55,18.0,531.0,558.7,441.77
2016,10,22,14,0,871.0,83.0,2.6,18.0,549.0,560.66,442.91
2016,10,22,14,15,732.0,106.0,2.65,17.5,480.0,477.38,377.67
2016,10,22,14,30,593.0,129.0,2.7,17.0,411.0,403.28,318.92
2016,10,22,14,45,458.0,142.5,2.75,17.0,349.0,330.5,260.26
2016,10,22,15,0,323.0,156.0,2.8,17.0,287.0,269.41,211.07
2016,10,22,15,15,306.0,141.5,2.7,16.5,254.5,232.29,179.91
2016,10,22,15,30,289.0,127.0,2.6,16.0,222.0,196.47,149.36
2016,10,22,15,45,272.5,108.5,2.55,15.5,187.0,158.53,116.97
2016,10,22,16,0,256.0,90.0,2.5,15.0,152.0,122.23,86.28
2016,10,22,16,15,224.0,72.0,2.4,14.0,117.5,86.61,58.13
2016,10,22,16,30,192.0,54.0,2.3,13.0,83.0,54.59,35.05
2016,10,22,16,45,96.0,38.5,2.2,12.5,53.0,31.57,20.83
2016,10,22,17,0,0.0,23.0,2.1,12.0,23.0,21.13,0.0
2016,10,22,17,15,0.0,11.5,2.15,11.5,11.5,11.3,0.0
2016,10,22,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,45,202.0,15.0,1.25,7.5,35.5,82.76,7.42
2016,10,23,7,0,404.0,30.0,1.3,8.0,71.0,184.12,134.93
2016,10,23,7,15,499.0,38.0,1.5,8.5,116.5,248.44,195.77
2016,10,23,7,30,594.0,46.0,1.7,9.0,162.0,321.18,260.64
2016,10,23,7,45,651.0,51.5,1.9,10.0,210.0,377.98,310.93
2016,10,23,8,0,708.0,57.0,2.1,11.0,258.0,441.1,364.44
2016,10,23,8,15,745.0,60.5,2.1,11.5,304.5,493.64,407.83
2016,10,23,8,30,782.0,64.0,2.1,12.0,351.0,546.88,450.19
2016,10,23,8,45,806.5,67.5,2.1,13.0,394.0,592.6,484.39
2016,10,23,9,0,831.0,71.0,2.1,14.0,437.0,637.39,516.7
2016,10,23,9,15,849.0,73.0,2.1,14.5,475.0,674.73,542.7
2016,10,23,9,30,867.0,75.0,2.1,15.0,513.0,705.76,563.02
2016,10,23,9,45,883.5,75.5,2.15,15.5,545.5,736.1,582.97
2016,10,23,10,0,900.0,76.0,2.2,16.0,578.0,763.98,600.99
2016,10,23,10,15,909.0,77.5,2.3,16.5,603.0,784.59,614.1
2016,10,23,10,30,918.0,79.0,2.4,17.0,628.0,802.09,625.07
2016,10,23,10,45,924.0,79.5,2.5,17.5,646.0,812.86,631.36
2016,10,23,11,0,930.0,80.0,2.6,18.0,664.0,820.24,635.41
2016,10,23,11,15,933.0,80.5,2.7,18.5,674.0,821.81,635.49
2016,10,23,11,30,936.0,81.0,2.8,19.0,684.0,819.87,633.28
2016,10,23,11,45,936.0,81.0,2.9,19.5,685.5,811.54,626.71
2016,10,23,12,0,936.0,81.0,3.0,20.0,687.0,799.76,617.85
2016,10,23,12,15,934.0,80.5,3.05,20.0,680.5,782.54,606.15
2016,10,23,12,30,932.0,80.0,3.1,20.0,674.0,762.07,592.2
2016,10,23,12,45,921.5,81.5,3.2,20.5,658.5,734.63,572.41
2016,10,23,13,0,911.0,83.0,3.3,21.0,643.0,704.54,550.69
2016,10,23,13,15,902.5,82.0,3.35,21.0,620.5,670.65,525.75
2016,10,23,13,30,894.0,81.0,3.4,21.0,598.0,634.44,498.24
2016,10,23,13,45,881.5,79.5,3.45,21.0,568.5,593.28,466.41
2016,10,23,14,0,869.0,78.0,3.5,21.0,539.0,550.5,432.6
2016,10,23,14,15,852.5,76.0,3.6,20.5,503.5,504.18,396.06
2016,10,23,14,30,836.0,74.0,3.7,20.0,468.0,456.45,357.22
2016,10,23,14,45,812.5,71.5,3.85,20.0,426.5,404.87,313.63
2016,10,23,15,0,789.0,69.0,4.0,20.0,385.0,353.76,269.26
2016,10,23,15,15,756.5,65.5,4.1,19.0,340.5,299.66,222.55
2016,10,23,15,30,724.0,62.0,4.2,18.0,296.0,247.57,176.65
2016,10,23,15,45,672.5,57.5,4.3,17.5,248.0,192.96,129.14
2016,10,23,16,0,621.0,53.0,4.4,17.0,200.0,141.61,86.01
2016,10,23,16,15,546.0,46.0,4.3,16.0,153.5,91.96,49.09
2016,10,23,16,30,471.0,39.0,4.2,15.0,107.0,50.28,24.56
2016,10,23,16,45,235.5,33.5,4.15,14.5,67.5,26.02,15.74
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,24.57,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.0,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,9.5,11.0,10.61,0.0
2016,10,24,7,0,0.0,22.0,1.8,10.0,22.0,21.24,11.45
2016,10,24,7,15,0.0,37.5,2.2,10.5,37.5,36.86,25.57
2016,10,24,7,30,0.0,53.0,2.6,11.0,53.0,52.74,39.55
2016,10,24,7,45,0.0,69.0,3.0,11.5,69.0,69.04,53.71
2016,10,24,8,0,0.0,85.0,3.4,12.0,85.0,85.24,67.55
2016,10,24,8,15,0.0,100.5,3.7,12.0,100.5,100.85,80.78
2016,10,24,8,30,0.0,116.0,4.0,12.0,116.0,116.44,93.82
2016,10,24,8,45,0.0,95.0,4.35,12.5,95.0,93.11,73.76
2016,10,24,9,0,0.0,74.0,4.7,13.0,74.0,71.55,55.26
2016,10,24,9,15,3.0,119.5,4.7,13.0,121.0,119.68,95.63
2016,10,24,9,30,6.0,165.0,4.7,13.0,168.0,169.13,136.48
2016,10,24,9,45,9.0,178.5,4.7,13.5,183.5,184.95,148.95
2016,10,24,10,0,12.0,192.0,4.7,14.0,199.0,200.85,161.44
2016,10,24,10,15,11.5,197.0,4.65,14.0,204.0,205.2,164.64
2016,10,24,10,30,11.0,202.0,4.6,14.0,209.0,209.55,167.89
2016,10,24,10,45,48.5,244.0,4.6,14.5,274.5,290.26,233.42
2016,10,24,11,0,86.0,286.0,4.6,15.0,340.0,364.62,292.4
2016,10,24,11,15,60.0,273.5,4.6,15.5,311.5,329.23,262.84
2016,10,24,11,30,34.0,261.0,4.6,16.0,283.0,294.16,233.83
2016,10,24,11,45,34.5,261.5,4.6,16.5,284.0,293.79,233.12
2016,10,24,12,0,35.0,262.0,4.6,17.0,285.0,293.33,232.3
2016,10,24,12,15,26.5,246.0,4.6,17.0,263.5,262.91,208.1
2016,10,24,12,30,18.0,230.0,4.6,17.0,242.0,239.61,189.51
2016,10,24,12,45,19.0,227.5,4.7,17.0,240.0,237.04,187.69
2016,10,24,13,0,20.0,225.0,4.8,17.0,238.0,234.38,185.78
2016,10,24,13,15,10.0,136.5,4.9,17.0,143.0,139.09,109.08
2016,10,24,13,30,0.0,48.0,5.0,17.0,48.0,46.4,32.95
2016,10,24,13,45,0.0,73.5,5.1,17.0,73.5,71.08,53.51
2016,10,24,14,0,0.0,99.0,5.2,17.0,99.0,95.84,74.07
2016,10,24,14,15,0.0,71.0,5.15,17.0,71.0,68.65,51.71
2016,10,24,14,30,0.0,43.0,5.1,17.0,43.0,41.54,29.23
2016,10,24,14,45,10.5,95.5,5.05,17.0,100.0,96.57,75.19
2016,10,24,15,0,21.0,148.0,5.0,17.0,157.0,149.98,119.32
2016,10,24,15,15,16.5,131.5,4.75,16.5,138.0,131.25,104.15
2016,10,24,15,30,12.0,115.0,4.5,16.0,119.0,113.02,89.32
2016,10,24,15,45,6.0,97.0,4.25,15.5,99.0,93.63,73.4
2016,10,24,16,0,0.0,79.0,4.0,15.0,79.0,74.99,57.9
2016,10,24,16,15,0.0,60.0,3.75,14.5,60.0,56.81,42.3
2016,10,24,16,30,0.0,41.0,3.5,14.0,41.0,38.89,26.72
2016,10,24,16,45,0.0,25.5,3.25,13.5,25.5,24.4,14.19
2016,10,24,17,0,0.0,10.0,3.0,13.0,10.0,9.65,0.0
2016,10,24,17,15,0.0,5.0,3.1,12.5,5.0,4.91,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.9,11.0,7.5,7.23,0.0
2016,10,25,7,0,0.0,15.0,2.0,11.0,15.0,14.47,5.83
2016,10,25,7,15,0.0,25.5,2.25,11.5,25.5,24.61,15.11
2016,10,25,7,30,0.0,36.0,2.5,12.0,36.0,34.76,24.07
2016,10,25,7,45,0.0,47.0,2.75,12.5,47.0,45.4,33.35
2016,10,25,8,0,0.0,58.0,3.0,13.0,58.0,56.11,42.52
2016,10,25,8,15,0.0,69.0,3.15,13.5,69.0,67.07,51.75
2016,10,25,8,30,0.0,80.0,3.3,14.0,80.0,78.04,60.82
2016,10,25,8,45,17.0,124.5,3.5,14.5,132.0,135.07,108.68
2016,10,25,9,0,34.0,169.0,3.7,15.0,184.0,201.18,162.97
2016,10,25,9,15,17.0,115.0,3.75,15.5,122.5,124.53,98.99
2016,10,25,9,30,0.0,61.0,3.8,16.0,61.0,58.96,43.82
2016,10,25,9,45,0.0,44.5,3.9,16.5,44.5,43.0,30.37
2016,10,25,10,0,0.0,28.0,4.0,17.0,28.0,27.05,16.96
2016,10,25,10,15,0.0,69.5,4.0,17.0,69.5,67.21,50.23
2016,10,25,10,30,0.0,111.0,4.0,17.0,111.0,107.97,83.57
2016,10,25,10,45,16.5,180.0,4.05,17.5,190.5,190.61,150.62
2016,10,25,11,0,33.0,249.0,4.1,18.0,270.0,282.74,223.43
2016,10,25,11,15,16.5,164.0,4.05,18.0,174.5,173.77,136.36
2016,10,25,11,30,0.0,79.0,4.0,18.0,79.0,76.44,57.21
2016,10,25,11,45,7.0,150.5,4.0,18.0,155.0,152.43,119.09
2016,10,25,12,0,14.0,222.0,4.0,18.0,231.0,229.77,180.81
2016,10,25,12,15,21.0,235.0,3.95,18.0,248.5,247.61,194.96
2016,10,25,12,30,28.0,248.0,3.9,18.0,266.0,265.1,208.92
2016,10,25,12,45,59.0,262.5,3.85,18.5,298.5,305.7,241.15
2016,10,25,13,0,90.0,277.0,3.8,19.0,331.0,338.95,267.16
2016,10,25,13,15,74.0,261.0,3.7,19.0,304.5,308.57,243.2
2016,10,25,13,30,58.0,245.0,3.6,19.0,278.0,279.17,220.12
2016,10,25,13,45,159.0,236.0,3.55,19.0,320.0,327.68,259.85
2016,10,25,14,0,260.0,227.0,3.5,19.0,362.0,367.47,291.39
2016,10,25,14,15,243.0,212.5,3.4,19.0,332.5,332.1,262.97
2016,10,25,14,30,226.0,198.0,3.3,19.0,303.0,295.85,233.84
2016,10,25,14,45,113.0,146.5,3.2,19.0,199.0,188.81,148.57
2016,10,25,15,0,0.0,95.0,3.1,19.0,95.0,91.74,70.7
2016,10,25,15,15,0.0,83.5,2.75,18.5,83.5,80.58,61.83
2016,10,25,15,30,0.0,72.0,2.4,18.0,72.0,69.46,52.78
2016,10,25,15,45,304.5,60.0,2.1,17.5,129.5,116.64,80.14
2016,10,25,16,0,609.0,48.0,1.8,17.0,187.0,132.45,78.6
2016,10,25,16,15,533.0,41.5,1.65,16.5,142.0,83.1,42.52
2016,10,25,16,30,457.0,35.0,1.5,16.0,97.0,43.13,20.17
2016,10,25,16,45,228.5,29.0,1.35,15.5,60.0,22.49,12.17
2016,10,25,17,0,0.0,23.0,1.2,15.0,23.0,22.61,0.0
2016,10,25,17,15,0.0,11.5,1.2,14.5,11.5,11.3,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.0,0.95,10.5,31.5,68.14,0.0
2016,10,26,7,0,405.0,26.0,0.9,11.0,63.0,172.96,119.84
2016,10,26,7,15,502.5,33.0,0.95,11.5,107.0,236.85,182.07
2016,10,26,7,30,600.0,40.0,1.0,12.0,151.0,308.94,245.4
2016,10,26,7,45,658.0,45.0,1.1,12.5,198.5,368.09,297.25
2016,10,26,8,0,716.0,50.0,1.2,13.0,246.0,430.64,350.02
2016,10,26,8,15,752.5,53.5,1.3,13.5,291.5,482.6,392.77
2016,10,26,8,30,789.0,57.0,1.4,14.0,337.0,535.24,434.6
2016,10,26,8,45,815.0,59.0,1.55,15.0,379.0,579.91,468.52
2016,10,26,9,0,841.0,61.0,1.7,16.0,421.0,619.64,497.88
2016,10,26,9,15,858.5,63.0,1.85,16.5,458.5,656.49,524.28
2016,10,26,9,30,876.0,65.0,2.0,17.0,496.0,691.42,548.39
2016,10,26,9,45,890.5,65.5,2.2,18.0,527.5,720.25,567.11
2016,10,26,10,0,905.0,66.0,2.4,19.0,559.0,746.53,583.83
2016,10,26,10,15,913.5,67.0,2.45,19.0,583.5,766.12,596.98
2016,10,26,10,30,922.0,68.0,2.5,19.0,608.0,782.59,608.02
2016,10,26,10,45,926.0,69.5,2.65,19.5,625.0,792.91,614.3
2016,10,26,11,0,930.0,71.0,2.8,20.0,642.0,799.82,618.3
2016,10,26,11,15,933.5,71.5,2.85,20.5,652.0,801.74,618.29
2016,10,26,11,30,937.0,72.0,2.9,21.0,662.0,800.15,616.0
2016,10,26,11,45,936.0,73.0,3.0,21.5,664.0,792.19,609.66
2016,10,26,12,0,935.0,74.0,3.1,22.0,666.0,780.8,601.05
2016,10,26,12,15,934.5,73.5,3.15,22.0,660.5,764.76,590.16
2016,10,26,12,30,934.0,73.0,3.2,22.0,655.0,745.42,577.0
2016,10,26,12,45,927.0,74.5,3.3,22.0,641.0,720.55,560.11
2016,10,26,13,0,920.0,76.0,3.4,22.0,627.0,692.85,541.13
2016,10,26,13,15,913.5,75.0,3.45,22.0,606.0,660.16,516.64
2016,10,26,13,30,907.0,74.0,3.5,22.0,585.0,625.0,489.76
2016,10,26,13,45,896.0,72.5,3.6,22.0,556.5,584.49,458.4
2016,10,26,14,0,885.0,71.0,3.7,22.0,528.0,542.22,424.9
2016,10,26,14,15,869.5,69.5,3.75,21.5,493.0,496.25,388.29
2016,10,26,14,30,854.0,68.0,3.8,21.0,458.0,449.38,349.8
2016,10,26,14,45,832.0,65.5,3.9,21.0,417.5,397.99,306.08
2016,10,26,15,0,810.0,63.0,4.0,21.0,377.0,346.89,261.48
2016,10,26,15,15,778.0,59.5,3.95,20.0,332.0,292.4,214.24
2016,10,26,15,30,746.0,56.0,3.9,19.0,287.0,239.83,167.86
2016,10,26,15,45,698.0,52.0,3.9,18.5,240.0,185.9,120.99
2016,10,26,16,0,650.0,48.0,3.9,18.0,193.0,136.29,79.73
2016,10,26,16,15,571.0,41.5,3.75,17.0,146.5,86.26,43.84
2016,10,26,16,30,492.0,35.0,3.6,16.0,100.0,42.79,19.85
2016,10,26,16,45,246.0,28.5,3.5,15.0,61.0,22.79,11.96
2016,10,26,17,0,0.0,22.0,3.4,14.0,22.0,21.63,0.0
2016,10,26,17,15,0.0,11.0,3.2,13.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,10.5,5.5,5.41,0.0
2016,10,27,7,0,0.0,11.0,1.2,11.0,11.0,10.6,2.52
2016,10,27,7,15,0.0,19.5,1.45,11.5,19.5,18.81,10.17
2016,10,27,7,30,0.0,28.0,1.7,12.0,28.0,27.02,17.45
2016,10,27,7,45,0.0,37.5,2.0,12.5,37.5,36.21,25.47
2016,10,27,8,0,0.0,47.0,2.3,13.0,47.0,45.4,33.37
2016,10,27,8,15,0.0,55.5,2.35,13.5,55.5,53.62,40.33
2016,10,27,8,30,0.0,64.0,2.4,14.0,64.0,61.86,47.16
2016,10,27,8,45,0.0,75.5,2.5,14.5,75.5,73.11,56.45
2016,10,27,9,0,0.0,87.0,2.6,15.0,87.0,84.61,65.8
2016,10,27,9,15,3.5,126.0,2.6,15.5,128.0,126.99,100.71
2016,10,27,9,30,7.0,165.0,2.6,16.0,169.0,170.14,135.54
2016,10,27,9,45,3.5,133.5,2.65,16.5,135.5,133.98,105.45
2016,10,27,10,0,0.0,102.0,2.7,17.0,102.0,99.14,76.54
2016,10,27,10,15,0.0,104.0,2.55,17.0,104.0,101.06,78.0
2016,10,27,10,30,0.0,106.0,2.4,17.0,106.0,102.99,79.45
2016,10,27,10,45,0.0,132.5,2.3,17.0,133.0,129.52,100.89
2016,10,27,11,0,0.0,159.0,2.2,17.0,160.0,156.21,122.23
2016,10,27,11,15,0.0,155.0,2.4,17.0,155.5,151.97,118.72
2016,10,27,11,30,0.0,151.0,2.6,17.0,151.0,147.78,115.35
2016,10,27,11,45,0.0,151.0,2.8,17.0,151.0,147.66,115.26
2016,10,27,12,0,0.0,151.0,3.0,17.0,151.0,147.55,115.2
2016,10,27,12,15,0.0,111.5,3.15,16.5,111.5,108.22,83.59
2016,10,27,12,30,0.0,72.0,3.3,16.0,72.0,69.65,52.19
2016,10,27,12,45,3.5,130.5,3.5,16.0,132.5,129.32,101.3
2016,10,27,13,0,7.0,189.0,3.7,16.0,193.0,189.64,150.27
2016,10,27,13,15,26.0,211.0,3.45,15.5,225.5,223.18,177.98
2016,10,27,13,30,45.0,233.0,3.2,15.0,258.0,258.98,207.31
2016,10,27,13,45,23.0,195.0,2.95,15.0,208.0,203.23,162.26
2016,10,27,14,0,1.0,157.0,2.7,15.0,158.0,153.12,121.58
2016,10,27,14,15,116.5,175.0,2.55,15.0,228.0,230.04,185.09
2016,10,27,14,30,232.0,193.0,2.4,15.0,298.0,292.13,234.0
2016,10,27,14,45,116.0,131.5,2.3,15.0,184.0,174.69,139.0
2016,10,27,15,0,0.0,70.0,2.2,15.0,70.0,67.67,51.67
2016,10,27,15,15,0.0,61.5,2.0,15.0,61.5,59.43,44.93
2016,10,27,15,30,0.0,53.0,1.8,15.0,53.0,51.2,38.02
2016,10,27,15,45,0.0,43.5,1.6,15.0,43.5,42.01,30.2
2016,10,27,16,0,0.0,34.0,1.4,15.0,34.0,32.82,22.29
2016,10,27,16,15,0.0,25.5,1.3,14.5,25.5,24.61,15.15
2016,10,27,16,30,0.0,17.0,1.2,14.0,17.0,16.4,7.94
2016,10,27,16,45,0.0,10.0,1.1,14.0,10.0,9.64,1.6
2016,10,27,17,0,0.0,3.0,1.0,14.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,1.0,13.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,14.0,0.75,11.0,15.0,16.58,0.0
2016,10,28,7,0,21.0,28.0,0.7,11.0,30.0,37.99,22.58
2016,10,28,7,15,44.5,47.0,0.65,11.0,54.0,74.09,55.7
2016,10,28,7,30,68.0,66.0,0.6,11.0,78.0,106.68,84.4
2016,10,28,7,45,80.5,86.0,0.6,11.5,104.5,137.25,110.95
2016,10,28,8,0,93.0,106.0,0.6,12.0,131.0,168.49,137.45
2016,10,28,8,15,102.0,125.0,0.7,12.0,157.0,197.25,161.65
2016,10,28,8,30,111.0,144.0,0.8,12.0,183.0,226.38,185.69
2016,10,28,8,45,269.0,145.0,0.9,12.5,254.5,332.45,273.09
2016,10,28,9,0,427.0,146.0,1.0,13.0,326.0,449.75,365.91
2016,10,28,9,15,310.0,180.0,1.2,13.0,317.0,413.05,335.18
2016,10,28,9,30,193.0,214.0,1.4,13.0,308.0,369.26,299.04
2016,10,28,9,45,109.0,210.0,1.6,13.5,263.5,306.89,247.89
2016,10,28,10,0,25.0,206.0,1.8,14.0,219.0,225.69,180.65
2016,10,28,10,15,22.5,210.5,1.9,14.5,223.0,228.03,182.16
2016,10,28,10,30,20.0,215.0,2.0,15.0,227.0,230.34,183.36
2016,10,28,10,45,10.0,166.5,2.15,15.5,172.5,171.79,135.8
2016,10,28,11,0,0.0,118.0,2.3,16.0,118.0,114.88,89.2
2016,10,28,11,15,44.5,202.5,2.4,16.0,230.0,240.43,191.67
2016,10,28,11,30,89.0,287.0,2.5,16.0,342.0,364.42,289.16
2016,10,28,11,45,79.0,284.0,2.6,16.5,333.0,351.65,277.98
2016,10,28,12,0,69.0,281.0,2.7,17.0,324.0,338.93,267.46
2016,10,28,12,15,34.5,207.0,2.75,17.0,228.5,233.68,184.58
2016,10,28,12,30,0.0,133.0,2.8,17.0,133.0,129.47,100.58
2016,10,28,12,45,0.0,118.0,2.85,17.0,118.0,114.59,88.74
2016,10,28,13,0,0.0,103.0,2.9,17.0,103.0,99.81,76.81
2016,10,28,13,15,0.0,74.0,2.95,17.0,74.0,71.57,53.76
2016,10,28,13,30,0.0,45.0,3.0,17.0,45.0,43.49,30.62
2016,10,28,13,45,0.0,34.5,3.1,17.0,34.5,33.33,22.23
2016,10,28,14,0,0.0,24.0,3.2,17.0,24.0,23.18,13.8
2016,10,28,14,15,0.0,22.5,3.25,17.0,22.5,21.72,12.62
2016,10,28,14,30,0.0,21.0,3.3,17.0,21.0,20.27,11.44
2016,10,28,14,45,365.5,47.0,3.4,17.0,185.5,191.22,150.33
2016,10,28,15,0,731.0,73.0,3.5,17.0,350.0,324.57,248.59
2016,10,28,15,15,696.5,69.0,3.4,16.5,307.0,272.08,201.78
2016,10,28,15,30,662.0,65.0,3.3,16.0,264.0,222.65,157.7
2016,10,28,15,45,611.5,59.0,3.25,16.0,219.0,170.91,112.68
2016,10,28,16,0,561.0,53.0,3.2,16.0,174.0,123.84,73.74
2016,10,28,16,15,477.5,45.0,2.9,15.0,130.0,77.24,40.8
2016,10,28,16,30,394.0,37.0,2.6,14.0,86.0,39.61,20.46
2016,10,28,16,45,197.0,26.5,2.35,13.5,51.0,20.69,9.22
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,6,45,124.5,14.0,1.2,10.5,24.0,46.83,0.0
2016,10,29,7,0,249.0,28.0,1.3,11.0,48.0,124.55,79.93
2016,10,29,7,15,355.5,39.0,1.6,11.5,89.0,189.18,144.76
2016,10,29,7,30,462.0,50.0,1.9,12.0,130.0,261.46,208.38
2016,10,29,7,45,536.0,56.0,2.2,12.5,176.0,322.31,262.17
2016,10,29,8,0,610.0,62.0,2.5,13.0,222.0,388.08,318.78
2016,10,29,8,15,653.0,66.5,2.7,13.5,266.5,439.94,362.67
2016,10,29,8,30,696.0,71.0,2.9,14.0,311.0,493.23,406.42
2016,10,29,8,45,733.0,73.0,3.1,14.5,353.5,538.57,442.89
2016,10,29,9,0,770.0,75.0,3.3,15.0,396.0,586.59,480.48
2016,10,29,9,15,791.0,77.5,3.45,15.0,432.5,624.2,509.93
2016,10,29,9,30,812.0,80.0,3.6,15.0,469.0,660.21,537.32
2016,10,29,9,45,534.0,157.5,3.8,15.5,420.0,565.58,459.17
2016,10,29,10,0,256.0,235.0,4.0,16.0,371.0,450.51,363.29
2016,10,29,10,15,300.5,238.5,4.1,16.0,405.5,489.23,394.48
2016,10,29,10,30,345.0,242.0,4.2,16.0,440.0,527.96,424.85
2016,10,29,10,45,621.5,161.0,4.3,16.5,530.0,660.81,531.37
2016,10,29,11,0,898.0,80.0,4.4,17.0,620.0,775.52,616.98
2016,10,29,11,15,902.0,80.5,4.4,17.0,630.0,777.7,617.44
2016,10,29,11,30,906.0,81.0,4.4,17.0,640.0,776.5,616.27
2016,10,29,11,45,912.0,79.0,4.4,17.5,643.0,770.63,610.64
2016,10,29,12,0,918.0,77.0,4.4,18.0,646.0,761.33,602.68
2016,10,29,12,15,916.5,76.5,4.35,18.0,640.0,744.84,590.46
2016,10,29,12,30,915.0,76.0,4.3,18.0,634.0,725.16,576.03
2016,10,29,12,45,912.5,75.0,4.25,18.0,621.0,701.16,558.54
2016,10,29,13,0,910.0,74.0,4.2,18.0,608.0,674.22,538.39
2016,10,29,13,15,903.0,73.0,4.1,18.0,586.5,641.67,512.7
2016,10,29,13,30,896.0,72.0,4.0,18.0,565.0,606.73,484.76
2016,10,29,13,45,886.5,70.0,3.9,18.0,537.0,567.14,452.75
2016,10,29,14,0,877.0,68.0,3.8,18.0,509.0,525.74,418.65
2016,10,29,14,15,861.5,66.5,3.7,18.0,474.5,480.4,380.66
2016,10,29,14,30,846.0,65.0,3.6,18.0,440.0,434.19,341.05
2016,10,29,14,45,823.0,62.5,3.5,18.0,400.0,383.17,296.75
2016,10,29,15,0,800.0,60.0,3.4,18.0,360.0,332.56,251.81
2016,10,29,15,15,767.0,56.5,3.1,17.5,315.5,278.76,204.07
2016,10,29,15,30,734.0,53.0,2.8,17.0,271.0,226.99,157.71
2016,10,29,15,45,682.5,49.0,2.5,16.5,224.5,173.67,111.5
2016,10,29,16,0,631.0,45.0,2.2,16.0,178.0,125.04,71.58
2016,10,29,16,15,548.5,38.5,2.0,15.0,133.0,76.64,37.87
2016,10,29,16,30,466.0,32.0,1.8,14.0,88.0,35.24,16.39
2016,10,29,16,45,310.5,21.5,1.6,13.5,51.5,16.58,5.57
2016,10,29,17,0,155.0,11.0,1.4,13.0,15.0,10.81,0.0
2016,10,29,17,15,77.5,5.5,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,128.0,13.5,2.75,9.5,23.5,46.94,0.0
2016,10,30,7,0,256.0,27.0,3.0,10.0,47.0,124.08,76.69
2016,10,30,7,15,366.5,37.0,3.3,10.5,88.0,190.02,145.72
2016,10,30,7,30,477.0,47.0,3.6,11.0,129.0,262.92,210.79
2016,10,30,7,45,533.0,55.5,3.95,11.5,172.5,318.77,261.41
2016,10,30,8,0,589.0,64.0,4.3,12.0,216.0,378.17,313.83
2016,10,30,8,15,633.5,69.0,4.45,12.0,260.0,430.46,359.58
2016,10,30,8,30,678.0,74.0,4.6,12.0,304.0,484.32,405.48
2016,10,30,8,45,339.0,40.0,4.85,12.5,155.0,259.93,220.18
2016,10,30,9,0,0.0,6.0,5.1,13.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,6.5,5.3,13.0,6.5,6.27,0.0
2016,10,30,9,30,0.0,7.0,5.5,13.0,7.0,6.75,0.11
2016,10,30,9,45,0.0,8.0,5.75,13.5,8.0,7.72,0.9
2016,10,30,10,0,0.0,9.0,6.0,14.0,9.0,8.69,1.7
2016,10,30,10,15,0.0,11.5,6.1,14.0,11.5,11.1,3.73
2016,10,30,10,30,0.0,14.0,6.2,14.0,14.0,13.52,5.75
2016,10,30,10,45,0.0,20.5,6.3,14.5,20.5,19.8,11.0
2016,10,30,11,0,0.0,27.0,6.4,15.0,27.0,26.09,16.22
2016,10,30,11,15,31.0,149.0,6.45,15.0,168.5,173.59,139.27
