Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,30,62.0,271.0,6.5,15.0,310.0,326.43,263.15
2016,10,30,11,45,31.5,218.0,6.6,15.5,238.0,245.23,196.5
2016,10,30,12,0,1.0,165.0,6.7,16.0,166.0,162.44,128.26
2016,10,30,12,15,0.5,96.5,6.7,16.0,97.0,93.81,72.18
2016,10,30,12,30,0.0,28.0,6.7,16.0,28.0,27.06,16.92
2016,10,30,12,45,426.0,62.0,6.7,16.0,310.0,358.38,298.7
2016,10,30,13,0,852.0,96.0,6.7,16.0,592.0,659.05,539.22
2016,10,30,13,15,843.5,94.5,6.6,16.0,570.5,626.27,511.34
2016,10,30,13,30,835.0,93.0,6.5,16.0,549.0,591.38,482.5
2016,10,30,13,45,603.5,144.5,6.4,16.0,465.0,486.35,395.79
2016,10,30,14,0,372.0,196.0,6.3,16.0,381.0,389.65,315.71
2016,10,30,14,15,204.5,185.0,6.1,15.5,285.5,280.49,226.93
2016,10,30,14,30,37.0,174.0,5.9,15.0,190.0,186.0,149.74
2016,10,30,14,45,381.0,125.0,5.75,15.0,267.5,271.65,217.0
2016,10,30,15,0,725.0,76.0,5.6,15.0,345.0,320.19,247.63
2016,10,30,15,15,686.5,72.0,5.25,14.5,301.0,267.89,200.46
2016,10,30,15,30,648.0,68.0,4.9,14.0,257.0,218.31,155.71
2016,10,30,15,45,594.0,61.5,4.55,14.0,212.0,166.55,110.44
2016,10,30,16,0,540.0,55.0,4.2,14.0,167.0,119.87,71.92
2016,10,30,16,15,446.5,46.5,3.8,13.5,123.0,73.79,39.81
2016,10,30,16,30,353.0,38.0,3.4,13.0,79.0,37.83,20.73
2016,10,30,16,45,176.5,25.5,3.05,12.5,46.0,20.03,6.85
2016,10,30,17,0,0.0,13.0,2.7,12.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,133.0,13.0,1.05,7.5,23.0,47.43,0.0
2016,10,31,7,0,266.0,26.0,1.0,8.0,46.0,124.54,73.2
2016,10,31,7,15,382.5,36.0,1.25,8.5,87.5,193.59,148.08
2016,10,31,7,30,499.0,46.0,1.5,9.0,129.0,269.24,215.34
2016,10,31,7,45,576.0,51.0,1.75,10.0,175.5,331.19,270.23
2016,10,31,8,0,653.0,56.0,2.0,11.0,222.0,398.25,327.79
2016,10,31,8,15,696.0,60.0,2.05,11.0,267.0,448.29,370.94
2016,10,31,8,30,739.0,64.0,2.1,11.0,312.0,502.4,415.96
2016,10,31,8,45,773.0,66.0,2.2,11.5,354.5,549.62,453.72
2016,10,31,9,0,807.0,68.0,2.3,12.0,397.0,596.58,490.24
2016,10,31,9,15,622.0,118.0,2.3,12.0,385.5,556.3,456.12
2016,10,31,9,30,437.0,168.0,2.3,12.0,374.0,497.5,407.27
2016,10,31,9,45,261.0,200.0,2.35,12.5,325.0,409.84,334.69
2016,10,31,10,0,85.0,232.0,2.4,13.0,276.0,306.51,247.99
2016,10,31,10,15,64.0,233.5,2.4,13.0,268.0,292.19,236.02
2016,10,31,10,30,43.0,235.0,2.4,13.0,260.0,277.39,223.31
2016,10,31,10,45,86.0,256.0,2.4,13.5,307.0,331.96,267.12
2016,10,31,11,0,129.0,277.0,2.4,14.0,354.0,394.26,315.77
2016,10,31,11,15,311.0,248.0,2.45,14.0,436.5,504.95,405.34
2016,10,31,11,30,493.0,219.0,2.5,14.0,519.0,613.86,490.63
2016,10,31,11,45,704.5,149.5,2.6,14.5,579.5,693.32,552.79
2016,10,31,12,0,916.0,80.0,2.7,15.0,640.0,756.58,599.1
2016,10,31,12,15,672.5,158.5,2.8,15.0,567.5,657.6,523.84
2016,10,31,12,30,429.0,237.0,2.9,15.0,495.0,553.72,441.51
2016,10,31,12,45,658.5,160.0,3.0,15.0,545.0,618.32,495.49
2016,10,31,13,0,888.0,83.0,3.1,15.0,595.0,663.31,532.57
2016,10,31,13,15,880.0,81.5,3.2,15.0,573.5,630.3,506.66
2016,10,31,13,30,872.0,80.0,3.3,15.0,552.0,595.04,478.95
2016,10,31,13,45,618.0,137.5,3.4,15.5,463.5,485.23,390.23
2016,10,31,14,0,364.0,195.0,3.5,16.0,375.0,383.41,307.48
2016,10,31,14,15,182.0,158.5,3.5,15.5,248.5,242.99,195.32
2016,10,31,14,30,0.0,122.0,3.5,15.0,122.0,118.14,93.51
2016,10,31,14,45,59.0,138.0,3.55,15.0,159.5,156.7,125.28
2016,10,31,15,0,118.0,154.0,3.6,15.0,197.0,188.99,150.55
2016,10,31,15,15,110.0,135.5,3.45,14.5,172.0,161.72,127.67
2016,10,31,15,30,102.0,117.0,3.3,14.0,147.0,135.26,105.33
2016,10,31,15,45,91.0,97.5,3.15,13.5,121.0,108.21,82.49
2016,10,31,16,0,80.0,78.0,3.0,13.0,95.0,82.45,60.84
2016,10,31,16,15,63.0,58.5,2.75,12.0,69.5,57.65,40.71
2016,10,31,16,30,46.0,39.0,2.5,11.0,44.0,35.12,22.69
2016,10,31,16,45,23.0,19.5,2.25,10.5,22.0,17.57,4.18
2016,10,31,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,45,132.5,12.5,1.35,7.5,21.5,46.46,0.0
2016,11,1,7,0,265.0,25.0,1.4,8.0,43.0,121.59,66.22
2016,11,1,7,15,384.0,34.5,1.6,8.5,84.5,191.43,145.75
2016,11,1,7,30,503.0,44.0,1.8,9.0,126.0,267.13,213.41
2016,11,1,7,45,576.0,49.5,2.05,10.0,172.0,327.69,267.45
2016,11,1,8,0,649.0,55.0,2.3,11.0,218.0,393.1,323.95
2016,11,1,8,15,693.0,59.5,2.25,11.0,263.0,443.89,367.74
2016,11,1,8,30,737.0,64.0,2.2,11.0,308.0,498.84,413.33
2016,11,1,8,45,480.5,116.0,2.15,11.5,283.5,429.66,355.79
2016,11,1,9,0,224.0,168.0,2.1,12.0,259.0,335.14,276.15
2016,11,1,9,15,535.5,120.5,2.05,12.0,363.5,496.82,410.03
2016,11,1,9,30,847.0,73.0,2.0,12.0,468.0,667.37,543.12
2016,11,1,9,45,863.0,74.0,2.0,12.5,500.0,692.4,558.15
2016,11,1,10,0,879.0,75.0,2.0,13.0,532.0,719.28,575.7
2016,11,1,10,15,581.0,161.0,1.95,13.0,468.5,612.86,492.2
2016,11,1,10,30,283.0,247.0,1.9,13.0,405.0,484.54,388.42
2016,11,1,10,45,599.5,162.5,1.85,13.5,510.5,639.24,511.7
2016,11,1,11,0,916.0,78.0,1.8,14.0,616.0,777.07,611.29
2016,11,1,11,15,919.0,78.5,1.75,14.0,626.0,778.44,609.94
2016,11,1,11,30,922.0,79.0,1.7,14.0,636.0,776.39,607.72
2016,11,1,11,45,613.0,174.5,1.7,14.5,545.0,649.91,512.41
2016,11,1,12,0,304.0,270.0,1.7,15.0,454.0,509.91,401.95
2016,11,1,12,15,227.5,275.0,1.7,15.0,412.5,448.32,354.92
2016,11,1,12,30,151.0,280.0,1.7,15.0,371.0,395.16,313.0
2016,11,1,12,45,124.5,271.0,1.75,15.5,344.5,363.08,287.71
2016,11,1,13,0,98.0,262.0,1.8,16.0,318.0,327.28,259.36
2016,11,1,13,15,494.5,169.0,1.75,16.0,436.0,482.96,385.78
2016,11,1,13,30,891.0,76.0,1.7,16.0,554.0,598.91,474.7
2016,11,1,13,45,877.5,74.5,1.65,16.0,525.0,558.04,441.08
2016,11,1,14,0,864.0,73.0,1.6,16.0,496.0,515.66,406.89
2016,11,1,14,15,846.5,71.0,1.55,15.5,461.0,470.01,370.02
2016,11,1,14,30,829.0,69.0,1.5,15.0,426.0,423.04,331.0
2016,11,1,14,45,802.0,67.0,1.5,15.0,385.5,372.13,287.4
2016,11,1,15,0,775.0,65.0,1.5,15.0,345.0,322.03,243.38
2016,11,1,15,15,739.0,61.0,1.4,14.5,301.0,268.54,196.33
2016,11,1,15,30,703.0,57.0,1.3,14.0,257.0,217.45,150.95
2016,11,1,15,45,647.0,52.0,1.2,14.0,211.0,164.57,105.46
2016,11,1,16,0,591.0,47.0,1.1,14.0,165.0,115.53,65.79
2016,11,1,16,15,499.0,39.5,1.1,13.0,120.5,68.32,33.92
2016,11,1,16,30,407.0,32.0,1.1,12.0,76.0,30.89,15.73
2016,11,1,16,45,203.5,16.0,1.15,11.5,38.0,11.91,0.0
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,2,6,45,140.5,11.5,0.65,5.5,21.0,47.19,0.0
2016,11,2,7,0,281.0,23.0,0.7,6.0,42.0,122.93,60.65
2016,11,2,7,15,399.5,32.5,0.85,6.5,83.5,193.61,147.03
2016,11,2,7,30,518.0,42.0,1.0,7.0,125.0,269.33,215.05
2016,11,2,7,45,584.5,48.5,1.2,7.5,170.5,328.52,268.53
2016,11,2,8,0,651.0,55.0,1.4,8.0,216.0,392.07,324.17
2016,11,2,8,15,695.0,59.5,1.55,8.5,261.0,442.68,367.77
2016,11,2,8,30,739.0,64.0,1.7,9.0,306.0,497.53,413.29
2016,11,2,8,45,771.0,67.0,1.9,10.0,348.5,544.43,450.63
2016,11,2,9,0,803.0,70.0,2.1,11.0,391.0,590.97,486.58
2016,11,2,9,15,823.5,72.5,2.15,11.5,428.0,628.71,514.96
2016,11,2,9,30,844.0,75.0,2.2,12.0,465.0,664.75,541.33
2016,11,2,9,45,870.0,73.0,2.3,13.0,498.5,693.11,559.74
2016,11,2,10,0,896.0,71.0,2.4,14.0,532.0,723.66,579.62
2016,11,2,10,15,905.5,72.0,2.35,14.5,556.5,743.4,591.49
2016,11,2,10,30,915.0,73.0,2.3,15.0,581.0,760.1,601.18
2016,11,2,10,45,922.5,73.5,2.25,15.5,598.5,771.57,607.11
2016,11,2,11,0,930.0,74.0,2.2,16.0,616.0,779.71,610.77
2016,11,2,11,15,933.0,74.5,2.0,16.0,625.5,781.09,609.67
2016,11,2,11,30,936.0,75.0,1.8,16.0,635.0,779.01,606.17
2016,11,2,11,45,937.0,74.5,1.65,16.5,637.0,770.87,597.8
2016,11,2,12,0,938.0,74.0,1.5,17.0,639.0,759.32,587.19
2016,11,2,12,15,936.0,74.0,1.35,17.0,632.5,742.83,574.34
2016,11,2,12,30,934.0,74.0,1.2,17.0,626.0,723.11,559.33
2016,11,2,12,45,929.0,73.0,1.05,17.5,612.0,697.18,539.01
2016,11,2,13,0,924.0,72.0,0.9,18.0,598.0,668.4,515.62
2016,11,2,13,15,916.0,71.0,0.75,18.0,576.0,635.09,489.5
2016,11,2,13,30,908.0,70.0,0.6,18.0,554.0,599.42,461.31
2016,11,2,13,45,897.0,68.5,0.45,18.0,525.5,559.43,429.53
2016,11,2,14,0,886.0,67.0,0.3,18.0,497.0,517.72,395.94
2016,11,2,14,15,869.0,65.0,0.35,18.0,462.0,471.21,359.93
2016,11,2,14,30,852.0,63.0,0.4,18.0,427.0,423.95,322.1
2016,11,2,14,45,827.5,61.0,0.5,18.0,386.5,373.16,280.6
2016,11,2,15,0,803.0,59.0,0.6,18.0,346.0,322.86,238.02
2016,11,2,15,15,768.5,55.5,0.65,17.5,302.0,269.12,192.07
2016,11,2,15,30,734.0,52.0,0.7,17.0,258.0,217.55,147.26
2016,11,2,15,45,679.0,47.5,0.75,16.5,211.5,163.95,102.17
2016,11,2,16,0,624.0,43.0,0.8,16.0,165.0,115.39,63.68
2016,11,2,16,15,535.5,36.0,0.9,15.0,120.5,67.6,32.06
2016,11,2,16,30,447.0,29.0,1.0,14.0,76.0,29.31,14.59
2016,11,2,16,45,223.5,14.5,1.1,13.0,38.0,10.69,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,152.0,10.5,1.45,5.5,20.0,48.76,0.0
2016,11,3,7,0,304.0,21.0,1.5,6.0,40.0,126.22,53.51
2016,11,3,7,15,423.0,30.0,1.75,6.5,81.5,197.86,149.62
2016,11,3,7,30,542.0,39.0,2.0,7.0,123.0,270.23,216.22
2016,11,3,7,45,611.0,45.0,2.3,8.0,169.5,331.25,271.62
2016,11,3,8,0,680.0,51.0,2.6,9.0,216.0,396.53,328.93
2016,11,3,8,15,722.5,55.0,2.55,9.5,261.5,449.58,374.6
2016,11,3,8,30,765.0,59.0,2.5,10.0,307.0,503.78,419.46
2016,11,3,8,45,794.5,62.0,2.5,11.0,349.0,549.88,455.67
2016,11,3,9,0,824.0,65.0,2.5,12.0,391.0,595.42,490.13
2016,11,3,9,15,844.0,67.0,2.5,12.5,428.0,632.71,518.07
2016,11,3,9,30,864.0,69.0,2.5,13.0,465.0,664.03,540.53
2016,11,3,9,45,881.0,70.0,2.55,13.5,497.0,694.19,561.1
2016,11,3,10,0,898.0,71.0,2.6,14.0,529.0,721.96,579.71
2016,11,3,10,15,907.5,72.0,2.5,14.5,553.5,741.67,591.38
2016,11,3,10,30,917.0,73.0,2.4,15.0,578.0,758.35,600.79
2016,11,3,10,45,923.0,74.0,2.3,16.0,595.5,769.26,604.89
2016,11,3,11,0,929.0,75.0,2.2,17.0,613.0,776.83,606.65
2016,11,3,11,15,932.0,75.0,2.1,17.0,622.5,777.63,605.96
2016,11,3,11,30,935.0,75.0,2.0,17.0,632.0,774.99,603.0
2016,11,3,11,45,935.5,75.5,1.9,17.5,633.5,767.62,595.72
2016,11,3,12,0,936.0,76.0,1.8,18.0,635.0,756.85,586.23
2016,11,3,12,15,933.5,75.5,1.75,18.0,628.5,739.5,573.78
2016,11,3,12,30,931.0,75.0,1.7,18.0,622.0,718.97,559.22
2016,11,3,12,45,924.5,75.0,1.65,18.5,607.5,693.25,539.94
2016,11,3,13,0,918.0,75.0,1.6,19.0,593.0,664.75,517.38
2016,11,3,13,15,909.5,74.0,1.55,19.0,571.5,631.35,491.98
2016,11,3,13,30,901.0,73.0,1.5,19.0,550.0,595.65,464.43
2016,11,3,13,45,887.5,72.0,1.45,19.0,521.0,555.16,432.74
2016,11,3,14,0,874.0,71.0,1.4,19.0,492.0,513.13,399.17
2016,11,3,14,15,856.5,69.0,1.35,19.0,457.0,467.31,361.89
2016,11,3,14,30,839.0,67.0,1.3,19.0,422.0,420.15,322.61
2016,11,3,14,45,812.0,65.0,1.3,19.0,381.5,369.08,279.52
2016,11,3,15,0,785.0,63.0,1.3,19.0,341.0,318.79,236.0
2016,11,3,15,15,749.0,59.0,1.15,18.0,296.5,265.15,189.8
2016,11,3,15,30,713.0,55.0,1.0,17.0,252.0,213.87,145.17
2016,11,3,15,45,656.0,50.0,0.9,16.5,206.0,160.73,100.43
2016,11,3,16,0,599.0,45.0,0.8,16.0,160.0,112.88,62.71
2016,11,3,16,15,505.0,37.5,0.85,15.0,115.5,64.34,30.72
2016,11,3,16,30,411.0,30.0,0.9,14.0,71.0,27.09,17.02
2016,11,3,16,45,205.5,15.0,1.0,13.5,35.5,11.25,0.0
2016,11,3,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,10.5,0.85,7.0,18.5,42.36,0.0
2016,11,4,7,0,256.0,21.0,0.8,7.0,37.0,110.26,36.13
2016,11,4,7,15,380.5,31.0,0.95,7.5,77.5,183.16,136.61
2016,11,4,7,30,505.0,41.0,1.1,8.0,118.0,260.03,205.97
2016,11,4,7,45,577.0,47.5,1.3,9.0,163.5,320.54,260.05
2016,11,4,8,0,649.0,54.0,1.5,10.0,209.0,385.87,316.49
2016,11,4,8,15,694.0,59.0,1.45,10.5,254.5,437.05,359.8
2016,11,4,8,30,739.0,64.0,1.4,11.0,300.0,492.63,404.77
2016,11,4,8,45,769.5,67.0,1.4,11.5,342.0,538.4,440.74
2016,11,4,9,0,800.0,70.0,1.4,12.0,384.0,583.69,475.18
2016,11,4,9,15,821.0,72.5,1.35,12.5,421.0,621.49,502.52
2016,11,4,9,30,842.0,75.0,1.3,13.0,458.0,657.61,527.81
2016,11,4,9,45,856.5,77.0,1.3,14.0,489.0,686.74,545.99
2016,11,4,10,0,871.0,79.0,1.3,15.0,520.0,713.4,561.89
2016,11,4,10,15,881.0,80.5,1.25,15.5,544.5,729.29,570.45
2016,11,4,10,30,891.0,82.0,1.2,16.0,569.0,746.53,580.04
2016,11,4,10,45,897.5,83.0,1.15,16.5,586.5,757.54,585.21
2016,11,4,11,0,904.0,84.0,1.1,17.0,604.0,765.32,588.24
2016,11,4,11,15,907.0,84.5,1.1,17.5,613.0,766.64,587.54
2016,11,4,11,30,910.0,85.0,1.1,18.0,622.0,764.6,584.75
2016,11,4,11,45,911.0,84.5,1.1,18.5,623.5,756.63,578.05
2016,11,4,12,0,912.0,84.0,1.1,19.0,625.0,745.36,569.27
2016,11,4,12,15,909.5,83.5,1.15,19.0,618.5,728.36,558.31
2016,11,4,12,30,907.0,83.0,1.2,19.0,612.0,708.26,545.25
2016,11,4,12,45,904.0,81.5,1.25,19.0,598.0,683.76,528.49
2016,11,4,13,0,901.0,80.0,1.3,19.0,584.0,656.39,508.82
2016,11,4,13,15,892.0,79.0,1.3,19.0,562.5,623.22,484.06
2016,11,4,13,30,883.0,78.0,1.3,19.0,541.0,587.83,457.19
2016,11,4,13,45,870.5,76.0,1.35,19.5,512.5,548.54,426.27
2016,11,4,14,0,858.0,74.0,1.4,20.0,484.0,506.34,392.46
2016,11,4,14,15,840.0,72.0,1.4,19.5,449.0,460.34,356.07
2016,11,4,14,30,822.0,70.0,1.4,19.0,414.0,413.76,318.02
2016,11,4,14,45,796.5,67.0,1.4,19.0,374.0,363.11,275.16
2016,11,4,15,0,771.0,64.0,1.4,19.0,334.0,313.14,231.8
2016,11,4,15,15,734.0,60.0,1.25,18.5,290.0,260.07,185.71
2016,11,4,15,30,697.0,56.0,1.1,18.0,246.0,209.48,141.51
2016,11,4,15,45,640.5,50.5,0.95,17.5,200.5,156.96,97.51
2016,11,4,16,0,584.0,45.0,0.8,17.0,155.0,108.37,59.43
2016,11,4,16,15,489.5,37.0,0.85,16.0,111.5,61.75,29.27
2016,11,4,16,30,395.0,29.0,0.9,15.0,68.0,25.11,15.11
2016,11,4,16,45,197.5,14.5,0.95,14.5,34.0,10.91,0.0
2016,11,4,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,128.5,10.0,1.1,7.0,17.0,41.67,0.0
2016,11,5,7,0,257.0,20.0,1.1,7.0,34.0,108.05,22.66
2016,11,5,7,15,379.0,30.0,1.25,8.0,74.0,180.48,133.25
2016,11,5,7,30,501.0,40.0,1.4,9.0,114.0,255.84,201.69
2016,11,5,7,45,566.5,47.0,1.55,10.0,158.5,313.67,253.65
2016,11,5,8,0,632.0,54.0,1.7,11.0,203.0,375.82,307.51
2016,11,5,8,15,677.0,59.0,1.65,11.5,247.5,426.07,350.26
2016,11,5,8,30,722.0,64.0,1.6,12.0,292.0,480.87,394.86
2016,11,5,8,45,747.0,68.5,1.6,12.5,332.5,524.45,429.28
2016,11,5,9,0,772.0,73.0,1.6,13.0,373.0,567.3,462.02
2016,11,5,9,15,793.5,76.0,1.6,13.5,409.5,605.14,490.02
2016,11,5,9,30,815.0,79.0,1.6,14.0,446.0,641.43,516.1
2016,11,5,9,45,714.0,107.0,1.6,14.5,444.5,623.15,499.37
2016,11,5,10,0,613.0,135.0,1.6,15.0,443.0,595.03,475.64
2016,11,5,10,15,742.5,109.5,1.55,15.5,500.0,666.86,529.36
2016,11,5,10,30,872.0,84.0,1.5,16.0,557.0,736.21,576.69
2016,11,5,10,45,759.5,118.0,1.45,16.5,539.0,699.31,547.36
2016,11,5,11,0,647.0,152.0,1.4,17.0,521.0,655.03,512.15
2016,11,5,11,15,767.5,119.5,1.45,17.0,564.5,706.14,551.16
2016,11,5,11,30,888.0,87.0,1.5,17.0,608.0,747.67,580.34
2016,11,5,11,45,890.0,86.0,1.55,17.5,609.5,740.06,573.78
2016,11,5,12,0,892.0,85.0,1.6,18.0,611.0,729.2,565.56
2016,11,5,12,15,889.0,84.5,1.7,18.0,604.0,712.2,554.55
2016,11,5,12,30,886.0,84.0,1.8,18.0,597.0,692.19,541.4
2016,11,5,12,45,717.0,130.5,1.95,18.5,539.5,614.72,482.18
2016,11,5,13,0,548.0,177.0,2.1,19.0,482.0,534.6,420.24
2016,11,5,13,15,701.5,128.5,2.15,19.0,503.5,561.07,442.06
2016,11,5,13,30,855.0,80.0,2.2,19.0,525.0,572.75,451.21
2016,11,5,13,45,669.5,120.0,2.3,19.0,457.0,485.1,382.56
2016,11,5,14,0,484.0,160.0,2.4,19.0,389.0,405.16,319.58
2016,11,5,14,15,461.5,151.0,2.45,18.5,356.5,364.53,287.53
2016,11,5,14,30,439.0,142.0,2.5,18.0,324.0,324.72,255.19
2016,11,5,14,45,420.5,131.5,2.55,18.0,292.5,285.95,222.5
2016,11,5,15,0,402.0,121.0,2.6,18.0,261.0,248.1,189.99
2016,11,5,15,15,385.0,106.5,2.4,17.5,226.0,207.92,155.38
2016,11,5,15,30,368.0,92.0,2.2,17.0,191.0,168.94,121.57
2016,11,5,15,45,457.5,69.0,2.05,16.5,169.0,141.91,93.52
2016,11,5,16,0,547.0,46.0,1.9,16.0,147.0,103.8,57.69
2016,11,5,16,15,450.5,37.5,1.85,15.0,104.5,58.86,28.59
2016,11,5,16,30,354.0,29.0,1.8,14.0,62.0,24.13,14.15
2016,11,5,16,45,177.0,14.5,1.75,13.0,31.0,11.02,0.0
2016,11,5,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.9,10.0,9.5,9.34,0.0
2016,11,6,7,0,0.0,19.0,0.9,10.0,19.0,19.33,0.0
2016,11,6,7,15,47.0,35.5,1.05,10.5,42.5,61.7,43.1
2016,11,6,7,30,94.0,52.0,1.2,11.0,66.0,99.63,77.03
2016,11,6,7,45,110.5,71.0,1.35,11.5,93.0,131.74,105.55
2016,11,6,8,0,127.0,90.0,1.5,12.0,120.0,164.7,134.31
2016,11,6,8,15,137.0,109.0,1.65,12.5,147.0,195.21,160.41
2016,11,6,8,30,147.0,128.0,1.8,13.0,174.0,226.02,186.12
2016,11,6,8,45,153.0,145.0,1.95,13.5,199.0,252.26,207.51
2016,11,6,9,0,159.0,162.0,2.1,14.0,224.0,278.42,228.4
2016,11,6,9,15,292.0,160.5,2.15,14.0,286.5,371.02,304.74
2016,11,6,9,30,425.0,159.0,2.2,14.0,349.0,470.88,384.64
2016,11,6,9,45,348.0,186.5,2.25,14.5,349.0,449.1,364.75
2016,11,6,10,0,271.0,214.0,2.3,15.0,349.0,431.36,348.33
2016,11,6,10,15,179.5,227.5,2.35,15.0,319.0,375.59,302.72
2016,11,6,10,30,88.0,241.0,2.4,15.0,289.0,317.22,254.47
2016,11,6,10,45,201.5,243.5,2.45,15.5,356.5,409.37,328.85
2016,11,6,11,0,315.0,246.0,2.5,16.0,424.0,501.91,400.79
2016,11,6,11,15,381.5,234.5,2.5,16.0,454.0,535.82,427.13
2016,11,6,11,30,448.0,223.0,2.5,16.0,484.0,575.39,457.6
2016,11,6,11,45,375.5,240.5,2.5,16.5,460.0,530.07,420.75
2016,11,6,12,0,303.0,258.0,2.5,17.0,436.0,491.76,389.46
2016,11,6,12,15,266.5,261.0,2.5,17.0,416.0,463.35,367.21
2016,11,6,12,30,230.0,264.0,2.5,17.0,396.0,429.45,340.69
2016,11,6,12,45,227.5,257.5,2.55,17.5,385.5,414.39,328.69
2016,11,6,13,0,225.0,251.0,2.6,18.0,375.0,398.78,316.13
2016,11,6,13,15,184.0,243.0,2.55,18.0,342.0,358.21,284.1
2016,11,6,13,30,143.0,235.0,2.5,18.0,309.0,319.64,253.58
2016,11,6,13,45,102.0,216.5,2.45,18.0,268.0,269.51,213.91
2016,11,6,14,0,61.0,198.0,2.4,18.0,227.0,226.03,179.27
2016,11,6,14,15,53.0,182.0,2.3,17.5,205.5,203.17,161.41
2016,11,6,14,30,45.0,166.0,2.2,17.0,184.0,181.01,143.9
2016,11,6,14,45,41.5,150.0,2.15,17.0,166.0,161.24,127.87
2016,11,6,15,0,38.0,134.0,2.1,17.0,148.0,141.83,111.98
2016,11,6,15,15,33.5,117.0,1.85,16.5,128.0,121.6,95.43
2016,11,6,15,30,29.0,100.0,1.6,16.0,108.0,101.9,79.13
2016,11,6,15,45,20.5,82.0,1.35,15.5,87.0,81.19,61.98
2016,11,6,16,0,12.0,64.0,1.1,15.0,66.0,61.97,45.94
2016,11,6,16,15,6.0,46.0,1.05,14.5,47.0,43.73,30.45
2016,11,6,16,30,0.0,28.0,1.0,14.0,28.0,26.5,15.84
2016,11,6,16,45,0.0,14.0,1.0,13.5,14.0,13.52,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,9.0,20.0,20.92,0.0
2016,11,7,7,15,85.5,35.0,0.85,9.5,47.0,79.73,56.32
2016,11,7,7,30,171.0,50.0,1.0,10.0,74.0,131.92,102.95
2016,11,7,7,45,196.0,67.5,1.15,10.5,104.5,169.31,136.55
2016,11,7,8,0,221.0,85.0,1.3,11.0,135.0,208.23,170.76
2016,11,7,8,15,236.0,102.0,1.3,11.5,166.0,242.84,200.43
2016,11,7,8,30,251.0,119.0,1.3,12.0,197.0,277.9,229.57
2016,11,7,8,45,260.5,135.0,1.3,13.0,225.5,308.86,254.07
2016,11,7,9,0,270.0,151.0,1.3,14.0,254.0,339.6,277.63
2016,11,7,9,15,311.0,161.0,1.3,14.5,290.5,382.81,311.43
2016,11,7,9,30,352.0,171.0,1.3,15.0,327.0,427.16,345.31
2016,11,7,9,45,563.0,132.5,1.35,16.0,401.5,544.18,436.03
2016,11,7,10,0,774.0,94.0,1.4,17.0,476.0,654.08,517.72
2016,11,7,10,15,613.5,145.5,1.4,17.0,457.5,610.13,481.01
2016,11,7,10,30,453.0,197.0,1.4,17.0,439.0,553.57,436.08
2016,11,7,10,45,634.0,148.0,1.45,17.5,498.0,636.13,499.79
2016,11,7,11,0,815.0,99.0,1.5,18.0,557.0,712.18,554.77
2016,11,7,11,15,659.0,151.0,1.5,18.5,525.5,656.49,510.87
2016,11,7,11,30,503.0,203.0,1.5,19.0,494.0,592.31,460.51
2016,11,7,11,45,473.0,213.5,1.5,19.5,487.5,576.33,447.62
2016,11,7,12,0,443.0,224.0,1.5,20.0,481.0,558.97,433.33
2016,11,7,12,15,463.5,215.0,1.55,20.0,482.0,554.94,431.01
2016,11,7,12,30,484.0,206.0,1.6,20.0,483.0,548.6,426.81
2016,11,7,12,45,494.0,197.5,1.65,20.0,474.0,533.54,415.95
2016,11,7,13,0,504.0,189.0,1.7,20.0,465.0,516.41,403.41
2016,11,7,13,15,667.5,134.5,1.7,20.0,485.5,542.9,424.71
2016,11,7,13,30,831.0,80.0,1.7,20.0,506.0,554.19,433.44
2016,11,7,13,45,657.0,118.0,1.7,20.0,443.5,472.61,369.67
2016,11,7,14,0,483.0,156.0,1.7,20.0,381.0,397.97,311.23
2016,11,7,14,15,550.5,128.0,1.65,19.5,366.5,378.8,295.71
2016,11,7,14,30,618.0,100.0,1.6,19.0,352.0,354.57,274.55
2016,11,7,14,45,590.5,95.5,1.6,19.0,317.0,310.79,237.39
2016,11,7,15,0,563.0,91.0,1.6,19.0,282.0,268.35,200.74
2016,11,7,15,15,537.0,81.5,1.4,18.5,244.0,223.01,161.49
2016,11,7,15,30,511.0,72.0,1.2,18.0,206.0,179.47,123.65
2016,11,7,15,45,463.5,62.5,1.0,17.5,166.5,134.49,86.32
2016,11,7,16,0,416.0,53.0,0.8,17.0,127.0,94.05,54.89
2016,11,7,16,15,338.0,41.0,0.8,16.5,89.5,54.31,28.62
2016,11,7,16,30,260.0,29.0,0.8,16.0,52.0,22.97,12.58
2016,11,7,16,45,130.0,14.5,0.85,15.5,26.0,14.25,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,30.13,0.0
2016,11,8,7,15,233.0,31.5,1.25,9.5,63.5,130.27,91.95
2016,11,8,7,30,466.0,37.0,1.5,10.0,101.0,234.75,182.87
2016,11,8,7,45,540.0,43.5,1.8,10.5,144.0,293.22,235.91
2016,11,8,8,0,614.0,50.0,2.1,11.0,187.0,356.83,292.06
2016,11,8,8,15,660.0,54.5,2.05,11.5,230.0,405.92,334.59
2016,11,8,8,30,706.0,59.0,2.0,12.0,273.0,459.49,379.02
2016,11,8,8,45,738.0,62.0,1.95,13.0,313.5,504.44,414.34
2016,11,8,9,0,770.0,65.0,1.9,14.0,354.0,549.14,448.08
2016,11,8,9,15,791.5,67.5,1.8,14.5,390.0,586.04,475.25
2016,11,8,9,30,813.0,70.0,1.7,15.0,426.0,621.42,500.4
2016,11,8,9,45,833.0,70.0,1.65,16.0,457.0,651.06,519.73
2016,11,8,10,0,853.0,70.0,1.6,17.0,488.0,674.36,533.23
2016,11,8,10,15,863.0,71.5,1.55,17.0,512.0,694.19,546.1
2016,11,8,10,30,873.0,73.0,1.5,17.0,536.0,711.17,556.9
2016,11,8,10,45,878.0,74.0,1.5,17.5,552.5,720.98,562.02
2016,11,8,11,0,883.0,75.0,1.5,18.0,569.0,727.64,565.05
2016,11,8,11,15,886.5,75.5,1.5,18.5,578.0,729.42,564.78
2016,11,8,11,30,890.0,76.0,1.5,19.0,587.0,727.94,562.39
2016,11,8,11,45,889.0,76.5,1.55,19.5,588.5,719.98,556.04
2016,11,8,12,0,888.0,77.0,1.6,20.0,590.0,708.83,547.62
2016,11,8,12,15,886.0,77.0,1.6,20.0,584.0,693.31,536.85
2016,11,8,12,30,884.0,77.0,1.6,20.0,578.0,674.77,524.03
2016,11,8,12,45,879.5,76.0,1.65,20.5,564.5,650.6,505.49
2016,11,8,13,0,875.0,75.0,1.7,21.0,551.0,623.73,484.72
2016,11,8,13,15,866.5,74.0,1.7,21.0,530.0,591.96,460.61
2016,11,8,13,30,858.0,73.0,1.7,21.0,509.0,558.02,434.4
2016,11,8,13,45,845.0,71.5,1.7,21.0,481.5,519.24,403.97
2016,11,8,14,0,832.0,70.0,1.7,21.0,454.0,479.73,372.21
2016,11,8,14,15,814.0,68.0,1.65,20.5,420.5,435.26,336.36
2016,11,8,14,30,796.0,66.0,1.6,20.0,387.0,390.28,299.05
2016,11,8,14,45,770.5,63.0,1.6,20.0,348.5,341.35,257.29
2016,11,8,15,0,745.0,60.0,1.6,20.0,310.0,293.16,215.21
2016,11,8,15,15,707.5,56.0,1.4,19.5,268.0,241.88,170.55
2016,11,8,15,30,670.0,52.0,1.2,19.0,226.0,193.16,128.08
2016,11,8,15,45,611.0,47.0,1.0,18.5,182.0,142.93,86.52
2016,11,8,16,0,552.0,42.0,0.8,18.0,138.0,96.96,51.42
2016,11,8,16,15,454.5,34.0,0.85,17.5,97.0,52.94,24.13
2016,11,8,16,30,357.0,26.0,0.9,17.0,56.0,20.22,10.06
2016,11,8,16,45,178.5,13.0,0.95,16.5,28.0,12.78,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,81.0,8.0,1.0,8.5,11.5,27.14,0.0
2016,11,9,7,0,162.0,16.0,1.0,9.0,23.0,61.49,0.0
2016,11,9,7,15,286.5,28.0,1.25,9.5,59.0,143.55,99.24
2016,11,9,7,30,411.0,40.0,1.5,10.0,95.0,215.96,167.73
2016,11,9,7,45,490.5,47.5,1.75,10.5,138.0,275.5,221.4
2016,11,9,8,0,570.0,55.0,2.0,11.0,181.0,340.61,278.54
2016,11,9,8,15,619.5,60.5,2.0,11.5,224.0,393.38,324.03
2016,11,9,8,30,669.0,66.0,2.0,12.0,267.0,448.16,369.58
2016,11,9,8,45,705.0,69.5,2.05,13.0,308.0,494.42,406.37
2016,11,9,9,0,741.0,73.0,2.1,14.0,349.0,538.38,440.2
2016,11,9,9,15,764.5,76.0,2.2,14.5,385.0,576.29,469.31
2016,11,9,9,30,788.0,79.0,2.3,15.0,421.0,612.84,496.73
2016,11,9,9,45,812.5,79.0,2.4,16.0,453.0,644.98,519.43
2016,11,9,10,0,837.0,79.0,2.5,17.0,485.0,675.17,539.64
2016,11,9,10,15,847.5,80.5,2.45,17.5,509.0,695.05,551.89
2016,11,9,10,30,858.0,82.0,2.4,18.0,533.0,712.1,562.09
2016,11,9,10,45,866.5,82.0,2.4,18.5,550.0,723.04,568.15
2016,11,9,11,0,875.0,82.0,2.4,19.0,567.0,726.89,569.22
2016,11,9,11,15,878.5,82.5,2.35,19.0,576.5,728.63,569.74
2016,11,9,11,30,882.0,83.0,2.3,19.0,586.0,727.15,568.08
2016,11,9,11,45,883.0,83.0,2.25,19.5,588.0,720.1,561.5
2016,11,9,12,0,884.0,83.0,2.2,20.0,590.0,709.85,552.84
2016,11,9,12,15,881.5,83.0,2.1,20.0,583.5,694.05,541.08
2016,11,9,12,30,879.0,83.0,2.0,20.0,577.0,675.27,526.9
2016,11,9,12,45,880.5,79.5,1.95,20.5,564.5,652.37,508.54
2016,11,9,13,0,882.0,76.0,1.9,21.0,552.0,626.52,487.85
2016,11,9,13,15,873.0,75.0,1.75,21.0,531.0,594.32,462.49
2016,11,9,13,30,864.0,74.0,1.6,21.0,510.0,559.98,435.17
2016,11,9,13,45,850.5,72.5,1.5,21.0,482.0,521.85,404.76
2016,11,9,14,0,837.0,71.0,1.4,21.0,454.0,480.96,371.68
2016,11,9,14,15,818.0,69.0,1.3,21.0,420.0,435.95,334.75
2016,11,9,14,30,799.0,67.0,1.2,21.0,386.0,390.5,296.6
2016,11,9,14,45,771.0,64.0,1.15,21.0,347.0,340.67,254.48
2016,11,9,15,0,743.0,61.0,1.1,21.0,308.0,291.81,212.26
2016,11,9,15,15,704.5,57.0,1.0,20.5,265.5,240.51,168.16
2016,11,9,15,30,666.0,53.0,0.9,20.0,223.0,191.87,126.25
2016,11,9,15,45,605.5,47.5,0.8,19.5,179.5,141.3,84.89
2016,11,9,16,0,545.0,42.0,0.7,19.0,136.0,95.14,50.06
2016,11,9,16,15,445.0,33.5,0.75,18.0,95.0,51.14,23.14
2016,11,9,16,30,345.0,25.0,0.8,17.0,54.0,19.41,9.12
