Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,45,172.5,12.5,0.9,16.5,27.0,12.29,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,1.05,8.5,10.5,10.32,0.0
2016,11,10,7,0,0.0,21.0,1.0,9.0,21.0,20.64,0.0
2016,11,10,7,15,209.5,29.5,1.2,9.5,57.0,118.18,79.6
2016,11,10,7,30,419.0,38.0,1.4,10.0,93.0,215.56,166.71
2016,11,10,7,45,496.0,46.0,1.6,11.0,135.5,274.58,219.57
2016,11,10,8,0,573.0,54.0,1.8,12.0,178.0,339.03,275.53
2016,11,10,8,15,622.5,59.0,1.8,12.5,220.5,391.14,320.33
2016,11,10,8,30,672.0,64.0,1.8,13.0,263.0,445.24,365.17
2016,11,10,8,45,571.5,90.0,1.8,13.5,276.0,440.26,361.11
2016,11,10,9,0,471.0,116.0,1.8,14.0,289.0,424.03,347.43
2016,11,10,9,15,420.0,139.5,1.75,14.5,305.5,431.09,351.6
2016,11,10,9,30,369.0,163.0,1.7,15.0,322.0,425.78,345.69
2016,11,10,9,45,403.5,169.0,1.65,15.5,354.0,470.03,379.1
2016,11,10,10,0,438.0,175.0,1.6,16.0,386.0,506.2,405.51
2016,11,10,10,15,393.0,195.0,1.5,16.0,391.5,493.84,394.19
2016,11,10,10,30,348.0,215.0,1.4,16.0,397.0,487.17,387.28
2016,11,10,10,45,418.0,205.5,1.35,16.5,431.0,535.05,423.01
2016,11,10,11,0,488.0,196.0,1.3,17.0,465.0,574.8,451.72
2016,11,10,11,15,681.5,139.5,1.15,17.0,521.5,653.74,510.96
2016,11,10,11,30,875.0,83.0,1.0,17.0,578.0,719.35,556.54
2016,11,10,11,45,875.0,83.0,0.9,17.5,579.5,711.68,547.99
2016,11,10,12,0,875.0,83.0,0.8,18.0,581.0,700.86,538.25
2016,11,10,12,15,594.5,162.5,0.75,18.0,499.5,586.64,452.79
2016,11,10,12,30,314.0,242.0,0.7,18.0,418.0,464.76,359.77
2016,11,10,12,45,186.0,236.5,0.7,18.5,340.0,363.53,283.04
2016,11,10,13,0,58.0,231.0,0.7,19.0,262.0,268.89,209.16
2016,11,10,13,15,329.0,185.0,0.65,19.0,351.0,385.01,302.05
2016,11,10,13,30,600.0,139.0,0.6,19.0,440.0,481.68,374.14
2016,11,10,13,45,305.0,149.5,0.6,19.5,302.5,311.65,243.1
2016,11,10,14,0,10.0,160.0,0.6,20.0,165.0,160.83,124.62
2016,11,10,14,15,227.5,146.5,0.6,20.0,237.5,248.59,194.32
2016,11,10,14,30,445.0,133.0,0.6,20.0,310.0,312.7,240.38
2016,11,10,14,45,578.5,98.5,0.65,20.0,304.0,305.31,229.9
2016,11,10,15,0,712.0,64.0,0.7,20.0,298.0,283.69,206.5
2016,11,10,15,15,671.5,59.5,0.65,19.5,256.5,233.01,163.12
2016,11,10,15,30,631.0,55.0,0.6,19.0,215.0,184.33,121.54
2016,11,10,15,45,569.0,49.0,0.6,18.5,172.0,134.85,81.36
2016,11,10,16,0,507.0,43.0,0.6,18.0,129.0,91.2,48.67
2016,11,10,16,15,406.0,34.0,0.7,17.5,89.0,48.94,22.76
2016,11,10,16,30,305.0,25.0,0.8,17.0,49.0,19.57,8.87
2016,11,10,16,45,152.5,12.5,0.9,16.5,24.5,12.29,0.0
2016,11,10,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,0.9,10.5,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,0.9,11.0,17.0,16.71,0.0
2016,11,11,7,15,150.5,29.0,0.95,11.5,48.0,97.17,62.54
2016,11,11,7,30,301.0,41.0,1.0,12.0,79.0,173.54,132.62
2016,11,11,7,45,359.5,53.0,1.05,12.5,116.5,223.4,177.24
2016,11,11,8,0,418.0,65.0,1.1,13.0,154.0,277.68,224.38
2016,11,11,8,15,455.0,75.5,1.05,13.5,192.0,323.32,263.17
2016,11,11,8,30,492.0,86.0,1.0,14.0,230.0,372.8,303.57
2016,11,11,8,45,526.5,92.0,0.95,14.5,266.0,415.3,337.22
2016,11,11,9,0,561.0,98.0,0.9,15.0,302.0,458.21,370.07
2016,11,11,9,15,568.0,108.5,1.0,15.5,333.0,489.12,393.43
2016,11,11,9,30,575.0,119.0,1.1,16.0,364.0,518.38,415.1
2016,11,11,9,45,623.0,115.0,1.25,17.0,398.0,557.31,443.84
2016,11,11,10,0,671.0,111.0,1.4,18.0,432.0,595.57,471.45
2016,11,11,10,15,517.0,160.5,1.5,18.5,415.0,548.47,432.89
2016,11,11,10,30,363.0,210.0,1.6,19.0,398.0,491.08,386.74
2016,11,11,10,45,240.0,230.5,1.7,19.5,356.5,427.58,336.21
2016,11,11,11,0,117.0,251.0,1.8,20.0,315.0,346.71,271.68
2016,11,11,11,15,73.5,237.5,1.9,20.0,278.0,299.17,234.52
2016,11,11,11,30,30.0,224.0,2.0,20.0,241.0,252.12,197.04
2016,11,11,11,45,39.5,232.0,2.15,20.5,254.5,266.33,208.17
2016,11,11,12,0,49.0,240.0,2.3,21.0,268.0,280.19,218.76
2016,11,11,12,15,98.5,249.0,2.35,21.0,304.0,321.63,251.88
2016,11,11,12,30,148.0,258.0,2.4,21.0,340.0,366.55,287.06
2016,11,11,12,45,224.0,244.0,2.45,21.0,364.5,395.15,310.18
2016,11,11,13,0,300.0,230.0,2.5,21.0,389.0,424.51,333.41
2016,11,11,13,15,218.5,227.5,2.55,20.5,341.0,360.05,283.48
2016,11,11,13,30,137.0,225.0,2.6,20.0,293.0,304.64,240.24
2016,11,11,13,45,132.0,212.0,2.65,20.0,274.5,282.71,223.22
2016,11,11,14,0,127.0,199.0,2.7,20.0,256.0,260.93,206.02
2016,11,11,14,15,155.5,183.0,2.7,19.5,247.5,250.95,198.28
2016,11,11,14,30,184.0,167.0,2.7,19.0,239.0,238.43,187.92
2016,11,11,14,45,173.0,151.5,2.75,18.5,214.0,209.85,164.6
2016,11,11,15,0,162.0,136.0,2.8,18.0,189.0,182.06,141.59
2016,11,11,15,15,151.5,118.0,2.75,17.5,162.0,152.88,117.13
2016,11,11,15,30,141.0,100.0,2.7,17.0,135.0,124.67,93.3
2016,11,11,15,45,123.5,81.0,2.65,16.5,107.5,95.53,69.07
2016,11,11,16,0,106.0,62.0,2.6,16.0,80.0,68.33,46.91
2016,11,11,16,15,73.0,44.0,2.4,15.5,54.5,43.35,27.77
2016,11,11,16,30,40.0,26.0,2.2,15.0,29.0,22.96,10.98
2016,11,11,16,45,20.0,13.0,2.05,14.5,14.5,12.78,0.0
2016,11,11,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,83.0,6.5,0.9,10.0,9.0,0.0,0.0
2016,11,12,7,0,166.0,13.0,0.9,10.0,18.0,58.27,0.0
2016,11,12,7,15,305.5,23.5,1.0,10.5,53.0,139.44,86.93
2016,11,12,7,30,445.0,34.0,1.1,11.0,88.0,218.16,166.1
2016,11,12,7,45,524.5,40.5,1.2,12.0,130.5,276.83,218.83
2016,11,12,8,0,604.0,47.0,1.3,13.0,173.0,338.19,272.05
2016,11,12,8,15,652.5,51.5,1.25,13.5,216.0,390.35,316.54
2016,11,12,8,30,701.0,56.0,1.2,14.0,259.0,444.25,360.66
2016,11,12,8,45,734.5,59.0,1.2,14.5,299.0,489.36,396.58
2016,11,12,9,0,768.0,62.0,1.2,15.0,339.0,534.34,431.18
2016,11,12,9,15,790.5,64.5,1.15,15.5,375.0,571.46,458.39
2016,11,12,9,30,813.0,67.0,1.1,16.0,411.0,607.14,483.67
2016,11,12,9,45,833.0,67.5,1.05,16.5,442.0,637.07,504.06
2016,11,12,10,0,853.0,68.0,1.0,17.0,473.0,660.76,518.81
2016,11,12,10,15,864.0,69.5,1.0,17.5,497.0,681.18,531.33
2016,11,12,10,30,875.0,71.0,1.0,18.0,521.0,698.8,541.83
2016,11,12,10,45,882.5,71.5,1.0,18.5,538.0,709.83,547.72
2016,11,12,11,0,890.0,72.0,1.0,19.0,555.0,717.74,551.56
2016,11,12,11,15,893.5,72.5,1.05,19.0,564.5,719.59,552.95
2016,11,12,11,30,897.0,73.0,1.1,19.0,574.0,718.19,552.25
2016,11,12,11,45,638.0,151.5,1.2,19.5,508.5,620.88,480.22
2016,11,12,12,0,379.0,230.0,1.3,20.0,443.0,508.68,394.4
2016,11,12,12,15,636.0,151.5,1.4,20.0,504.0,599.54,466.6
2016,11,12,12,30,893.0,73.0,1.5,20.0,565.0,665.72,517.84
2016,11,12,12,45,883.5,73.5,1.6,20.0,550.5,640.12,498.62
2016,11,12,13,0,874.0,74.0,1.7,20.0,536.0,612.05,478.0
2016,11,12,13,15,865.5,73.0,1.7,20.0,515.5,580.65,453.91
2016,11,12,13,30,857.0,72.0,1.7,20.0,495.0,547.09,427.71
2016,11,12,13,45,843.5,70.5,1.75,20.0,467.5,509.53,398.06
2016,11,12,14,0,830.0,69.0,1.8,20.0,440.0,469.22,365.56
2016,11,12,14,15,811.5,67.0,1.8,19.5,407.0,425.08,329.69
2016,11,12,14,30,793.0,65.0,1.8,19.0,374.0,380.47,292.34
2016,11,12,14,45,765.5,62.0,1.85,19.0,335.5,331.5,250.22
2016,11,12,15,0,738.0,59.0,1.9,19.0,297.0,283.45,207.94
2016,11,12,15,15,698.0,55.0,1.75,18.5,255.0,232.47,163.38
2016,11,12,15,30,658.0,51.0,1.6,18.0,213.0,184.29,121.35
2016,11,12,15,45,594.5,45.5,1.45,17.5,170.0,134.23,80.23
2016,11,12,16,0,531.0,40.0,1.3,17.0,127.0,88.92,46.22
2016,11,12,16,15,424.5,32.0,1.3,16.0,87.0,46.54,20.88
2016,11,12,16,30,318.0,24.0,1.3,15.0,47.0,18.9,7.57
2016,11,12,16,45,159.0,12.0,1.35,14.5,23.5,11.8,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.0,0.55,9.5,8.0,0.0,0.0
2016,11,13,7,0,133.0,12.0,0.5,10.0,16.0,47.88,0.0
2016,11,13,7,15,270.5,24.0,0.5,10.0,50.0,127.05,75.11
2016,11,13,7,30,408.0,36.0,0.5,10.0,84.0,205.56,155.84
2016,11,13,7,45,485.0,44.0,0.5,10.5,125.5,263.28,207.64
2016,11,13,8,0,562.0,52.0,0.5,11.0,167.0,326.46,261.97
2016,11,13,8,15,613.5,57.5,0.7,11.0,209.5,379.14,308.05
2016,11,13,8,30,665.0,63.0,0.9,11.0,252.0,434.01,354.74
2016,11,13,8,45,701.0,66.5,1.1,11.5,292.5,479.58,392.37
2016,11,13,9,0,737.0,70.0,1.3,12.0,333.0,522.9,427.38
2016,11,13,9,15,761.0,73.0,1.2,12.5,368.5,560.66,455.27
2016,11,13,9,30,785.0,76.0,1.1,13.0,404.0,597.11,481.17
2016,11,13,9,45,805.5,77.0,1.05,14.0,435.0,627.38,501.19
2016,11,13,10,0,826.0,78.0,1.0,15.0,466.0,655.6,519.12
2016,11,13,10,15,837.5,79.5,0.95,15.5,490.0,675.92,531.19
2016,11,13,10,30,849.0,81.0,0.9,16.0,514.0,693.5,541.17
2016,11,13,10,45,855.0,82.5,0.9,17.0,530.5,704.31,545.94
2016,11,13,11,0,861.0,84.0,0.9,18.0,547.0,712.03,548.66
2016,11,13,11,15,865.0,84.5,1.0,18.0,557.0,714.06,550.79
2016,11,13,11,30,869.0,85.0,1.1,18.0,567.0,712.89,550.83
2016,11,13,11,45,869.0,85.5,1.25,18.0,568.5,705.72,547.23
2016,11,13,12,0,869.0,86.0,1.4,18.0,570.0,695.41,541.4
2016,11,13,12,15,867.0,85.5,1.45,18.0,564.5,679.57,530.41
2016,11,13,12,30,865.0,85.0,1.5,18.0,559.0,660.77,516.76
2016,11,13,12,45,871.0,80.5,1.55,18.5,547.5,637.44,498.88
2016,11,13,13,0,877.0,76.0,1.6,19.0,536.0,613.67,480.29
2016,11,13,13,15,868.5,75.0,1.5,19.0,515.5,582.26,455.51
2016,11,13,13,30,860.0,74.0,1.4,19.0,495.0,550.05,429.71
2016,11,13,13,45,847.5,72.0,1.35,19.0,468.0,511.1,398.68
2016,11,13,14,0,835.0,70.0,1.3,19.0,441.0,470.68,365.84
2016,11,13,14,15,816.0,68.0,1.25,19.0,407.0,426.23,329.11
2016,11,13,14,30,797.0,66.0,1.2,19.0,373.0,381.33,291.11
2016,11,13,14,45,769.5,63.0,1.15,19.0,334.5,332.3,249.11
2016,11,13,15,0,742.0,60.0,1.1,19.0,296.0,284.18,207.03
2016,11,13,15,15,701.5,56.0,0.95,18.5,254.0,233.02,162.66
2016,11,13,15,30,661.0,52.0,0.8,18.0,212.0,184.7,120.86
2016,11,13,15,45,598.0,46.0,0.65,17.5,169.0,134.24,79.73
2016,11,13,16,0,535.0,40.0,0.5,17.0,126.0,88.46,45.64
2016,11,13,16,15,428.5,31.5,0.55,16.5,86.0,45.6,20.18
2016,11,13,16,30,322.0,23.0,0.6,16.0,46.0,18.06,6.42
2016,11,13,16,45,161.0,11.5,0.65,15.5,23.0,11.3,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,5.5,1.0,8.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,11.0,1.0,8.0,15.0,47.88,0.0
2016,11,14,7,15,280.0,22.5,1.0,8.5,48.5,126.81,70.35
2016,11,14,7,30,422.0,34.0,1.0,9.0,82.0,207.25,157.28
2016,11,14,7,45,501.5,41.5,1.05,10.0,124.0,265.61,210.38
2016,11,14,8,0,581.0,49.0,1.1,11.0,166.0,329.66,265.97
2016,11,14,8,15,632.5,54.5,1.0,11.5,209.0,382.83,311.33
2016,11,14,8,30,684.0,60.0,0.9,12.0,252.0,435.39,354.38
2016,11,14,8,45,715.0,64.5,0.85,12.5,292.0,480.13,389.8
2016,11,14,9,0,746.0,69.0,0.8,13.0,332.0,524.61,423.65
2016,11,14,9,15,770.0,72.0,0.8,13.5,368.0,562.54,451.8
2016,11,14,9,30,794.0,75.0,0.8,14.0,404.0,599.13,478.16
2016,11,14,9,45,814.0,76.0,0.8,14.5,435.0,629.19,499.1
2016,11,14,10,0,834.0,77.0,0.8,15.0,466.0,657.17,518.11
2016,11,14,10,15,845.5,78.5,0.8,15.5,490.0,677.58,530.76
2016,11,14,10,30,857.0,80.0,0.8,16.0,514.0,695.23,541.31
2016,11,14,10,45,862.0,82.0,0.8,16.5,530.5,705.98,547.01
2016,11,14,11,0,867.0,84.0,0.8,17.0,547.0,713.6,550.67
2016,11,14,11,15,871.0,84.5,0.75,17.0,556.5,715.65,550.94
2016,11,14,11,30,875.0,85.0,0.7,17.0,566.0,714.49,549.14
2016,11,14,11,45,874.5,85.5,0.7,17.5,568.0,706.97,542.77
2016,11,14,12,0,874.0,86.0,0.7,18.0,570.0,696.31,534.43
2016,11,14,12,15,872.0,85.5,0.6,18.0,564.0,680.46,521.82
2016,11,14,12,30,870.0,85.0,0.5,18.0,558.0,661.63,506.84
2016,11,14,12,45,869.5,82.5,0.4,18.5,545.5,638.69,488.0
2016,11,14,13,0,869.0,80.0,0.3,19.0,533.0,612.93,467.09
2016,11,14,13,15,860.0,78.5,0.3,19.0,512.0,580.66,443.36
2016,11,14,13,30,851.0,77.0,0.3,19.0,491.0,546.29,417.63
2016,11,14,13,45,839.0,75.0,0.35,19.5,464.0,507.97,388.12
2016,11,14,14,0,827.0,73.0,0.4,20.0,437.0,468.18,356.73
2016,11,14,14,15,807.5,70.5,0.5,20.0,403.5,423.39,321.71
2016,11,14,14,30,788.0,68.0,0.6,20.0,370.0,378.23,285.1
2016,11,14,14,45,759.0,65.0,0.75,20.0,331.5,329.2,244.55
2016,11,14,15,0,730.0,62.0,0.9,20.0,293.0,281.22,203.59
2016,11,14,15,15,688.5,57.5,0.85,19.0,251.0,230.02,160.04
2016,11,14,15,30,647.0,53.0,0.8,18.0,209.0,181.78,118.9
2016,11,14,15,45,581.5,47.5,0.8,17.5,166.0,131.29,78.03
2016,11,14,16,0,516.0,42.0,0.8,17.0,123.0,87.79,45.97
2016,11,14,16,15,408.0,32.5,0.9,16.0,83.0,45.12,20.54
2016,11,14,16,30,300.0,23.0,1.0,15.0,43.0,18.2,5.94
2016,11,14,16,45,150.0,11.5,1.1,14.0,21.5,11.3,0.0
2016,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,45,97.0,5.0,1.4,7.5,7.0,0.0,0.0
2016,11,15,7,0,194.0,10.0,1.4,8.0,14.0,61.41,0.0
2016,11,15,7,15,340.0,19.0,1.75,8.5,48.0,137.32,69.23
2016,11,15,7,30,486.0,28.0,2.1,9.0,82.0,218.55,165.06
2016,11,15,7,45,561.0,34.0,2.5,10.0,124.0,276.14,219.37
2016,11,15,8,0,636.0,40.0,2.9,11.0,166.0,338.79,275.52
2016,11,15,8,15,682.5,43.5,2.95,11.5,208.0,389.3,320.64
2016,11,15,8,30,729.0,47.0,3.0,12.0,250.0,441.43,365.5
2016,11,15,8,45,758.5,50.0,3.05,12.5,289.0,484.8,401.89
2016,11,15,9,0,788.0,53.0,3.1,13.0,328.0,527.8,436.78
2016,11,15,9,15,809.0,55.5,3.2,13.5,363.5,560.37,462.73
2016,11,15,9,30,830.0,58.0,3.3,14.0,399.0,595.27,489.72
2016,11,15,9,45,817.5,68.0,3.4,14.5,424.5,619.59,507.34
2016,11,15,10,0,805.0,78.0,3.5,15.0,450.0,636.34,518.94
2016,11,15,10,15,816.5,79.5,3.55,15.0,473.5,656.34,533.92
2016,11,15,10,30,828.0,81.0,3.6,15.0,497.0,673.68,546.39
2016,11,15,10,45,830.0,83.5,3.7,15.5,512.5,682.71,551.78
2016,11,15,11,0,832.0,86.0,3.8,16.0,528.0,688.71,555.02
2016,11,15,11,15,553.5,164.5,3.9,16.0,460.5,577.28,466.03
2016,11,15,11,30,275.0,243.0,4.0,16.0,393.0,458.07,368.44
2016,11,15,11,45,141.0,212.5,4.15,16.0,290.0,321.76,259.54
2016,11,15,12,0,7.0,182.0,4.3,16.0,187.0,184.61,146.57
2016,11,15,12,15,98.0,215.5,4.4,16.0,269.0,284.75,229.74
2016,11,15,12,30,189.0,249.0,4.5,16.0,351.0,382.3,308.52
2016,11,15,12,45,97.5,210.5,4.6,16.0,263.0,273.88,220.64
2016,11,15,13,0,6.0,172.0,4.7,16.0,175.0,172.49,137.19
2016,11,15,13,15,5.0,166.0,4.7,15.5,168.5,165.56,132.06
2016,11,15,13,30,4.0,160.0,4.7,15.0,162.0,158.71,126.86
2016,11,15,13,45,29.5,171.0,4.75,15.0,184.0,184.97,148.9
2016,11,15,14,0,55.0,182.0,4.8,15.0,206.0,206.46,166.71
2016,11,15,14,15,27.5,140.5,4.7,14.5,152.5,150.18,120.6
2016,11,15,14,30,0.0,99.0,4.6,14.0,99.0,95.91,75.76
2016,11,15,14,45,0.0,89.0,4.55,14.0,89.0,86.11,67.67
2016,11,15,15,0,0.0,79.0,4.5,14.0,79.0,76.35,59.49
2016,11,15,15,15,0.0,68.0,4.3,13.5,68.0,65.65,50.53
2016,11,15,15,30,0.0,57.0,4.1,13.0,57.0,55.0,41.45
2016,11,15,15,45,0.0,45.0,3.9,12.5,45.0,43.45,31.44
2016,11,15,16,0,0.0,33.0,3.7,12.0,33.0,31.87,21.3
2016,11,15,16,15,0.0,22.5,3.55,11.5,22.5,21.72,12.19
2016,11,15,16,30,0.0,12.0,3.4,11.0,12.0,11.57,1.38
2016,11,15,16,45,0.0,6.0,3.25,11.0,6.0,5.9,0.0
2016,11,15,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,7,15,223.5,16.5,2.15,5.0,40.5,99.34,43.57
2016,11,16,7,30,447.0,33.0,2.5,6.0,81.0,212.45,161.68
2016,11,16,7,45,538.5,39.5,2.85,7.0,124.5,274.94,220.58
2016,11,16,8,0,630.0,46.0,3.2,8.0,168.0,340.68,279.82
2016,11,16,8,15,682.0,50.5,3.35,8.5,212.0,394.92,328.71
2016,11,16,8,30,734.0,55.0,3.5,9.0,256.0,451.02,377.6
2016,11,16,8,45,774.0,57.0,3.7,9.5,298.0,499.16,418.7
2016,11,16,9,0,814.0,59.0,3.9,10.0,340.0,547.44,458.73
2016,11,16,9,15,836.5,61.5,3.95,10.5,377.0,585.5,489.19
2016,11,16,9,30,859.0,64.0,4.0,11.0,414.0,622.0,517.63
2016,11,16,9,45,875.0,65.5,4.05,11.5,445.0,647.21,536.74
2016,11,16,10,0,891.0,67.0,4.1,12.0,476.0,674.05,556.27
2016,11,16,10,15,901.5,68.5,4.05,12.0,500.0,694.58,570.91
2016,11,16,10,30,912.0,70.0,4.0,12.0,524.0,712.2,583.3
2016,11,16,10,45,918.0,71.0,3.95,12.5,541.5,723.03,589.48
2016,11,16,11,0,924.0,72.0,3.9,13.0,559.0,730.62,593.32
2016,11,16,11,15,927.0,72.5,3.85,13.0,568.5,732.22,593.85
2016,11,16,11,30,930.0,73.0,3.8,13.0,578.0,730.46,592.03
2016,11,16,11,45,929.0,73.5,3.8,13.0,579.5,722.58,585.95
2016,11,16,12,0,928.0,74.0,3.8,13.0,581.0,711.41,577.55
2016,11,16,12,15,926.0,73.5,3.75,13.0,575.0,695.22,565.31
2016,11,16,12,30,924.0,73.0,3.7,13.0,569.0,675.92,549.77
2016,11,16,12,45,916.0,73.0,3.7,13.0,555.0,650.4,529.39
2016,11,16,13,0,908.0,73.0,3.7,13.0,541.0,622.24,506.68
2016,11,16,13,15,899.0,72.0,3.65,13.0,519.5,589.97,480.26
2016,11,16,13,30,890.0,71.0,3.6,13.0,498.0,555.48,451.6
2016,11,16,13,45,873.5,70.0,3.6,13.0,469.5,515.2,417.88
2016,11,16,14,0,857.0,69.0,3.6,13.0,441.0,474.41,382.95
2016,11,16,14,15,837.0,67.0,3.55,12.5,407.0,429.02,344.11
2016,11,16,14,30,817.0,65.0,3.5,12.0,373.0,383.21,303.85
2016,11,16,14,45,784.5,62.5,3.45,12.0,333.5,332.5,258.29
2016,11,16,15,0,752.0,60.0,3.4,12.0,294.0,283.1,213.15
2016,11,16,15,15,709.5,56.0,3.0,11.5,251.5,231.39,166.36
2016,11,16,15,30,667.0,52.0,2.6,11.0,209.0,182.69,122.64
2016,11,16,15,45,591.5,46.5,2.25,10.5,164.5,130.09,78.94
2016,11,16,16,0,516.0,41.0,1.9,10.0,120.0,85.45,45.53
2016,11,16,16,15,402.5,31.5,1.8,9.0,80.5,42.96,19.87
2016,11,16,16,30,289.0,22.0,1.7,8.0,41.0,17.46,4.33
2016,11,16,16,45,144.5,11.0,1.65,7.5,20.5,10.81,0.0
2016,11,16,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,7,15,230.0,14.5,1.45,1.5,39.0,97.45,35.21
2016,11,17,7,30,460.0,29.0,1.8,2.0,78.0,207.21,158.14
2016,11,17,7,45,548.0,35.5,2.15,3.0,120.5,269.14,217.82
2016,11,17,8,0,636.0,42.0,2.5,4.0,163.0,337.06,279.66
2016,11,17,8,15,687.5,46.5,2.6,4.5,206.5,390.92,328.76
2016,11,17,8,30,739.0,51.0,2.7,5.0,250.0,446.7,377.85
2016,11,17,8,45,774.5,53.5,2.85,5.5,291.5,492.92,417.76
2016,11,17,9,0,810.0,56.0,3.0,6.0,333.0,539.06,456.39
2016,11,17,9,15,833.0,58.5,2.95,6.5,369.5,577.24,486.92
2016,11,17,9,30,856.0,61.0,2.9,7.0,406.0,609.94,512.35
2016,11,17,9,45,874.5,62.0,2.9,8.0,437.5,640.04,534.22
2016,11,17,10,0,893.0,63.0,2.9,9.0,469.0,667.92,553.45
2016,11,17,10,15,903.5,64.0,2.85,9.5,493.5,687.92,566.47
2016,11,17,10,30,914.0,65.0,2.8,10.0,518.0,705.01,577.25
2016,11,17,10,45,922.5,65.0,2.8,10.5,535.5,716.48,584.04
2016,11,17,11,0,931.0,65.0,2.8,11.0,553.0,724.74,588.53
2016,11,17,11,15,934.5,65.5,2.75,11.5,562.5,726.78,588.22
2016,11,17,11,30,938.0,66.0,2.7,12.0,572.0,725.44,585.56
2016,11,17,11,45,940.0,65.5,2.65,12.5,574.5,718.53,578.93
2016,11,17,12,0,942.0,65.0,2.6,13.0,577.0,708.25,569.99
2016,11,17,12,15,940.0,65.0,2.55,13.0,571.0,692.56,558.22
2016,11,17,12,30,938.0,65.0,2.5,13.0,565.0,673.69,543.38
2016,11,17,12,45,933.5,64.0,2.5,13.0,551.5,649.09,524.05
2016,11,17,13,0,929.0,63.0,2.5,13.0,538.0,621.65,502.26
2016,11,17,13,15,920.5,62.0,2.4,13.0,517.5,589.25,475.82
2016,11,17,13,30,912.0,61.0,2.3,13.0,497.0,554.54,447.12
2016,11,17,13,45,899.5,60.0,2.25,13.0,469.0,515.72,414.79
2016,11,17,14,0,887.0,59.0,2.2,13.0,441.0,475.28,380.41
2016,11,17,14,15,868.5,57.0,2.1,13.0,407.5,429.86,341.14
2016,11,17,14,30,850.0,55.0,2.0,13.0,374.0,383.8,300.41
2016,11,17,14,45,823.5,52.5,1.9,13.0,335.0,334.16,256.02
2016,11,17,15,0,797.0,50.0,1.8,13.0,296.0,284.85,211.13
2016,11,17,15,15,757.5,47.0,1.55,12.0,253.5,232.95,164.7
2016,11,17,15,30,718.0,44.0,1.3,11.0,211.0,183.65,120.75
2016,11,17,15,45,656.5,39.0,1.05,10.5,167.0,132.16,77.54
2016,11,17,16,0,595.0,34.0,0.8,10.0,123.0,86.28,43.01
2016,11,17,16,15,484.0,26.5,0.8,9.5,82.5,42.01,17.25
2016,11,17,16,30,373.0,19.0,0.8,9.0,42.0,15.95,2.67
2016,11,17,16,45,186.5,9.5,0.8,9.0,21.0,9.34,0.0
2016,11,17,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,18,7,15,218.0,14.5,1.45,2.0,36.5,92.66,23.46
2016,11,18,7,30,436.0,29.0,1.7,3.0,73.0,201.74,152.16
2016,11,18,7,45,529.0,36.0,1.95,4.0,116.5,260.48,209.34
2016,11,18,8,0,622.0,43.0,2.2,5.0,160.0,330.1,272.14
2016,11,18,8,15,677.0,48.0,2.15,5.5,204.0,385.53,321.99
2016,11,18,8,30,732.0,53.0,2.1,6.0,248.0,443.16,371.87
2016,11,18,8,45,770.5,56.5,2.1,6.5,290.5,491.87,412.96
2016,11,18,9,0,809.0,60.0,2.1,7.0,333.0,540.7,452.74
2016,11,18,9,15,833.0,62.5,2.3,8.0,370.0,579.4,483.31
2016,11,18,9,30,857.0,65.0,2.5,9.0,407.0,616.63,511.9
2016,11,18,9,45,876.5,66.0,2.7,10.5,439.0,643.43,530.92
2016,11,18,10,0,896.0,67.0,2.9,12.0,471.0,671.94,550.6
2016,11,18,10,15,906.0,68.5,3.1,12.5,495.5,692.19,564.79
2016,11,18,10,30,916.0,70.0,3.3,13.0,520.0,709.51,576.77
2016,11,18,10,45,921.5,71.0,3.55,14.0,537.0,720.06,582.8
2016,11,18,11,0,927.0,72.0,3.8,15.0,554.0,727.37,586.46
2016,11,18,11,15,929.5,72.5,3.85,15.5,563.0,728.7,586.08
2016,11,18,11,30,932.0,73.0,3.9,16.0,572.0,726.68,583.36
2016,11,18,11,45,929.5,73.5,3.95,16.5,573.0,717.89,575.74
2016,11,18,12,0,927.0,74.0,4.0,17.0,574.0,705.84,565.87
2016,11,18,12,15,922.5,74.0,4.05,17.0,567.0,688.73,553.08
2016,11,18,12,30,918.0,74.0,4.1,17.0,560.0,668.59,537.33
2016,11,18,12,45,910.5,73.5,4.2,17.0,545.5,643.14,517.46
2016,11,18,13,0,903.0,73.0,4.3,17.0,531.0,615.06,495.33
2016,11,18,13,15,893.0,71.5,4.25,17.0,510.0,582.02,468.47
2016,11,18,13,30,883.0,70.0,4.2,17.0,489.0,546.86,439.45
2016,11,18,13,45,866.5,69.0,4.2,17.0,460.5,507.06,406.35
2016,11,18,14,0,850.0,68.0,4.2,17.0,432.0,466.77,372.08
2016,11,18,14,15,831.0,66.0,3.95,16.5,398.5,422.32,334.05
2016,11,18,14,30,812.0,64.0,3.7,16.0,365.0,377.38,294.69
2016,11,18,14,45,782.5,61.0,3.5,16.0,326.5,327.67,250.33
2016,11,18,15,0,753.0,58.0,3.3,16.0,288.0,278.99,206.22
2016,11,18,15,15,711.0,54.0,2.9,15.0,246.0,227.65,160.7
2016,11,18,15,30,669.0,50.0,2.5,14.0,204.0,179.24,118.04
2016,11,18,15,45,602.5,44.0,2.1,13.0,160.5,128.67,76.4
2016,11,18,16,0,536.0,38.0,1.7,12.0,117.0,84.32,43.52
2016,11,18,16,15,418.5,29.5,1.65,11.0,77.5,40.77,17.79
2016,11,18,16,30,301.0,21.0,1.6,10.0,38.0,16.7,2.13
2016,11,18,16,45,150.5,10.5,1.6,9.0,19.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,8.0,5.5,5.3,0.0
2016,11,19,7,30,0.0,11.0,3.7,8.0,11.0,10.6,2.94
2016,11,19,7,45,0.0,18.0,3.65,8.5,18.0,17.36,9.14
2016,11,19,8,0,0.0,25.0,3.6,9.0,25.0,24.12,15.18
2016,11,19,8,15,0.0,32.0,3.55,9.0,32.0,30.89,21.21
2016,11,19,8,30,0.0,39.0,3.5,9.0,39.0,37.65,27.19
2016,11,19,8,45,0.0,46.0,3.45,9.5,46.0,44.43,33.03
2016,11,19,9,0,0.0,53.0,3.4,10.0,53.0,51.2,38.78
2016,11,19,9,15,0.0,62.0,3.5,10.0,62.0,59.92,46.22
2016,11,19,9,30,0.0,71.0,3.6,10.0,71.0,68.64,53.6
2016,11,19,9,45,0.0,53.5,3.7,10.5,53.5,51.69,38.89
2016,11,19,10,0,0.0,36.0,3.8,11.0,36.0,34.77,24.25
2016,11,19,10,15,0.0,51.5,3.8,11.0,51.5,49.76,37.03
2016,11,19,10,30,0.0,67.0,3.8,11.0,67.0,64.77,49.73
2016,11,19,10,45,0.0,50.5,3.85,11.5,50.5,48.8,36.01
2016,11,19,11,0,0.0,34.0,3.9,12.0,34.0,32.84,22.36
2016,11,19,11,15,165.5,129.5,3.9,12.0,218.0,256.88,213.68
2016,11,19,11,30,331.0,225.0,3.9,12.0,402.0,474.06,389.32
2016,11,19,11,45,165.5,123.5,3.9,12.5,212.0,246.78,203.71
2016,11,19,12,0,0.0,22.0,3.9,13.0,22.0,21.25,12.35
2016,11,19,12,15,0.0,34.5,3.85,13.0,34.5,33.33,22.64
2016,11,19,12,30,0.0,47.0,3.8,13.0,47.0,45.42,32.87
2016,11,19,12,45,0.0,33.5,3.8,13.0,33.5,32.36,21.84
2016,11,19,13,0,0.0,20.0,3.8,13.0,20.0,19.31,10.79
2016,11,19,13,15,0.0,19.0,3.75,13.0,19.0,18.34,9.99
2016,11,19,13,30,0.0,18.0,3.7,13.0,18.0,17.38,9.19
2016,11,19,13,45,0.0,70.5,3.65,13.0,70.5,68.16,52.37
2016,11,19,14,0,0.0,123.0,3.6,13.0,123.0,119.67,95.79
2016,11,19,14,15,0.0,101.5,3.45,13.0,101.5,98.45,78.08
2016,11,19,14,30,0.0,80.0,3.3,13.0,80.0,77.41,60.46
2016,11,19,14,45,0.0,71.5,3.15,13.0,71.5,69.13,53.55
2016,11,19,15,0,0.0,63.0,3.0,13.0,63.0,60.89,46.59
2016,11,19,15,15,0.0,53.5,2.65,12.5,53.5,51.69,38.81
2016,11,19,15,30,0.0,44.0,2.3,12.0,44.0,42.5,30.91
2016,11,19,15,45,0.0,34.0,2.0,12.0,34.0,32.83,22.42
2016,11,19,16,0,0.0,24.0,1.7,12.0,24.0,23.16,13.9
2016,11,19,16,15,0.0,15.5,1.6,11.5,15.5,14.95,6.48
2016,11,19,16,30,0.0,7.0,1.5,11.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.45,10.5,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
