Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,7.5,10.0,9.64,0.0
2016,11,20,7,30,0.0,20.0,1.4,8.0,20.0,19.3,9.86
2016,11,20,7,45,0.0,32.5,1.5,8.5,32.5,31.4,21.06
2016,11,20,8,0,0.0,45.0,1.6,9.0,45.0,44.15,32.41
2016,11,20,8,15,0.0,58.0,1.7,9.5,58.0,57.37,44.02
2016,11,20,8,30,0.0,71.0,1.8,10.0,71.0,70.53,55.4
2016,11,20,8,45,0.0,83.5,1.95,10.5,83.5,83.12,66.11
2016,11,20,9,0,0.0,96.0,2.1,11.0,96.0,95.7,76.63
2016,11,20,9,15,13.0,123.5,2.0,11.0,128.5,132.42,107.79
2016,11,20,9,30,26.0,151.0,1.9,11.0,161.0,169.88,139.11
2016,11,20,9,45,69.0,173.0,1.85,11.5,203.0,228.14,187.47
2016,11,20,10,0,112.0,195.0,1.8,12.0,245.0,288.63,236.48
2016,11,20,10,15,81.5,199.0,1.75,12.0,236.5,265.12,216.26
2016,11,20,10,30,51.0,203.0,1.7,12.0,228.0,248.29,201.66
2016,11,20,10,45,48.0,208.5,1.65,12.0,232.5,251.4,203.86
2016,11,20,11,0,45.0,214.0,1.6,12.0,237.0,254.41,205.91
2016,11,20,11,15,22.5,176.0,1.65,12.0,187.5,190.42,153.58
2016,11,20,11,30,0.0,138.0,1.7,12.0,138.0,135.44,108.01
2016,11,20,11,45,14.0,174.0,1.8,12.0,181.5,181.66,146.48
2016,11,20,12,0,28.0,210.0,1.9,12.0,225.0,227.95,184.29
2016,11,20,12,15,18.0,194.5,1.9,12.0,204.0,204.56,164.96
2016,11,20,12,30,8.0,179.0,1.9,12.0,183.0,181.71,146.24
2016,11,20,12,45,4.0,132.0,1.95,12.0,134.0,131.33,104.92
2016,11,20,13,0,0.0,85.0,2.0,12.0,85.0,82.22,64.07
2016,11,20,13,15,0.0,109.0,1.9,12.0,109.0,105.91,84.07
2016,11,20,13,30,0.0,133.0,1.8,12.0,133.0,129.74,104.01
2016,11,20,13,45,0.0,79.0,1.75,12.0,79.0,76.4,59.44
2016,11,20,14,0,0.0,25.0,1.7,12.0,25.0,24.13,15.1
2016,11,20,14,15,0.0,15.0,1.5,12.0,15.0,14.47,6.84
2016,11,20,14,30,0.0,5.0,1.3,12.0,5.0,4.82,0.0
2016,11,20,14,45,0.0,4.5,1.15,12.0,4.5,4.34,0.0
2016,11,20,15,0,0.0,4.0,1.0,12.0,4.0,3.86,0.0
2016,11,20,15,15,0.0,3.0,0.85,11.5,3.0,2.89,0.0
2016,11,20,15,30,0.0,2.0,0.7,11.0,2.0,1.93,0.0
2016,11,20,15,45,0.0,1.5,0.55,11.0,1.5,1.44,0.0
2016,11,20,16,0,0.0,1.0,0.4,11.0,1.0,0.96,0.0
2016,11,20,16,15,0.0,0.5,0.35,10.5,0.5,0.48,0.0
2016,11,20,16,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.5,1.25,5.5,31.0,77.8,0.0
2016,11,21,7,30,358.0,29.0,1.4,6.0,62.0,171.63,123.21
2016,11,21,7,45,457.5,36.5,1.55,7.0,102.5,232.77,183.26
2016,11,21,8,0,557.0,44.0,1.7,8.0,143.0,301.5,244.29
2016,11,21,8,15,614.5,49.5,1.8,8.0,185.0,355.23,292.91
2016,11,21,8,30,672.0,55.0,1.9,8.0,227.0,408.89,340.3
2016,11,21,8,45,715.0,57.5,2.0,8.5,267.5,456.62,380.96
2016,11,21,9,0,758.0,60.0,2.1,9.0,308.0,504.83,420.77
2016,11,21,9,15,783.0,62.5,2.15,9.5,344.0,542.56,450.96
2016,11,21,9,30,808.0,65.0,2.2,10.0,380.0,579.04,479.39
2016,11,21,9,45,547.5,123.5,2.25,10.5,344.5,496.39,410.64
2016,11,21,10,0,287.0,182.0,2.3,11.0,309.0,394.54,325.38
2016,11,21,10,15,570.5,129.0,2.3,11.0,398.0,536.57,442.63
2016,11,21,10,30,854.0,76.0,2.3,11.0,487.0,670.93,548.55
2016,11,21,10,45,524.0,153.5,2.3,11.5,408.5,536.86,438.49
2016,11,21,11,0,194.0,231.0,2.3,12.0,330.0,382.86,311.32
2016,11,21,11,15,536.5,155.5,2.3,12.0,436.0,546.84,446.86
2016,11,21,11,30,879.0,80.0,2.3,12.0,542.0,691.29,559.88
2016,11,21,11,45,880.5,80.0,2.3,12.5,544.5,685.18,552.9
2016,11,21,12,0,882.0,80.0,2.3,13.0,547.0,675.93,544.69
2016,11,21,12,15,582.0,153.5,2.25,13.0,460.5,551.81,445.65
2016,11,21,12,30,282.0,227.0,2.2,13.0,374.0,420.95,339.91
2016,11,21,12,45,583.5,149.5,2.2,13.0,444.0,522.56,423.73
2016,11,21,13,0,885.0,72.0,2.2,13.0,514.0,597.75,483.14
2016,11,21,13,15,876.0,71.0,2.15,13.0,493.5,566.62,457.08
2016,11,21,13,30,867.0,70.0,2.1,13.0,473.0,533.35,429.66
2016,11,21,13,45,852.0,68.5,2.1,13.0,446.0,495.72,398.42
2016,11,21,14,0,837.0,67.0,2.1,13.0,419.0,455.39,364.31
2016,11,21,14,15,594.5,100.5,2.0,13.0,340.5,355.23,283.26
2016,11,21,14,30,352.0,134.0,1.9,13.0,262.0,267.76,213.01
2016,11,21,14,45,544.0,95.5,1.8,13.0,269.5,279.68,217.1
2016,11,21,15,0,736.0,57.0,1.7,13.0,277.0,270.12,200.19
2016,11,21,15,15,692.5,53.0,1.45,12.5,235.5,219.62,154.98
2016,11,21,15,30,649.0,49.0,1.2,12.0,194.0,172.2,113.1
2016,11,21,15,45,578.5,43.5,1.0,11.5,152.0,123.0,72.83
2016,11,21,16,0,508.0,38.0,0.8,11.0,110.0,79.25,40.67
2016,11,21,16,15,386.0,29.0,0.85,10.5,72.0,38.18,16.72
2016,11,21,16,30,264.0,20.0,0.9,10.0,34.0,16.0,0.0
2016,11,21,16,45,132.0,10.0,0.95,9.5,17.0,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,22,7,15,165.5,15.0,1.05,4.5,29.5,73.42,0.0
2016,11,22,7,30,331.0,30.0,1.1,5.0,59.0,162.43,114.91
2016,11,22,7,45,429.0,38.5,1.2,6.0,98.5,222.86,175.31
2016,11,22,8,0,527.0,47.0,1.3,7.0,138.0,290.75,235.56
2016,11,22,8,15,586.5,53.0,1.3,7.5,180.0,344.79,283.57
2016,11,22,8,30,646.0,59.0,1.3,8.0,222.0,401.68,332.37
2016,11,22,8,45,451.0,94.5,1.35,8.5,217.5,358.5,298.4
2016,11,22,9,0,256.0,130.0,1.4,9.0,213.0,296.97,247.54
2016,11,22,9,15,270.5,141.5,1.4,9.5,238.5,324.12,269.97
2016,11,22,9,30,285.0,153.0,1.4,10.0,264.0,351.21,291.37
2016,11,22,9,45,380.0,150.0,1.45,10.5,309.0,419.69,346.55
2016,11,22,10,0,475.0,147.0,1.5,11.0,354.0,483.32,396.58
2016,11,22,10,15,534.0,140.5,1.5,11.0,385.5,520.54,425.57
2016,11,22,10,30,593.0,134.0,1.5,11.0,417.0,560.73,456.53
2016,11,22,10,45,531.0,157.5,1.55,11.5,417.5,544.7,441.87
2016,11,22,11,0,469.0,181.0,1.6,12.0,418.0,528.9,427.73
2016,11,22,11,15,452.5,189.0,1.6,12.0,421.5,524.91,424.08
2016,11,22,11,30,436.0,197.0,1.6,12.0,425.0,519.17,419.01
2016,11,22,11,45,387.0,208.5,1.6,12.0,412.0,487.32,393.6
2016,11,22,12,0,338.0,220.0,1.6,12.0,399.0,461.96,373.08
2016,11,22,12,15,386.0,207.5,1.55,12.0,409.5,473.0,382.2
2016,11,22,12,30,434.0,195.0,1.5,12.0,420.0,487.19,393.13
2016,11,22,12,45,350.0,205.5,1.45,12.0,384.0,431.18,348.2
2016,11,22,13,0,266.0,216.0,1.4,12.0,348.0,383.45,309.75
2016,11,22,13,15,383.0,184.5,1.35,12.0,366.0,406.29,328.81
2016,11,22,13,30,500.0,153.0,1.3,12.0,384.0,426.08,343.95
2016,11,22,13,45,397.5,161.0,1.3,12.0,338.0,365.52,294.85
2016,11,22,14,0,295.0,169.0,1.3,12.0,292.0,307.82,248.27
2016,11,22,14,15,346.5,147.5,1.15,11.5,281.0,294.49,236.66
2016,11,22,14,30,398.0,126.0,1.0,11.0,270.0,278.83,221.88
2016,11,22,14,45,375.0,116.5,0.9,11.0,240.5,242.74,190.49
2016,11,22,15,0,352.0,107.0,0.8,11.0,211.0,208.0,160.03
2016,11,22,15,15,330.5,93.0,0.8,10.5,179.5,170.79,127.74
2016,11,22,15,30,309.0,79.0,0.8,10.0,148.0,135.25,96.86
2016,11,22,15,45,276.5,64.0,0.8,9.5,115.5,99.08,66.58
2016,11,22,16,0,244.0,49.0,0.8,9.0,83.0,66.05,40.48
2016,11,22,16,15,122.0,37.0,0.85,8.5,54.0,36.78,21.45
2016,11,22,16,30,0.0,25.0,0.9,8.0,25.0,22.77,0.0
2016,11,22,16,45,0.0,12.5,0.95,8.0,12.5,12.29,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,7,15,135.5,16.0,1.25,4.5,27.5,54.73,0.0
2016,11,23,7,30,271.0,32.0,1.2,5.0,55.0,142.03,98.33
2016,11,23,7,45,368.0,42.5,1.2,6.0,93.5,202.62,159.05
2016,11,23,8,0,465.0,53.0,1.2,7.0,132.0,269.72,218.32
2016,11,23,8,15,530.5,60.0,1.35,7.5,173.5,325.43,267.83
2016,11,23,8,30,596.0,67.0,1.5,8.0,215.0,384.41,318.8
2016,11,23,8,45,637.5,72.0,1.65,8.5,254.5,431.37,358.8
2016,11,23,9,0,679.0,77.0,1.8,9.0,294.0,478.99,398.23
2016,11,23,9,15,709.0,80.5,1.85,9.0,330.0,518.44,430.58
2016,11,23,9,30,739.0,84.0,1.9,9.0,366.0,557.12,461.62
2016,11,23,9,45,765.5,85.0,2.0,9.5,398.0,589.58,486.66
2016,11,23,10,0,792.0,86.0,2.1,10.0,430.0,617.93,508.18
2016,11,23,10,15,806.0,88.0,2.15,10.0,454.5,639.96,525.02
2016,11,23,10,30,820.0,90.0,2.2,10.0,479.0,659.45,539.76
2016,11,23,10,45,410.0,74.5,2.3,10.5,269.0,371.61,310.62
2016,11,23,11,0,0.0,59.0,2.4,11.0,59.0,57.03,42.85
2016,11,23,11,15,70.0,148.5,2.4,11.0,185.0,198.65,163.41
2016,11,23,11,30,140.0,238.0,2.4,11.0,311.0,349.89,286.39
2016,11,23,11,45,506.0,162.0,2.45,11.5,427.0,522.53,428.36
2016,11,23,12,0,872.0,86.0,2.5,12.0,543.0,675.17,548.13
2016,11,23,12,15,869.5,86.0,2.5,12.0,537.5,660.23,534.95
2016,11,23,12,30,867.0,86.0,2.5,12.0,532.0,642.36,520.74
2016,11,23,12,45,859.0,85.5,2.55,12.0,518.5,617.79,501.43
2016,11,23,13,0,851.0,85.0,2.6,12.0,505.0,590.76,479.9
2016,11,23,13,15,841.0,84.0,2.65,12.0,485.0,559.8,454.9
2016,11,23,13,30,831.0,83.0,2.7,12.0,465.0,526.84,427.79
2016,11,23,13,45,817.0,80.5,2.8,12.0,438.0,488.57,395.99
2016,11,23,14,0,803.0,78.0,2.9,12.0,411.0,449.02,362.34
2016,11,23,14,15,781.5,75.0,2.8,11.5,378.5,404.8,324.36
2016,11,23,14,30,760.0,72.0,2.7,11.0,346.0,360.41,285.28
2016,11,23,14,45,727.5,68.5,2.6,11.0,308.0,311.99,241.76
2016,11,23,15,0,695.0,65.0,2.5,11.0,270.0,264.51,198.49
2016,11,23,15,15,648.0,60.5,2.15,10.5,229.0,214.64,153.78
2016,11,23,15,30,601.0,56.0,1.8,10.0,188.0,168.24,112.7
2016,11,23,15,45,526.0,49.0,1.5,9.5,146.0,119.4,72.71
2016,11,23,16,0,451.0,42.0,1.2,9.0,104.0,77.65,42.0
2016,11,23,16,15,323.0,31.0,1.2,8.0,67.0,37.68,17.88
2016,11,23,16,30,195.0,20.0,1.2,7.0,30.0,16.17,0.0
2016,11,23,16,45,97.5,10.0,1.2,6.5,15.0,9.83,0.0
2016,11,23,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,7,15,136.5,15.5,0.85,1.0,26.5,54.17,0.0
2016,11,24,7,30,273.0,31.0,0.9,1.0,53.0,140.01,95.67
2016,11,24,7,45,385.5,41.0,0.95,1.5,93.5,206.53,163.86
2016,11,24,8,0,498.0,51.0,1.0,2.0,134.0,279.88,229.58
2016,11,24,8,15,563.0,58.0,1.0,2.5,176.5,336.35,280.19
2016,11,24,8,30,628.0,65.0,1.0,3.0,219.0,396.03,331.9
2016,11,24,8,45,676.5,68.5,1.05,3.5,260.5,445.83,374.27
2016,11,24,9,0,725.0,72.0,1.1,4.0,302.0,496.59,416.1
2016,11,24,9,15,753.5,75.5,1.2,4.5,338.5,536.33,448.29
2016,11,24,9,30,782.0,79.0,1.3,5.0,375.0,572.33,476.89
2016,11,24,9,45,807.0,80.0,1.4,6.0,407.0,605.0,501.38
2016,11,24,10,0,832.0,81.0,1.5,7.0,439.0,635.81,523.85
2016,11,24,10,15,845.5,82.5,1.5,7.5,464.0,657.52,539.05
2016,11,24,10,30,859.0,84.0,1.5,8.0,489.0,676.55,552.01
2016,11,24,10,45,869.0,84.5,1.5,9.0,507.0,689.26,559.06
2016,11,24,11,0,879.0,85.0,1.5,10.0,525.0,698.93,563.73
2016,11,24,11,15,883.5,86.0,1.35,10.0,535.0,702.3,564.28
2016,11,24,11,30,888.0,87.0,1.2,10.0,545.0,702.46,562.37
2016,11,24,11,45,889.5,87.0,1.1,10.5,547.5,696.25,555.23
2016,11,24,12,0,891.0,87.0,1.0,11.0,550.0,686.85,545.77
2016,11,24,12,15,888.5,86.5,1.0,11.0,545.0,671.17,533.79
2016,11,24,12,30,886.0,86.0,1.0,11.0,540.0,652.5,519.52
2016,11,24,12,45,881.0,85.0,1.0,11.5,527.0,628.9,500.5
2016,11,24,13,0,876.0,84.0,1.0,12.0,514.0,602.64,479.28
2016,11,24,13,15,866.0,82.5,1.0,12.0,493.5,570.58,454.21
2016,11,24,13,30,856.0,81.0,1.0,12.0,473.0,536.45,427.06
2016,11,24,13,45,841.5,79.0,1.0,12.0,446.0,497.75,395.75
2016,11,24,14,0,827.0,77.0,1.0,12.0,419.0,457.72,362.6
2016,11,24,14,15,731.0,79.5,0.9,11.5,364.0,387.67,305.99
2016,11,24,14,30,635.0,82.0,0.8,11.0,309.0,323.24,253.22
2016,11,24,14,45,677.5,73.5,0.75,11.0,292.0,299.63,229.72
2016,11,24,15,0,720.0,65.0,0.7,11.0,275.0,271.39,200.96
2016,11,24,15,15,672.5,60.0,0.65,10.5,233.0,219.38,155.3
2016,11,24,15,30,625.0,55.0,0.6,10.0,191.0,171.3,113.47
2016,11,24,15,45,550.0,48.0,0.6,9.5,148.5,121.37,73.02
2016,11,24,16,0,475.0,41.0,0.6,9.0,106.0,78.48,41.71
2016,11,24,16,15,345.5,30.5,0.65,8.5,68.5,37.8,17.46
2016,11,24,16,30,216.0,20.0,0.7,8.0,31.0,16.25,0.0
2016,11,24,16,45,108.0,10.0,0.8,7.5,15.5,9.83,0.0
2016,11,24,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,28.5,14.0,0.95,2.5,16.0,21.81,0.0
2016,11,25,7,30,57.0,28.0,0.9,3.0,32.0,54.88,33.93
2016,11,25,7,45,91.5,45.5,0.9,3.5,57.5,91.41,70.89
2016,11,25,8,0,126.0,63.0,0.9,4.0,83.0,134.3,109.39
2016,11,25,8,15,145.5,80.5,1.05,4.0,110.5,161.02,134.06
2016,11,25,8,30,165.0,98.0,1.2,4.0,138.0,194.51,164.06
2016,11,25,8,45,177.5,114.5,1.35,4.5,164.5,223.94,189.71
2016,11,25,9,0,190.0,131.0,1.5,5.0,191.0,253.64,215.03
2016,11,25,9,15,204.5,143.5,1.4,5.5,214.5,279.71,236.54
2016,11,25,9,30,219.0,156.0,1.3,6.0,238.0,313.41,263.7
2016,11,25,9,45,188.0,171.5,1.2,6.5,246.0,307.69,257.48
2016,11,25,10,0,157.0,187.0,1.1,7.0,254.0,307.5,255.75
2016,11,25,10,15,204.0,194.5,1.0,7.5,287.0,347.17,287.57
2016,11,25,10,30,251.0,202.0,0.9,8.0,320.0,395.04,324.73
2016,11,25,10,45,195.0,214.0,0.8,9.0,307.5,363.87,296.86
2016,11,25,11,0,139.0,226.0,0.7,10.0,295.0,338.96,274.52
2016,11,25,11,15,132.0,230.0,0.65,10.0,297.0,337.21,272.74
2016,11,25,11,30,125.0,234.0,0.6,10.0,299.0,335.07,270.48
2016,11,25,11,45,141.5,236.0,0.55,10.5,309.5,345.93,278.44
2016,11,25,12,0,158.0,238.0,0.5,11.0,320.0,356.05,285.59
2016,11,25,12,15,144.0,235.0,0.45,11.0,309.0,340.28,272.68
2016,11,25,12,30,130.0,232.0,0.4,11.0,298.0,324.56,260.05
2016,11,25,12,45,130.0,226.5,0.4,11.5,291.0,314.71,252.03
2016,11,25,13,0,130.0,221.0,0.4,12.0,284.0,304.54,243.69
2016,11,25,13,15,144.5,211.5,0.35,11.5,279.5,297.76,238.84
2016,11,25,13,30,159.0,202.0,0.3,11.0,275.0,289.85,232.91
2016,11,25,13,45,247.0,181.0,0.3,11.0,286.0,307.92,247.31
2016,11,25,14,0,335.0,160.0,0.3,11.0,297.0,315.61,252.41
2016,11,25,14,15,249.5,154.5,0.3,10.5,252.0,260.63,208.44
2016,11,25,14,30,164.0,149.0,0.3,10.0,207.0,209.73,168.02
2016,11,25,14,45,151.0,135.0,0.3,10.0,184.5,183.4,146.15
2016,11,25,15,0,138.0,121.0,0.3,10.0,162.0,158.03,124.66
2016,11,25,15,15,126.5,104.0,0.4,9.5,137.0,131.15,101.97
2016,11,25,15,30,115.0,87.0,0.5,9.0,112.0,105.34,79.93
2016,11,25,15,45,99.5,68.5,0.6,9.0,87.0,78.75,57.31
2016,11,25,16,0,84.0,50.0,0.7,9.0,62.0,53.9,36.59
2016,11,25,16,15,42.0,33.5,0.75,8.5,39.5,31.83,18.9
2016,11,25,16,30,0.0,17.0,0.8,8.0,17.0,16.22,0.0
2016,11,25,16,45,0.0,8.5,0.85,8.0,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,5.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,2.4,5.0,14.0,13.51,3.9
2016,11,26,7,45,0.0,25.5,2.5,5.5,25.5,24.62,15.19
2016,11,26,8,0,0.0,37.0,2.6,6.0,37.0,35.78,25.33
2016,11,26,8,15,0.0,49.5,2.65,6.0,49.5,48.53,36.78
2016,11,26,8,30,0.0,62.0,2.7,6.0,62.0,61.21,48.08
2016,11,26,8,45,0.0,74.5,2.8,6.5,74.5,73.86,59.1
2016,11,26,9,0,0.0,87.0,2.9,7.0,87.0,86.49,69.93
2016,11,26,9,15,0.0,98.0,2.9,7.0,98.0,97.49,79.34
2016,11,26,9,30,0.0,109.0,2.9,7.0,109.0,108.51,88.68
2016,11,26,9,45,0.5,124.5,2.95,7.0,125.0,124.7,102.38
2016,11,26,10,0,1.0,140.0,3.0,7.0,141.0,140.91,115.99
2016,11,26,10,15,6.5,153.5,3.0,7.0,157.0,158.23,130.58
2016,11,26,10,30,12.0,167.0,3.0,7.0,173.0,175.67,145.21
2016,11,26,10,45,6.0,150.0,3.05,7.5,153.0,153.03,125.56
2016,11,26,11,0,0.0,133.0,3.1,8.0,133.0,130.95,106.48
2016,11,26,11,15,58.5,183.0,3.2,8.0,213.0,228.19,189.41
2016,11,26,11,30,117.0,233.0,3.3,8.0,293.0,328.51,272.6
2016,11,26,11,45,208.0,227.5,3.45,8.0,334.5,380.3,316.34
2016,11,26,12,0,299.0,222.0,3.6,8.0,376.0,436.4,363.0
2016,11,26,12,15,363.5,207.0,3.7,8.0,392.5,455.44,379.17
2016,11,26,12,30,428.0,192.0,3.8,8.0,409.0,477.24,397.34
2016,11,26,12,45,234.5,195.5,3.95,8.0,314.0,349.22,291.02
2016,11,26,13,0,41.0,199.0,4.1,8.0,219.0,225.26,186.07
2016,11,26,13,15,33.5,187.5,4.05,8.0,203.5,207.4,171.4
2016,11,26,13,30,26.0,176.0,4.0,8.0,188.0,186.72,154.14
2016,11,26,13,45,13.0,153.5,3.95,8.0,159.5,156.68,128.9
2016,11,26,14,0,0.0,131.0,3.9,8.0,131.0,127.79,104.55
2016,11,26,14,15,173.0,130.5,3.8,8.0,192.0,202.19,166.96
2016,11,26,14,30,346.0,130.0,3.7,8.0,253.0,259.78,211.93
2016,11,26,14,45,312.0,122.5,3.6,8.0,224.0,225.04,181.03
2016,11,26,15,0,278.0,115.0,3.5,8.0,195.0,192.64,152.35
2016,11,26,15,15,370.0,92.0,3.4,7.5,182.0,178.19,134.85
2016,11,26,15,30,462.0,69.0,3.3,7.0,169.0,154.22,108.05
2016,11,26,15,45,372.0,60.0,3.2,7.0,129.0,107.66,70.34
2016,11,26,16,0,282.0,51.0,3.1,7.0,89.0,70.71,43.21
2016,11,26,16,15,141.0,37.5,3.05,7.0,56.5,37.55,21.41
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,21.78,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,11.8,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,27,7,15,156.0,12.5,2.55,4.5,24.0,55.53,0.0
2016,11,27,7,30,312.0,25.0,2.7,5.0,48.0,142.19,84.24
2016,11,27,7,45,428.5,33.0,2.9,5.5,87.5,210.63,163.19
2016,11,27,8,0,545.0,41.0,3.1,6.0,127.0,283.74,229.89
2016,11,27,8,15,609.5,46.5,3.2,6.5,169.0,335.77,278.06
2016,11,27,8,30,674.0,52.0,3.3,7.0,211.0,394.75,330.61
2016,11,27,8,45,718.0,55.5,3.45,7.5,252.0,443.54,373.45
2016,11,27,9,0,762.0,59.0,3.6,8.0,293.0,492.92,415.49
2016,11,27,9,15,789.0,61.5,3.6,8.5,329.0,531.64,447.45
2016,11,27,9,30,816.0,64.0,3.6,9.0,365.0,569.22,477.58
2016,11,27,9,45,837.5,65.5,3.6,9.5,396.5,600.79,502.17
2016,11,27,10,0,859.0,67.0,3.6,10.0,428.0,630.36,524.62
2016,11,27,10,15,871.0,68.0,3.45,10.0,452.5,647.01,537.13
2016,11,27,10,30,883.0,69.0,3.3,10.0,477.0,664.88,550.22
2016,11,27,10,45,891.0,70.0,3.15,10.5,494.5,677.21,557.48
2016,11,27,11,0,899.0,71.0,3.0,11.0,512.0,686.49,562.26
2016,11,27,11,15,903.0,71.5,2.8,11.0,522.5,689.35,563.0
2016,11,27,11,30,907.0,72.0,2.6,11.0,533.0,688.99,561.4
2016,11,27,11,45,906.5,72.5,2.45,11.0,535.5,682.41,555.37
2016,11,27,12,0,906.0,73.0,2.3,11.0,538.0,672.65,546.59
2016,11,27,12,15,903.5,73.0,2.2,11.0,532.5,657.92,534.25
2016,11,27,12,30,901.0,73.0,2.1,11.0,527.0,640.18,519.53
2016,11,27,12,45,888.5,74.5,2.05,11.5,513.0,615.2,498.4
2016,11,27,13,0,876.0,76.0,2.0,12.0,499.0,589.88,476.78
2016,11,27,13,15,643.5,121.5,1.9,12.0,425.5,487.27,394.59
2016,11,27,13,30,411.0,167.0,1.8,12.0,352.0,391.15,317.03
2016,11,27,13,45,443.5,150.0,1.7,12.0,339.5,374.13,302.98
2016,11,27,14,0,476.0,133.0,1.6,12.0,327.0,353.79,285.19
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,318.88,255.74
2016,11,27,14,30,452.0,113.0,1.4,11.0,272.0,283.88,225.65
2016,11,27,14,45,421.0,106.0,1.35,11.0,241.5,245.77,192.44
2016,11,27,15,0,390.0,99.0,1.3,11.0,211.0,209.55,160.55
2016,11,27,15,15,361.0,87.0,1.15,10.0,178.5,171.07,127.14
2016,11,27,15,30,332.0,75.0,1.0,9.0,146.0,134.86,95.81
2016,11,27,15,45,289.0,61.0,0.9,8.5,112.5,97.34,64.69
2016,11,27,16,0,246.0,47.0,0.8,8.0,79.0,63.95,38.73
2016,11,27,16,15,123.0,34.5,0.85,7.5,50.5,34.42,19.2
2016,11,27,16,30,0.0,22.0,0.9,7.0,22.0,20.21,0.0
2016,11,27,16,45,0.0,11.0,1.0,7.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,28.0,12.5,1.1,7.0,14.5,19.98,0.0
2016,11,28,7,30,56.0,25.0,1.3,7.0,29.0,49.68,24.75
2016,11,28,7,45,99.0,42.0,1.5,7.5,55.0,95.17,71.92
2016,11,28,8,0,142.0,59.0,1.7,8.0,81.0,135.25,108.07
2016,11,28,8,15,165.5,76.0,1.9,8.0,109.0,169.67,139.22
2016,11,28,8,30,189.0,93.0,2.1,8.0,137.0,205.33,170.99
2016,11,28,8,45,206.0,109.0,2.3,8.0,165.0,237.48,199.27
2016,11,28,9,0,223.0,125.0,2.5,8.0,193.0,270.09,227.43
2016,11,28,9,15,241.0,136.0,2.6,8.0,217.5,297.46,250.79
2016,11,28,9,30,259.0,147.0,2.7,8.0,242.0,325.11,274.02
2016,11,28,9,45,327.5,150.0,2.85,8.0,280.5,374.23,315.47
2016,11,28,10,0,396.0,153.0,3.0,8.0,319.0,433.11,364.1
2016,11,28,10,15,373.5,167.5,3.05,8.0,331.5,431.69,362.19
2016,11,28,10,30,351.0,182.0,3.1,8.0,344.0,436.23,365.11
2016,11,28,10,45,196.0,191.5,3.2,8.5,282.5,337.9,281.89
2016,11,28,11,0,41.0,201.0,3.3,9.0,221.0,237.63,195.64
2016,11,28,11,15,41.5,205.0,3.4,9.0,225.5,241.32,198.83
2016,11,28,11,30,42.0,209.0,3.5,9.0,230.0,244.94,201.72
2016,11,28,11,45,155.0,216.5,3.6,9.5,295.5,332.75,275.7
2016,11,28,12,0,268.0,224.0,3.7,10.0,361.0,417.67,345.22
2016,11,28,12,15,319.5,212.5,3.7,10.0,374.0,432.5,357.49
2016,11,28,12,30,371.0,201.0,3.7,10.0,387.0,444.84,367.85
2016,11,28,12,45,375.5,195.0,3.75,10.0,379.5,432.08,357.37
2016,11,28,13,0,380.0,189.0,3.8,10.0,372.0,417.98,345.76
2016,11,28,13,15,238.5,193.0,3.8,10.0,306.5,333.56,275.6
2016,11,28,13,30,97.0,197.0,3.8,10.0,241.0,248.64,204.67
2016,11,28,13,45,94.0,187.0,3.8,10.0,227.5,233.02,191.86
2016,11,28,14,0,91.0,177.0,3.8,10.0,214.0,217.46,178.83
2016,11,28,14,15,88.0,163.0,3.65,10.0,196.5,197.89,162.3
2016,11,28,14,30,85.0,149.0,3.5,10.0,179.0,178.49,145.76
2016,11,28,14,45,381.5,107.5,3.4,10.0,219.0,234.22,186.05
2016,11,28,15,0,678.0,66.0,3.3,10.0,259.0,258.28,194.75
2016,11,28,15,15,630.0,61.0,2.85,9.5,219.0,208.97,150.16
2016,11,28,15,30,582.0,56.0,2.4,9.0,179.0,163.21,109.56
2016,11,28,15,45,520.0,47.5,2.0,8.5,139.0,116.06,70.36
2016,11,28,16,0,458.0,39.0,1.6,8.0,99.0,74.63,39.37
2016,11,28,16,15,329.5,29.0,1.5,7.0,63.0,35.65,15.99
2016,11,28,16,30,201.0,19.0,1.4,6.0,27.0,15.48,0.0
2016,11,28,16,45,100.5,9.5,1.3,5.5,13.5,9.34,0.0
2016,11,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,215.5,10.0,2.1,0.5,24.0,68.5,0.0
2016,11,29,7,30,431.0,20.0,2.3,1.0,48.0,168.35,86.79
2016,11,29,7,45,534.0,26.0,2.5,1.5,88.0,234.8,181.75
2016,11,29,8,0,637.0,32.0,2.7,2.0,128.0,304.02,247.78
2016,11,29,8,15,694.5,36.0,2.75,2.5,170.5,357.84,298.65
2016,11,29,8,30,752.0,40.0,2.8,3.0,213.0,411.08,347.45
2016,11,29,8,45,787.5,43.0,2.85,4.0,253.0,456.74,387.67
2016,11,29,9,0,823.0,46.0,2.9,5.0,293.0,502.56,426.4
2016,11,29,9,15,846.5,48.0,2.75,5.0,329.5,540.06,458.03
2016,11,29,9,30,870.0,50.0,2.6,5.0,366.0,576.22,487.54
2016,11,29,9,45,885.5,51.5,2.5,5.5,396.5,605.22,509.76
2016,11,29,10,0,901.0,53.0,2.4,6.0,427.0,631.93,529.51
2016,11,29,10,15,912.0,54.5,2.3,6.5,451.5,653.22,544.47
2016,11,29,10,30,923.0,56.0,2.2,7.0,476.0,671.66,556.54
2016,11,29,10,45,929.0,57.0,2.15,7.5,493.5,683.19,563.2
2016,11,29,11,0,935.0,58.0,2.1,8.0,511.0,691.51,567.52
2016,11,29,11,15,938.5,58.0,2.1,8.0,521.5,693.71,568.67
2016,11,29,11,30,942.0,58.0,2.1,8.0,532.0,692.59,567.49
2016,11,29,11,45,941.5,59.0,2.15,8.5,534.5,686.64,562.13
2016,11,29,12,0,941.0,60.0,2.2,9.0,537.0,677.38,554.16
2016,11,29,12,15,939.0,60.0,2.25,9.0,532.0,662.78,542.68
2016,11,29,12,30,937.0,60.0,2.3,9.0,527.0,645.04,528.62
2016,11,29,12,45,920.5,63.5,2.35,9.5,513.5,619.53,507.24
2016,11,29,13,0,904.0,67.0,2.4,10.0,500.0,591.67,483.8
2016,11,29,13,15,895.0,66.0,2.4,10.0,480.5,560.9,458.49
2016,11,29,13,30,886.0,65.0,2.4,10.0,461.0,527.92,430.9
2016,11,29,13,45,872.5,63.5,2.4,10.0,434.5,490.23,398.93
2016,11,29,14,0,859.0,62.0,2.4,10.0,408.0,451.04,364.97
2016,11,29,14,15,839.5,60.0,2.35,10.0,375.5,408.16,327.11
2016,11,29,14,30,820.0,58.0,2.3,10.0,343.0,363.93,287.25
2016,11,29,14,45,793.5,55.0,2.25,10.0,306.0,316.16,243.78
2016,11,29,15,0,767.0,52.0,2.2,10.0,269.0,269.06,200.21
2016,11,29,15,15,723.5,48.0,1.9,9.0,228.0,217.99,154.16
2016,11,29,15,30,680.0,44.0,1.6,8.0,187.0,169.87,111.21
2016,11,29,15,45,610.0,38.5,1.3,7.5,145.5,120.01,69.86
2016,11,29,16,0,540.0,33.0,1.0,7.0,104.0,76.54,37.89
2016,11,29,16,15,411.5,25.0,1.0,6.5,66.5,35.53,14.23
2016,11,29,16,30,283.0,17.0,1.0,6.0,29.0,14.73,0.0
2016,11,29,16,45,141.5,8.5,1.05,5.5,14.5,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
