Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.0,4.0,9.0,8.85,0.0
2016,11,30,7,30,0.0,18.0,0.9,4.0,18.0,17.43,3.58
2016,11,30,7,45,4.0,34.5,0.85,4.5,35.5,37.32,25.51
2016,11,30,8,0,8.0,51.0,0.8,5.0,53.0,56.55,43.12
2016,11,30,8,15,16.5,68.0,0.8,5.5,72.0,78.28,62.47
2016,11,30,8,30,25.0,85.0,0.8,6.0,91.0,105.17,86.05
2016,11,30,8,45,30.0,100.5,0.85,6.5,108.5,124.7,102.95
2016,11,30,9,0,35.0,116.0,0.9,7.0,126.0,144.46,119.75
2016,11,30,9,15,39.5,130.0,0.95,7.0,143.0,162.3,134.88
2016,11,30,9,30,44.0,144.0,1.0,7.0,160.0,180.32,149.97
2016,11,30,9,45,417.0,110.5,1.1,7.5,281.5,389.69,327.62
2016,11,30,10,0,790.0,77.0,1.2,8.0,403.0,592.59,488.72
2016,11,30,10,15,804.5,79.0,1.2,8.0,427.5,615.03,503.7
2016,11,30,10,30,819.0,81.0,1.2,8.0,452.0,635.0,518.45
2016,11,30,10,45,823.5,83.5,1.25,8.5,469.0,646.3,525.94
2016,11,30,11,0,828.0,86.0,1.3,9.0,486.0,654.68,531.21
2016,11,30,11,15,485.0,157.0,1.35,9.0,392.5,504.02,411.64
2016,11,30,11,30,142.0,228.0,1.4,9.0,299.0,339.12,276.81
2016,11,30,11,45,80.5,208.5,1.5,9.5,249.0,268.43,219.55
2016,11,30,12,0,19.0,189.0,1.6,10.0,199.0,200.45,162.84
2016,11,30,12,15,9.5,121.5,1.7,10.0,126.5,124.64,100.29
2016,11,30,12,30,0.0,54.0,1.8,10.0,54.0,52.19,39.1
2016,11,30,12,45,0.0,93.5,1.95,10.0,93.5,90.64,71.86
2016,11,30,13,0,0.0,133.0,2.1,10.0,133.0,130.08,105.08
2016,11,30,13,15,0.0,81.0,2.15,9.5,81.0,78.34,61.61
2016,11,30,13,30,0.0,29.0,2.2,9.0,29.0,28.0,18.63
2016,11,30,13,45,0.0,35.0,2.25,9.0,35.0,33.8,23.7
2016,11,30,14,0,0.0,41.0,2.3,9.0,41.0,39.59,28.77
2016,11,30,14,15,0.0,37.5,2.15,9.0,37.5,36.21,25.88
2016,11,30,14,30,0.0,34.0,2.0,9.0,34.0,32.82,22.99
2016,11,30,14,45,0.0,30.5,1.9,9.0,30.5,29.44,20.08
2016,11,30,15,0,0.0,27.0,1.8,9.0,27.0,26.05,17.13
2016,11,30,15,15,270.0,43.5,1.6,8.5,100.0,107.55,77.88
2016,11,30,15,30,540.0,60.0,1.4,8.0,173.0,159.26,108.28
2016,11,30,15,45,450.5,52.5,1.25,8.0,132.5,111.61,69.67
2016,11,30,16,0,361.0,45.0,1.1,8.0,92.0,72.56,41.38
2016,11,30,16,15,180.5,34.5,1.1,7.5,58.0,35.55,18.66
2016,11,30,16,30,0.0,24.0,1.1,7.0,24.0,21.62,0.0
2016,11,30,16,45,0.0,12.0,1.15,6.5,12.0,11.8,0.0
2016,11,30,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,1,7,15,185.0,10.0,1.9,0.5,21.0,59.3,0.0
2016,12,1,7,30,370.0,20.0,2.1,1.0,42.0,145.7,56.48
2016,12,1,7,45,485.5,27.0,2.3,2.0,81.5,215.78,164.5
2016,12,1,8,0,601.0,34.0,2.5,3.0,121.0,288.65,233.3
2016,12,1,8,15,663.5,38.5,2.8,3.5,163.5,343.76,285.28
2016,12,1,8,30,726.0,43.0,3.1,4.0,206.0,401.75,338.25
2016,12,1,8,45,766.5,46.0,3.4,4.5,246.5,449.32,381.23
2016,12,1,9,0,807.0,49.0,3.7,5.0,287.0,493.79,420.44
2016,12,1,9,15,833.0,51.5,3.8,5.5,324.0,532.76,453.55
2016,12,1,9,30,859.0,54.0,3.9,6.0,361.0,570.58,484.75
2016,12,1,9,45,873.0,57.0,4.0,6.5,392.0,600.24,508.58
2016,12,1,10,0,887.0,60.0,4.1,7.0,423.0,627.57,530.07
2016,12,1,10,15,899.0,61.0,4.1,7.5,448.0,648.7,545.85
2016,12,1,10,30,911.0,62.0,4.1,8.0,473.0,667.08,559.13
2016,12,1,10,45,919.5,63.0,4.15,8.5,491.0,680.22,568.13
2016,12,1,11,0,928.0,64.0,4.2,9.0,509.0,690.23,574.49
2016,12,1,11,15,932.5,64.5,4.2,9.0,519.5,693.78,576.74
2016,12,1,11,30,937.0,65.0,4.2,9.0,530.0,694.02,576.59
2016,12,1,11,45,938.5,64.5,4.25,9.5,533.0,687.81,570.7
2016,12,1,12,0,940.0,64.0,4.3,10.0,536.0,678.31,561.9
2016,12,1,12,15,938.0,64.0,4.3,10.0,531.5,663.89,549.95
2016,12,1,12,30,936.0,64.0,4.3,10.0,527.0,646.34,535.38
2016,12,1,12,45,930.5,63.5,4.3,10.5,514.5,623.12,515.18
2016,12,1,13,0,925.0,63.0,4.3,11.0,502.0,597.11,492.54
2016,12,1,13,15,916.0,62.0,4.25,11.0,482.5,566.03,466.27
2016,12,1,13,30,907.0,61.0,4.2,11.0,463.0,532.68,437.68
2016,12,1,13,45,892.5,60.0,4.2,11.0,436.5,494.61,404.83
2016,12,1,14,0,878.0,59.0,4.2,11.0,410.0,455.04,370.0
2016,12,1,14,15,858.5,57.0,4.0,10.5,377.5,411.13,331.1
2016,12,1,14,30,839.0,55.0,3.8,10.0,345.0,366.63,290.88
2016,12,1,14,45,808.5,52.5,3.65,10.0,307.0,317.79,245.98
2016,12,1,15,0,778.0,50.0,3.5,10.0,269.0,269.62,201.11
2016,12,1,15,15,734.5,46.5,3.1,9.0,228.0,218.74,154.86
2016,12,1,15,30,691.0,43.0,2.7,8.0,187.0,170.74,111.75
2016,12,1,15,45,617.5,38.0,2.3,7.5,145.0,120.51,70.05
2016,12,1,16,0,544.0,33.0,1.9,7.0,103.0,76.98,38.08
2016,12,1,16,15,414.5,24.5,2.0,6.5,65.5,35.28,13.79
2016,12,1,16,30,285.0,16.0,2.1,6.0,28.0,13.68,0.0
2016,12,1,16,45,142.5,8.0,2.25,5.5,14.0,7.86,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,196.0,9.0,2.75,0.5,20.5,60.8,0.0
2016,12,2,7,30,392.0,18.0,3.0,1.0,41.0,149.37,45.64
2016,12,2,7,45,500.5,25.0,3.25,2.0,80.0,217.81,164.95
2016,12,2,8,0,609.0,32.0,3.5,3.0,119.0,288.07,232.83
2016,12,2,8,15,670.5,36.5,3.65,3.5,161.0,342.78,284.8
2016,12,2,8,30,732.0,41.0,3.8,4.0,203.0,400.37,337.63
2016,12,2,8,45,768.0,44.5,4.0,5.0,243.0,446.39,378.88
2016,12,2,9,0,804.0,48.0,4.2,6.0,283.0,489.04,415.99
2016,12,2,9,15,830.0,50.5,4.35,6.5,319.5,527.91,449.39
2016,12,2,9,30,856.0,53.0,4.5,7.0,356.0,565.66,480.93
2016,12,2,9,45,868.5,56.0,4.7,7.5,387.0,594.38,504.51
2016,12,2,10,0,881.0,59.0,4.9,8.0,418.0,620.73,525.7
2016,12,2,10,15,893.0,60.5,4.85,8.5,442.5,642.43,541.93
2016,12,2,10,30,905.0,62.0,4.8,9.0,467.0,661.38,555.62
2016,12,2,10,45,912.5,63.0,4.75,9.5,485.0,673.88,563.91
2016,12,2,11,0,920.0,64.0,4.7,10.0,503.0,683.27,569.39
2016,12,2,11,15,924.5,64.5,4.65,10.0,514.0,686.89,571.51
2016,12,2,11,30,929.0,65.0,4.6,10.0,525.0,687.23,571.22
2016,12,2,11,45,930.5,65.0,4.6,10.5,528.0,681.74,565.47
2016,12,2,12,0,932.0,65.0,4.6,11.0,531.0,672.97,556.97
2016,12,2,12,15,930.0,65.0,4.6,11.0,526.5,658.75,545.15
2016,12,2,12,30,928.0,65.0,4.6,11.0,522.0,641.43,530.73
2016,12,2,12,45,921.5,64.5,4.7,11.0,509.5,617.87,511.55
2016,12,2,13,0,915.0,64.0,4.8,11.0,497.0,591.61,489.85
2016,12,2,13,15,906.0,63.0,4.8,11.0,477.5,560.9,463.84
2016,12,2,13,30,897.0,62.0,4.8,11.0,458.0,527.94,435.5
2016,12,2,13,45,881.5,61.0,4.85,11.0,431.5,489.81,402.48
2016,12,2,14,0,866.0,60.0,4.9,11.0,405.0,450.28,367.53
2016,12,2,14,15,846.0,58.0,4.65,11.0,372.5,406.72,328.06
2016,12,2,14,30,826.0,56.0,4.4,11.0,340.0,362.93,287.67
2016,12,2,14,45,795.5,53.5,4.2,11.0,302.5,314.43,243.0
2016,12,2,15,0,765.0,51.0,4.0,11.0,265.0,266.91,198.71
2016,12,2,15,15,720.5,47.5,3.6,10.0,224.5,216.47,153.03
2016,12,2,15,30,676.0,44.0,3.2,9.0,184.0,169.02,110.59
2016,12,2,15,45,603.0,38.5,2.8,8.0,142.5,119.15,69.44
2016,12,2,16,0,530.0,33.0,2.4,7.0,101.0,75.94,37.73
2016,12,2,16,15,400.0,24.5,2.4,6.5,64.0,34.96,13.73
2016,12,2,16,30,270.0,16.0,2.4,6.0,27.0,13.71,0.0
2016,12,2,16,45,135.0,8.0,2.4,5.5,13.5,7.86,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,3,7,15,163.5,9.0,1.8,0.5,18.0,51.82,0.0
2016,12,3,7,30,327.0,18.0,2.1,1.0,36.0,127.94,25.68
2016,12,3,7,45,441.5,25.5,2.4,2.0,73.5,196.5,147.31
2016,12,3,8,0,556.0,33.0,2.7,3.0,111.0,267.03,215.03
2016,12,3,8,15,620.5,38.0,2.7,3.5,152.0,321.53,266.23
2016,12,3,8,30,685.0,43.0,2.7,4.0,193.0,379.21,318.55
2016,12,3,8,45,727.5,46.0,2.7,4.5,232.5,426.28,360.62
2016,12,3,9,0,770.0,49.0,2.7,5.0,272.0,473.96,401.73
2016,12,3,9,15,797.0,51.5,2.7,5.5,308.0,512.64,434.19
2016,12,3,9,30,824.0,54.0,2.7,6.0,344.0,546.48,461.87
2016,12,3,9,45,838.5,57.0,2.7,6.5,374.0,575.73,484.93
2016,12,3,10,0,853.0,60.0,2.7,7.0,404.0,602.8,505.66
2016,12,3,10,15,865.5,61.5,2.7,7.5,429.0,624.42,521.67
2016,12,3,10,30,878.0,63.0,2.7,8.0,454.0,643.42,535.32
2016,12,3,10,45,889.0,63.0,2.75,8.5,472.0,656.88,544.71
2016,12,3,11,0,900.0,63.0,2.8,9.0,490.0,667.37,551.54
2016,12,3,11,15,904.5,63.5,2.85,9.5,501.0,671.06,553.09
2016,12,3,11,30,909.0,64.0,2.9,10.0,512.0,671.55,552.35
2016,12,3,11,45,911.0,63.5,2.95,10.5,515.0,666.04,546.86
2016,12,3,12,0,913.0,63.0,3.0,11.0,518.0,657.32,538.84
2016,12,3,12,15,911.5,63.0,3.0,11.0,514.0,643.78,527.75
2016,12,3,12,30,910.0,63.0,3.0,11.0,510.0,627.19,514.17
2016,12,3,12,45,903.0,63.0,3.0,11.5,498.0,604.37,494.63
2016,12,3,13,0,896.0,63.0,3.0,12.0,486.0,578.93,472.81
2016,12,3,13,15,887.5,62.0,2.95,12.0,467.0,549.1,447.95
2016,12,3,13,30,879.0,61.0,2.9,12.0,448.0,517.05,420.85
2016,12,3,13,45,865.5,60.0,2.9,12.5,422.5,480.58,389.04
2016,12,3,14,0,852.0,59.0,2.9,13.0,397.0,442.61,355.41
2016,12,3,14,15,833.0,57.0,2.7,12.5,365.5,400.08,318.33
2016,12,3,14,30,814.0,55.0,2.5,12.0,334.0,357.29,280.12
2016,12,3,14,45,784.0,53.0,2.3,12.0,297.5,310.08,237.22
2016,12,3,15,0,754.0,51.0,2.1,12.0,261.0,263.82,194.62
2016,12,3,15,15,710.0,47.0,1.8,11.0,221.0,213.56,149.69
2016,12,3,15,30,666.0,43.0,1.5,10.0,181.0,166.28,107.86
2016,12,3,15,45,592.5,38.0,1.25,9.5,140.0,117.38,67.83
2016,12,3,16,0,519.0,33.0,1.0,9.0,99.0,75.19,37.15
2016,12,3,16,15,390.0,24.5,1.05,8.5,63.0,34.8,13.58
2016,12,3,16,30,261.0,16.0,1.1,8.0,27.0,12.6,0.0
2016,12,3,16,45,130.5,8.0,1.15,8.0,13.5,7.86,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,2.5,16.5,16.22,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,41.22,0.0
2016,12,4,7,45,251.0,35.0,0.55,3.5,69.0,144.56,106.82
2016,12,4,8,0,502.0,37.0,0.5,4.0,105.0,252.83,200.43
2016,12,4,8,15,571.5,43.0,0.4,4.5,146.0,308.01,249.55
2016,12,4,8,30,641.0,49.0,0.3,5.0,187.0,363.97,297.72
2016,12,4,8,45,686.5,52.5,0.25,5.5,226.5,411.82,337.92
2016,12,4,9,0,732.0,56.0,0.2,6.0,266.0,460.48,377.13
2016,12,4,9,15,761.0,59.0,0.25,6.5,302.0,499.87,408.58
2016,12,4,9,30,790.0,62.0,0.3,7.0,338.0,538.36,438.46
2016,12,4,9,45,792.0,69.0,0.35,7.5,366.0,564.09,457.69
2016,12,4,10,0,794.0,76.0,0.4,8.0,394.0,587.17,474.56
2016,12,4,10,15,808.5,77.5,0.35,8.5,419.0,609.24,489.3
2016,12,4,10,30,823.0,79.0,0.3,9.0,444.0,628.86,501.81
2016,12,4,10,45,833.5,80.0,0.3,9.5,462.0,642.67,510.5
2016,12,4,11,0,844.0,81.0,0.3,10.0,480.0,653.63,517.04
2016,12,4,11,15,849.0,81.5,0.25,10.0,491.0,657.46,518.59
2016,12,4,11,30,854.0,82.0,0.2,10.0,502.0,658.23,518.01
2016,12,4,11,45,858.0,81.5,0.2,10.0,505.5,654.16,514.62
2016,12,4,12,0,862.0,81.0,0.2,10.0,509.0,646.99,508.99
2016,12,4,12,15,860.0,81.0,0.35,10.5,504.5,633.54,499.78
2016,12,4,12,30,858.0,81.0,0.5,11.0,500.0,617.2,488.34
2016,12,4,12,45,570.5,140.5,0.7,11.5,416.5,492.21,393.31
2016,12,4,13,0,283.0,200.0,0.9,12.0,333.0,372.99,299.84
2016,12,4,13,15,357.5,178.5,1.05,12.0,340.0,381.5,308.35
2016,12,4,13,30,432.0,157.0,1.2,12.0,347.0,389.46,314.75
2016,12,4,13,45,362.0,158.0,1.35,12.0,311.0,337.68,273.09
2016,12,4,14,0,292.0,159.0,1.5,12.0,275.0,293.88,237.59
2016,12,4,14,15,268.5,152.0,1.3,11.5,252.0,264.93,213.5
2016,12,4,14,30,245.0,145.0,1.1,11.0,229.0,237.18,190.08
2016,12,4,14,45,414.0,112.0,0.95,11.0,235.0,248.78,194.49
2016,12,4,15,0,583.0,79.0,0.8,11.0,241.0,244.2,182.73
2016,12,4,15,15,529.5,72.0,0.8,10.5,202.5,196.34,141.31
2016,12,4,15,30,476.0,65.0,0.8,10.0,164.0,152.71,104.09
2016,12,4,15,45,405.5,55.0,0.8,9.5,125.5,108.46,68.46
2016,12,4,16,0,335.0,45.0,0.8,9.0,87.0,70.89,40.7
2016,12,4,16,15,167.5,33.5,0.85,8.5,54.5,34.59,17.78
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,20.05,0.0
2016,12,4,16,45,0.0,11.0,0.95,7.5,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,5.41,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,10.61,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,23.3,13.15
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,36.88,26.01
2016,12,5,8,15,0.0,52.5,1.9,5.0,52.5,53.16,40.69
2016,12,5,8,30,0.0,68.0,1.9,5.0,68.0,69.23,55.07
2016,12,5,8,45,0.0,83.0,1.9,5.0,83.0,84.59,68.69
2016,12,5,9,0,0.0,98.0,1.9,5.0,98.0,99.92,82.09
2016,12,5,9,15,2.5,110.5,1.9,5.0,111.5,113.75,94.06
2016,12,5,9,30,5.0,123.0,1.9,5.0,125.0,127.76,106.05
2016,12,5,9,45,156.5,141.0,1.95,5.5,203.0,249.99,212.33
2016,12,5,10,0,308.0,159.0,2.0,6.0,281.0,372.93,315.21
2016,12,5,10,15,378.5,157.0,2.0,6.0,317.0,425.73,358.2
2016,12,5,10,30,449.0,155.0,2.0,6.0,353.0,471.96,395.78
2016,12,5,10,45,297.5,183.5,2.0,6.0,317.0,400.41,335.23
2016,12,5,11,0,146.0,212.0,2.0,6.0,281.0,326.47,272.21
2016,12,5,11,15,260.0,203.0,2.0,6.0,329.0,396.64,331.58
2016,12,5,11,30,374.0,194.0,2.0,6.0,377.0,458.75,382.68
2016,12,5,11,45,254.5,209.5,2.05,6.5,334.5,395.12,328.43
2016,12,5,12,0,135.0,225.0,2.1,7.0,292.0,325.93,269.9
2016,12,5,12,15,154.5,223.0,2.05,7.0,299.0,332.85,276.04
2016,12,5,12,30,174.0,221.0,2.0,7.0,306.0,338.76,280.92
2016,12,5,12,45,158.5,216.0,1.95,7.0,292.0,319.66,264.95
2016,12,5,13,0,143.0,211.0,1.9,7.0,278.0,300.8,249.28
2016,12,5,13,15,160.0,202.0,1.8,7.0,274.0,295.55,245.03
2016,12,5,13,30,177.0,193.0,1.7,7.0,270.0,289.02,239.49
2016,12,5,13,45,171.5,181.5,1.6,7.0,253.0,267.71,221.55
2016,12,5,14,0,166.0,170.0,1.5,7.0,236.0,246.44,203.53
2016,12,5,14,15,152.5,159.5,1.35,7.0,216.5,223.06,183.55
2016,12,5,14,30,139.0,149.0,1.2,7.0,197.0,200.43,164.1
2016,12,5,14,45,136.0,132.5,1.05,7.0,175.5,176.03,142.85
2016,12,5,15,0,133.0,116.0,0.9,7.0,154.0,151.8,121.48
2016,12,5,15,15,120.0,99.5,0.85,6.5,129.5,125.44,98.68
2016,12,5,15,30,107.0,83.0,0.8,6.0,105.0,100.27,76.81
2016,12,5,15,45,92.5,65.0,0.75,6.0,81.0,74.77,54.76
2016,12,5,16,0,78.0,47.0,0.7,6.0,57.0,50.88,34.53
2016,12,5,16,15,39.0,31.0,0.7,5.5,36.0,29.69,16.81
2016,12,5,16,30,0.0,15.0,0.7,5.0,15.0,14.4,0.0
2016,12,5,16,45,0.0,7.5,0.7,5.0,7.5,7.37,0.0
2016,12,5,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,6,7,15,143.0,8.5,1.0,-0.5,15.0,45.02,0.0
2016,12,6,7,30,286.0,17.0,1.1,0.0,30.0,110.85,0.0
2016,12,6,7,45,414.0,25.5,1.25,0.5,67.5,183.65,133.42
2016,12,6,8,0,542.0,34.0,1.4,1.0,105.0,258.48,206.91
2016,12,6,8,15,611.0,39.5,1.35,1.5,146.5,314.7,259.36
2016,12,6,8,30,680.0,45.0,1.3,2.0,188.0,374.39,312.87
2016,12,6,8,45,599.0,61.5,1.3,3.0,206.0,379.29,319.41
2016,12,6,9,0,518.0,78.0,1.3,4.0,224.0,373.92,316.04
2016,12,6,9,15,538.0,85.5,1.5,4.5,254.5,407.46,345.07
2016,12,6,9,30,558.0,93.0,1.7,5.0,285.0,440.29,372.49
2016,12,6,9,45,570.0,100.5,1.9,6.0,312.0,467.39,393.95
2016,12,6,10,0,582.0,108.0,2.1,7.0,339.0,492.97,413.67
2016,12,6,10,15,582.0,116.0,2.15,7.5,359.0,509.86,426.21
2016,12,6,10,30,582.0,124.0,2.2,8.0,379.0,524.58,436.84
2016,12,6,10,45,745.5,95.0,2.25,8.5,435.5,602.2,498.8
2016,12,6,11,0,909.0,66.0,2.3,9.0,492.0,672.5,553.41
2016,12,6,11,15,913.5,66.5,2.35,9.0,503.0,676.43,555.71
2016,12,6,11,30,918.0,67.0,2.4,9.0,514.0,677.13,556.02
2016,12,6,11,45,916.5,68.0,2.45,9.0,517.0,671.27,551.23
2016,12,6,12,0,915.0,69.0,2.5,9.0,520.0,662.22,543.95
2016,12,6,12,15,913.0,69.0,2.55,9.0,515.5,648.6,533.07
2016,12,6,12,30,911.0,69.0,2.6,9.0,511.0,631.94,519.66
2016,12,6,12,45,904.5,68.5,2.7,9.0,499.5,609.12,501.45
2016,12,6,13,0,898.0,68.0,2.8,9.0,488.0,583.64,480.78
2016,12,6,13,15,888.5,67.0,2.9,9.0,468.5,553.5,455.95
2016,12,6,13,30,879.0,66.0,3.0,9.0,449.0,521.18,428.79
2016,12,6,13,45,862.0,65.0,3.1,9.0,423.0,484.48,397.4
2016,12,6,14,0,845.0,64.0,3.2,9.0,397.0,445.03,363.01
2016,12,6,14,15,824.5,62.0,3.1,9.0,365.5,402.11,324.66
2016,12,6,14,30,804.0,60.0,3.0,9.0,334.0,358.74,285.11
2016,12,6,14,45,770.0,58.0,2.95,9.0,297.0,310.84,241.38
2016,12,6,15,0,736.0,56.0,2.9,9.0,260.0,264.24,198.22
2016,12,6,15,15,690.0,51.5,2.55,8.0,220.0,213.98,152.83
2016,12,6,15,30,644.0,47.0,2.2,7.0,180.0,166.9,110.77
2016,12,6,15,45,567.0,41.5,1.85,6.5,138.5,118.19,70.49
2016,12,6,16,0,490.0,36.0,1.5,6.0,97.0,75.55,38.93
2016,12,6,16,15,356.0,26.5,1.45,5.5,61.5,35.21,14.47
2016,12,6,16,30,222.0,17.0,1.4,5.0,26.0,13.6,0.0
2016,12,6,16,45,111.0,8.5,1.4,4.5,13.0,8.36,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.7,0.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,1.7,0.0,10.0,9.65,0.0
2016,12,7,7,45,0.0,22.5,1.75,0.0,22.5,21.73,11.75
2016,12,7,8,0,0.0,35.0,1.8,0.0,35.0,34.74,24.6
2016,12,7,8,15,0.0,49.5,1.65,0.0,49.5,49.87,38.53
2016,12,7,8,30,0.0,64.0,1.5,0.0,64.0,64.81,52.18
2016,12,7,8,45,0.0,78.0,1.35,0.5,78.0,79.07,64.95
2016,12,7,9,0,0.0,92.0,1.2,1.0,92.0,93.3,77.45
2016,12,7,9,15,0.0,104.5,1.15,1.5,104.5,105.83,88.24
2016,12,7,9,30,0.0,117.0,1.1,2.0,117.0,118.39,98.88
2016,12,7,9,45,162.0,135.5,1.1,2.5,199.5,246.39,210.95
2016,12,7,10,0,324.0,154.0,1.1,3.0,282.0,375.93,319.14
2016,12,7,10,15,333.5,163.0,1.1,3.5,302.0,395.69,333.48
2016,12,7,10,30,343.0,172.0,1.1,4.0,322.0,414.53,347.7
2016,12,7,10,45,311.0,185.5,1.1,4.5,325.5,410.7,342.91
2016,12,7,11,0,279.0,199.0,1.1,5.0,329.0,405.21,336.95
2016,12,7,11,15,270.5,205.0,1.2,5.0,333.5,405.24,336.94
2016,12,7,11,30,262.0,211.0,1.3,5.0,338.0,404.29,336.06
2016,12,7,11,45,131.0,171.0,1.45,5.5,234.5,265.93,221.91
2016,12,7,12,0,0.0,131.0,1.6,6.0,131.0,128.52,104.73
2016,12,7,12,15,50.0,174.0,1.7,6.0,198.0,208.56,173.49
2016,12,7,12,30,100.0,217.0,1.8,6.0,265.0,284.04,236.38
2016,12,7,12,45,50.0,151.0,1.95,6.0,175.0,181.5,150.55
2016,12,7,13,0,0.0,85.0,2.1,6.0,85.0,82.26,65.73
2016,12,7,13,15,15.0,128.0,2.1,6.0,134.5,133.2,109.76
2016,12,7,13,30,30.0,171.0,2.1,6.0,184.0,187.37,155.69
2016,12,7,13,45,15.0,112.5,2.15,6.5,119.0,116.73,95.5
2016,12,7,14,0,0.0,54.0,2.2,7.0,54.0,52.17,39.92
2016,12,7,14,15,0.0,50.0,2.05,6.5,50.0,48.3,36.74
2016,12,7,14,30,0.0,46.0,1.9,6.0,46.0,44.43,33.48
2016,12,7,14,45,0.0,40.5,1.8,6.0,40.5,39.1,28.85
2016,12,7,15,0,0.0,35.0,1.7,6.0,35.0,33.79,24.18
2016,12,7,15,15,0.0,29.5,1.55,5.5,29.5,28.47,19.51
2016,12,7,15,30,0.0,24.0,1.4,5.0,24.0,23.15,14.77
2016,12,7,15,45,0.0,18.5,1.25,5.0,18.5,17.84,9.95
2016,12,7,16,0,0.0,13.0,1.1,5.0,13.0,12.53,5.1
2016,12,7,16,15,0.0,8.0,1.15,4.5,8.0,7.71,0.42
2016,12,7,16,30,0.0,3.0,1.2,4.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,1.25,4.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,7.0,5.0,4.91,0.0
2016,12,8,7,30,0.0,10.0,4.2,7.0,10.0,9.83,0.0
2016,12,8,7,45,0.0,23.5,4.25,7.5,23.5,23.13,12.1
2016,12,8,8,0,0.0,37.0,4.3,8.0,37.0,37.37,25.88
2016,12,8,8,15,0.0,53.0,4.2,8.0,53.0,54.28,41.02
2016,12,8,8,30,0.0,69.0,4.1,8.0,69.0,70.91,55.81
2016,12,8,8,45,2.0,84.0,4.1,8.5,84.5,87.2,70.04
2016,12,8,9,0,4.0,99.0,4.1,9.0,100.0,103.58,84.12
2016,12,8,9,15,8.0,111.5,4.0,9.0,114.5,118.26,96.76
2016,12,8,9,30,12.0,124.0,3.9,9.0,129.0,133.2,109.48
2016,12,8,9,45,21.0,139.0,3.85,9.5,147.5,154.1,127.02
2016,12,8,10,0,30.0,154.0,3.8,10.0,166.0,181.93,150.15
2016,12,8,10,15,15.0,135.5,3.75,10.0,141.5,144.98,118.56
2016,12,8,10,30,0.0,117.0,3.7,10.0,117.0,115.41,93.13
2016,12,8,10,45,28.5,157.0,3.65,10.5,170.5,181.41,148.93
2016,12,8,11,0,57.0,197.0,3.6,11.0,224.0,244.21,200.83
2016,12,8,11,15,46.5,196.5,3.5,11.0,218.5,235.65,193.18
2016,12,8,11,30,36.0,196.0,3.4,11.0,213.0,227.13,185.78
2016,12,8,11,45,36.0,197.5,3.3,11.5,215.0,227.68,185.77
2016,12,8,12,0,36.0,199.0,3.2,12.0,217.0,228.19,185.74
2016,12,8,12,15,35.0,197.0,3.1,12.0,214.0,224.19,182.39
2016,12,8,12,30,34.0,195.0,3.0,12.0,211.0,220.21,179.1
2016,12,8,12,45,45.5,196.0,2.9,12.0,217.5,226.77,184.68
2016,12,8,13,0,57.0,197.0,2.8,12.0,224.0,232.72,189.69
2016,12,8,13,15,28.5,168.0,2.65,12.0,181.5,184.72,149.95
2016,12,8,13,30,0.0,139.0,2.5,12.0,139.0,136.2,109.62
2016,12,8,13,45,0.0,116.0,2.4,12.0,116.0,113.09,90.51
2016,12,8,14,0,0.0,93.0,2.3,12.0,93.0,90.25,71.44
2016,12,8,14,15,0.0,85.5,2.15,11.5,85.5,82.87,65.46
2016,12,8,14,30,0.0,78.0,2.0,11.0,78.0,75.53,59.42
2016,12,8,14,45,0.0,69.5,1.85,11.0,69.5,67.23,52.39
2016,12,8,15,0,0.0,61.0,1.7,11.0,61.0,58.97,45.31
2016,12,8,15,15,0.0,51.5,1.6,10.5,51.5,49.76,37.42
2016,12,8,15,30,0.0,42.0,1.5,10.0,42.0,40.57,29.41
2016,12,8,15,45,0.0,32.0,1.45,10.0,32.0,30.9,20.84
2016,12,8,16,0,0.0,22.0,1.4,10.0,22.0,21.23,12.22
2016,12,8,16,15,0.0,14.0,1.35,10.0,14.0,13.5,4.77
2016,12,8,16,30,0.0,6.0,1.3,10.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.3,10.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,1.0,8.0,24.0,23.59,0.0
2016,12,9,7,45,235.0,29.0,1.0,8.5,58.0,127.5,85.64
2016,12,9,8,0,470.0,34.0,1.0,9.0,92.0,231.86,178.88
2016,12,9,8,15,543.5,39.5,1.3,9.5,131.5,282.71,225.8
2016,12,9,8,30,617.0,45.0,1.6,10.0,171.0,341.69,278.15
2016,12,9,8,45,669.5,48.5,1.9,10.5,210.5,391.71,322.22
2016,12,9,9,0,722.0,52.0,2.2,11.0,250.0,443.12,366.27
2016,12,9,9,15,461.0,95.0,2.35,11.5,228.0,370.91,307.98
2016,12,9,9,30,200.0,138.0,2.5,12.0,206.0,269.27,223.16
2016,12,9,9,45,133.5,150.5,2.65,12.5,198.0,247.32,204.23
2016,12,9,10,0,67.0,163.0,2.8,13.0,190.0,215.18,176.25
2016,12,9,10,15,33.5,124.0,2.9,13.0,137.5,148.9,120.83
2016,12,9,10,30,0.0,85.0,3.0,13.0,85.0,82.47,64.41
2016,12,9,10,45,16.5,135.0,3.15,13.5,142.5,144.55,116.51
2016,12,9,11,0,33.0,185.0,3.3,14.0,200.0,215.03,174.29
2016,12,9,11,15,66.5,200.0,3.3,14.0,231.5,252.65,205.32
2016,12,9,11,30,100.0,215.0,3.3,14.0,263.0,290.0,235.89
2016,12,9,11,45,153.0,217.0,3.35,14.0,291.5,331.03,269.62
2016,12,9,12,0,206.0,219.0,3.4,14.0,320.0,364.09,296.68
2016,12,9,12,15,125.0,209.5,3.25,14.0,271.0,299.6,243.37
2016,12,9,12,30,44.0,200.0,3.1,14.0,222.0,231.72,187.16
2016,12,9,12,45,204.5,191.5,3.0,14.0,287.0,320.05,261.18
2016,12,9,13,0,365.0,183.0,2.9,14.0,352.0,400.58,326.24
2016,12,9,13,15,207.5,181.5,2.8,14.0,276.5,299.32,243.27
2016,12,9,13,30,50.0,180.0,2.7,14.0,201.0,207.08,167.22
2016,12,9,13,45,76.5,174.0,2.6,14.0,204.5,211.39,171.1
2016,12,9,14,0,103.0,168.0,2.5,14.0,208.0,216.78,175.31
2016,12,9,14,15,98.5,155.0,2.25,13.5,191.0,194.33,156.83
2016,12,9,14,30,94.0,142.0,2.0,13.0,174.0,175.1,140.86
2016,12,9,14,45,91.0,127.0,1.8,13.0,155.0,156.32,124.79
2016,12,9,15,0,88.0,112.0,1.6,13.0,136.0,135.64,106.97
2016,12,9,15,15,79.0,95.5,1.4,12.5,114.5,112.34,87.16
2016,12,9,15,30,70.0,79.0,1.2,12.0,93.0,89.93,68.02
2016,12,9,15,45,57.0,62.0,1.05,11.5,71.5,67.46,49.04
2016,12,9,16,0,44.0,45.0,0.9,11.0,50.0,46.45,31.44
2016,12,9,16,15,22.0,29.0,0.9,11.0,31.5,28.11,15.51
2016,12,9,16,30,0.0,13.0,0.9,11.0,13.0,12.55,0.0
2016,12,9,16,45,0.0,6.5,0.9,11.0,6.5,6.39,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,11.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,4.5,11.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,4.5,11.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,4.5,11.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,4.5,11.5,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,4.5,12.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,4.45,12.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,4.4,12.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,33.0,4.4,12.0,33.0,31.86,21.81
2016,12,10,10,0,0.0,62.0,4.4,12.0,62.0,59.92,45.79
2016,12,10,10,15,0.0,38.0,4.4,12.0,38.0,36.69,25.86
2016,12,10,10,30,0.0,14.0,4.4,12.0,14.0,13.51,5.95
2016,12,10,10,45,0.0,24.0,4.4,12.0,24.0,23.17,14.22
2016,12,10,11,0,0.0,34.0,4.4,12.0,34.0,32.83,22.46
2016,12,10,11,15,0.0,70.0,4.35,12.0,70.0,67.68,52.06
2016,12,10,11,30,0.0,106.0,4.3,12.0,106.0,103.36,82.09
2016,12,10,11,45,0.0,110.0,4.25,12.5,110.0,107.33,85.19
2016,12,10,12,0,0.0,114.0,4.2,13.0,114.0,111.3,88.32
2016,12,10,12,15,0.0,106.5,4.1,13.0,106.5,103.69,81.97
2016,12,10,12,30,0.0,99.0,4.0,13.0,99.0,96.16,75.7
2016,12,10,12,45,0.0,85.5,3.95,13.0,85.5,82.75,64.49
2016,12,10,13,0,0.0,72.0,3.9,13.0,72.0,69.61,53.49
2016,12,10,13,15,0.0,43.5,3.8,12.5,43.5,42.02,30.25
2016,12,10,13,30,0.0,15.0,3.7,12.0,15.0,14.48,6.78
2016,12,10,13,45,0.0,12.5,3.6,12.0,12.5,12.06,4.73
2016,12,10,14,0,0.0,10.0,3.5,12.0,10.0,9.65,2.66
2016,12,10,14,15,0.0,9.5,3.3,11.5,9.5,9.16,2.27
2016,12,10,14,30,0.0,9.0,3.1,11.0,9.0,8.68,1.88
2016,12,10,14,45,0.0,8.0,2.95,11.0,8.0,7.71,1.04
2016,12,10,15,0,0.0,7.0,2.8,11.0,7.0,6.75,0.21
2016,12,10,15,15,0.0,5.5,2.65,10.5,5.5,5.3,0.0
