Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,15,30,0.0,4.0,2.5,10.0,4.0,3.85,0.0
2016,12,10,15,45,0.0,3.0,2.45,10.0,3.0,2.89,0.0
2016,12,10,16,0,0.0,2.0,2.4,10.0,2.0,1.93,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.0,1.0,0.96,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,0.9,2.0,5.5,5.41,0.0
2016,12,11,7,30,0.0,11.0,0.8,2.0,11.0,10.81,0.0
2016,12,11,7,45,16.0,26.5,0.75,2.5,28.5,35.04,20.05
2016,12,11,8,0,32.0,42.0,0.7,3.0,46.0,59.51,44.77
2016,12,11,8,15,42.0,58.5,0.75,3.0,66.0,82.85,66.23
2016,12,11,8,30,52.0,75.0,0.8,3.0,86.0,106.5,87.69
2016,12,11,8,45,58.0,91.5,0.9,3.5,105.5,128.67,107.4
2016,12,11,9,0,64.0,108.0,1.0,4.0,125.0,151.01,126.88
2016,12,11,9,15,68.0,122.5,1.05,4.0,143.0,169.9,143.26
2016,12,11,9,30,72.0,137.0,1.1,4.0,161.0,188.86,159.46
2016,12,11,9,45,70.5,149.5,1.15,4.5,175.0,202.18,170.28
2016,12,11,10,0,69.0,162.0,1.2,5.0,189.0,215.31,180.77
2016,12,11,10,15,38.5,157.0,1.3,5.5,172.0,189.68,158.2
2016,12,11,10,30,8.0,152.0,1.4,6.0,155.0,157.91,130.43
2016,12,11,10,45,23.0,169.5,1.55,6.5,179.5,185.74,153.93
2016,12,11,11,0,38.0,187.0,1.7,7.0,204.0,220.66,182.85
2016,12,11,11,15,76.5,201.0,1.75,7.5,237.5,260.34,215.83
2016,12,11,11,30,115.0,215.0,1.8,8.0,271.0,306.42,253.43
2016,12,11,11,45,215.5,209.0,1.85,8.5,314.0,362.02,299.54
2016,12,11,12,0,316.0,203.0,1.9,9.0,357.0,422.12,348.03
2016,12,11,12,15,347.0,196.0,1.85,9.0,364.0,428.32,352.66
2016,12,11,12,30,378.0,189.0,1.8,9.0,371.0,432.59,355.96
2016,12,11,12,45,295.5,196.5,1.8,9.0,337.0,383.97,315.9
2016,12,11,13,0,213.0,204.0,1.8,9.0,303.0,332.77,273.82
2016,12,11,13,15,106.5,173.0,1.85,9.0,222.5,236.23,194.49
2016,12,11,13,30,0.0,142.0,1.9,9.0,142.0,139.29,113.23
2016,12,11,13,45,0.0,93.5,1.95,9.0,93.5,90.74,72.52
2016,12,11,14,0,0.0,45.0,2.0,9.0,45.0,43.46,32.1
2016,12,11,14,15,0.0,41.5,1.8,8.5,41.5,40.08,29.32
2016,12,11,14,30,0.0,38.0,1.6,8.0,38.0,36.69,26.48
2016,12,11,14,45,0.0,33.5,1.45,8.0,33.5,32.34,22.72
2016,12,11,15,0,0.0,29.0,1.3,8.0,29.0,27.99,18.92
2016,12,11,15,15,0.0,24.5,1.15,7.5,24.5,23.64,15.12
2016,12,11,15,30,0.0,20.0,1.0,7.0,20.0,19.29,11.27
2016,12,11,15,45,0.0,15.5,0.85,7.0,15.5,14.94,7.35
2016,12,11,16,0,0.0,11.0,0.7,7.0,11.0,10.6,3.4
2016,12,11,16,15,0.0,7.0,0.75,6.5,7.0,6.74,0.0
2016,12,11,16,30,0.0,3.0,0.8,6.0,3.0,2.89,0.0
2016,12,11,16,45,0.0,1.5,0.85,5.5,1.5,1.47,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,2.0,20.0,19.66,0.0
2016,12,12,7,45,218.0,27.0,1.3,3.0,52.5,116.63,74.15
2016,12,12,8,0,436.0,34.0,1.4,4.0,85.0,216.58,169.05
2016,12,12,8,15,514.0,41.0,1.5,4.0,124.5,272.74,221.65
2016,12,12,8,30,592.0,48.0,1.6,4.0,164.0,333.66,276.84
2016,12,12,8,45,638.0,53.0,1.7,4.5,202.5,380.98,319.28
2016,12,12,9,0,684.0,58.0,1.8,5.0,241.0,426.7,359.21
2016,12,12,9,15,717.0,61.5,1.7,5.0,277.0,467.53,393.92
2016,12,12,9,30,750.0,65.0,1.6,5.0,313.0,507.84,427.06
2016,12,12,9,45,775.5,66.5,1.55,5.5,344.5,540.62,452.73
2016,12,12,10,0,801.0,68.0,1.5,6.0,376.0,571.84,476.45
2016,12,12,10,15,627.0,108.0,1.5,6.0,358.5,523.87,436.54
2016,12,12,10,30,453.0,148.0,1.5,6.0,341.0,462.53,385.88
2016,12,12,10,45,491.0,147.0,1.55,6.5,365.0,488.55,406.77
2016,12,12,11,0,529.0,146.0,1.6,7.0,389.0,513.36,425.75
2016,12,12,11,15,481.5,161.0,1.6,7.0,386.5,498.95,413.06
2016,12,12,11,30,434.0,176.0,1.6,7.0,384.0,482.48,399.01
2016,12,12,11,45,366.5,191.0,1.65,7.0,367.5,445.2,368.57
2016,12,12,12,0,299.0,206.0,1.7,7.0,351.0,414.63,343.18
2016,12,12,12,15,255.0,210.0,1.75,7.0,333.0,386.7,320.23
2016,12,12,12,30,211.0,214.0,1.8,7.0,315.0,353.37,292.84
2016,12,12,12,45,219.0,208.0,1.85,7.0,311.0,346.41,287.44
2016,12,12,13,0,227.0,202.0,1.9,7.0,307.0,338.54,281.06
2016,12,12,13,15,252.5,191.0,1.85,7.0,303.5,338.25,280.69
2016,12,12,13,30,278.0,180.0,1.8,7.0,300.0,331.04,274.47
2016,12,12,13,45,204.5,174.0,1.8,7.0,260.0,276.05,228.68
2016,12,12,14,0,131.0,168.0,1.8,7.0,220.0,229.43,189.81
2016,12,12,14,15,124.5,156.0,1.7,7.0,202.5,208.73,172.24
2016,12,12,14,30,118.0,144.0,1.6,7.0,185.0,188.33,154.66
2016,12,12,14,45,113.5,129.0,1.55,7.0,164.5,165.93,135.2
2016,12,12,15,0,109.0,114.0,1.5,7.0,144.0,143.84,115.77
2016,12,12,15,15,99.0,97.5,1.3,6.5,121.5,119.31,94.42
2016,12,12,15,30,89.0,81.0,1.1,6.0,99.0,95.72,73.79
2016,12,12,15,45,76.0,63.5,0.95,5.5,76.5,71.78,53.08
2016,12,12,16,0,63.0,46.0,0.8,5.0,54.0,49.29,33.89
2016,12,12,16,15,31.5,30.5,0.8,5.0,34.5,29.45,16.93
2016,12,12,16,30,0.0,15.0,0.8,5.0,15.0,14.44,0.0
2016,12,12,16,45,0.0,7.5,0.8,5.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,4.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,4.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,18.5,0.85,4.5,18.5,17.86,6.84
2016,12,13,8,0,0.0,31.0,0.9,5.0,31.0,30.62,20.29
2016,12,13,8,15,0.0,46.5,0.95,5.5,46.5,47.07,35.12
2016,12,13,8,30,0.0,62.0,1.0,6.0,62.0,63.23,49.5
2016,12,13,8,45,0.0,77.0,1.05,6.5,77.0,78.65,63.05
2016,12,13,9,0,0.0,92.0,1.1,7.0,92.0,94.01,76.31
2016,12,13,9,15,3.5,105.0,1.0,7.5,106.5,108.92,88.98
2016,12,13,9,30,7.0,118.0,0.9,8.0,121.0,124.04,101.62
2016,12,13,9,45,10.0,129.0,0.8,8.5,133.0,136.8,112.06
2016,12,13,10,0,13.0,140.0,0.7,9.0,145.0,149.72,122.48
2016,12,13,10,15,15.0,149.5,0.6,9.0,156.0,160.48,131.17
2016,12,13,10,30,17.0,159.0,0.5,9.0,167.0,171.32,139.83
2016,12,13,10,45,71.0,181.5,0.45,9.5,214.0,236.68,193.76
2016,12,13,11,0,125.0,204.0,0.4,10.0,261.0,303.35,246.71
2016,12,13,11,15,261.5,193.5,0.35,10.0,317.0,385.41,312.38
2016,12,13,11,30,398.0,183.0,0.3,10.0,373.0,459.67,369.87
2016,12,13,11,45,203.0,175.5,0.3,10.0,272.5,323.42,261.26
2016,12,13,12,0,8.0,168.0,0.3,10.0,172.0,171.93,137.68
2016,12,13,12,15,75.5,192.0,0.3,10.0,228.5,244.01,198.18
2016,12,13,12,30,143.0,216.0,0.3,10.0,285.0,314.62,254.38
2016,12,13,12,45,107.0,207.5,0.3,10.0,258.5,275.38,222.26
2016,12,13,13,0,71.0,199.0,0.3,10.0,232.0,243.0,196.29
2016,12,13,13,15,266.0,173.5,0.35,10.0,289.5,327.01,265.44
2016,12,13,13,30,461.0,148.0,0.4,10.0,347.0,395.03,318.36
2016,12,13,13,45,230.5,86.5,0.45,10.0,186.0,204.68,166.2
2016,12,13,14,0,0.0,25.0,0.5,10.0,25.0,24.13,15.21
2016,12,13,14,15,0.0,23.0,0.45,9.5,23.0,22.19,13.75
2016,12,13,14,30,0.0,21.0,0.4,9.0,21.0,20.26,12.13
2016,12,13,14,45,310.5,42.5,0.4,9.0,128.5,147.51,115.16
2016,12,13,15,0,621.0,64.0,0.4,9.0,236.0,242.83,182.21
2016,12,13,15,15,573.0,59.0,0.4,8.5,199.0,196.84,141.09
2016,12,13,15,30,525.0,54.0,0.4,8.0,162.0,154.34,104.18
2016,12,13,15,45,450.5,46.5,0.45,8.0,124.5,109.48,67.66
2016,12,13,16,0,376.0,39.0,0.5,8.0,87.0,71.47,39.33
2016,12,13,16,15,188.0,31.0,0.5,7.5,55.0,34.99,17.4
2016,12,13,16,30,0.0,23.0,0.5,7.0,23.0,20.94,0.0
2016,12,13,16,45,0.0,11.5,0.55,7.0,11.5,11.3,0.0
2016,12,13,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.55,6.5,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,1.7,7.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,19.0,1.85,7.5,19.0,18.35,6.61
2016,12,14,8,0,0.0,32.0,2.0,8.0,32.0,31.99,21.05
2016,12,14,8,15,0.0,47.5,2.1,8.5,47.5,48.43,35.77
2016,12,14,8,30,0.0,63.0,2.2,9.0,63.0,64.57,50.02
2016,12,14,8,45,1.0,78.0,2.35,9.5,78.5,80.43,63.85
2016,12,14,9,0,2.0,93.0,2.5,10.0,94.0,96.3,77.48
2016,12,14,9,15,6.0,106.0,2.55,10.0,108.5,111.49,90.53
2016,12,14,9,30,10.0,119.0,2.6,10.0,123.0,126.93,103.65
2016,12,14,9,45,12.0,130.0,2.65,10.5,134.5,139.15,113.69
2016,12,14,10,0,14.0,141.0,2.7,11.0,146.0,151.49,123.71
2016,12,14,10,15,11.0,146.0,2.65,11.0,150.0,154.22,125.71
2016,12,14,10,30,8.0,151.0,2.6,11.0,154.0,156.97,127.74
2016,12,14,10,45,135.5,173.0,2.55,11.5,234.5,275.13,227.54
2016,12,14,11,0,263.0,195.0,2.5,12.0,315.0,388.99,320.09
2016,12,14,11,15,231.0,204.0,2.5,12.0,311.5,370.41,303.92
2016,12,14,11,30,199.0,213.0,2.5,12.0,308.0,358.26,293.39
2016,12,14,11,45,143.5,213.5,2.5,12.0,282.5,321.02,262.4
2016,12,14,12,0,88.0,214.0,2.5,12.0,257.0,277.91,226.61
2016,12,14,12,15,54.5,198.5,2.5,12.0,225.0,238.19,193.88
2016,12,14,12,30,21.0,183.0,2.5,12.0,193.0,194.69,157.8
2016,12,14,12,45,28.5,184.5,2.5,12.0,198.0,204.75,166.33
2016,12,14,13,0,36.0,186.0,2.5,12.0,203.0,209.44,170.33
2016,12,14,13,15,18.0,141.5,2.45,12.0,150.0,148.54,119.97
2016,12,14,13,30,0.0,97.0,2.4,12.0,97.0,94.2,74.52
2016,12,14,13,45,0.0,99.5,2.35,12.0,99.5,96.7,76.8
2016,12,14,14,0,0.0,102.0,2.3,12.0,102.0,99.19,79.02
2016,12,14,14,15,0.0,93.5,2.1,11.5,93.5,90.78,72.16
2016,12,14,14,30,0.0,85.0,1.9,11.0,85.0,82.42,65.28
2016,12,14,14,45,0.0,76.0,1.7,11.0,76.0,73.6,57.82
2016,12,14,15,0,0.0,67.0,1.5,11.0,67.0,64.81,50.32
2016,12,14,15,15,0.0,56.5,1.45,10.5,56.5,54.6,41.58
2016,12,14,15,30,0.0,46.0,1.4,10.0,46.0,44.44,32.75
2016,12,14,15,45,0.0,35.5,1.35,10.0,35.5,34.28,23.75
2016,12,14,16,0,0.0,25.0,1.3,10.0,25.0,24.13,14.7
2016,12,14,16,15,0.0,16.0,1.3,9.5,16.0,15.44,6.47
2016,12,14,16,30,0.0,7.0,1.3,9.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.35,9.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.75,10.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.7,10.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,5.5,4.7,10.0,5.5,5.3,0.0
2016,12,15,8,0,0.0,9.0,4.7,10.0,9.0,8.67,1.51
2016,12,15,8,15,0.0,14.0,4.5,10.0,14.0,13.5,5.84
2016,12,15,8,30,0.0,19.0,4.3,10.0,19.0,18.32,10.15
2016,12,15,8,45,0.0,23.5,4.1,10.0,23.5,22.67,14.02
2016,12,15,9,0,0.0,28.0,3.9,10.0,28.0,27.02,17.85
2016,12,15,9,15,0.0,32.5,3.7,10.0,32.5,31.37,21.64
2016,12,15,9,30,0.0,37.0,3.5,10.0,37.0,35.72,25.4
2016,12,15,9,45,0.0,41.0,3.35,10.5,41.0,39.59,28.66
2016,12,15,10,0,0.0,45.0,3.2,11.0,45.0,43.46,31.88
2016,12,15,10,15,0.0,75.0,3.1,11.0,75.0,72.52,56.68
2016,12,15,10,30,0.0,105.0,3.0,11.0,105.0,103.08,82.49
2016,12,15,10,45,0.0,118.0,2.95,11.0,118.0,116.29,93.47
2016,12,15,11,0,0.0,131.0,2.9,11.0,131.0,129.53,104.45
2016,12,15,11,15,1.0,143.5,2.85,11.0,144.0,142.91,115.53
2016,12,15,11,30,2.0,156.0,2.8,11.0,157.0,156.31,126.59
2016,12,15,11,45,2.5,157.5,2.8,11.5,158.5,157.86,127.57
2016,12,15,12,0,3.0,159.0,2.8,12.0,160.0,159.44,128.62
2016,12,15,12,15,1.5,116.5,2.8,12.0,117.0,114.73,91.46
2016,12,15,12,30,0.0,74.0,2.8,12.0,74.0,71.55,55.24
2016,12,15,12,45,0.0,80.0,2.8,12.0,80.0,77.37,60.22
2016,12,15,13,0,0.0,86.0,2.8,12.0,86.0,83.26,65.25
2016,12,15,13,15,0.0,88.0,2.8,12.0,88.0,85.26,66.99
2016,12,15,13,30,0.0,90.0,2.8,12.0,90.0,87.26,68.76
2016,12,15,13,45,0.0,79.0,2.8,12.0,79.0,76.43,59.69
2016,12,15,14,0,0.0,68.0,2.8,12.0,68.0,65.73,50.7
2016,12,15,14,15,0.0,62.5,2.75,12.0,62.5,60.4,46.25
2016,12,15,14,30,0.0,57.0,2.7,12.0,57.0,55.08,41.76
2016,12,15,14,45,0.0,51.0,2.65,12.0,51.0,49.27,36.83
2016,12,15,15,0,0.0,45.0,2.6,12.0,45.0,43.46,31.85
2016,12,15,15,15,0.0,38.0,2.45,11.5,38.0,36.69,26.04
2016,12,15,15,30,0.0,31.0,2.3,11.0,31.0,29.92,20.15
2016,12,15,15,45,0.0,24.0,2.15,11.0,24.0,23.16,14.16
2016,12,15,16,0,0.0,17.0,2.0,11.0,17.0,16.4,8.13
2016,12,15,16,15,0.0,11.0,1.9,10.5,11.0,10.6,2.67
2016,12,15,16,30,0.0,5.0,1.8,10.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,1.7,10.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,4.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,110.0,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,220.0,12.0,4.3,3.0,17.0,72.93,0.0
2016,12,16,7,45,373.0,21.0,4.4,3.5,52.0,153.17,83.94
2016,12,16,8,0,526.0,30.0,4.5,4.0,87.0,237.4,183.7
2016,12,16,8,15,604.5,35.5,4.6,4.0,128.5,295.75,240.95
2016,12,16,8,30,683.0,41.0,4.7,4.0,170.0,358.37,299.53
2016,12,16,8,45,729.5,45.0,4.8,4.5,210.5,408.0,345.6
2016,12,16,9,0,776.0,49.0,4.9,5.0,251.0,458.61,391.04
2016,12,16,9,15,806.5,52.0,4.9,5.5,288.5,500.08,427.36
2016,12,16,9,30,837.0,55.0,4.9,6.0,326.0,540.73,461.84
2016,12,16,9,45,857.0,57.0,4.95,6.5,358.5,569.25,485.68
2016,12,16,10,0,877.0,59.0,5.0,7.0,391.0,599.42,510.11
2016,12,16,10,15,891.0,60.5,4.9,7.0,417.0,623.15,529.23
2016,12,16,10,30,905.0,62.0,4.8,7.0,443.0,644.28,545.87
2016,12,16,10,45,913.0,63.0,4.75,7.5,462.5,658.23,555.62
2016,12,16,11,0,921.0,64.0,4.7,8.0,482.0,669.13,562.74
2016,12,16,11,15,926.5,64.5,4.65,8.0,494.0,674.69,566.53
2016,12,16,11,30,932.0,65.0,4.6,8.0,506.0,677.01,567.67
2016,12,16,11,45,933.0,65.5,4.55,8.0,511.0,673.17,563.85
2016,12,16,12,0,934.0,66.0,4.5,8.0,516.0,666.06,557.39
2016,12,16,12,15,933.5,66.0,4.4,8.0,513.0,654.21,546.89
2016,12,16,12,30,933.0,66.0,4.3,8.0,510.0,639.21,533.76
2016,12,16,12,45,928.0,65.5,4.2,8.0,499.5,617.93,515.47
2016,12,16,13,0,923.0,65.0,4.1,8.0,489.0,593.83,494.7
2016,12,16,13,15,915.0,64.0,4.0,8.0,471.5,564.88,469.73
2016,12,16,13,30,907.0,63.0,3.9,8.0,454.0,533.55,442.51
2016,12,16,13,45,894.5,62.0,3.8,8.0,429.5,497.88,411.22
2016,12,16,14,0,882.0,61.0,3.7,8.0,405.0,460.5,377.85
2016,12,16,14,15,863.0,59.0,3.5,8.0,374.0,417.91,339.38
2016,12,16,14,30,844.0,57.0,3.3,8.0,343.0,375.01,299.86
2016,12,16,14,45,816.0,54.5,3.1,8.0,306.5,327.48,255.93
2016,12,16,15,0,788.0,52.0,2.9,8.0,270.0,280.56,211.93
2016,12,16,15,15,745.5,48.0,2.6,7.0,230.0,229.57,165.4
2016,12,16,15,30,703.0,44.0,2.3,6.0,190.0,181.21,121.54
2016,12,16,15,45,634.5,38.5,2.0,5.5,148.5,130.59,78.47
2016,12,16,16,0,566.0,33.0,1.7,5.0,107.0,85.96,44.09
2016,12,16,16,15,283.0,32.0,1.7,4.5,69.0,41.71,20.47
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,26.8,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,124.0,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,248.0,11.0,2.1,-2.0,17.0,79.36,0.0
2016,12,17,7,45,401.0,20.0,2.35,-1.5,52.5,160.3,85.16
2016,12,17,8,0,554.0,29.0,2.6,-1.0,88.0,245.68,191.97
2016,12,17,8,15,631.0,34.5,2.6,-0.5,130.0,304.31,249.89
2016,12,17,8,30,708.0,40.0,2.6,0.0,172.0,367.14,308.29
2016,12,17,8,45,755.0,43.5,2.65,0.0,213.5,417.24,355.25
2016,12,17,9,0,802.0,47.0,2.7,0.0,255.0,468.3,401.56
2016,12,17,9,15,832.0,50.0,2.75,0.5,293.0,506.86,435.52
2016,12,17,9,30,862.0,53.0,2.8,1.0,331.0,547.74,470.16
2016,12,17,9,45,882.0,55.0,2.9,2.0,364.0,580.43,496.42
2016,12,17,10,0,902.0,57.0,3.0,3.0,397.0,611.18,520.31
2016,12,17,10,15,915.5,58.0,3.0,3.5,423.5,634.5,538.21
2016,12,17,10,30,929.0,59.0,3.0,4.0,450.0,655.15,553.59
2016,12,17,10,45,937.0,60.0,3.0,4.5,469.5,669.44,563.62
2016,12,17,11,0,945.0,61.0,3.0,5.0,489.0,680.61,571.02
2016,12,17,11,15,950.0,62.0,2.95,5.0,501.5,686.61,575.02
2016,12,17,11,30,955.0,63.0,2.9,5.0,514.0,689.29,576.35
2016,12,17,11,45,955.5,63.5,2.85,5.5,518.5,685.14,571.28
2016,12,17,12,0,956.0,64.0,2.8,6.0,523.0,677.66,563.59
2016,12,17,12,15,955.0,64.0,2.7,6.0,520.5,665.38,552.86
2016,12,17,12,30,954.0,64.0,2.6,6.0,518.0,649.87,539.51
2016,12,17,12,45,944.0,65.0,2.55,6.0,506.5,627.07,520.46
2016,12,17,13,0,934.0,66.0,2.5,6.0,495.0,601.57,499.04
2016,12,17,13,15,925.5,65.0,2.4,6.0,477.0,572.17,474.02
2016,12,17,13,30,917.0,64.0,2.3,6.0,459.0,540.38,446.65
2016,12,17,13,45,903.5,63.0,2.25,6.0,434.0,503.99,415.22
2016,12,17,14,0,890.0,62.0,2.2,6.0,409.0,465.93,381.7
2016,12,17,14,15,870.5,60.0,2.0,6.0,377.5,422.9,343.01
2016,12,17,14,30,851.0,58.0,1.8,6.0,346.0,379.58,303.28
2016,12,17,14,45,822.5,55.0,1.6,6.0,309.5,331.11,258.75
2016,12,17,15,0,794.0,52.0,1.4,6.0,273.0,283.27,214.15
2016,12,17,15,15,751.0,48.5,1.25,5.0,232.5,232.4,167.95
2016,12,17,15,30,708.0,45.0,1.1,4.0,192.0,184.17,124.3
2016,12,17,15,45,639.0,39.5,1.0,3.5,150.0,133.18,80.89
2016,12,17,16,0,570.0,34.0,0.9,3.0,108.0,88.21,46.04
2016,12,17,16,15,285.0,33.0,0.9,2.5,70.0,43.27,21.81
2016,12,17,16,30,0.0,32.0,0.9,2.0,32.0,27.56,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.0,16.0,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.5,5.5,1.9,-4.5,7.5,0.0,0.0
2016,12,18,7,30,231.0,11.0,2.1,-4.0,15.0,74.32,0.0
2016,12,18,7,45,386.5,19.5,2.35,-3.5,50.5,154.3,78.04
2016,12,18,8,0,542.0,28.0,2.6,-3.0,86.0,239.61,187.9
2016,12,18,8,15,621.5,34.0,2.5,-2.0,128.0,299.09,246.54
2016,12,18,8,30,701.0,40.0,2.4,-1.0,170.0,363.14,305.53
2016,12,18,8,45,750.0,43.5,2.35,-0.5,211.5,413.94,352.37
2016,12,18,9,0,799.0,47.0,2.3,0.0,253.0,465.85,398.39
2016,12,18,9,15,830.5,49.5,2.35,0.0,291.5,504.55,433.11
2016,12,18,9,30,862.0,52.0,2.4,0.0,330.0,545.66,468.7
2016,12,18,9,45,881.0,54.5,2.45,0.5,363.0,578.47,495.72
2016,12,18,10,0,900.0,57.0,2.5,1.0,396.0,609.29,520.4
2016,12,18,10,15,914.5,58.5,2.55,1.5,423.0,633.87,539.53
2016,12,18,10,30,929.0,60.0,2.6,2.0,450.0,655.82,556.16
2016,12,18,10,45,939.0,61.0,2.65,2.5,470.5,671.47,567.52
2016,12,18,11,0,949.0,62.0,2.7,3.0,491.0,684.03,576.27
2016,12,18,11,15,954.5,62.5,2.7,3.5,503.5,689.88,579.37
2016,12,18,11,30,960.0,63.0,2.7,4.0,516.0,692.4,579.81
2016,12,18,11,45,962.0,63.5,2.7,4.5,521.5,689.3,575.8
2016,12,18,12,0,964.0,64.0,2.7,5.0,527.0,682.82,569.12
2016,12,18,12,15,962.5,63.5,2.75,5.0,524.0,669.68,558.45
2016,12,18,12,30,961.0,63.0,2.8,5.0,521.0,653.31,545.1
2016,12,18,12,45,957.0,62.5,2.85,5.5,510.5,632.33,526.93
2016,12,18,13,0,953.0,62.0,2.9,6.0,500.0,608.39,506.15
2016,12,18,13,15,945.0,61.0,2.85,6.0,482.0,578.91,481.15
2016,12,18,13,30,937.0,60.0,2.8,6.0,464.0,546.96,453.69
2016,12,18,13,45,924.0,59.0,2.8,6.0,439.0,510.32,421.99
2016,12,18,14,0,911.0,58.0,2.8,6.0,414.0,471.9,388.07
2016,12,18,14,15,892.5,56.0,2.6,5.5,382.5,428.62,349.58
2016,12,18,14,30,874.0,54.0,2.4,5.0,351.0,384.48,309.41
2016,12,18,14,45,846.0,52.0,2.2,5.0,314.5,336.59,264.89
2016,12,18,15,0,818.0,50.0,2.0,5.0,278.0,289.18,220.13
2016,12,18,15,15,777.0,46.5,1.8,4.0,237.5,237.73,172.82
2016,12,18,15,30,736.0,43.0,1.6,3.0,197.0,188.68,127.86
2016,12,18,15,45,669.5,38.0,1.4,2.5,154.5,137.15,83.38
2016,12,18,16,0,603.0,33.0,1.2,2.0,112.0,91.33,47.44
2016,12,18,16,15,480.0,25.5,1.2,1.5,73.0,46.48,19.06
2016,12,18,16,30,357.0,18.0,1.2,1.0,34.0,15.47,0.0
2016,12,18,16,45,178.5,9.0,1.3,0.5,17.0,8.85,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,19,7,15,94.5,5.5,1.4,-3.0,7.0,0.0,0.0
2016,12,19,7,30,189.0,11.0,1.5,-2.0,14.0,62.5,0.0
2016,12,19,7,45,339.5,20.5,1.65,-1.5,47.0,139.26,65.27
2016,12,19,8,0,490.0,30.0,1.8,-1.0,80.0,221.95,172.01
2016,12,19,8,15,571.5,36.0,1.8,-0.5,121.0,280.51,229.36
2016,12,19,8,30,653.0,42.0,1.8,0.0,162.0,343.66,287.43
2016,12,19,8,45,703.5,46.0,1.8,0.0,202.5,394.21,334.18
2016,12,19,9,0,754.0,50.0,1.8,0.0,243.0,446.05,380.56
2016,12,19,9,15,785.5,53.0,1.85,0.5,280.0,487.55,416.54
2016,12,19,9,30,817.0,56.0,1.9,1.0,317.0,528.37,450.81
2016,12,19,9,45,832.0,59.5,1.95,1.5,348.5,559.23,476.0
2016,12,19,10,0,847.0,63.0,2.0,2.0,380.0,588.01,498.85
2016,12,19,10,15,862.0,64.5,2.1,2.5,406.5,612.15,517.81
2016,12,19,10,30,877.0,66.0,2.2,3.0,433.0,630.0,531.57
2016,12,19,10,45,886.5,67.0,2.3,3.5,453.0,644.88,542.64
2016,12,19,11,0,896.0,68.0,2.4,4.0,473.0,656.86,551.24
2016,12,19,11,15,902.0,69.0,2.4,4.0,485.5,663.54,556.01
2016,12,19,11,30,908.0,70.0,2.4,4.0,498.0,667.06,558.25
2016,12,19,11,45,800.5,89.5,2.4,4.5,470.0,618.97,517.91
2016,12,19,12,0,693.0,109.0,2.4,5.0,442.0,567.31,474.89
2016,12,19,12,15,599.5,134.0,2.4,5.0,421.0,527.08,441.42
2016,12,19,12,30,506.0,159.0,2.4,5.0,400.0,484.43,405.72
2016,12,19,12,45,581.5,135.5,2.45,5.5,407.0,495.37,414.59
2016,12,19,13,0,657.0,112.0,2.5,6.0,414.0,499.44,417.23
2016,12,19,13,15,770.5,89.5,2.4,6.0,431.0,518.12,431.33
2016,12,19,13,30,884.0,67.0,2.3,6.0,448.0,528.28,437.58
2016,12,19,13,45,870.0,65.5,2.25,6.0,423.5,493.55,407.21
2016,12,19,14,0,856.0,64.0,2.2,6.0,399.0,455.68,373.94
2016,12,19,14,15,836.0,62.0,2.0,5.5,368.5,413.49,336.66
2016,12,19,14,30,816.0,60.0,1.8,5.0,338.0,370.69,297.98
2016,12,19,14,45,785.5,57.5,1.6,5.0,302.0,323.55,254.6
2016,12,19,15,0,755.0,55.0,1.4,5.0,266.0,277.26,211.38
2016,12,19,15,15,710.5,51.0,1.3,4.0,226.5,227.23,166.03
2016,12,19,15,30,666.0,47.0,1.2,3.0,187.0,180.05,123.33
2016,12,19,15,45,593.0,41.5,1.1,2.5,146.0,130.35,80.98
2016,12,19,16,0,520.0,36.0,1.0,2.0,105.0,87.1,47.26
2016,12,19,16,15,260.0,34.0,1.0,1.5,68.5,43.28,22.5
2016,12,19,16,30,0.0,32.0,1.0,1.0,32.0,27.76,0.01
2016,12,19,16,45,0.0,16.0,1.05,1.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,-0.5,37.0,95.57,40.33
2016,12,20,8,0,427.0,30.0,1.9,0.0,74.0,203.47,156.99
2016,12,20,8,15,511.5,36.5,1.9,0.5,113.0,260.26,212.25
2016,12,20,8,30,596.0,43.0,1.9,1.0,152.0,319.36,266.67
2016,12,20,8,45,648.5,47.0,1.95,1.5,191.0,368.94,312.03
2016,12,20,9,0,701.0,51.0,2.0,2.0,230.0,420.07,357.27
2016,12,20,9,15,734.5,54.0,2.0,2.5,266.5,461.15,392.73
2016,12,20,9,30,768.0,57.0,2.0,3.0,303.0,501.81,426.7
2016,12,20,9,45,796.5,58.0,2.0,4.0,335.5,536.44,454.04
2016,12,20,10,0,825.0,59.0,2.0,5.0,368.0,569.69,479.4
2016,12,20,10,15,840.5,60.5,2.05,5.5,394.0,590.04,495.11
2016,12,20,10,30,856.0,62.0,2.1,6.0,420.0,611.82,511.52
2016,12,20,10,45,866.0,63.0,2.15,6.5,439.5,626.95,522.42
2016,12,20,11,0,876.0,64.0,2.2,7.0,459.0,639.25,530.96
2016,12,20,11,15,882.0,64.5,2.2,7.0,471.5,645.44,535.32
2016,12,20,11,30,888.0,65.0,2.2,7.0,484.0,648.55,537.27
2016,12,20,11,45,889.0,66.0,2.25,7.5,489.0,645.9,533.98
2016,12,20,12,0,890.0,67.0,2.3,8.0,494.0,640.13,528.25
2016,12,20,12,15,889.5,67.0,2.3,8.0,492.0,629.21,519.16
2016,12,20,12,30,889.0,67.0,2.3,8.0,490.0,615.27,507.62
2016,12,20,12,45,878.5,68.0,2.35,8.5,479.0,593.62,489.19
2016,12,20,13,0,868.0,69.0,2.4,9.0,468.0,569.49,468.6
2016,12,20,13,15,860.0,68.0,2.4,8.5,451.5,542.22,446.72
2016,12,20,13,30,852.0,67.0,2.4,8.0,435.0,514.33,423.73
2016,12,20,13,45,838.5,65.5,2.4,8.0,411.5,479.31,393.75
2016,12,20,14,0,825.0,64.0,2.4,8.0,388.0,442.78,361.87
2016,12,20,14,15,806.0,62.0,2.2,8.0,358.5,402.17,325.53
2016,12,20,14,30,787.0,60.0,2.0,8.0,329.0,360.93,287.96
2016,12,20,14,45,761.5,57.0,1.85,8.0,295.0,316.15,246.97
2016,12,20,15,0,736.0,54.0,1.7,8.0,261.0,271.85,205.8
2016,12,20,15,15,694.0,50.0,1.5,7.0,222.5,223.28,161.9
2016,12,20,15,30,652.0,46.0,1.3,6.0,184.0,177.34,120.49
2016,12,20,15,45,588.5,40.5,1.1,5.5,144.5,129.66,79.77
2016,12,20,16,0,525.0,35.0,0.9,5.0,105.0,87.49,46.76
2016,12,20,16,15,406.0,26.5,0.95,4.5,69.0,45.41,19.68
2016,12,20,16,30,287.0,18.0,1.0,4.0,33.0,14.04,0.0
2016,12,20,16,45,143.5,9.0,1.05,3.5,16.5,8.85,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
