Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,7,45,195.5,15.0,1.95,2.5,35.0,89.45,33.95
2016,12,21,8,0,391.0,30.0,2.2,3.0,70.0,190.22,144.81
2016,12,21,8,15,475.5,37.5,2.2,3.5,108.0,246.7,199.22
2016,12,21,8,30,560.0,45.0,2.2,4.0,146.0,308.83,255.58
2016,12,21,8,45,615.5,49.5,2.2,4.5,185.0,358.67,300.66
2016,12,21,9,0,671.0,54.0,2.2,5.0,224.0,407.88,343.93
2016,12,21,9,15,706.0,57.0,2.2,5.5,260.0,449.0,379.22
2016,12,21,9,30,741.0,60.0,2.2,6.0,296.0,489.84,413.15
2016,12,21,9,45,773.5,60.5,2.25,6.5,329.0,525.68,442.34
2016,12,21,10,0,806.0,61.0,2.3,7.0,362.0,560.35,469.88
2016,12,21,10,15,822.0,62.5,2.25,7.5,388.0,584.6,488.07
2016,12,21,10,30,838.0,64.0,2.2,8.0,414.0,606.52,504.04
2016,12,21,10,45,849.0,65.0,2.2,8.5,433.5,618.39,512.24
2016,12,21,11,0,860.0,66.0,2.2,9.0,453.0,631.31,520.99
2016,12,21,11,15,867.0,67.0,2.25,9.0,466.0,638.76,526.55
2016,12,21,11,30,874.0,68.0,2.3,9.0,479.0,643.18,529.74
2016,12,21,11,45,878.0,68.0,2.4,9.5,485.0,641.44,527.46
2016,12,21,12,0,882.0,68.0,2.5,10.0,491.0,636.6,522.72
2016,12,21,12,15,882.0,67.5,2.55,10.0,489.5,625.61,513.86
2016,12,21,12,30,882.0,67.0,2.6,10.0,488.0,611.61,502.55
2016,12,21,12,45,877.0,67.0,2.65,10.0,478.5,592.3,486.86
2016,12,21,13,0,872.0,67.0,2.7,10.0,469.0,570.3,468.79
2016,12,21,13,15,865.0,66.5,2.7,10.0,452.5,544.13,446.91
2016,12,21,13,30,858.0,66.0,2.7,10.0,436.0,515.65,422.75
2016,12,21,13,45,846.5,64.0,2.7,10.0,413.0,482.55,394.37
2016,12,21,14,0,835.0,62.0,2.7,10.0,390.0,446.19,362.73
2016,12,21,14,15,817.0,60.0,2.55,10.0,361.0,405.7,326.75
2016,12,21,14,30,799.0,58.0,2.4,10.0,332.0,364.48,289.42
2016,12,21,14,45,771.5,55.5,2.3,10.0,297.5,319.1,248.17
2016,12,21,15,0,744.0,53.0,2.2,10.0,263.0,274.33,206.82
2016,12,21,15,15,702.5,49.0,1.9,9.0,224.5,225.51,162.77
2016,12,21,15,30,661.0,45.0,1.6,8.0,186.0,179.25,121.15
2016,12,21,15,45,594.5,40.0,1.3,7.5,146.0,131.11,80.25
2016,12,21,16,0,528.0,35.0,1.0,7.0,106.0,88.74,47.27
2016,12,21,16,15,410.5,26.5,1.05,6.5,69.5,46.38,20.0
2016,12,21,16,30,293.0,18.0,1.1,6.0,33.0,15.59,0.0
2016,12,21,16,45,146.5,9.0,1.15,5.5,16.5,8.85,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,230.0,14.5,1.55,1.5,37.5,99.04,34.8
2016,12,22,8,0,460.0,29.0,1.6,2.0,75.0,208.45,158.21
2016,12,22,8,15,545.0,35.5,1.5,2.5,115.5,267.47,215.49
2016,12,22,8,30,630.0,42.0,1.4,3.0,156.0,331.56,273.35
2016,12,22,8,45,683.0,46.5,1.35,3.5,196.5,383.08,319.49
2016,12,22,9,0,736.0,51.0,1.3,4.0,237.0,436.16,365.21
2016,12,22,9,15,768.0,54.0,1.3,4.5,274.0,477.58,400.18
2016,12,22,9,30,800.0,57.0,1.3,5.0,311.0,518.41,433.48
2016,12,22,9,45,821.5,59.0,1.35,6.0,343.0,551.08,458.81
2016,12,22,10,0,843.0,61.0,1.4,7.0,375.0,582.01,482.0
2016,12,22,10,15,858.0,63.0,1.5,7.5,401.5,606.94,501.14
2016,12,22,10,30,873.0,65.0,1.6,8.0,428.0,625.61,515.25
2016,12,22,10,45,882.5,66.0,1.7,8.5,448.0,640.76,526.36
2016,12,22,11,0,892.0,67.0,1.8,9.0,468.0,653.02,535.07
2016,12,22,11,15,898.5,67.5,1.8,9.5,481.0,659.75,538.78
2016,12,22,11,30,905.0,68.0,1.8,10.0,494.0,663.36,540.06
2016,12,22,11,45,908.0,68.5,1.85,10.5,500.0,661.53,537.52
2016,12,22,12,0,911.0,69.0,1.9,11.0,506.0,656.5,532.51
2016,12,22,12,15,911.0,68.5,1.9,11.0,504.0,645.28,523.42
2016,12,22,12,30,911.0,68.0,1.9,11.0,502.0,630.96,511.87
2016,12,22,12,45,908.0,67.5,1.9,11.0,493.0,611.83,496.47
2016,12,22,13,0,905.0,67.0,1.9,11.0,484.0,589.85,478.62
2016,12,22,13,15,897.0,66.0,1.8,11.0,467.0,561.86,455.31
2016,12,22,13,30,889.0,65.0,1.7,11.0,450.0,531.53,429.79
2016,12,22,13,45,877.0,63.5,1.6,11.0,426.0,496.55,400.14
2016,12,22,14,0,865.0,62.0,1.5,11.0,402.0,459.84,368.52
2016,12,22,14,15,845.5,60.0,1.25,11.0,372.0,418.73,332.17
2016,12,22,14,30,826.0,58.0,1.0,11.0,342.0,375.89,293.77
2016,12,22,14,45,797.5,55.5,0.8,11.0,306.5,329.09,251.86
2016,12,22,15,0,769.0,53.0,0.6,11.0,271.0,282.92,209.9
2016,12,22,15,15,726.5,49.5,0.65,10.5,231.5,233.2,166.14
2016,12,22,15,30,684.0,46.0,0.7,10.0,192.0,186.08,124.52
2016,12,22,15,45,614.0,40.5,0.75,9.5,151.0,135.7,82.5
2016,12,22,16,0,544.0,35.0,0.8,9.0,110.0,91.39,48.35
2016,12,22,16,15,426.0,27.0,0.85,8.5,72.5,48.5,20.91
2016,12,22,16,30,308.0,19.0,0.9,8.0,35.0,17.23,1.04
2016,12,22,16,45,154.0,9.5,1.0,7.5,17.5,9.34,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,4.2,3.5,12.0,11.58,0.0
2016,12,23,8,0,0.0,24.0,4.3,4.0,24.0,23.17,13.5
2016,12,23,8,15,0.0,37.0,4.35,4.0,37.0,36.5,25.88
2016,12,23,8,30,0.0,50.0,4.4,4.0,50.0,49.87,38.02
2016,12,23,8,45,0.0,63.0,4.45,4.0,63.0,63.12,49.98
2016,12,23,9,0,0.0,76.0,4.5,4.0,76.0,76.33,61.77
2016,12,23,9,15,0.0,88.5,4.65,4.0,88.5,88.96,72.92
2016,12,23,9,30,0.0,101.0,4.8,4.0,101.0,101.59,83.94
2016,12,23,9,45,0.0,111.5,4.95,4.5,111.5,112.03,92.78
2016,12,23,10,0,0.0,122.0,5.1,5.0,122.0,122.5,101.55
2016,12,23,10,15,418.0,93.5,5.1,5.5,267.5,371.11,321.14
2016,12,23,10,30,836.0,65.0,5.1,6.0,413.0,606.25,518.71
2016,12,23,10,45,535.5,130.5,5.2,6.5,357.5,496.1,422.72
2016,12,23,11,0,235.0,196.0,5.3,7.0,302.0,364.83,308.55
2016,12,23,11,15,117.5,103.0,5.05,7.0,156.0,184.7,156.03
2016,12,23,11,30,0.0,10.0,4.8,7.0,10.0,9.65,2.75
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,8.69,1.9
2016,12,23,12,0,0.0,8.0,4.3,8.0,8.0,7.72,1.05
2016,12,23,12,15,2.0,83.5,4.3,8.0,84.5,82.0,65.2
2016,12,23,12,30,4.0,159.0,4.3,8.0,161.0,159.61,131.11
2016,12,23,12,45,3.0,155.5,4.3,8.0,157.0,155.18,127.3
2016,12,23,13,0,2.0,152.0,4.3,8.0,153.0,150.84,123.71
2016,12,23,13,15,1.0,109.0,4.45,8.0,109.5,106.7,86.34
2016,12,23,13,30,0.0,66.0,4.6,8.0,66.0,63.8,49.66
2016,12,23,13,45,0.0,40.0,4.8,8.0,40.0,38.63,27.97
2016,12,23,14,0,0.0,14.0,5.0,8.0,14.0,13.51,6.14
2016,12,23,14,15,0.0,13.0,5.0,7.5,13.0,12.54,5.33
2016,12,23,14,30,0.0,12.0,5.0,7.0,12.0,11.57,4.52
2016,12,23,14,45,0.0,11.0,5.0,7.0,11.0,10.61,3.68
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,9.64,2.83
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,8.19,1.56
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,6.75,0.27
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,235.0,13.5,2.25,0.5,36.5,97.0,27.34
2016,12,24,8,0,470.0,27.0,2.5,1.0,73.0,209.22,158.63
2016,12,24,8,15,555.0,33.5,2.45,1.0,113.0,268.25,217.65
2016,12,24,8,30,640.0,40.0,2.4,1.0,153.0,332.55,277.36
2016,12,24,8,45,695.0,43.5,2.4,1.5,194.0,384.15,324.83
2016,12,24,9,0,750.0,47.0,2.4,2.0,235.0,437.44,372.14
2016,12,24,9,15,782.5,49.5,2.45,2.5,272.5,478.98,408.43
2016,12,24,9,30,815.0,52.0,2.5,3.0,310.0,519.97,443.1
2016,12,24,9,45,840.5,53.5,2.65,3.5,343.0,551.08,469.24
2016,12,24,10,0,866.0,55.0,2.8,4.0,376.0,584.26,496.28
2016,12,24,10,15,880.5,56.5,2.9,4.5,403.0,608.86,515.66
2016,12,24,10,30,895.0,58.0,3.0,5.0,430.0,630.97,532.67
2016,12,24,10,45,906.5,58.0,3.1,5.5,450.5,646.69,544.38
2016,12,24,11,0,918.0,58.0,3.2,6.0,471.0,659.5,553.61
2016,12,24,11,15,924.0,59.0,3.2,6.0,484.5,666.87,558.96
2016,12,24,11,30,930.0,60.0,3.2,6.0,498.0,671.01,561.71
2016,12,24,11,45,933.5,59.5,3.25,6.5,503.5,668.53,558.47
2016,12,24,12,0,937.0,59.0,3.3,7.0,509.0,662.77,552.61
2016,12,24,12,15,936.5,59.0,3.3,7.0,507.5,651.8,543.35
2016,12,24,12,30,936.0,59.0,3.3,7.0,506.0,637.65,531.46
2016,12,24,12,45,926.0,61.0,3.35,7.0,496.0,617.02,514.35
2016,12,24,13,0,916.0,63.0,3.4,7.0,486.0,593.69,494.83
2016,12,24,13,15,908.5,62.0,3.35,7.0,469.5,565.91,471.2
2016,12,24,13,30,901.0,61.0,3.3,7.0,453.0,535.71,445.17
2016,12,24,13,45,890.0,59.5,3.25,7.0,429.5,501.01,414.98
2016,12,24,14,0,879.0,58.0,3.2,7.0,406.0,464.48,382.6
2016,12,24,14,15,861.5,56.5,3.0,6.5,376.5,423.61,346.31
2016,12,24,14,30,844.0,55.0,2.8,6.0,347.0,381.82,308.34
2016,12,24,14,45,819.0,52.5,2.6,6.0,311.5,336.03,265.79
2016,12,24,15,0,794.0,50.0,2.4,6.0,276.0,290.02,222.42
2016,12,24,15,15,754.5,46.5,2.05,5.0,237.0,239.91,176.27
2016,12,24,15,30,715.0,43.0,1.7,4.0,198.0,192.05,132.22
2016,12,24,15,45,652.5,38.5,1.4,3.5,157.0,142.17,88.62
2016,12,24,16,0,590.0,34.0,1.1,3.0,116.0,97.54,52.67
2016,12,24,16,15,475.5,26.5,1.1,2.5,77.5,52.57,22.9
2016,12,24,16,30,361.0,19.0,1.1,2.0,39.0,18.77,3.93
2016,12,24,16,45,180.5,9.5,1.15,2.0,19.5,9.34,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,25,7,45,147.5,16.0,1.55,-0.5,30.0,74.37,17.58
2016,12,25,8,0,295.0,32.0,1.8,0.0,60.0,157.08,119.26
2016,12,25,8,15,352.0,43.5,1.8,0.0,93.5,203.29,165.7
2016,12,25,8,30,409.0,55.0,1.8,0.0,127.0,253.43,212.57
2016,12,25,8,45,450.0,63.5,1.85,0.0,161.0,296.24,252.45
2016,12,25,9,0,491.0,72.0,1.9,0.0,195.0,340.49,292.59
2016,12,25,9,15,512.0,80.5,1.95,0.5,226.0,375.3,323.23
2016,12,25,9,30,533.0,89.0,2.0,1.0,257.0,409.65,352.58
2016,12,25,9,45,548.0,96.0,2.05,2.0,284.5,438.22,375.7
2016,12,25,10,0,563.0,103.0,2.1,3.0,312.0,465.55,397.16
2016,12,25,10,15,718.5,83.5,2.1,3.5,370.0,547.53,464.29
2016,12,25,10,30,874.0,64.0,2.1,4.0,428.0,625.11,525.98
2016,12,25,10,45,885.0,65.0,2.15,5.0,448.5,641.55,536.52
2016,12,25,11,0,896.0,66.0,2.2,6.0,469.0,655.11,545.08
2016,12,25,11,15,902.0,67.0,2.25,6.0,482.0,662.45,550.59
2016,12,25,11,30,908.0,68.0,2.3,6.0,495.0,666.64,553.62
2016,12,25,11,45,909.5,68.0,2.35,6.5,500.5,663.58,550.04
2016,12,25,12,0,911.0,68.0,2.4,7.0,506.0,657.35,543.97
2016,12,25,12,15,910.0,68.0,2.45,7.0,504.5,646.38,535.11
2016,12,25,12,30,909.0,68.0,2.5,7.0,503.0,632.33,523.71
2016,12,25,12,45,904.0,67.5,2.55,7.0,493.5,612.34,507.48
2016,12,25,13,0,899.0,67.0,2.6,7.0,484.0,589.57,488.78
2016,12,25,13,15,890.5,66.5,2.6,7.0,467.0,562.24,465.9
2016,12,25,13,30,882.0,66.0,2.6,7.0,450.0,532.59,440.72
2016,12,25,13,45,868.5,64.5,2.6,7.0,426.0,497.27,410.45
2016,12,25,14,0,855.0,63.0,2.6,7.0,402.0,461.39,379.01
2016,12,25,14,15,836.0,61.0,2.45,6.5,372.5,419.91,342.61
2016,12,25,14,30,817.0,59.0,2.3,6.0,343.0,377.71,304.71
2016,12,25,14,45,789.5,56.5,2.15,6.0,308.0,331.62,262.35
2016,12,25,15,0,762.0,54.0,2.0,6.0,273.0,286.08,219.8
2016,12,25,15,15,721.0,50.0,1.9,5.0,234.0,236.43,174.58
2016,12,25,15,30,680.0,46.0,1.8,4.0,195.0,189.24,131.47
2016,12,25,15,45,618.0,41.0,1.7,3.5,154.5,140.5,88.91
2016,12,25,16,0,556.0,36.0,1.6,3.0,114.0,97.01,53.7
2016,12,25,16,15,444.0,28.0,1.65,2.5,76.5,53.2,24.25
2016,12,25,16,30,332.0,20.0,1.7,2.0,39.0,20.3,3.77
2016,12,25,16,45,166.0,10.0,1.8,1.5,19.5,9.83,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,7,45,241.5,13.5,2.0,-1.5,36.5,98.26,21.49
2016,12,26,8,0,483.0,27.0,2.2,-1.0,73.0,212.83,161.45
2016,12,26,8,15,568.0,33.0,2.35,-0.5,113.5,271.86,221.23
2016,12,26,8,30,653.0,39.0,2.5,0.0,154.0,336.07,281.05
2016,12,26,8,45,701.0,43.5,2.7,0.0,194.5,386.07,328.4
2016,12,26,9,0,749.0,48.0,2.9,0.0,235.0,437.36,375.57
2016,12,26,9,15,782.0,51.0,2.85,0.5,273.0,479.88,412.95
2016,12,26,9,30,815.0,54.0,2.8,1.0,311.0,521.9,448.59
2016,12,26,9,45,834.0,57.0,2.8,2.0,343.5,554.99,475.12
2016,12,26,10,0,853.0,60.0,2.8,3.0,376.0,586.24,499.25
2016,12,26,10,15,868.0,61.5,2.75,3.5,403.0,607.33,515.44
2016,12,26,10,30,883.0,63.0,2.7,4.0,430.0,629.74,532.13
2016,12,26,10,45,893.0,64.0,2.65,4.5,451.0,645.75,543.38
2016,12,26,11,0,903.0,65.0,2.6,5.0,472.0,658.85,552.11
2016,12,26,11,15,909.0,66.0,2.5,5.0,485.0,666.32,556.99
2016,12,26,11,30,915.0,67.0,2.4,5.0,498.0,670.63,559.3
2016,12,26,11,45,918.0,67.0,2.35,5.5,504.0,668.62,555.96
2016,12,26,12,0,921.0,67.0,2.3,6.0,510.0,663.39,550.09
2016,12,26,12,15,920.0,67.0,2.25,6.0,508.5,652.42,540.69
2016,12,26,12,30,919.0,67.0,2.2,6.0,507.0,638.34,528.77
2016,12,26,12,45,915.5,66.0,2.2,6.5,497.5,618.6,511.68
2016,12,26,13,0,912.0,65.0,2.2,7.0,488.0,595.99,492.15
2016,12,26,13,15,904.0,64.0,2.15,7.0,471.5,568.17,468.86
2016,12,26,13,30,896.0,63.0,2.1,7.0,455.0,537.96,443.26
2016,12,26,13,45,883.5,62.0,2.1,7.0,431.0,503.33,413.78
2016,12,26,14,0,871.0,61.0,2.1,7.0,407.0,466.95,382.19
2016,12,26,14,15,852.5,59.0,2.0,6.5,377.5,425.46,346.06
2016,12,26,14,30,834.0,57.0,1.9,6.0,348.0,383.65,308.72
2016,12,26,14,45,806.5,54.5,1.85,6.0,312.5,336.9,266.11
2016,12,26,15,0,779.0,52.0,1.8,6.0,277.0,290.64,223.16
2016,12,26,15,15,739.0,48.5,1.65,5.0,238.0,240.98,177.85
2016,12,26,15,30,699.0,45.0,1.5,4.0,199.0,193.62,134.5
2016,12,26,15,45,636.0,40.0,1.35,3.5,158.0,143.71,90.88
2016,12,26,16,0,573.0,35.0,1.2,3.0,117.0,99.1,54.67
2016,12,26,16,15,462.5,27.5,1.2,2.0,79.0,54.79,24.82
2016,12,26,16,30,352.0,20.0,1.2,1.0,41.0,21.2,4.62
2016,12,26,16,45,176.0,10.0,1.25,0.5,20.5,9.83,0.0
2016,12,26,17,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,202.0,14.5,1.25,0.0,33.5,88.58,15.99
2016,12,27,8,0,404.0,29.0,1.3,0.0,67.0,191.41,144.27
2016,12,27,8,15,492.5,36.0,1.35,0.5,106.0,249.07,201.38
2016,12,27,8,30,581.0,43.0,1.4,1.0,145.0,309.31,256.68
2016,12,27,8,45,639.5,47.0,1.5,1.5,185.0,361.35,304.11
2016,12,27,9,0,698.0,51.0,1.6,2.0,225.0,415.4,351.83
2016,12,27,9,15,733.0,54.5,1.45,2.5,262.0,458.16,387.97
2016,12,27,9,30,768.0,58.0,1.3,3.0,299.0,500.65,422.38
2016,12,27,9,45,795.0,59.5,1.2,4.0,332.5,535.57,448.92
2016,12,27,10,0,822.0,61.0,1.1,5.0,366.0,569.09,473.28
2016,12,27,10,15,838.0,63.0,1.15,5.5,393.0,594.76,492.74
2016,12,27,10,30,854.0,65.0,1.2,6.0,420.0,618.08,510.04
2016,12,27,10,45,863.5,66.5,1.25,6.5,440.0,630.34,518.72
2016,12,27,11,0,873.0,68.0,1.3,7.0,460.0,643.58,527.95
2016,12,27,11,15,879.5,69.0,1.35,7.0,474.0,651.36,533.81
2016,12,27,11,30,886.0,70.0,1.4,7.0,488.0,656.07,537.32
2016,12,27,11,45,888.5,70.0,1.5,7.5,494.0,653.93,535.07
2016,12,27,12,0,891.0,70.0,1.6,8.0,500.0,648.67,530.38
2016,12,27,12,15,890.5,70.0,1.55,8.0,498.5,638.41,521.61
2016,12,27,12,30,890.0,70.0,1.5,8.0,497.0,625.11,510.45
2016,12,27,12,45,877.0,72.5,1.5,8.0,486.5,604.18,493.57
2016,12,27,13,0,864.0,75.0,1.5,8.0,476.0,583.05,476.25
2016,12,27,13,15,856.0,74.0,1.45,8.0,460.0,556.08,453.99
2016,12,27,13,30,848.0,73.0,1.4,8.0,444.0,526.86,429.59
2016,12,27,13,45,836.0,71.0,1.4,8.5,421.0,492.51,400.23
2016,12,27,14,0,824.0,69.0,1.4,9.0,398.0,456.52,369.0
2016,12,27,14,15,804.5,67.0,1.3,8.5,369.0,415.94,334.31
2016,12,27,14,30,785.0,65.0,1.2,8.0,340.0,374.72,298.24
2016,12,27,14,45,756.0,62.0,1.15,8.0,305.0,328.82,257.31
2016,12,27,15,0,727.0,59.0,1.1,8.0,270.0,283.65,216.26
2016,12,27,15,15,684.5,55.0,1.05,7.0,232.0,235.05,172.96
2016,12,27,15,30,642.0,51.0,1.0,6.0,194.0,189.07,131.78
2016,12,27,15,45,576.0,45.5,0.95,5.5,154.0,140.11,89.77
2016,12,27,16,0,510.0,40.0,0.9,5.0,114.0,97.32,55.43
2016,12,27,16,15,397.0,31.0,0.9,4.5,77.0,54.14,26.06
2016,12,27,16,30,284.0,22.0,0.9,4.0,40.0,21.8,5.62
2016,12,27,16,45,142.0,11.0,0.95,4.0,20.0,10.81,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,235.5,13.0,2.7,0.0,35.0,95.23,14.76
2016,12,28,8,0,471.0,26.0,2.7,0.0,70.0,207.06,155.89
2016,12,28,8,15,556.5,32.0,2.55,0.5,110.5,265.64,215.33
2016,12,28,8,30,642.0,38.0,2.4,1.0,151.0,329.6,274.49
2016,12,28,8,45,697.0,41.5,2.25,1.5,191.5,381.32,321.95
2016,12,28,9,0,752.0,45.0,2.1,2.0,232.0,434.83,369.11
2016,12,28,9,15,784.5,48.0,2.1,2.5,270.0,477.28,405.95
2016,12,28,9,30,817.0,51.0,2.1,3.0,308.0,515.64,438.3
2016,12,28,9,45,843.0,51.5,2.15,4.0,341.0,549.79,465.59
2016,12,28,10,0,869.0,52.0,2.2,5.0,374.0,582.5,490.86
2016,12,28,10,15,883.5,53.5,2.3,5.5,401.0,607.59,510.48
2016,12,28,10,30,898.0,55.0,2.4,6.0,428.0,630.21,527.77
2016,12,28,10,45,908.5,55.5,2.55,6.5,449.0,646.38,539.99
2016,12,28,11,0,919.0,56.0,2.7,7.0,470.0,659.62,549.74
2016,12,28,11,15,924.5,56.5,2.7,7.5,483.5,666.54,553.71
2016,12,28,11,30,930.0,57.0,2.7,8.0,497.0,670.25,555.12
2016,12,28,11,45,932.5,57.5,2.75,8.5,503.0,668.74,552.67
2016,12,28,12,0,935.0,58.0,2.8,9.0,509.0,663.95,547.63
2016,12,28,12,15,934.0,58.0,2.75,9.0,507.5,653.11,538.39
2016,12,28,12,30,933.0,58.0,2.7,9.0,506.0,639.09,526.61
2016,12,28,12,45,927.0,58.5,2.7,9.0,497.0,619.55,510.56
2016,12,28,13,0,921.0,59.0,2.7,9.0,488.0,597.18,492.04
2016,12,28,13,15,914.0,58.0,2.65,9.0,472.0,569.88,469.2
2016,12,28,13,30,907.0,57.0,2.6,9.0,456.0,540.11,443.97
2016,12,28,13,45,895.5,56.0,2.6,9.5,433.0,505.8,414.0
2016,12,28,14,0,884.0,55.0,2.6,10.0,410.0,469.64,381.95
2016,12,28,14,15,867.0,53.5,2.4,9.5,380.5,428.97,346.46
2016,12,28,14,30,850.0,52.0,2.2,9.0,351.0,387.31,309.28
2016,12,28,14,45,825.5,50.0,2.0,9.0,316.0,341.77,267.65
2016,12,28,15,0,801.0,48.0,1.8,9.0,281.0,296.4,225.47
2016,12,28,15,15,763.5,45.0,1.6,8.0,242.5,246.91,180.55
2016,12,28,15,30,726.0,42.0,1.4,7.0,204.0,199.38,137.22
2016,12,28,15,45,667.0,37.5,1.2,6.5,163.0,149.13,93.33
2016,12,28,16,0,608.0,33.0,1.0,6.0,122.0,103.72,56.34
2016,12,28,16,15,504.5,26.5,1.05,5.5,83.5,58.61,25.77
2016,12,28,16,30,401.0,20.0,1.1,5.0,45.0,23.45,5.89
2016,12,28,16,45,200.5,10.0,1.15,4.5,22.5,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,90.37,11.31
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,196.09,146.72
2016,12,29,8,15,510.5,36.0,3.3,2.0,108.0,255.49,206.57
2016,12,29,8,30,602.0,43.0,3.3,2.0,148.0,317.67,264.64
2016,12,29,8,45,657.0,47.5,3.3,2.5,188.5,369.49,312.53
2016,12,29,9,0,712.0,52.0,3.3,3.0,229.0,423.09,360.43
2016,12,29,9,15,747.5,55.5,3.35,3.5,267.0,466.71,398.72
2016,12,29,9,30,783.0,59.0,3.4,4.0,305.0,510.05,435.58
2016,12,29,9,45,792.5,65.0,3.5,4.5,336.5,540.69,461.02
2016,12,29,10,0,802.0,71.0,3.6,5.0,368.0,569.14,484.0
2016,12,29,10,15,819.5,73.0,3.55,5.5,395.5,595.61,504.56
2016,12,29,10,30,837.0,75.0,3.5,6.0,423.0,619.81,522.81
2016,12,29,10,45,850.0,76.0,3.45,6.5,444.5,637.53,535.56
2016,12,29,11,0,863.0,77.0,3.4,7.0,466.0,652.48,545.9
2016,12,29,11,15,870.5,78.0,3.35,7.5,480.0,660.94,550.95
2016,12,29,11,30,878.0,79.0,3.3,8.0,494.0,666.34,553.52
2016,12,29,11,45,882.5,79.0,3.25,8.5,500.5,665.52,551.2
2016,12,29,12,0,887.0,79.0,3.2,9.0,507.0,661.54,546.4
2016,12,29,12,15,886.5,78.5,3.15,9.0,506.0,650.68,537.2
2016,12,29,12,30,886.0,78.0,3.1,9.0,505.0,636.77,525.54
2016,12,29,12,45,895.5,73.5,3.1,9.5,498.5,618.89,510.12
2016,12,29,13,0,905.0,69.0,3.1,10.0,492.0,600.53,494.01
2016,12,29,13,15,897.5,68.0,3.0,10.0,476.0,573.33,471.12
2016,12,29,13,30,890.0,67.0,2.9,10.0,460.0,543.72,445.95
2016,12,29,13,45,878.0,65.5,2.8,10.0,436.5,509.1,416.32
2016,12,29,14,0,866.0,64.0,2.7,10.0,413.0,472.7,384.66
2016,12,29,14,15,847.5,62.5,2.5,10.0,383.5,432.78,349.27
2016,12,29,14,30,829.0,61.0,2.3,10.0,354.0,390.92,311.59
2016,12,29,14,45,802.0,58.0,2.15,10.0,319.0,343.95,269.26
2016,12,29,15,0,775.0,55.0,2.0,10.0,284.0,297.44,226.6
2016,12,29,15,15,735.5,51.5,1.75,9.0,244.5,247.9,181.97
2016,12,29,15,30,696.0,48.0,1.5,8.0,205.0,200.61,139.17
2016,12,29,15,45,631.5,43.0,1.25,7.0,164.0,150.21,95.75
2016,12,29,16,0,567.0,38.0,1.0,6.0,123.0,105.25,59.41
2016,12,29,16,15,458.0,30.0,1.05,5.5,84.0,60.12,28.46
2016,12,29,16,30,349.0,22.0,1.1,5.0,45.0,25.56,7.84
2016,12,29,16,45,174.5,11.0,1.15,4.5,22.5,10.81,0.0
2016,12,29,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,30,7,45,133.0,16.0,0.6,2.5,28.0,67.04,5.53
2016,12,30,8,0,266.0,32.0,0.7,3.0,56.0,145.94,108.05
2016,12,30,8,15,332.0,43.5,0.85,3.0,90.5,194.44,155.77
2016,12,30,8,30,398.0,55.0,1.0,3.0,125.0,247.69,204.42
2016,12,30,8,45,440.0,65.0,1.15,3.5,159.5,292.3,244.79
2016,12,30,9,0,482.0,75.0,1.3,4.0,194.0,338.52,285.48
2016,12,30,9,15,507.5,83.5,1.35,4.5,227.0,375.72,317.43
2016,12,30,9,30,533.0,92.0,1.4,5.0,260.0,412.74,348.31
2016,12,30,9,45,565.5,96.0,1.45,6.0,291.0,448.46,376.79
2016,12,30,10,0,598.0,100.0,1.5,7.0,322.0,483.65,404.06
2016,12,30,10,15,622.0,100.5,1.55,7.5,346.0,508.92,423.67
2016,12,30,10,30,646.0,101.0,1.6,8.0,370.0,532.69,441.81
2016,12,30,10,45,642.5,109.0,1.7,8.5,388.0,545.58,451.02
2016,12,30,11,0,639.0,117.0,1.8,9.0,406.0,555.98,458.21
2016,12,30,11,15,644.0,120.0,1.85,9.5,418.0,564.02,463.43
2016,12,30,11,30,649.0,123.0,1.9,10.0,430.0,569.69,466.77
2016,12,30,11,45,762.0,99.5,1.95,10.5,465.0,613.52,500.82
2016,12,30,12,0,875.0,76.0,2.0,11.0,500.0,651.66,529.66
2016,12,30,12,15,874.5,76.0,2.05,11.0,499.0,641.59,521.37
2016,12,30,12,30,874.0,76.0,2.1,11.0,498.0,628.51,511.07
2016,12,30,12,45,869.5,75.5,2.15,11.5,489.5,609.53,495.16
2016,12,30,13,0,865.0,75.0,2.2,12.0,481.0,587.82,476.98
2016,12,30,13,15,857.0,74.0,2.3,11.5,465.0,561.03,456.46
2016,12,30,13,30,849.0,73.0,2.4,11.0,449.0,531.96,433.57
2016,12,30,13,45,835.0,72.0,2.5,11.0,426.0,497.79,405.22
2016,12,30,14,0,821.0,71.0,2.6,11.0,403.0,462.07,374.9
2016,12,30,14,15,802.5,68.5,2.6,10.5,374.0,421.53,340.39
2016,12,30,14,30,784.0,66.0,2.6,10.0,345.0,380.27,304.32
2016,12,30,14,45,754.5,63.5,2.6,10.0,310.5,334.69,263.44
2016,12,30,15,0,725.0,61.0,2.6,10.0,276.0,289.85,222.46
2016,12,30,15,15,684.5,57.0,2.4,9.0,237.5,241.65,179.13
2016,12,30,15,30,644.0,53.0,2.2,8.0,199.0,195.39,137.37
2016,12,30,15,45,579.0,47.0,2.0,7.5,159.0,146.09,94.72
2016,12,30,16,0,514.0,41.0,1.8,7.0,119.0,102.34,59.14
2016,12,30,16,15,408.5,32.5,1.9,6.5,82.0,59.21,29.19
2016,12,30,16,30,303.0,24.0,2.0,6.0,45.0,26.19,8.86
2016,12,30,16,45,151.5,12.0,2.1,5.5,22.5,11.8,0.0
2016,12,30,17,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
